Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,0.0,10.0,5.5,9.5,10.0,8.79,0.0
2017,1,1,8,0,0.0,20.0,5.6,10.0,20.0,17.61,8.61
2017,1,1,8,15,0.0,33.0,5.8,10.0,33.0,29.06,18.8
2017,1,1,8,30,0.0,46.0,6.0,10.0,46.0,40.37,28.95
2017,1,1,8,45,0.0,60.0,6.25,10.5,60.0,52.72,39.85
2017,1,1,9,0,0.0,74.0,6.5,11.0,74.0,65.27,50.79
2017,1,1,9,15,0.0,87.5,6.6,11.0,87.5,77.54,61.48
2017,1,1,9,30,0.0,101.0,6.7,11.0,101.0,89.98,72.2
2017,1,1,9,45,0.0,113.5,6.8,11.0,113.5,101.66,82.17
2017,1,1,10,0,0.0,126.0,6.9,11.0,126.0,113.5,92.21
2017,1,1,10,15,38.5,152.5,6.95,11.0,169.0,162.2,133.61
2017,1,1,10,30,77.0,179.0,7.0,11.0,212.0,211.94,175.94
2017,1,1,10,45,95.5,190.5,7.1,11.0,233.0,238.95,199.0
2017,1,1,11,0,114.0,202.0,7.2,11.0,254.0,276.64,230.96
2017,1,1,11,15,73.0,197.5,7.2,11.0,231.0,242.03,201.44
2017,1,1,11,30,32.0,193.0,7.2,11.0,208.0,213.03,176.25
2017,1,1,11,45,212.0,192.0,7.25,11.0,296.5,354.36,298.71
2017,1,1,12,0,392.0,191.0,7.3,11.0,385.0,508.35,429.03
2017,1,1,12,15,621.0,140.5,7.25,11.0,447.5,661.41,557.45
2017,1,1,12,30,850.0,90.0,7.2,11.0,510.0,798.22,667.09
2017,1,1,12,45,840.5,91.0,7.2,11.0,501.0,809.53,675.71
2017,1,1,13,0,831.0,92.0,7.2,11.0,492.0,817.28,682.14
2017,1,1,13,15,822.0,90.5,7.15,11.0,476.0,818.99,683.81
2017,1,1,13,30,813.0,89.0,7.1,11.0,460.0,817.22,682.9
2017,1,1,13,45,801.5,86.5,7.1,11.0,438.0,808.73,676.99
2017,1,1,14,0,790.0,84.0,7.1,11.0,416.0,796.9,668.53
2017,1,1,14,15,769.5,82.0,7.05,11.0,387.0,774.86,651.8
2017,1,1,14,30,749.0,80.0,7.0,11.0,358.0,755.97,637.5
2017,1,1,14,45,722.0,76.0,6.95,11.0,323.5,720.97,610.03
2017,1,1,15,0,695.0,72.0,6.9,11.0,289.0,683.87,580.4
2017,1,1,15,15,653.0,67.5,6.6,10.5,251.0,632.57,538.87
2017,1,1,15,30,611.0,63.0,6.3,10.0,213.0,580.5,495.54
2017,1,1,15,45,545.0,57.0,6.0,10.0,172.5,508.63,433.5
2017,1,1,16,0,479.0,51.0,5.7,10.0,132.0,438.23,370.51
2017,1,1,16,15,374.5,41.5,5.45,9.5,93.5,340.64,282.34
2017,1,1,16,30,270.0,32.0,5.2,9.0,55.0,249.32,183.41
2017,1,1,16,45,135.0,16.0,5.0,9.0,27.5,119.67,0.0
2017,1,1,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,7.0,1.8,9.0,7.0,6.14,0.0
2017,1,2,8,0,0.0,14.0,1.8,9.0,14.0,12.31,4.37
2017,1,2,8,15,0.0,23.5,1.8,9.0,23.5,20.69,11.87
2017,1,2,8,30,0.0,33.0,1.8,9.0,33.0,29.09,19.45
2017,1,2,8,45,0.0,43.5,1.85,9.5,43.5,38.38,27.69
2017,1,2,9,0,0.0,54.0,1.9,10.0,54.0,47.69,35.85
2017,1,2,9,15,0.0,63.5,2.05,10.0,63.5,56.13,43.23
2017,1,2,9,30,0.0,73.0,2.2,10.0,73.0,64.64,50.6
2017,1,2,9,45,0.0,82.0,2.4,10.0,82.0,72.77,57.58
2017,1,2,10,0,0.0,91.0,2.6,10.0,91.0,80.99,64.57
2017,1,2,10,15,169.5,127.0,2.85,10.0,199.0,210.45,174.45
2017,1,2,10,30,339.0,163.0,3.1,10.0,307.0,345.73,287.41
2017,1,2,10,45,265.0,182.0,3.35,10.0,298.0,341.79,284.45
2017,1,2,11,0,191.0,201.0,3.6,10.0,289.0,321.97,268.18
2017,1,2,11,15,145.0,207.5,3.7,10.0,275.5,309.09,257.32
2017,1,2,11,30,99.0,214.0,3.8,10.0,262.0,281.77,234.22
2017,1,2,11,45,96.0,219.5,3.95,10.0,266.5,290.71,241.76
2017,1,2,12,0,93.0,225.0,4.1,10.0,271.0,299.49,249.09
2017,1,2,12,15,69.0,215.5,4.1,10.0,249.5,274.32,227.84
2017,1,2,12,30,45.0,206.0,4.1,10.0,228.0,247.69,205.29
2017,1,2,12,45,29.0,191.5,4.1,10.0,205.5,220.44,182.35
2017,1,2,13,0,13.0,177.0,4.1,10.0,183.0,179.81,148.03
2017,1,2,13,15,27.0,181.5,4.1,10.0,194.0,198.05,164.07
2017,1,2,13,30,41.0,186.0,4.1,10.0,205.0,232.05,193.12
2017,1,2,13,45,185.0,175.0,4.1,10.0,254.0,358.9,303.24
2017,1,2,14,0,329.0,164.0,4.1,10.0,303.0,486.38,410.68
2017,1,2,14,15,378.5,144.5,4.05,10.0,294.0,521.76,440.15
2017,1,2,14,30,428.0,125.0,4.0,10.0,285.0,538.19,455.0
2017,1,2,14,45,397.5,120.0,3.95,10.0,258.0,503.93,427.07
2017,1,2,15,0,367.0,115.0,3.9,10.0,231.0,468.98,398.3
2017,1,2,15,15,342.5,103.0,3.65,9.5,200.0,429.5,365.91
2017,1,2,15,30,318.0,91.0,3.4,9.0,169.0,389.72,332.36
2017,1,2,15,45,283.0,77.0,3.2,9.0,137.0,339.61,288.55
2017,1,2,16,0,248.0,63.0,3.0,9.0,105.0,290.53,244.47
2017,1,2,16,15,188.5,48.0,2.9,9.0,74.5,225.12,185.0
2017,1,2,16,30,129.0,33.0,2.8,9.0,44.0,149.29,109.59
2017,1,2,16,45,64.5,16.5,2.75,9.0,22.0,69.58,0.0
2017,1,2,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,4.0,6.05,10.5,4.0,3.5,0.0
2017,1,3,8,0,0.0,8.0,6.3,11.0,8.0,7.02,0.0
2017,1,3,8,15,0.0,13.5,6.4,11.0,13.5,11.86,4.29
2017,1,3,8,30,0.0,19.0,6.5,11.0,19.0,16.7,8.63
2017,1,3,8,45,0.0,24.5,6.65,11.0,24.5,21.55,12.96
2017,1,3,9,0,0.0,30.0,6.8,11.0,30.0,26.41,17.26
2017,1,3,9,15,0.0,35.5,7.05,11.0,35.5,31.28,21.52
2017,1,3,9,30,0.0,41.0,7.3,11.0,41.0,36.15,25.75
2017,1,3,9,45,0.0,45.5,7.6,11.5,45.5,40.13,29.13
2017,1,3,10,0,0.0,50.0,7.9,12.0,50.0,44.13,32.46
2017,1,3,10,15,0.0,97.0,8.1,12.0,97.0,86.5,68.75
2017,1,3,10,30,0.0,144.0,8.3,12.0,144.0,130.89,106.41
2017,1,3,10,45,0.0,76.5,8.55,12.5,76.5,67.67,52.36
2017,1,3,11,0,0.0,9.0,8.8,13.0,9.0,7.92,1.14
2017,1,3,11,15,0.0,45.5,8.9,13.0,45.5,40.17,28.73
2017,1,3,11,30,0.0,82.0,9.0,13.0,82.0,72.58,56.28
2017,1,3,11,45,0.0,77.5,9.15,13.0,77.5,68.58,52.84
2017,1,3,12,0,0.0,73.0,9.3,13.0,73.0,64.58,49.43
2017,1,3,12,15,0.0,98.0,9.3,13.0,98.0,87.49,68.85
2017,1,3,12,30,0.0,123.0,9.3,13.0,123.0,111.82,89.42
2017,1,3,12,45,0.0,137.5,9.3,13.0,137.5,126.68,101.97
2017,1,3,13,0,0.0,152.0,9.3,13.0,152.0,142.24,115.13
2017,1,3,13,15,0.0,106.5,9.35,13.0,106.5,96.3,76.43
2017,1,3,13,30,0.0,61.0,9.4,13.0,61.0,53.9,40.47
2017,1,3,13,45,0.0,90.5,9.45,13.0,90.5,81.04,63.66
2017,1,3,14,0,0.0,120.0,9.5,13.0,120.0,111.99,90.05
2017,1,3,14,15,0.0,80.0,9.6,13.0,80.0,71.26,55.48
2017,1,3,14,30,0.0,40.0,9.7,13.0,40.0,35.27,24.71
2017,1,3,14,45,0.0,36.5,9.8,13.0,36.5,32.17,22.08
2017,1,3,15,0,0.0,33.0,9.9,13.0,33.0,29.07,19.42
2017,1,3,15,15,0.0,28.5,10.05,13.0,28.5,25.09,15.99
2017,1,3,15,30,0.0,24.0,10.2,13.0,24.0,21.11,12.52
2017,1,3,15,45,0.0,19.5,10.35,13.0,19.5,17.14,9.03
2017,1,3,16,0,0.0,15.0,10.5,13.0,15.0,13.18,5.52
2017,1,3,16,15,0.0,10.5,10.65,13.0,10.5,9.21,2.01
2017,1,3,16,30,0.0,6.0,10.8,13.0,6.0,5.26,0.0
2017,1,3,16,45,0.0,3.0,11.0,13.0,3.0,2.63,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,5.0,2.75,12.0,5.0,4.38,0.0
2017,1,4,8,0,0.0,10.0,2.8,12.0,10.0,8.78,1.4
2017,1,4,8,15,0.0,16.5,2.8,12.0,16.5,14.5,6.49
2017,1,4,8,30,0.0,23.0,2.8,12.0,23.0,20.23,11.62
2017,1,4,8,45,0.0,30.0,2.8,12.0,30.0,26.42,17.11
2017,1,4,9,0,0.0,37.0,2.8,12.0,37.0,32.61,22.56
2017,1,4,9,15,0.0,43.5,2.8,12.0,43.5,38.36,27.59
2017,1,4,9,30,0.0,50.0,2.8,12.0,50.0,44.12,32.57
2017,1,4,9,45,0.0,56.5,2.8,12.0,56.5,49.89,37.51
2017,1,4,10,0,0.0,63.0,2.8,12.0,63.0,55.66,42.42
2017,1,4,10,15,0.0,39.5,2.95,12.0,39.5,34.83,24.45
2017,1,4,10,30,0.0,16.0,3.1,12.0,16.0,14.09,6.53
2017,1,4,10,45,0.0,65.0,3.3,12.0,65.0,57.45,43.78
2017,1,4,11,0,0.0,114.0,3.5,12.0,114.0,102.42,81.9
2017,1,4,11,15,0.0,85.0,3.65,12.0,85.0,75.3,58.81
2017,1,4,11,30,0.0,56.0,3.8,12.0,56.0,49.48,36.8
2017,1,4,11,45,0.0,73.5,4.0,12.0,73.5,65.02,50.03
2017,1,4,12,0,0.0,91.0,4.2,12.0,91.0,80.84,63.43
2017,1,4,12,15,10.5,141.0,4.2,11.5,146.5,137.46,111.72
2017,1,4,12,30,21.0,191.0,4.2,11.0,202.0,198.36,163.16
2017,1,4,12,45,10.5,116.0,4.25,11.0,121.5,113.65,91.83
2017,1,4,13,0,0.0,41.0,4.3,11.0,41.0,36.19,25.53
2017,1,4,13,15,0.0,86.0,4.3,11.0,86.0,76.3,59.94
2017,1,4,13,30,0.0,131.0,4.3,11.0,131.0,121.7,98.57
2017,1,4,13,45,0.0,75.0,4.3,11.0,75.0,66.34,51.5
2017,1,4,14,0,0.0,19.0,4.3,11.0,19.0,16.73,8.85
2017,1,4,14,15,0.0,28.0,4.2,11.0,28.0,24.67,15.76
2017,1,4,14,30,0.0,37.0,4.1,11.0,37.0,32.61,22.68
2017,1,4,14,45,0.0,33.5,4.05,11.0,33.5,29.51,20.02
2017,1,4,15,0,0.0,30.0,4.0,11.0,30.0,26.42,17.34
2017,1,4,15,15,0.0,26.0,3.85,11.0,26.0,22.88,14.27
2017,1,4,15,30,0.0,22.0,3.7,11.0,22.0,19.35,11.16
2017,1,4,15,45,0.0,18.0,3.6,11.0,18.0,15.82,8.04
2017,1,4,16,0,0.0,14.0,3.5,11.0,14.0,12.29,4.89
2017,1,4,16,15,0.0,10.0,3.4,10.5,10.0,8.77,1.74
2017,1,4,16,30,0.0,6.0,3.3,10.0,6.0,5.26,0.0
2017,1,4,16,45,0.0,3.0,3.25,10.0,3.0,2.63,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,7,45,193.5,14.0,4.45,8.5,31.5,11.15,0.0
2017,1,5,8,0,387.0,28.0,4.6,9.0,63.0,22.87,12.91
2017,1,5,8,15,480.0,35.0,4.7,9.0,102.5,40.5,20.62
2017,1,5,8,30,573.0,42.0,4.8,9.0,142.0,87.95,46.96
2017,1,5,8,45,635.5,46.0,4.9,9.5,183.5,136.74,83.34
2017,1,5,9,0,698.0,50.0,5.0,10.0,225.0,192.33,130.76
2017,1,5,9,15,735.5,53.5,4.95,10.0,264.0,247.39,181.64
2017,1,5,9,30,773.0,57.0,4.9,10.0,303.0,305.67,236.03
2017,1,5,9,45,799.5,59.5,4.9,10.0,338.5,361.73,288.58
2017,1,5,10,0,826.0,62.0,4.9,10.0,374.0,419.12,341.3
2017,1,5,10,15,844.0,63.5,4.85,10.0,403.0,472.44,389.54
2017,1,5,10,30,862.0,65.0,4.8,10.0,432.0,523.34,434.61
2017,1,5,10,45,874.5,66.5,4.75,10.0,455.0,572.26,476.91
2017,1,5,11,0,887.0,68.0,4.7,10.0,478.0,619.92,517.14
2017,1,5,11,15,894.5,69.0,4.7,10.0,494.0,662.27,552.47
2017,1,5,11,30,902.0,70.0,4.7,10.0,510.0,702.47,585.18
2017,1,5,11,45,905.5,70.5,4.7,10.0,518.0,736.89,611.42
2017,1,5,12,0,909.0,71.0,4.7,10.0,526.0,768.51,635.44
2017,1,5,12,15,909.5,71.0,4.65,10.0,526.5,794.27,654.66
2017,1,5,12,30,910.0,71.0,4.6,10.0,527.0,816.8,671.45
2017,1,5,12,45,910.5,69.5,4.6,10.5,520.0,834.14,683.41
2017,1,5,13,0,911.0,68.0,4.6,11.0,513.0,848.05,692.87
2017,1,5,13,15,904.5,67.0,4.5,11.0,498.0,853.22,696.5
2017,1,5,13,30,898.0,66.0,4.4,11.0,483.0,854.77,697.58
2017,1,5,13,45,885.0,65.5,4.3,11.0,460.5,847.89,692.45
2017,1,5,14,0,872.0,65.0,4.2,11.0,438.0,837.54,684.85
2017,1,5,14,15,855.5,63.0,4.1,10.5,409.5,818.88,672.4
2017,1,5,14,30,839.0,61.0,4.0,10.0,381.0,805.24,663.83
2017,1,5,14,45,814.5,59.0,3.95,10.0,346.0,773.76,640.4
2017,1,5,15,0,790.0,57.0,3.9,10.0,311.0,739.76,614.67
2017,1,5,15,15,755.0,54.0,3.65,10.0,272.5,693.89,578.23
2017,1,5,15,30,720.0,51.0,3.4,10.0,234.0,646.58,539.66
2017,1,5,15,45,663.5,46.5,3.2,10.0,192.0,580.38,484.89
2017,1,5,16,0,607.0,42.0,3.0,10.0,150.0,514.73,428.58
2017,1,5,16,15,519.5,35.0,2.95,9.5,109.5,426.58,352.34
2017,1,5,16,30,432.0,28.0,2.9,9.0,69.0,342.58,265.78
2017,1,5,16,45,216.0,14.0,2.9,9.0,34.5,172.47,0.0
2017,1,5,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,45,195.0,14.5,3.05,5.5,32.0,11.6,0.0
2017,1,6,8,0,390.0,29.0,3.1,6.0,64.0,23.8,13.91
2017,1,6,8,15,480.5,37.0,3.2,6.0,104.0,41.57,22.21
2017,1,6,8,30,571.0,45.0,3.3,6.0,144.0,87.86,47.65
2017,1,6,8,45,623.0,50.5,3.45,6.5,185.0,136.82,84.82
2017,1,6,9,0,675.0,56.0,3.6,7.0,226.0,192.69,133.1
2017,1,6,9,15,711.0,60.0,3.55,7.0,264.0,246.67,183.17
2017,1,6,9,30,747.0,64.0,3.5,7.0,302.0,303.77,236.57
2017,1,6,9,45,753.5,63.5,3.45,7.5,326.5,348.25,279.23
2017,1,6,10,0,760.0,63.0,3.4,8.0,351.0,391.86,320.02
2017,1,6,10,15,721.5,77.5,3.4,8.0,367.5,429.21,355.09
2017,1,6,10,30,683.0,92.0,3.4,8.0,384.0,462.14,385.04
2017,1,6,10,45,764.5,84.0,3.4,8.0,426.5,532.0,444.15
2017,1,6,11,0,846.0,76.0,3.4,8.0,469.0,607.32,506.38
2017,1,6,11,15,735.0,102.5,3.35,8.0,451.5,602.74,502.75
2017,1,6,11,30,624.0,129.0,3.3,8.0,434.0,585.81,489.01
2017,1,6,11,45,750.5,101.0,3.3,8.5,474.0,669.18,556.35
2017,1,6,12,0,877.0,73.0,3.3,9.0,514.0,747.21,614.92
2017,1,6,12,15,768.0,98.0,3.25,9.0,484.5,723.5,595.93
2017,1,6,12,30,659.0,123.0,3.2,9.0,455.0,689.87,570.12
2017,1,6,12,45,601.0,138.5,3.2,9.5,437.5,675.29,558.06
2017,1,6,13,0,543.0,154.0,3.2,10.0,420.0,650.44,537.49
2017,1,6,13,15,637.0,123.0,3.15,10.0,426.5,709.7,584.5
2017,1,6,13,30,731.0,92.0,3.1,10.0,433.0,759.06,621.92
2017,1,6,13,45,479.5,137.0,3.05,10.0,357.0,596.57,496.03
2017,1,6,14,0,228.0,182.0,3.0,10.0,281.0,424.05,354.36
2017,1,6,14,15,274.0,164.0,3.0,10.0,275.0,442.44,372.04
2017,1,6,14,30,320.0,146.0,3.0,10.0,269.0,458.77,387.04
2017,1,6,14,45,298.0,137.0,3.0,10.0,243.5,428.55,362.52
2017,1,6,15,0,276.0,128.0,3.0,10.0,218.0,397.97,337.51
2017,1,6,15,15,259.5,113.5,2.9,10.0,190.0,363.79,309.16
2017,1,6,15,30,243.0,99.0,2.8,10.0,162.0,329.29,279.89
2017,1,6,15,45,219.0,83.5,2.75,10.0,132.5,287.58,243.74
2017,1,6,16,0,195.0,68.0,2.7,10.0,103.0,246.39,207.09
2017,1,6,16,15,154.0,52.0,2.7,10.0,75.0,193.51,159.33
2017,1,6,16,30,113.0,36.0,2.7,10.0,47.0,142.61,109.41
2017,1,6,16,45,56.5,18.0,2.75,10.0,23.5,68.49,6.37
2017,1,6,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,10.75,13.5,6.0,5.26,0.0
2017,1,7,8,0,0.0,12.0,10.9,14.0,12.0,10.54,2.75
2017,1,7,8,15,0.0,20.5,10.8,14.0,20.5,18.03,9.31
2017,1,7,8,30,0.0,29.0,10.7,14.0,29.0,25.54,15.94
2017,1,7,8,45,0.0,38.5,10.65,14.5,38.5,33.94,23.26
2017,1,7,9,0,0.0,48.0,10.6,15.0,48.0,42.36,30.52
2017,1,7,9,15,0.0,57.0,10.35,15.0,57.0,50.34,37.4
2017,1,7,9,30,0.0,66.0,10.1,15.0,66.0,58.35,44.24
2017,1,7,9,45,0.0,74.0,9.85,15.0,74.0,65.5,50.29
2017,1,7,10,0,0.0,82.0,9.6,15.0,82.0,72.72,56.36
2017,1,7,10,15,2.5,116.0,9.3,15.0,117.5,105.24,83.77
2017,1,7,10,30,5.0,150.0,9.0,15.0,153.0,139.01,112.05
2017,1,7,10,45,2.5,114.0,8.75,15.0,115.5,103.71,82.25
2017,1,7,11,0,0.0,78.0,8.5,15.0,78.0,69.01,52.9
2017,1,7,11,15,32.5,144.5,8.2,15.0,160.5,159.07,129.14
2017,1,7,11,30,65.0,211.0,7.9,15.0,243.0,254.21,208.49
2017,1,7,11,45,32.5,173.0,7.6,15.0,189.0,192.94,157.05
2017,1,7,12,0,0.0,135.0,7.3,15.0,135.0,123.01,97.93
2017,1,7,12,15,0.0,135.5,7.2,15.0,135.5,123.74,98.57
2017,1,7,12,30,0.0,136.0,7.1,15.0,136.0,124.54,99.24
2017,1,7,12,45,0.0,144.0,7.0,15.0,144.0,133.01,106.33
2017,1,7,13,0,0.0,152.0,6.9,15.0,152.0,141.85,113.74
2017,1,7,13,15,0.0,138.0,6.75,14.5,138.0,128.0,102.47
2017,1,7,13,30,0.0,124.0,6.6,14.0,124.0,114.19,91.18
2017,1,7,13,45,6.0,141.0,6.5,14.0,144.0,138.1,111.63
2017,1,7,14,0,12.0,158.0,6.4,14.0,164.0,163.74,133.48
2017,1,7,14,15,6.0,137.5,6.2,14.0,140.5,137.29,111.21
2017,1,7,14,30,0.0,117.0,6.0,14.0,117.0,110.95,88.92
2017,1,7,14,45,0.0,106.5,5.85,14.0,106.5,100.96,80.59
2017,1,7,15,0,0.0,96.0,5.7,14.0,96.0,91.03,72.24
2017,1,7,15,15,0.0,84.0,5.4,14.0,84.0,79.4,62.36
2017,1,7,15,30,0.0,72.0,5.1,14.0,72.0,67.78,52.37
2017,1,7,15,45,0.0,59.0,4.8,14.0,59.0,54.91,41.23
2017,1,7,16,0,0.0,46.0,4.5,14.0,46.0,41.92,29.89
2017,1,7,16,15,0.0,33.5,4.1,13.5,33.5,29.55,19.08
2017,1,7,16,30,0.0,21.0,3.7,13.0,21.0,18.49,9.08
2017,1,7,16,45,0.0,10.5,3.35,13.0,10.5,9.23,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.25,15.0,2.0,1.75,0.0
2017,1,8,8,0,0.0,4.0,11.2,15.0,4.0,3.5,0.0
2017,1,8,8,15,0.0,7.0,11.2,15.0,7.0,6.14,0.0
2017,1,8,8,30,0.0,10.0,11.2,15.0,10.0,8.78,1.74
2017,1,8,8,45,0.0,13.0,11.25,15.0,13.0,11.42,4.06
2017,1,8,9,0,0.0,16.0,11.3,15.0,16.0,14.06,6.37
2017,1,8,9,15,0.0,19.0,11.35,15.0,19.0,16.71,8.66
2017,1,8,9,30,0.0,22.0,11.4,15.0,22.0,19.36,10.93
2017,1,8,9,45,0.0,25.0,11.5,15.0,25.0,22.01,13.19
2017,1,8,10,0,0.0,28.0,11.6,15.0,28.0,24.66,15.43
2017,1,8,10,15,0.0,21.5,11.85,15.0,21.5,18.93,10.51
2017,1,8,10,30,0.0,15.0,12.1,15.0,15.0,13.2,5.61
2017,1,8,10,45,0.0,14.5,12.4,15.0,14.5,12.77,5.22
2017,1,8,11,0,0.0,14.0,12.7,15.0,14.0,12.33,4.83
2017,1,8,11,15,0.0,24.0,12.65,15.0,24.0,21.16,12.32
2017,1,8,11,30,0.0,34.0,12.6,15.0,34.0,30.0,19.81
2017,1,8,11,45,0.0,32.0,12.6,15.0,32.0,28.23,18.29
2017,1,8,12,0,0.0,30.0,12.6,15.0,30.0,26.46,16.79
2017,1,8,12,15,0.0,32.0,12.3,15.0,32.0,28.23,18.28
2017,1,8,12,30,0.0,34.0,12.0,15.0,34.0,30.0,19.78
2017,1,8,12,45,0.0,49.5,11.7,15.0,49.5,43.72,31.41
2017,1,8,13,0,0.0,65.0,11.4,15.0,65.0,57.47,43.05
2017,1,8,13,15,0.0,53.0,10.95,15.0,53.0,46.82,34.07
2017,1,8,13,30,0.0,41.0,10.5,15.0,41.0,36.18,25.1
2017,1,8,13,45,0.0,47.0,10.1,15.0,47.0,41.49,29.64
2017,1,8,14,0,0.0,53.0,9.7,15.0,53.0,46.8,34.2
2017,1,8,14,15,0.0,36.5,9.5,15.0,36.5,32.18,21.81
2017,1,8,14,30,0.0,20.0,9.3,15.0,20.0,17.6,9.4
2017,1,8,14,45,0.0,18.5,9.1,15.0,18.5,16.28,8.28
2017,1,8,15,0,0.0,17.0,8.9,15.0,17.0,14.95,7.16
2017,1,8,15,15,0.0,14.5,8.75,15.0,14.5,12.74,5.27
2017,1,8,15,30,0.0,12.0,8.6,15.0,12.0,10.54,3.37
2017,1,8,15,45,0.0,10.0,8.45,15.0,10.0,8.78,1.83
2017,1,8,16,0,0.0,8.0,8.3,15.0,8.0,7.02,0.28
2017,1,8,16,15,0.0,5.5,8.15,15.0,5.5,4.82,0.0
2017,1,8,16,30,0.0,3.0,8.0,15.0,3.0,2.63,0.0
2017,1,8,16,45,0.0,1.5,7.9,15.0,1.5,1.31,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,24.0,17.0,3.3,12.5,19.5,14.49,0.0
2017,1,9,8,0,48.0,34.0,3.4,13.0,39.0,27.95,16.87
2017,1,9,8,15,82.0,51.5,3.45,13.0,64.5,43.79,29.75
2017,1,9,8,30,116.0,69.0,3.5,13.0,90.0,68.13,47.6
2017,1,9,8,45,139.5,86.5,3.6,13.0,117.5,95.46,69.48
2017,1,9,9,0,163.0,104.0,3.7,13.0,145.0,125.84,95.01
2017,1,9,9,15,177.0,119.5,3.7,13.0,171.0,154.94,120.45
2017,1,9,9,30,191.0,135.0,3.7,13.0,197.0,185.68,147.44
2017,1,9,9,45,218.0,145.0,3.75,13.0,223.0,221.85,178.67
2017,1,9,10,0,245.0,155.0,3.8,13.0,249.0,257.16,209.13
2017,1,9,10,15,261.5,166.0,3.9,13.0,273.0,291.04,238.3
2017,1,9,10,30,278.0,177.0,4.0,13.0,297.0,326.21,268.21
2017,1,9,10,45,268.5,188.0,4.15,13.5,309.0,347.92,286.25
2017,1,9,11,0,259.0,199.0,4.3,14.0,321.0,368.37,302.89
2017,1,9,11,15,529.0,146.5,4.45,14.0,405.0,510.92,421.46
2017,1,9,11,30,799.0,94.0,4.6,14.0,489.0,664.17,545.78
2017,1,9,11,45,482.5,162.0,4.75,14.0,402.0,538.49,443.65
2017,1,9,12,0,166.0,230.0,4.9,14.0,315.0,370.32,304.23
2017,1,9,12,15,106.5,221.5,5.0,14.0,276.0,308.66,253.74
2017,1,9,12,30,47.0,213.0,5.1,14.0,237.0,255.9,209.26
2017,1,9,12,45,51.5,212.0,5.2,14.0,238.5,261.45,214.23
2017,1,9,13,0,56.0,211.0,5.3,14.0,240.0,267.21,219.32
2017,1,9,13,15,28.0,170.5,5.3,14.0,185.0,198.13,161.8
2017,1,9,13,30,0.0,130.0,5.3,14.0,130.0,120.22,96.08
2017,1,9,13,45,0.0,117.0,5.35,14.0,117.0,107.46,85.55
2017,1,9,14,0,0.0,104.0,5.4,14.0,104.0,94.74,74.96
2017,1,9,14,15,0.0,87.0,5.35,13.5,87.0,78.02,61.05
2017,1,9,14,30,0.0,70.0,5.3,13.0,70.0,61.89,47.5
2017,1,9,14,45,0.0,63.5,5.3,13.0,63.5,56.11,42.63
2017,1,9,15,0,0.0,57.0,5.3,13.0,57.0,50.33,37.73
2017,1,9,15,15,0.0,50.0,5.2,13.0,50.0,44.12,32.4
2017,1,9,15,30,0.0,43.0,5.1,13.0,43.0,37.92,27.03
2017,1,9,15,45,0.0,35.0,5.1,13.0,35.0,30.84,20.85
2017,1,9,16,0,0.0,27.0,5.1,13.0,27.0,23.77,14.63
2017,1,9,16,15,0.0,20.0,5.05,13.0,20.0,17.59,9.14
2017,1,9,16,30,0.0,13.0,5.0,13.0,13.0,11.42,3.57
2017,1,9,16,45,0.0,7.5,5.0,13.0,7.5,6.58,0.0
2017,1,9,17,0,0.0,2.0,5.0,13.0,2.0,1.82,0.0
2017,1,9,17,15,0.0,1.0,5.05,13.0,1.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,16.0,16.0,7.1,13.0,17.5,14.08,0.0
2017,1,10,8,0,32.0,32.0,7.2,13.0,35.0,26.51,15.75
2017,1,10,8,15,56.0,49.5,7.3,13.0,58.0,41.75,28.43
2017,1,10,8,30,80.0,67.0,7.4,13.0,81.0,63.56,45.16
2017,1,10,8,45,91.5,84.5,7.5,13.5,104.5,86.97,64.38
2017,1,10,9,0,103.0,102.0,7.6,14.0,128.0,112.09,85.7
2017,1,10,9,15,112.0,118.0,7.75,14.0,150.5,136.85,107.32
2017,1,10,9,30,121.0,134.0,7.9,14.0,173.0,162.81,130.05
2017,1,10,9,45,122.5,148.5,8.05,14.0,192.0,185.78,150.34
2017,1,10,10,0,124.0,163.0,8.2,14.0,211.0,209.0,170.62
2017,1,10,10,15,62.0,115.0,8.35,14.0,139.0,135.43,109.62
2017,1,10,10,30,0.0,67.0,8.5,14.0,67.0,59.22,44.91
2017,1,10,10,45,0.0,80.0,8.65,14.0,80.0,70.79,54.68
2017,1,10,11,0,0.0,93.0,8.8,14.0,93.0,82.68,64.66
2017,1,10,11,15,0.0,87.0,8.85,14.0,87.0,77.12,59.89
2017,1,10,11,30,0.0,81.0,8.9,14.0,81.0,71.69,55.25
2017,1,10,11,45,0.0,69.5,9.0,14.0,69.5,61.47,46.57
2017,1,10,12,0,0.0,58.0,9.1,14.0,58.0,51.26,37.91
2017,1,10,12,15,0.0,78.0,9.05,14.0,78.0,69.03,52.94
2017,1,10,12,30,0.0,98.0,9.0,14.0,98.0,87.43,68.47
2017,1,10,12,45,0.0,96.5,9.0,14.0,96.5,86.07,67.34
2017,1,10,13,0,0.0,95.0,9.0,14.0,95.0,84.73,66.24
2017,1,10,13,15,0.0,67.0,9.15,14.0,67.0,59.24,44.74
2017,1,10,13,30,0.0,39.0,9.3,14.0,39.0,34.41,23.69
2017,1,10,13,45,0.0,23.0,9.5,14.0,23.0,20.27,11.66
2017,1,10,14,0,0.0,7.0,9.7,14.0,7.0,6.16,0.0
2017,1,10,14,15,0.0,17.5,9.75,14.0,17.5,15.41,7.55
2017,1,10,14,30,0.0,28.0,9.8,14.0,28.0,24.66,15.5
2017,1,10,14,45,0.0,25.0,9.95,14.0,25.0,22.01,13.25
2017,1,10,15,0,0.0,22.0,10.1,14.0,22.0,19.36,10.99
2017,1,10,15,15,0.0,19.5,10.2,14.0,19.5,17.15,9.09
2017,1,10,15,30,0.0,17.0,10.3,14.0,17.0,14.94,7.18
2017,1,10,15,45,0.0,14.0,10.4,14.0,14.0,12.3,4.87
2017,1,10,16,0,0.0,11.0,10.5,14.0,11.0,9.66,2.55
2017,1,10,16,15,0.0,8.0,10.5,14.0,8.0,7.02,0.22
2017,1,10,16,30,0.0,5.0,10.5,14.0,5.0,4.38,0.0
2017,1,10,16,45,0.0,2.5,10.55,14.0,2.5,2.19,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,45,156.0,16.5,4.85,11.5,31.0,13.32,0.0
2017,1,11,8,0,312.0,33.0,4.9,12.0,62.0,27.33,16.58
2017,1,11,8,15,410.5,41.5,4.95,12.0,101.5,41.04,23.9
2017,1,11,8,30,509.0,50.0,5.0,12.0,141.0,83.91,46.31
2017,1,11,8,45,568.5,56.0,5.05,12.0,182.0,130.73,80.52
2017,1,11,9,0,628.0,62.0,5.1,12.0,223.0,184.18,125.45
2017,1,11,9,15,667.5,66.5,5.05,12.0,261.5,237.42,173.73
2017,1,11,9,30,707.0,71.0,5.0,12.0,300.0,294.29,225.97
2017,1,11,9,45,740.5,72.5,4.95,12.0,336.0,349.75,277.05
2017,1,11,10,0,774.0,74.0,4.9,12.0,372.0,406.63,328.55
2017,1,11,10,15,721.5,86.0,4.85,12.0,380.5,436.27,357.34
2017,1,11,10,30,669.0,98.0,4.8,12.0,389.0,459.55,379.47
2017,1,11,10,45,679.5,101.5,4.8,12.0,410.0,502.83,416.84
2017,1,11,11,0,690.0,105.0,4.8,12.0,431.0,545.28,452.66
2017,1,11,11,15,509.5,155.0,4.7,11.5,400.0,507.22,421.84
2017,1,11,11,30,329.0,205.0,4.6,11.0,369.0,448.53,373.19
2017,1,11,11,45,316.5,211.0,4.5,11.0,371.0,460.59,383.12
2017,1,11,12,0,304.0,217.0,4.4,11.0,373.0,470.97,391.27
2017,1,11,12,15,351.0,208.0,4.25,11.0,388.5,508.64,422.44
2017,1,11,12,30,398.0,199.0,4.1,11.0,404.0,547.13,453.86
2017,1,11,12,45,411.0,193.5,3.95,11.0,402.5,577.33,477.55
2017,1,11,13,0,424.0,188.0,3.8,11.0,401.0,591.97,489.37
2017,1,11,13,15,337.5,197.0,3.7,11.0,364.0,522.16,433.14
2017,1,11,13,30,251.0,206.0,3.6,11.0,327.0,465.6,386.62
2017,1,11,13,45,383.0,173.0,3.5,11.0,347.5,542.19,451.88
2017,1,11,14,0,515.0,140.0,3.4,11.0,368.0,635.77,528.07
2017,1,11,14,15,517.5,129.5,3.3,11.0,346.5,625.51,520.2
2017,1,11,14,30,520.0,119.0,3.2,11.0,325.0,612.86,510.76
2017,1,11,14,45,501.0,112.5,3.15,11.0,297.0,585.08,489.46
2017,1,11,15,0,482.0,106.0,3.1,11.0,269.0,555.81,466.67
2017,1,11,15,15,462.5,95.5,2.85,11.0,237.0,519.62,437.24
2017,1,11,15,30,443.0,85.0,2.6,11.0,205.0,482.42,406.29
2017,1,11,15,45,408.0,74.5,2.35,11.0,171.0,432.89,364.22
2017,1,11,16,0,373.0,64.0,2.1,11.0,137.0,384.04,321.44
2017,1,11,16,15,323.0,50.5,1.95,10.5,102.5,321.52,266.65
