Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,16,30,273.0,37.0,1.8,10.0,68.0,261.65,210.19
2017,1,11,16,45,136.5,25.0,1.65,10.0,40.5,146.73,81.72
2017,1,11,17,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2017,1,11,17,15,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,12,7,45,108.0,18.5,3.55,8.0,29.0,14.56,0.0
2017,1,12,8,0,216.0,37.0,3.7,8.0,58.0,28.95,18.33
2017,1,12,8,15,305.0,49.5,3.7,8.0,95.5,43.95,28.28
2017,1,12,8,30,394.0,62.0,3.7,8.0,133.0,83.28,51.02
2017,1,12,8,45,481.5,66.5,3.75,8.0,175.0,127.98,83.27
2017,1,12,9,0,569.0,71.0,3.8,8.0,217.0,180.54,126.44
2017,1,12,9,15,610.0,76.0,3.7,8.0,255.0,231.45,172.69
2017,1,12,9,30,651.0,81.0,3.6,8.0,293.0,286.28,223.09
2017,1,12,9,45,700.0,79.5,3.55,8.5,330.5,341.16,272.83
2017,1,12,10,0,749.0,78.0,3.5,9.0,368.0,399.93,325.05
2017,1,12,10,15,768.0,80.5,3.4,9.0,397.0,451.78,371.3
2017,1,12,10,30,787.0,83.0,3.3,9.0,426.0,503.78,416.43
2017,1,12,10,45,751.5,91.0,3.2,9.0,432.0,531.86,441.15
2017,1,12,11,0,716.0,99.0,3.1,9.0,438.0,554.47,460.61
2017,1,12,11,15,711.0,106.5,3.0,9.0,453.0,591.32,490.6
2017,1,12,11,30,706.0,114.0,2.9,9.0,468.0,625.73,517.86
2017,1,12,11,45,793.0,95.0,2.85,9.0,498.5,691.12,569.96
2017,1,12,12,0,880.0,76.0,2.8,9.0,529.0,755.01,617.5
2017,1,12,12,15,881.0,76.0,2.8,9.0,530.0,781.23,636.53
2017,1,12,12,30,882.0,76.0,2.8,9.0,531.0,804.35,653.58
2017,1,12,12,45,883.5,74.0,2.85,9.0,525.5,822.21,667.16
2017,1,12,13,0,885.0,72.0,2.9,9.0,520.0,836.74,678.43
2017,1,12,13,15,879.5,71.5,2.9,9.0,506.0,843.84,684.04
2017,1,12,13,30,874.0,71.0,2.9,9.0,492.0,847.41,687.26
2017,1,12,13,45,865.5,69.0,2.95,9.5,471.0,842.96,683.82
2017,1,12,14,0,857.0,67.0,3.0,10.0,450.0,835.04,677.97
2017,1,12,14,15,842.0,65.5,3.0,9.5,422.0,827.22,674.41
2017,1,12,14,30,827.0,64.0,3.0,9.0,394.0,807.83,662.15
2017,1,12,14,45,807.0,61.5,3.0,9.0,361.0,779.87,642.12
2017,1,12,15,0,787.0,59.0,3.0,9.0,328.0,749.23,619.72
2017,1,12,15,15,755.0,56.0,2.9,9.0,289.5,705.87,586.42
2017,1,12,15,30,723.0,53.0,2.8,9.0,251.0,660.9,550.98
2017,1,12,15,45,670.5,49.0,2.75,9.0,209.5,597.9,500.25
2017,1,12,16,0,618.0,45.0,2.7,9.0,168.0,535.15,447.79
2017,1,12,16,15,539.0,38.5,2.6,9.0,126.5,452.04,376.4
2017,1,12,16,30,460.0,32.0,2.5,9.0,85.0,381.04,308.68
2017,1,12,16,45,230.0,24.5,2.4,9.0,51.0,206.9,127.15
2017,1,12,17,0,0.0,17.0,2.3,9.0,17.0,15.46,0.0
2017,1,12,17,15,0.0,8.5,2.25,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,45,224.5,13.5,3.5,7.5,35.0,11.58,0.0
2017,1,13,8,0,449.0,27.0,3.5,8.0,70.0,23.9,14.23
2017,1,13,8,15,536.0,34.0,3.5,8.0,111.5,37.54,20.69
2017,1,13,8,30,623.0,41.0,3.5,8.0,153.0,85.23,44.08
2017,1,13,8,45,678.0,45.0,3.5,8.5,195.5,135.87,80.99
2017,1,13,9,0,733.0,49.0,3.5,9.0,238.0,192.49,129.14
2017,1,13,9,15,767.0,52.0,3.45,9.0,278.0,248.45,180.81
2017,1,13,9,30,801.0,55.0,3.4,9.0,318.0,307.25,235.71
2017,1,13,9,45,827.0,56.5,3.4,9.5,353.5,363.84,288.1
2017,1,13,10,0,853.0,58.0,3.4,10.0,389.0,421.38,340.07
2017,1,13,10,15,868.5,59.5,3.5,10.0,419.0,474.9,388.3
2017,1,13,10,30,884.0,61.0,3.6,10.0,449.0,527.97,434.92
2017,1,13,10,45,895.5,62.0,3.7,10.5,472.5,577.49,476.7
2017,1,13,11,0,907.0,63.0,3.8,11.0,496.0,625.64,516.26
2017,1,13,11,15,914.0,64.0,3.85,11.0,512.0,669.25,552.14
2017,1,13,11,30,921.0,65.0,3.9,11.0,528.0,710.65,585.01
2017,1,13,11,45,924.0,65.0,3.95,11.5,537.0,745.57,610.14
2017,1,13,12,0,927.0,65.0,4.0,12.0,546.0,777.6,632.96
2017,1,13,12,15,927.5,65.0,4.0,12.0,547.0,804.64,652.94
2017,1,13,12,30,928.0,65.0,4.0,12.0,548.0,828.38,670.51
2017,1,13,12,45,925.5,65.0,4.0,12.0,541.0,846.28,683.83
2017,1,13,13,0,923.0,65.0,4.0,12.0,534.0,860.6,694.65
2017,1,13,13,15,917.0,64.5,3.9,12.0,519.5,867.72,699.79
2017,1,13,13,30,911.0,64.0,3.8,12.0,505.0,871.15,702.38
2017,1,13,13,45,900.5,63.0,3.75,12.0,483.5,866.4,699.37
2017,1,13,14,0,890.0,62.0,3.7,12.0,462.0,858.06,693.88
2017,1,13,14,15,875.5,60.5,3.55,12.0,434.0,842.14,682.29
2017,1,13,14,30,861.0,59.0,3.4,12.0,406.0,822.96,668.32
2017,1,13,14,45,839.0,57.0,3.3,12.5,371.5,793.74,645.82
2017,1,13,15,0,817.0,55.0,3.2,13.0,337.0,769.98,627.23
2017,1,13,15,15,786.0,52.5,3.0,12.5,298.5,727.58,595.81
2017,1,13,15,30,755.0,50.0,2.8,12.0,260.0,683.46,562.22
2017,1,13,15,45,707.5,46.0,2.65,12.0,218.0,623.48,514.28
2017,1,13,16,0,660.0,42.0,2.5,12.0,176.0,563.53,464.58
2017,1,13,16,15,584.5,36.5,2.55,11.5,133.5,482.78,397.5
2017,1,13,16,30,509.0,31.0,2.6,11.0,91.0,405.01,327.06
2017,1,13,16,45,370.5,22.0,2.7,11.0,55.5,285.49,186.15
2017,1,13,17,0,232.0,13.0,2.8,11.0,20.0,146.19,0.0
2017,1,13,17,15,116.0,6.5,2.85,11.0,10.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,7,45,199.0,14.5,2.8,8.5,34.0,11.5,0.0
2017,1,14,8,0,398.0,29.0,2.9,9.0,68.0,23.6,14.0
2017,1,14,8,15,488.5,37.0,2.85,9.0,109.0,36.65,20.67
2017,1,14,8,30,579.0,45.0,2.8,9.0,150.0,82.99,43.79
2017,1,14,8,45,633.5,50.0,2.8,9.0,192.0,134.09,81.31
2017,1,14,9,0,688.0,55.0,2.8,9.0,234.0,189.06,127.96
2017,1,14,9,15,724.0,58.5,2.75,9.5,273.5,243.59,177.55
2017,1,14,9,30,760.0,62.0,2.7,10.0,313.0,301.27,230.41
2017,1,14,9,45,784.0,65.0,2.65,10.5,348.0,356.93,281.27
2017,1,14,10,0,808.0,68.0,2.6,11.0,383.0,413.75,331.82
2017,1,14,10,15,825.5,70.0,2.55,11.0,413.0,467.36,379.03
2017,1,14,10,30,843.0,72.0,2.5,11.0,443.0,520.84,424.76
2017,1,14,10,45,854.5,73.5,2.5,11.5,466.5,569.99,465.13
2017,1,14,11,0,866.0,75.0,2.5,12.0,490.0,617.88,503.32
2017,1,14,11,15,873.5,76.0,2.5,12.0,506.5,661.11,537.88
2017,1,14,11,30,881.0,77.0,2.5,12.0,523.0,697.58,566.75
2017,1,14,11,45,884.5,77.5,2.55,12.5,531.5,732.39,591.36
2017,1,14,12,0,888.0,78.0,2.6,13.0,540.0,764.48,613.79
2017,1,14,12,15,888.5,78.0,2.55,13.0,541.0,790.78,632.38
2017,1,14,12,30,889.0,78.0,2.5,13.0,542.0,813.92,648.68
2017,1,14,12,45,890.0,76.5,2.5,13.0,536.5,832.37,662.02
2017,1,14,13,0,891.0,75.0,2.5,13.0,531.0,847.46,673.07
2017,1,14,13,15,885.0,74.0,2.45,13.0,516.5,853.81,677.58
2017,1,14,13,30,879.0,73.0,2.4,13.0,502.0,856.57,679.71
2017,1,14,13,45,868.0,72.0,2.4,13.0,480.5,851.47,676.79
2017,1,14,14,0,857.0,71.0,2.4,13.0,459.0,851.29,677.59
2017,1,14,14,15,841.5,69.5,2.4,13.0,431.0,834.82,666.64
2017,1,14,14,30,826.0,68.0,2.4,13.0,403.0,815.1,653.43
2017,1,14,14,45,803.5,65.5,2.4,13.0,369.0,785.11,632.55
2017,1,14,15,0,781.0,63.0,2.4,13.0,335.0,752.48,609.39
2017,1,14,15,15,749.0,60.0,2.35,12.5,296.5,709.16,578.37
2017,1,14,15,30,717.0,57.0,2.3,12.0,258.0,664.16,545.08
2017,1,14,15,45,667.0,52.5,2.25,12.0,216.5,602.32,496.42
2017,1,14,16,0,617.0,48.0,2.2,12.0,175.0,540.54,445.96
2017,1,14,16,15,540.0,41.0,2.3,11.5,133.0,465.42,383.74
2017,1,14,16,30,463.0,34.0,2.4,11.0,91.0,387.36,313.56
2017,1,14,16,45,231.5,27.0,2.5,11.0,55.5,214.65,145.38
2017,1,14,17,0,0.0,20.0,2.6,11.0,20.0,18.19,0.0
2017,1,14,17,15,0.0,10.0,2.7,11.0,10.0,9.1,0.0
2017,1,14,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,15,7,45,182.5,15.5,4.1,7.0,33.5,12.34,0.0
2017,1,15,8,0,365.0,31.0,4.3,7.0,67.0,25.35,15.67
2017,1,15,8,15,456.0,39.5,4.2,7.0,107.5,37.93,22.54
2017,1,15,8,30,547.0,48.0,4.1,7.0,148.0,82.8,45.31
2017,1,15,8,45,605.0,53.5,4.1,7.5,190.0,131.21,80.69
2017,1,15,9,0,663.0,59.0,4.1,8.0,232.0,186.06,127.15
2017,1,15,9,15,700.0,63.0,4.0,8.0,271.5,241.54,178.07
2017,1,15,9,30,737.0,67.0,3.9,8.0,311.0,298.82,231.35
2017,1,15,9,45,777.5,66.5,3.85,8.5,349.0,355.83,283.68
2017,1,15,10,0,818.0,66.0,3.8,9.0,387.0,415.66,337.37
2017,1,15,10,15,835.0,68.0,3.7,9.0,417.0,469.6,385.73
2017,1,15,10,30,852.0,70.0,3.6,9.0,447.0,523.34,432.56
2017,1,15,10,45,866.0,70.5,3.55,9.5,470.5,570.56,472.27
2017,1,15,11,0,880.0,71.0,3.5,10.0,494.0,618.75,511.49
2017,1,15,11,15,887.0,72.0,3.35,10.0,510.5,661.62,546.07
2017,1,15,11,30,894.0,73.0,3.2,10.0,527.0,702.36,577.87
2017,1,15,11,45,899.0,73.0,3.1,10.5,536.5,738.15,602.87
2017,1,15,12,0,904.0,73.0,3.0,11.0,546.0,771.26,625.56
2017,1,15,12,15,904.5,73.0,2.95,11.0,547.0,798.02,644.78
2017,1,15,12,30,905.0,73.0,2.9,11.0,548.0,821.56,661.64
2017,1,15,12,45,904.5,72.0,2.85,11.5,542.0,839.73,673.38
2017,1,15,13,0,904.0,71.0,2.8,12.0,536.0,854.43,682.67
2017,1,15,13,15,898.5,70.0,2.9,12.0,522.0,861.38,688.79
2017,1,15,13,30,893.0,69.0,3.0,12.0,508.0,864.69,692.49
2017,1,15,13,45,883.0,68.0,3.2,12.0,486.5,860.52,691.53
2017,1,15,14,0,873.0,67.0,3.4,12.0,465.0,852.81,688.04
2017,1,15,14,15,859.5,65.5,3.45,12.0,437.5,838.01,678.44
2017,1,15,14,30,846.0,64.0,3.5,12.0,410.0,828.35,672.68
2017,1,15,14,45,825.0,62.0,3.55,12.0,376.0,800.1,652.85
2017,1,15,15,0,804.0,60.0,3.6,12.0,342.0,769.11,630.7
2017,1,15,15,15,774.0,57.0,3.45,11.5,303.5,727.02,599.71
2017,1,15,15,30,744.0,54.0,3.3,11.0,265.0,683.16,566.43
2017,1,15,15,45,698.0,50.0,3.2,11.0,223.0,624.37,519.38
2017,1,15,16,0,652.0,46.0,3.1,11.0,181.0,565.4,470.41
2017,1,15,16,15,578.0,39.5,3.1,10.5,139.0,484.28,402.49
2017,1,15,16,30,504.0,33.0,3.1,10.0,97.0,406.09,332.24
2017,1,15,16,45,373.0,24.0,3.1,10.0,60.0,293.28,208.41
2017,1,15,17,0,242.0,15.0,3.1,10.0,23.0,154.84,0.0
2017,1,15,17,15,121.0,7.5,3.05,10.0,11.5,72.57,0.0
2017,1,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,16,7,45,228.0,14.0,4.1,6.5,36.5,11.99,0.0
2017,1,16,8,0,456.0,28.0,4.2,7.0,73.0,24.78,15.28
2017,1,16,8,15,542.0,35.0,4.15,7.0,115.5,37.02,21.3
2017,1,16,8,30,628.0,42.0,4.1,7.0,158.0,84.95,44.23
2017,1,16,8,45,679.0,46.5,4.1,7.5,200.5,135.92,81.4
2017,1,16,9,0,730.0,51.0,4.1,8.0,243.0,192.44,129.74
2017,1,16,9,15,763.5,54.5,3.95,8.0,283.0,248.82,181.93
2017,1,16,9,30,797.0,58.0,3.8,8.0,323.0,308.02,237.38
2017,1,16,9,45,818.5,60.5,3.65,8.5,358.5,364.36,289.77
2017,1,16,10,0,840.0,63.0,3.5,9.0,394.0,421.55,341.5
2017,1,16,10,15,732.0,88.0,3.4,9.0,392.0,442.38,363.5
2017,1,16,10,30,624.0,113.0,3.3,9.0,390.0,451.18,373.72
2017,1,16,10,45,678.5,104.5,3.25,9.5,420.5,505.34,419.07
2017,1,16,11,0,733.0,96.0,3.2,10.0,451.0,561.88,465.14
2017,1,16,11,15,817.5,84.0,3.25,10.0,492.0,634.57,524.3
2017,1,16,11,30,902.0,72.0,3.3,10.0,533.0,707.21,582.1
2017,1,16,11,45,904.0,72.5,3.4,10.5,541.5,741.8,606.89
2017,1,16,12,0,906.0,73.0,3.5,11.0,550.0,773.5,629.65
2017,1,16,12,15,906.5,73.0,3.6,11.0,551.0,800.42,649.95
2017,1,16,12,30,907.0,73.0,3.7,11.0,552.0,824.11,667.95
2017,1,16,12,45,897.0,75.0,3.8,11.0,544.0,838.28,679.01
2017,1,16,13,0,887.0,77.0,3.9,11.0,536.0,848.76,687.53
2017,1,16,13,15,881.0,76.0,3.9,11.0,522.0,855.26,692.77
2017,1,16,13,30,875.0,75.0,3.9,11.0,508.0,858.17,695.52
2017,1,16,13,45,865.5,74.0,3.9,11.5,486.5,862.88,698.51
2017,1,16,14,0,856.0,73.0,3.9,12.0,465.0,855.82,692.87
2017,1,16,14,15,841.0,71.0,3.85,12.0,437.5,839.23,681.33
2017,1,16,14,30,826.0,69.0,3.8,12.0,410.0,819.37,667.39
2017,1,16,14,45,806.5,66.0,3.75,12.0,376.5,791.32,647.18
2017,1,16,15,0,787.0,63.0,3.7,12.0,343.0,760.52,624.62
2017,1,16,15,15,756.0,60.0,3.55,11.5,304.0,717.89,593.17
2017,1,16,15,30,725.0,57.0,3.4,11.0,265.0,673.52,559.48
2017,1,16,15,45,684.0,52.0,3.25,11.0,224.0,617.66,514.53
2017,1,16,16,0,643.0,47.0,3.1,11.0,183.0,561.44,467.62
2017,1,16,16,15,569.5,40.5,3.05,10.5,140.5,480.77,400.08
2017,1,16,16,30,496.0,34.0,3.0,10.0,98.0,402.98,330.58
2017,1,16,16,45,372.5,24.5,3.0,10.0,61.5,304.37,222.16
2017,1,16,17,0,249.0,15.0,3.0,10.0,25.0,180.84,0.0
2017,1,16,17,15,124.5,7.5,2.95,10.0,12.5,74.71,0.0
2017,1,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,16.5,2.3,7.5,16.5,14.54,0.0
2017,1,17,8,0,0.0,33.0,2.2,8.0,33.0,28.33,18.32
2017,1,17,8,15,11.0,50.5,2.2,8.0,52.5,42.92,30.88
2017,1,17,8,30,22.0,68.0,2.2,8.0,72.0,59.53,45.04
2017,1,17,8,45,29.5,85.0,2.2,8.5,92.0,77.64,60.47
2017,1,17,9,0,37.0,102.0,2.2,9.0,112.0,96.98,77.0
2017,1,17,9,15,42.5,117.5,2.35,9.0,130.5,115.66,93.21
2017,1,17,9,30,48.0,133.0,2.5,9.0,149.0,135.19,110.11
2017,1,17,9,45,177.5,143.5,2.7,9.0,212.5,199.66,162.96
2017,1,17,10,0,307.0,154.0,2.9,9.0,276.0,280.04,230.12
2017,1,17,10,15,447.0,138.5,3.05,9.0,331.0,355.55,293.73
2017,1,17,10,30,587.0,123.0,3.2,9.0,386.0,442.04,366.39
2017,1,17,10,45,625.5,119.5,3.4,9.5,412.5,491.14,407.58
2017,1,17,11,0,664.0,116.0,3.6,10.0,439.0,541.73,449.43
2017,1,17,11,15,736.5,109.0,3.5,10.0,478.5,611.6,506.05
2017,1,17,11,30,809.0,102.0,3.4,10.0,518.0,682.09,561.99
2017,1,17,11,45,816.5,102.0,3.35,10.0,528.0,718.1,589.8
2017,1,17,12,0,824.0,102.0,3.3,10.0,538.0,751.79,614.64
2017,1,17,12,15,825.0,102.0,3.15,10.0,539.5,777.91,633.16
2017,1,17,12,30,826.0,102.0,3.0,10.0,541.0,801.02,649.36
2017,1,17,12,45,840.0,96.0,2.85,10.5,538.0,824.89,664.84
2017,1,17,13,0,854.0,90.0,2.7,11.0,535.0,845.74,677.94
2017,1,17,13,15,681.0,127.5,2.45,11.0,476.5,760.14,613.52
2017,1,17,13,30,508.0,165.0,2.2,11.0,418.0,655.62,533.59
2017,1,17,13,45,564.5,142.5,1.95,11.0,412.5,682.95,555.46
2017,1,17,14,0,621.0,120.0,1.7,11.0,407.0,715.92,578.66
2017,1,17,14,15,470.5,141.0,1.55,11.0,351.5,603.56,492.69
2017,1,17,14,30,320.0,162.0,1.4,11.0,296.0,482.37,397.24
2017,1,17,14,45,365.5,141.5,1.25,11.0,282.0,511.35,421.54
2017,1,17,15,0,411.0,121.0,1.1,11.0,268.0,520.61,429.3
2017,1,17,15,15,379.5,113.5,1.0,11.0,237.5,480.04,396.87
2017,1,17,15,30,348.0,106.0,0.9,11.0,207.0,439.32,364.09
2017,1,17,15,45,316.5,92.5,0.85,11.0,174.0,391.07,324.92
2017,1,17,16,0,285.0,79.0,0.8,11.0,141.0,343.38,285.01
2017,1,17,16,15,244.5,63.5,0.9,11.0,108.0,287.6,237.57
2017,1,17,16,30,204.0,48.0,1.0,11.0,75.0,233.87,189.68
2017,1,17,16,45,102.0,33.5,1.1,11.0,47.0,131.84,95.39
2017,1,17,17,0,0.0,19.0,1.2,11.0,19.0,20.09,0.0
2017,1,17,17,15,0.0,9.5,1.3,11.0,9.5,8.64,0.0
2017,1,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,6.2,11.5,2.5,2.19,0.0
2017,1,18,8,0,0.0,5.0,6.5,12.0,5.0,4.38,0.0
2017,1,18,8,15,0.0,8.0,6.75,12.0,8.0,7.02,0.25
2017,1,18,8,30,0.0,11.0,7.0,12.0,11.0,9.66,2.61
2017,1,18,8,45,0.0,14.0,7.3,12.5,14.0,12.3,4.93
2017,1,18,9,0,0.0,17.0,7.6,13.0,17.0,14.94,7.24
2017,1,18,9,15,0.0,20.0,7.7,13.0,20.0,17.59,9.54
2017,1,18,9,30,0.0,23.0,7.8,13.0,23.0,20.24,11.82
2017,1,18,9,45,0.0,30.5,7.95,13.0,30.5,26.87,17.51
2017,1,18,10,0,0.0,38.0,8.1,13.0,38.0,33.5,23.17
2017,1,18,10,15,0.0,43.0,8.25,13.0,43.0,37.94,26.93
2017,1,18,10,30,0.0,48.0,8.4,13.0,48.0,42.37,30.67
2017,1,18,10,45,0.0,57.0,8.6,13.0,57.0,50.36,37.43
2017,1,18,11,0,0.0,66.0,8.8,13.0,66.0,58.35,44.18
2017,1,18,11,15,0.0,42.0,9.0,13.0,42.0,37.08,26.02
2017,1,18,11,30,0.0,18.0,9.2,13.0,18.0,15.87,7.9
2017,1,18,11,45,0.0,46.0,9.4,13.0,46.0,40.63,28.99
2017,1,18,12,0,0.0,74.0,9.6,13.0,74.0,65.48,50.07
2017,1,18,12,15,0.0,51.0,9.8,13.0,51.0,45.07,32.73
2017,1,18,12,30,0.0,28.0,10.0,13.0,28.0,24.71,15.41
2017,1,18,12,45,0.0,29.0,10.25,13.0,29.0,25.59,16.17
2017,1,18,13,0,0.0,30.0,10.5,13.0,30.0,26.47,16.93
2017,1,18,13,15,0.0,32.0,10.6,13.0,32.0,28.23,18.45
2017,1,18,13,30,0.0,34.0,10.7,13.0,34.0,30.0,19.98
2017,1,18,13,45,0.0,24.0,10.85,13.0,24.0,21.16,12.45
2017,1,18,14,0,0.0,14.0,11.0,13.0,14.0,12.33,4.91
2017,1,18,14,15,0.0,12.5,11.05,13.0,12.5,11.0,3.79
2017,1,18,14,30,0.0,11.0,11.1,13.0,11.0,9.68,2.66
2017,1,18,14,45,0.0,11.5,11.2,13.0,11.5,10.12,3.05
2017,1,18,15,0,0.0,12.0,11.3,13.0,12.0,10.55,3.44
2017,1,18,15,15,0.0,10.5,11.15,13.0,10.5,9.23,2.31
2017,1,18,15,30,0.0,9.0,11.0,13.0,9.0,7.91,1.16
2017,1,18,15,45,0.0,7.5,10.9,13.0,7.5,6.58,0.01
2017,1,18,16,0,0.0,6.0,10.8,13.0,6.0,5.26,0.0
2017,1,18,16,15,0.0,4.5,10.65,13.0,4.5,3.94,0.0
2017,1,18,16,30,0.0,3.0,10.5,13.0,3.0,2.63,0.0
2017,1,18,16,45,0.0,1.5,10.4,13.0,1.5,1.31,0.0
2017,1,18,17,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,7,45,21.5,21.5,4.5,12.0,24.0,18.47,0.83
2017,1,19,8,0,43.0,43.0,4.7,12.0,48.0,34.5,23.3
2017,1,19,8,15,91.5,64.0,4.7,12.0,80.0,51.62,37.11
2017,1,19,8,30,140.0,85.0,4.7,12.0,112.0,80.6,57.87
2017,1,19,8,45,183.5,102.0,4.75,12.0,146.0,113.0,82.85
2017,1,19,9,0,227.0,119.0,4.8,12.0,180.0,150.57,113.68
2017,1,19,9,15,303.5,118.0,4.7,12.0,213.0,185.48,142.31
2017,1,19,9,30,380.0,117.0,4.6,12.0,246.0,231.8,181.84
2017,1,19,9,45,234.5,143.5,4.6,12.0,226.0,224.05,180.91
2017,1,19,10,0,89.0,170.0,4.6,12.0,206.0,194.68,159.2
2017,1,19,10,15,246.5,168.0,4.6,12.0,277.5,283.91,233.67
2017,1,19,10,30,404.0,166.0,4.6,12.0,349.0,385.92,318.58
2017,1,19,10,45,588.0,134.5,4.6,12.5,416.0,485.28,400.56
2017,1,19,11,0,772.0,103.0,4.6,13.0,483.0,594.06,488.88
2017,1,19,11,15,781.0,104.5,4.5,13.0,499.5,636.34,522.81
2017,1,19,11,30,790.0,106.0,4.4,13.0,516.0,674.43,553.11
2017,1,19,11,45,809.0,101.5,4.35,13.0,528.0,713.52,583.71
2017,1,19,12,0,828.0,97.0,4.3,13.0,540.0,750.85,611.35
2017,1,19,12,15,676.5,138.0,4.2,13.0,500.5,707.67,577.47
2017,1,19,12,30,525.0,179.0,4.1,13.0,461.0,643.93,526.17
2017,1,19,12,45,497.0,184.0,4.05,13.0,448.5,640.62,523.8
2017,1,19,13,0,469.0,189.0,4.0,13.0,436.0,634.3,518.75
2017,1,19,13,15,655.0,136.5,3.95,13.0,472.5,750.03,610.44
2017,1,19,13,30,841.0,84.0,3.9,13.0,509.0,852.34,686.43
2017,1,19,13,45,687.5,115.0,3.85,13.0,453.0,767.49,623.0
2017,1,19,14,0,534.0,146.0,3.8,13.0,397.0,665.47,546.38
2017,1,19,14,15,533.5,136.5,3.75,12.5,374.5,654.29,540.12
2017,1,19,14,30,533.0,127.0,3.7,12.0,352.0,640.7,531.29
2017,1,19,14,45,418.5,133.5,3.65,12.0,301.5,547.83,457.32
2017,1,19,15,0,304.0,140.0,3.6,12.0,251.0,439.73,369.55
2017,1,19,15,15,285.0,128.0,3.45,12.0,223.0,406.36,342.74
2017,1,19,15,30,266.0,116.0,3.3,12.0,195.0,372.8,314.92
2017,1,19,15,45,242.5,100.5,3.2,12.0,164.5,330.69,279.44
2017,1,19,16,0,219.0,85.0,3.1,12.0,134.0,288.98,243.42
2017,1,19,16,15,188.5,68.0,3.05,12.0,103.5,240.52,200.76
2017,1,19,16,30,158.0,51.0,3.0,12.0,73.0,193.21,157.91
2017,1,19,16,45,79.0,35.5,2.95,12.0,46.5,119.48,88.92
2017,1,19,17,0,0.0,20.0,2.9,12.0,20.0,20.7,0.0
2017,1,19,17,15,0.0,10.0,2.95,12.0,10.0,9.1,0.0
2017,1,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.0,6.2,12.0,4.0,3.5,0.0
2017,1,20,8,0,0.0,8.0,6.0,12.0,8.0,7.02,0.26
2017,1,20,8,15,0.0,13.0,5.9,12.0,13.0,11.41,4.41
2017,1,20,8,30,0.0,18.0,5.8,12.0,18.0,15.82,7.9
2017,1,20,8,45,0.0,23.0,5.7,12.0,23.0,20.23,11.81
2017,1,20,9,0,0.0,28.0,5.6,12.0,28.0,24.65,15.69
2017,1,20,9,15,0.0,33.0,5.75,12.0,33.0,29.07,19.54
2017,1,20,9,30,0.0,38.0,5.9,12.0,38.0,33.49,23.35
2017,1,20,9,45,368.0,56.0,6.1,12.0,204.5,195.12,155.41
2017,1,20,10,0,736.0,74.0,6.3,12.0,371.0,389.71,316.53
2017,1,20,10,15,721.0,84.5,6.55,12.0,393.5,433.8,357.15
2017,1,20,10,30,706.0,95.0,6.8,12.0,416.0,475.49,394.92
2017,1,20,10,45,552.5,142.5,7.1,12.0,401.5,468.98,391.33
2017,1,20,11,0,399.0,190.0,7.4,12.0,387.0,442.55,369.78
2017,1,20,11,15,372.0,202.5,7.55,12.0,391.5,457.76,382.82
2017,1,20,11,30,345.0,215.0,7.7,12.0,396.0,470.05,393.03
2017,1,20,11,45,429.5,199.5,7.85,12.0,428.0,541.87,453.56
2017,1,20,12,0,514.0,184.0,8.0,12.0,460.0,606.82,508.29
2017,1,20,12,15,290.5,210.5,8.05,12.0,366.5,464.93,389.37
2017,1,20,12,30,67.0,237.0,8.1,12.0,273.0,296.82,245.62
2017,1,20,12,45,33.5,155.5,8.15,12.0,173.5,180.68,148.56
2017,1,20,13,0,0.0,74.0,8.2,12.0,74.0,65.48,50.24
2017,1,20,13,15,0.0,56.5,8.15,11.5,56.5,49.94,37.14
2017,1,20,13,30,0.0,39.0,8.1,11.0,39.0,34.42,23.96
2017,1,20,13,45,79.5,125.0,8.1,11.0,162.5,206.34,173.58
2017,1,20,14,0,159.0,211.0,8.1,11.0,286.0,384.25,324.39
2017,1,20,14,15,420.5,152.0,8.2,11.0,335.0,575.61,490.11
2017,1,20,14,30,682.0,93.0,8.3,11.0,384.0,736.76,624.2
2017,1,20,14,45,634.0,94.5,8.4,11.0,348.0,691.95,588.61
2017,1,20,15,0,586.0,96.0,8.5,11.0,312.0,645.35,551.63
2017,1,20,15,15,530.0,97.5,8.5,11.0,277.0,590.6,507.09
2017,1,20,15,30,474.0,99.0,8.5,11.0,242.0,532.58,458.66
2017,1,20,15,45,420.5,90.5,8.5,11.0,203.0,470.26,405.08
2017,1,20,16,0,367.0,82.0,8.5,11.0,164.0,409.56,351.56
2017,1,20,16,15,303.0,68.5,8.35,10.5,127.0,336.89,287.05
2017,1,20,16,30,239.0,55.0,8.2,10.0,90.0,267.99,224.14
2017,1,20,16,45,136.5,38.5,8.1,10.0,57.0,161.47,125.35
2017,1,20,17,0,34.0,22.0,8.0,10.0,24.0,54.6,1.2
2017,1,20,17,15,17.0,11.0,7.85,10.0,12.0,19.41,0.0
2017,1,20,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,7,45,13.0,20.5,4.6,11.5,22.0,17.8,2.51
2017,1,21,8,0,26.0,41.0,4.4,12.0,44.0,33.96,23.07
2017,1,21,8,15,56.5,62.0,4.35,12.0,72.0,50.84,39.1
2017,1,21,8,30,87.0,83.0,4.3,12.0,100.0,75.19,55.32
2017,1,21,8,45,128.0,100.0,4.25,12.0,131.5,103.03,76.9
2017,1,21,9,0,169.0,117.0,4.2,12.0,163.0,135.91,103.68
2017,1,21,9,15,207.5,126.5,4.15,12.0,192.0,168.75,131.43
2017,1,21,9,30,246.0,136.0,4.1,12.0,221.0,204.27,162.04
2017,1,21,9,45,304.0,143.5,4.05,12.5,259.5,249.0,199.91
2017,1,21,10,0,362.0,151.0,4.0,13.0,298.0,299.57,242.64
2017,1,21,10,15,401.0,156.5,4.05,13.0,330.5,351.3,286.69
2017,1,21,10,30,440.0,162.0,4.1,13.0,363.0,400.71,328.45
2017,1,21,10,45,416.5,176.5,4.15,13.0,375.0,426.44,350.35
2017,1,21,11,0,393.0,191.0,4.2,13.0,387.0,440.02,362.14
2017,1,21,11,15,320.5,211.5,4.35,13.0,375.0,433.83,357.1
2017,1,21,11,30,248.0,232.0,4.5,13.0,363.0,421.53,346.61
2017,1,21,11,45,209.5,240.0,4.65,13.0,352.0,402.9,331.58
2017,1,21,12,0,171.0,248.0,4.8,13.0,341.0,392.23,322.55
2017,1,21,12,15,113.0,240.5,4.95,12.5,302.0,346.01,284.78
2017,1,21,12,30,55.0,233.0,5.1,12.0,263.0,282.2,231.99
2017,1,21,12,45,40.5,221.0,5.25,12.0,242.5,259.59,213.33
2017,1,21,13,0,26.0,209.0,5.4,12.0,222.0,221.95,182.05
2017,1,21,13,15,25.5,204.0,5.4,12.0,217.0,217.87,178.88
2017,1,21,13,30,25.0,199.0,5.4,12.0,212.0,213.82,175.7
2017,1,21,13,45,21.0,188.5,5.45,12.0,199.5,200.6,164.81
2017,1,21,14,0,17.0,178.0,5.5,12.0,187.0,187.33,153.85
2017,1,21,14,15,8.5,152.0,5.5,12.0,156.5,152.72,124.74
2017,1,21,14,30,0.0,126.0,5.5,12.0,126.0,118.35,95.6
2017,1,21,14,45,0.0,91.5,5.55,12.0,91.5,82.91,65.62
2017,1,21,15,0,0.0,57.0,5.6,12.0,57.0,50.33,37.82
2017,1,21,15,15,0.0,50.5,5.75,12.0,50.5,44.56,32.9
2017,1,21,15,30,0.0,44.0,5.9,12.0,44.0,38.8,27.94
2017,1,21,15,45,0.0,37.0,6.05,12.0,37.0,32.6,22.56
2017,1,21,16,0,0.0,30.0,6.2,12.0,30.0,26.41,17.13
2017,1,21,16,15,0.0,23.0,6.35,12.0,23.0,20.23,11.66
2017,1,21,16,30,0.0,16.0,6.5,12.0,16.0,14.06,6.19
2017,1,21,16,45,0.0,10.0,6.7,12.0,10.0,8.78,1.38
2017,1,21,17,0,0.0,4.0,6.9,12.0,4.0,3.5,0.0
2017,1,21,17,15,0.0,2.0,7.0,11.5,2.0,1.82,0.0
2017,1,21,17,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,11.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,12.0,0.0,0.0,0.0
