Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,2,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,12.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,3.8,11.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,3.5,11.0,10.0,9.1,0.0
2017,1,22,7,45,124.0,26.5,3.25,11.5,40.0,20.85,4.92
2017,1,22,8,0,248.0,43.0,3.0,12.0,70.0,33.53,22.83
2017,1,22,8,15,342.0,54.0,2.85,12.0,110.0,45.03,34.06
2017,1,22,8,30,436.0,65.0,2.7,12.0,150.0,87.78,53.28
2017,1,22,8,45,505.5,71.0,2.55,12.0,192.5,131.76,84.28
2017,1,22,9,0,575.0,77.0,2.4,12.0,235.0,183.91,126.78
2017,1,22,9,15,615.5,82.0,2.55,12.0,275.0,235.61,172.76
2017,1,22,9,30,656.0,87.0,2.7,12.0,315.0,291.29,222.94
2017,1,22,9,45,695.0,88.0,2.85,12.5,352.0,346.15,271.96
2017,1,22,10,0,734.0,89.0,3.0,13.0,389.0,403.95,322.58
2017,1,22,10,15,614.5,120.0,3.2,13.0,384.0,419.89,340.05
2017,1,22,10,30,495.0,151.0,3.4,13.0,379.0,418.51,341.76
2017,1,22,10,45,643.0,125.0,3.65,13.0,437.0,507.74,415.78
2017,1,22,11,0,791.0,99.0,3.9,13.0,495.0,601.32,492.32
2017,1,22,11,15,552.5,161.5,4.1,13.0,442.5,543.59,445.9
2017,1,22,11,30,314.0,224.0,4.3,13.0,390.0,458.47,376.42
2017,1,22,11,45,466.5,187.5,4.55,13.0,439.0,556.77,458.35
2017,1,22,12,0,619.0,151.0,4.8,13.0,488.0,657.65,540.81
2017,1,22,12,15,309.5,111.0,5.0,13.0,279.5,382.2,319.6
2017,1,22,12,30,0.0,71.0,5.2,13.0,71.0,62.83,47.62
2017,1,22,12,45,0.0,70.0,5.45,13.0,70.0,61.93,47.01
2017,1,22,13,0,0.0,69.0,5.7,13.0,69.0,61.04,46.28
2017,1,22,13,15,0.0,39.5,5.7,12.5,39.5,34.88,24.16
2017,1,22,13,30,0.0,10.0,5.7,12.0,10.0,8.81,1.91
2017,1,22,13,45,0.0,77.0,5.75,12.0,77.0,68.14,52.67
2017,1,22,14,0,0.0,144.0,5.8,12.0,144.0,134.99,109.36
2017,1,22,14,15,0.0,76.0,5.85,12.0,76.0,67.23,52.02
2017,1,22,14,30,0.0,8.0,5.9,12.0,8.0,7.04,0.42
2017,1,22,14,45,0.0,24.5,5.95,12.0,24.5,21.58,13.0
2017,1,22,15,0,0.0,41.0,6.0,12.0,41.0,36.15,25.61
2017,1,22,15,15,0.0,36.5,6.1,12.0,36.5,32.17,22.2
2017,1,22,15,30,0.0,32.0,6.2,12.0,32.0,28.18,18.77
2017,1,22,15,45,0.0,27.0,6.3,12.0,27.0,23.76,14.92
2017,1,22,16,0,0.0,22.0,6.4,12.0,22.0,19.35,11.05
2017,1,22,16,15,0.0,17.0,6.55,11.5,17.0,14.94,7.17
2017,1,22,16,30,0.0,12.0,6.7,11.0,12.0,10.53,3.27
2017,1,22,16,45,0.0,7.5,6.85,11.0,7.5,6.58,0.0
2017,1,22,17,0,0.0,3.0,7.0,11.0,3.0,2.63,0.0
2017,1,22,17,15,0.0,1.5,7.25,11.0,1.5,1.36,0.0
2017,1,22,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,0.5,2.4,9.5,0.5,0.44,0.0
2017,1,23,8,0,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2017,1,23,8,15,0.0,1.5,2.5,10.0,1.5,1.31,0.0
2017,1,23,8,30,0.0,2.0,2.6,10.0,2.0,1.75,0.0
2017,1,23,8,45,0.0,3.0,2.75,10.0,3.0,2.63,0.0
2017,1,23,9,0,0.0,4.0,2.9,10.0,4.0,3.51,0.0
2017,1,23,9,15,0.0,4.5,2.95,10.0,4.5,3.95,0.0
2017,1,23,9,30,0.0,5.0,3.0,10.0,5.0,4.39,0.0
2017,1,23,9,45,16.0,83.5,3.05,10.0,90.0,81.37,64.71
2017,1,23,10,0,32.0,162.0,3.1,10.0,175.0,162.71,133.7
2017,1,23,10,15,29.0,171.0,3.15,10.0,183.5,172.84,142.08
2017,1,23,10,30,26.0,180.0,3.2,10.0,192.0,177.11,145.57
2017,1,23,10,45,312.5,160.5,3.25,10.0,317.5,342.86,285.79
2017,1,23,11,0,599.0,141.0,3.3,10.0,443.0,529.58,438.71
2017,1,23,11,15,570.5,155.5,3.35,10.0,451.0,549.44,454.37
2017,1,23,11,30,542.0,170.0,3.4,10.0,459.0,570.62,471.37
2017,1,23,11,45,317.5,208.5,3.45,10.0,378.5,458.78,380.0
2017,1,23,12,0,93.0,247.0,3.5,10.0,298.0,319.22,263.19
2017,1,23,12,15,319.5,212.0,3.45,10.0,388.0,489.83,406.69
2017,1,23,12,30,546.0,177.0,3.4,10.0,478.0,661.13,544.41
2017,1,23,12,45,391.5,209.5,3.4,10.0,424.5,568.08,468.62
2017,1,23,13,0,237.0,242.0,3.4,10.0,371.0,469.27,387.85
2017,1,23,13,15,174.0,238.0,3.35,10.0,331.0,416.56,344.93
2017,1,23,13,30,111.0,234.0,3.3,10.0,291.0,345.86,286.73
2017,1,23,13,45,450.0,165.5,3.3,10.0,385.0,615.13,511.16
2017,1,23,14,0,789.0,97.0,3.3,10.0,479.0,837.23,681.66
2017,1,23,14,15,772.0,95.0,3.3,10.0,451.0,825.04,671.75
2017,1,23,14,30,755.0,93.0,3.3,10.0,423.0,804.46,657.54
2017,1,23,14,45,723.0,92.0,3.3,10.5,388.0,769.37,631.15
2017,1,23,15,0,691.0,91.0,3.3,11.0,353.0,731.98,602.84
2017,1,23,15,15,656.0,86.5,3.25,10.5,314.5,685.83,569.21
2017,1,23,15,30,621.0,82.0,3.2,10.0,276.0,638.33,533.64
2017,1,23,15,45,554.0,78.5,3.15,10.0,233.0,565.92,476.13
2017,1,23,16,0,487.0,75.0,3.1,10.0,190.0,494.17,417.24
2017,1,23,16,15,410.0,65.5,3.2,10.0,148.5,410.49,346.08
2017,1,23,16,30,333.0,56.0,3.3,10.0,107.0,333.85,278.23
2017,1,23,16,45,206.5,42.0,3.4,10.0,70.0,224.35,179.19
2017,1,23,17,0,80.0,28.0,3.5,10.0,33.0,103.99,45.85
2017,1,23,17,15,40.0,14.0,3.5,10.0,16.5,35.1,0.0
2017,1,23,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,3.3,9.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,3.3,9.0,11.0,10.01,0.0
2017,1,24,7,45,102.0,26.5,3.35,9.0,38.0,21.41,7.15
2017,1,24,8,0,204.0,42.0,3.4,9.0,65.0,32.57,22.51
2017,1,24,8,15,267.0,56.5,3.55,9.0,101.0,45.9,35.33
2017,1,24,8,30,330.0,71.0,3.7,9.0,137.0,82.59,53.46
2017,1,24,8,45,379.0,82.0,3.85,9.5,175.0,122.18,82.73
2017,1,24,9,0,428.0,93.0,4.0,10.0,213.0,167.49,120.36
2017,1,24,9,15,474.0,96.5,4.05,10.0,248.0,210.82,158.7
2017,1,24,9,30,520.0,100.0,4.1,10.0,283.0,261.7,204.37
2017,1,24,9,45,478.0,121.0,4.2,10.0,302.5,295.57,237.62
2017,1,24,10,0,436.0,142.0,4.3,10.0,322.0,327.41,267.79
2017,1,24,10,15,566.0,121.0,4.3,10.0,373.5,398.51,328.45
2017,1,24,10,30,696.0,100.0,4.3,10.0,425.0,476.76,394.82
2017,1,24,10,45,774.0,91.5,4.3,10.0,470.0,547.27,454.07
2017,1,24,11,0,852.0,83.0,4.3,10.0,515.0,622.95,516.42
2017,1,24,11,15,860.0,84.0,4.25,10.0,532.0,667.13,552.31
2017,1,24,11,30,868.0,85.0,4.2,10.0,549.0,709.33,586.02
2017,1,24,11,45,873.5,85.0,4.2,10.5,559.5,746.35,612.69
2017,1,24,12,0,879.0,85.0,4.2,11.0,570.0,780.75,637.12
2017,1,24,12,15,880.0,85.5,4.1,11.0,572.0,809.41,657.72
2017,1,24,12,30,881.0,86.0,4.0,11.0,574.0,834.9,676.11
2017,1,24,12,45,888.0,82.5,3.95,11.0,570.0,849.83,686.93
2017,1,24,13,0,895.0,79.0,3.9,11.0,566.0,868.57,700.75
2017,1,24,13,15,890.0,78.0,3.85,11.0,552.5,876.62,706.77
2017,1,24,13,30,885.0,77.0,3.8,11.0,539.0,881.04,710.33
2017,1,24,13,45,877.0,75.5,3.75,11.0,518.5,878.56,708.99
2017,1,24,14,0,869.0,74.0,3.7,11.0,498.0,872.5,705.2
2017,1,24,14,15,855.5,72.5,3.65,11.0,470.5,866.78,701.81
2017,1,24,14,30,842.0,71.0,3.6,11.0,443.0,849.02,689.54
2017,1,24,14,45,823.5,68.5,3.6,11.0,409.0,822.4,670.97
2017,1,24,15,0,805.0,66.0,3.6,11.0,375.0,792.89,650.04
2017,1,24,15,15,777.5,63.0,3.5,11.0,336.0,752.62,620.04
2017,1,24,15,30,750.0,60.0,3.4,11.0,297.0,710.35,587.9
2017,1,24,15,45,711.0,55.5,3.35,11.0,255.0,655.52,545.19
2017,1,24,16,0,672.0,51.0,3.3,11.0,213.0,600.08,500.47
2017,1,24,16,15,608.5,45.5,3.15,10.5,169.0,525.57,439.12
2017,1,24,16,30,545.0,40.0,3.0,10.0,125.0,460.67,382.59
2017,1,24,16,45,441.0,31.0,2.95,10.0,85.0,361.99,291.56
2017,1,24,17,0,337.0,22.0,2.9,10.0,45.0,262.81,142.91
2017,1,24,17,15,168.5,11.0,2.85,10.0,22.5,104.55,0.0
2017,1,24,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,10.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,10.0,15.0,13.64,0.0
2017,1,25,7,45,197.5,25.5,1.75,10.0,48.5,20.07,7.06
2017,1,25,8,0,395.0,36.0,1.7,10.0,82.0,29.29,19.7
2017,1,25,8,15,480.0,44.0,1.7,10.0,124.5,39.04,29.17
2017,1,25,8,30,565.0,52.0,1.7,10.0,167.0,84.64,46.4
2017,1,25,8,45,627.0,56.0,1.7,10.5,211.0,133.76,80.98
2017,1,25,9,0,689.0,60.0,1.7,11.0,255.0,191.66,128.8
2017,1,25,9,15,724.0,64.0,1.7,11.0,296.0,247.3,178.88
2017,1,25,9,30,759.0,68.0,1.7,11.0,337.0,306.11,232.31
2017,1,25,9,45,790.5,69.0,1.7,11.0,374.5,363.48,284.2
2017,1,25,10,0,822.0,70.0,1.7,11.0,412.0,422.85,336.6
2017,1,25,10,15,838.5,71.5,1.7,11.0,443.0,477.29,383.87
2017,1,25,10,30,855.0,73.0,1.7,11.0,474.0,531.51,429.55
2017,1,25,10,45,637.0,132.0,1.75,11.0,439.5,512.56,416.24
2017,1,25,11,0,419.0,191.0,1.8,11.0,405.0,465.83,379.59
2017,1,25,11,15,656.0,134.5,1.85,11.0,481.5,590.16,480.18
2017,1,25,11,30,893.0,78.0,1.9,11.0,558.0,715.12,577.45
2017,1,25,11,45,899.5,77.5,2.0,11.5,568.5,752.53,603.08
2017,1,25,12,0,906.0,77.0,2.1,12.0,579.0,787.32,627.49
2017,1,25,12,15,907.0,77.0,2.15,12.0,581.0,815.56,647.85
2017,1,25,12,30,908.0,77.0,2.2,12.0,583.0,840.56,665.99
2017,1,25,12,45,906.5,76.5,2.3,12.0,577.5,859.52,680.36
2017,1,25,13,0,905.0,76.0,2.4,12.0,572.0,874.96,692.4
2017,1,25,13,15,597.5,150.5,2.45,12.0,475.0,722.11,581.64
2017,1,25,13,30,290.0,225.0,2.5,12.0,378.0,524.07,426.69
2017,1,25,13,45,439.5,182.0,2.6,12.0,403.0,626.63,511.66
2017,1,25,14,0,589.0,139.0,2.7,12.0,428.0,718.53,584.47
2017,1,25,14,15,677.5,108.0,2.75,12.0,423.0,761.04,616.74
2017,1,25,14,30,766.0,77.0,2.8,12.0,418.0,791.89,640.67
2017,1,25,14,45,791.0,71.0,2.9,12.0,399.5,799.27,647.61
2017,1,25,15,0,816.0,65.0,3.0,12.0,381.0,802.7,651.79
2017,1,25,15,15,788.5,62.0,3.0,11.5,342.0,762.2,623.47
2017,1,25,15,30,761.0,59.0,3.0,11.0,303.0,719.68,593.11
2017,1,25,15,45,719.0,55.0,3.05,11.0,260.0,662.8,549.66
2017,1,25,16,0,677.0,51.0,3.1,11.0,217.0,605.44,504.17
2017,1,25,16,15,612.5,45.5,3.05,10.5,172.5,529.95,442.66
2017,1,25,16,30,548.0,40.0,3.0,10.0,128.0,456.41,379.83
2017,1,25,16,45,438.0,31.5,3.0,10.0,87.0,361.5,292.79
2017,1,25,17,0,328.0,23.0,3.0,10.0,46.0,260.91,156.83
2017,1,25,17,15,164.0,11.5,3.0,10.0,23.0,102.82,0.0
2017,1,25,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,2.2,9.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.2,9.0,15.0,13.64,0.0
2017,1,26,7,45,205.0,25.0,2.25,9.5,49.0,20.51,8.03
2017,1,26,8,0,410.0,35.0,2.3,10.0,83.0,28.31,18.91
2017,1,26,8,15,492.5,42.5,2.35,10.0,125.5,37.7,28.0
2017,1,26,8,30,575.0,50.0,2.4,10.0,168.0,83.48,45.07
2017,1,26,8,45,629.0,55.0,2.45,10.0,211.5,133.09,80.58
2017,1,26,9,0,683.0,60.0,2.5,10.0,255.0,190.58,128.91
2017,1,26,9,15,718.5,63.5,2.5,10.0,296.0,245.59,178.86
2017,1,26,9,30,754.0,67.0,2.5,10.0,337.0,303.83,232.34
2017,1,26,9,45,555.0,112.5,2.5,10.5,322.5,319.13,253.82
2017,1,26,10,0,356.0,158.0,2.5,11.0,308.0,303.8,246.52
2017,1,26,10,15,335.5,175.0,2.45,11.0,324.5,332.26,271.71
2017,1,26,10,30,315.0,192.0,2.4,11.0,341.0,358.33,293.92
2017,1,26,10,45,424.0,178.0,2.4,11.0,389.5,433.02,355.41
2017,1,26,11,0,533.0,164.0,2.4,11.0,438.0,509.01,417.13
2017,1,26,11,15,713.0,120.5,2.4,11.0,499.5,613.58,501.0
2017,1,26,11,30,893.0,77.0,2.4,11.0,561.0,715.07,580.32
2017,1,26,11,45,897.5,77.5,2.45,11.5,571.0,752.24,605.92
2017,1,26,12,0,902.0,78.0,2.5,12.0,581.0,786.7,629.87
2017,1,26,12,15,903.5,78.0,2.55,12.0,584.0,815.31,650.65
2017,1,26,12,30,905.0,78.0,2.6,12.0,587.0,840.73,669.19
2017,1,26,12,45,904.0,78.0,2.65,12.0,581.5,860.75,683.94
2017,1,26,13,0,903.0,78.0,2.7,12.0,576.0,877.27,696.35
2017,1,26,13,15,898.5,77.0,2.75,12.0,563.0,885.97,703.32
2017,1,26,13,30,894.0,76.0,2.8,12.0,550.0,891.0,707.89
2017,1,26,13,45,885.0,75.5,2.85,12.0,529.5,889.02,707.61
2017,1,26,14,0,876.0,75.0,2.9,12.0,509.0,883.44,704.92
2017,1,26,14,15,863.5,73.5,2.9,12.0,481.0,878.7,702.61
2017,1,26,14,30,851.0,72.0,2.9,12.0,453.0,861.79,691.53
2017,1,26,14,45,831.0,70.0,2.95,12.5,419.0,834.43,671.93
2017,1,26,15,0,811.0,68.0,3.0,13.0,385.0,804.17,650.05
2017,1,26,15,15,784.0,65.0,2.9,12.5,346.0,764.11,621.96
2017,1,26,15,30,757.0,62.0,2.8,12.0,307.0,722.0,591.63
2017,1,26,15,45,717.0,57.5,2.7,12.0,264.0,666.02,548.6
2017,1,26,16,0,677.0,53.0,2.6,12.0,221.0,609.44,503.69
2017,1,26,16,15,615.0,47.5,2.55,11.5,177.0,535.5,444.22
2017,1,26,16,30,553.0,42.0,2.5,11.0,133.0,471.1,389.48
2017,1,26,16,45,451.5,33.0,2.5,11.0,91.5,373.06,301.44
2017,1,26,17,0,350.0,24.0,2.5,11.0,50.0,277.9,178.61
2017,1,26,17,15,175.0,12.0,2.55,11.0,25.0,109.83,0.0
2017,1,26,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,9.5,3.5,8.0,9.5,0.0,0.0
2017,1,27,7,30,0.0,19.0,3.4,8.0,19.0,17.28,0.0
2017,1,27,7,45,254.5,26.0,3.35,8.5,57.0,21.43,9.32
2017,1,27,8,0,509.0,33.0,3.3,9.0,95.0,29.07,19.72
2017,1,27,8,15,588.0,39.5,3.3,9.0,140.0,38.71,29.04
2017,1,27,8,30,667.0,46.0,3.3,9.0,185.0,88.86,46.48
2017,1,27,8,45,719.5,50.0,3.3,9.5,230.5,142.58,84.82
2017,1,27,9,0,772.0,54.0,3.3,10.0,276.0,202.14,135.09
2017,1,27,9,15,804.0,57.0,3.35,10.0,318.5,261.03,189.17
2017,1,27,9,30,836.0,60.0,3.4,10.0,361.0,322.6,246.38
2017,1,27,9,45,858.5,62.0,3.45,10.5,399.0,382.13,301.12
2017,1,27,10,0,881.0,64.0,3.5,11.0,437.0,441.91,354.73
2017,1,27,10,15,896.0,65.5,3.5,11.0,469.0,498.2,404.69
2017,1,27,10,30,911.0,67.0,3.5,11.0,501.0,553.95,452.78
2017,1,27,10,45,922.0,68.0,3.55,11.5,526.0,606.08,495.93
2017,1,27,11,0,933.0,69.0,3.6,12.0,551.0,656.74,536.67
2017,1,27,11,15,939.0,70.0,3.55,12.0,568.5,702.39,573.15
2017,1,27,11,30,945.0,71.0,3.5,12.0,586.0,745.66,605.84
2017,1,27,11,45,947.5,71.5,3.5,12.5,596.0,783.22,632.07
2017,1,27,12,0,950.0,72.0,3.5,13.0,606.0,817.76,655.87
2017,1,27,12,15,950.0,72.0,3.3,13.0,607.5,846.56,675.42
2017,1,27,12,30,950.0,72.0,3.1,13.0,609.0,871.9,692.3
2017,1,27,12,45,944.5,73.0,2.95,13.0,602.5,890.3,704.4
2017,1,27,13,0,939.0,74.0,2.8,13.0,596.0,904.9,713.84
2017,1,27,13,15,933.0,73.5,2.55,13.0,582.0,913.39,718.1
2017,1,27,13,30,927.0,73.0,2.3,13.0,568.0,918.05,719.6
2017,1,27,13,45,917.0,72.0,2.1,13.5,546.0,914.72,714.64
2017,1,27,14,0,907.0,71.0,1.9,14.0,524.0,907.62,707.14
2017,1,27,14,15,893.5,69.5,1.85,14.0,495.5,893.12,697.6
2017,1,27,14,30,880.0,68.0,1.8,14.0,467.0,875.15,685.75
2017,1,27,14,45,860.0,66.5,1.8,14.0,432.0,856.86,674.25
2017,1,27,15,0,840.0,65.0,1.8,14.0,397.0,826.85,654.26
2017,1,27,15,15,813.0,62.0,1.8,13.5,357.0,786.25,627.51
2017,1,27,15,30,786.0,59.0,1.8,13.0,317.0,743.52,598.43
2017,1,27,15,45,745.0,55.5,1.8,13.0,273.0,687.28,557.09
2017,1,27,16,0,704.0,52.0,1.8,13.0,229.0,630.38,513.69
2017,1,27,16,15,642.5,46.5,1.85,12.5,184.0,555.91,455.75
2017,1,27,16,30,581.0,41.0,1.9,12.0,139.0,483.12,396.02
2017,1,27,16,45,475.0,33.0,2.0,12.0,96.5,389.25,313.34
2017,1,27,17,0,369.0,25.0,2.1,12.0,54.0,293.2,197.62
2017,1,27,17,15,184.5,12.5,2.15,11.5,27.0,116.03,0.0
2017,1,27,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,28,7,15,76.5,7.0,4.3,7.5,9.5,0.0,0.0
2017,1,28,7,30,153.0,14.0,4.5,8.0,19.0,12.73,0.0
2017,1,28,7,45,303.0,25.5,4.7,8.5,56.0,20.92,9.51
2017,1,28,8,0,453.0,37.0,4.9,9.0,93.0,30.03,20.6
2017,1,28,8,15,537.0,44.5,5.05,9.0,137.5,39.76,29.99
2017,1,28,8,30,621.0,52.0,5.2,9.0,182.0,88.52,47.89
2017,1,28,8,45,673.5,57.0,5.4,9.5,227.5,143.17,87.57
2017,1,28,9,0,726.0,62.0,5.6,10.0,273.0,201.07,136.63
2017,1,28,9,15,760.0,58.5,5.55,10.0,308.5,251.69,183.82
2017,1,28,9,30,794.0,55.0,5.5,10.0,344.0,304.97,234.41
2017,1,28,9,45,811.0,58.5,5.5,10.5,379.5,361.71,287.52
2017,1,28,10,0,828.0,62.0,5.5,11.0,415.0,418.17,339.13
2017,1,28,10,15,792.5,75.0,5.4,11.0,432.5,460.97,378.89
2017,1,28,10,30,757.0,88.0,5.3,11.0,450.0,498.01,412.33
2017,1,28,10,45,831.5,83.5,5.2,11.5,500.0,574.49,475.62
2017,1,28,11,0,906.0,79.0,5.1,12.0,550.0,652.06,538.2
2017,1,28,11,15,913.0,80.0,4.85,12.0,568.5,697.5,574.31
2017,1,28,11,30,920.0,81.0,4.6,12.0,587.0,740.72,607.0
2017,1,28,11,45,923.0,82.0,4.4,12.5,596.5,778.57,632.78
2017,1,28,12,0,926.0,83.0,4.2,13.0,606.0,813.52,655.9
2017,1,28,12,15,926.5,83.0,3.9,13.0,608.5,842.29,675.38
2017,1,28,12,30,927.0,83.0,3.6,13.0,611.0,867.71,692.18
2017,1,28,12,45,698.0,143.0,3.35,13.5,538.5,777.41,623.3
2017,1,28,13,0,469.0,203.0,3.1,14.0,466.0,655.83,527.96
2017,1,28,13,15,476.0,196.0,2.85,14.0,457.0,663.94,534.74
2017,1,28,13,30,483.0,189.0,2.6,14.0,448.0,669.97,538.99
2017,1,28,13,45,583.5,152.0,2.4,14.0,453.5,728.65,584.36
2017,1,28,14,0,684.0,115.0,2.2,14.0,459.0,779.17,620.31
2017,1,28,14,15,776.0,94.5,2.1,14.0,465.0,830.57,657.06
2017,1,28,14,30,868.0,74.0,2.0,14.0,471.0,883.09,694.05
2017,1,28,14,45,850.0,71.5,1.9,14.0,436.0,856.63,674.91
2017,1,28,15,0,832.0,69.0,1.8,14.0,401.0,827.12,654.32
2017,1,28,15,15,805.0,66.0,1.65,14.0,361.0,786.6,625.02
2017,1,28,15,30,778.0,63.0,1.5,14.0,321.0,743.92,593.69
2017,1,28,15,45,739.0,59.0,1.35,14.0,277.5,688.65,552.28
2017,1,28,16,0,700.0,55.0,1.2,14.0,234.0,632.58,509.04
2017,1,28,16,15,638.5,49.0,1.3,13.5,188.0,557.36,452.28
2017,1,28,16,30,577.0,43.0,1.4,13.0,142.0,491.37,399.3
2017,1,28,16,45,473.5,34.5,1.55,13.0,99.5,391.13,313.5
2017,1,28,17,0,370.0,26.0,1.7,13.0,57.0,297.58,207.49
2017,1,28,17,15,185.0,13.0,1.9,12.5,28.5,117.15,0.0
2017,1,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.0,4.8,7.0,11.0,0.0,0.0
2017,1,29,7,30,0.0,22.0,4.9,7.0,22.0,20.01,0.0
2017,1,29,7,45,253.5,29.0,5.05,7.5,60.5,24.07,12.4
2017,1,29,8,0,507.0,36.0,5.2,8.0,99.0,29.13,19.97
2017,1,29,8,15,587.0,42.5,5.15,8.0,145.5,41.5,31.71
2017,1,29,8,30,667.0,49.0,5.1,8.0,192.0,91.79,49.18
2017,1,29,8,45,719.0,53.5,5.1,8.5,238.0,146.1,88.34
2017,1,29,9,0,771.0,58.0,5.1,9.0,284.0,206.24,139.58
2017,1,29,9,15,803.5,61.0,5.05,9.5,327.5,265.46,194.09
2017,1,29,9,30,836.0,64.0,5.0,10.0,371.0,327.44,251.67
2017,1,29,9,45,711.0,90.0,5.0,10.5,369.5,355.74,283.61
2017,1,29,10,0,586.0,116.0,5.0,11.0,368.0,370.32,301.31
2017,1,29,10,15,706.5,94.5,4.85,11.0,420.0,440.56,361.76
2017,1,29,10,30,827.0,73.0,4.7,11.0,472.0,519.76,428.86
2017,1,29,10,45,809.0,82.0,4.6,11.5,489.0,560.87,463.11
2017,1,29,11,0,791.0,91.0,4.5,12.0,506.0,598.26,493.26
2017,1,29,11,15,862.0,86.5,4.35,12.5,552.0,676.12,554.26
2017,1,29,11,30,933.0,82.0,4.2,13.0,598.0,752.19,611.23
2017,1,29,11,45,865.0,92.0,4.1,13.5,577.0,753.89,610.01
2017,1,29,12,0,797.0,102.0,4.0,14.0,556.0,743.35,600.29
2017,1,29,12,15,736.5,122.0,3.9,14.0,542.5,746.72,602.35
2017,1,29,12,30,676.0,142.0,3.8,14.0,529.0,741.17,597.78
2017,1,29,12,45,714.0,128.5,3.7,14.0,534.0,775.78,623.35
2017,1,29,13,0,752.0,115.0,3.6,14.0,539.0,808.18,646.88
2017,1,29,13,15,827.0,102.0,3.55,14.0,558.5,866.88,689.74
2017,1,29,13,30,902.0,89.0,3.5,14.0,578.0,928.03,733.69
2017,1,29,13,45,707.5,128.0,3.45,14.5,502.5,813.68,649.56
2017,1,29,14,0,513.0,167.0,3.4,15.0,427.0,681.29,550.41
2017,1,29,14,15,554.0,146.0,3.3,15.0,413.0,693.86,562.14
2017,1,29,14,30,595.0,125.0,3.2,15.0,399.0,711.15,575.62
2017,1,29,14,45,657.0,100.5,3.15,15.0,382.5,731.58,591.65
2017,1,29,15,0,719.0,76.0,3.1,15.0,366.0,740.52,599.02
2017,1,29,15,15,674.0,79.0,2.9,14.5,330.0,699.96,569.51
2017,1,29,15,30,629.0,82.0,2.7,14.0,294.0,653.35,535.11
2017,1,29,15,45,595.0,75.5,2.55,14.0,254.0,602.79,496.02
2017,1,29,16,0,561.0,69.0,2.4,14.0,214.0,551.71,455.36
2017,1,29,16,15,495.5,62.5,2.45,13.5,172.5,477.33,396.04
2017,1,29,16,30,430.0,56.0,2.5,13.0,131.0,405.05,334.89
2017,1,29,16,45,348.5,43.0,2.55,12.5,92.0,319.18,259.65
2017,1,29,17,0,267.0,30.0,2.6,12.0,53.0,239.99,173.81
2017,1,29,17,15,133.5,15.0,2.6,12.0,26.5,89.93,0.0
2017,1,29,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,11.5,3.7,8.0,11.5,10.46,0.0
2017,1,30,7,30,0.0,23.0,3.8,8.0,23.0,20.92,0.0
2017,1,30,7,45,255.5,30.0,3.9,8.5,62.5,24.91,13.48
2017,1,30,8,0,511.0,37.0,4.0,9.0,102.0,29.94,20.67
2017,1,30,8,15,590.0,43.5,4.05,9.0,148.5,42.52,32.54
2017,1,30,8,30,669.0,50.0,4.1,9.0,195.0,93.0,49.9
2017,1,30,8,45,719.5,54.5,4.15,9.5,241.5,147.32,88.96
2017,1,30,9,0,770.0,59.0,4.2,10.0,288.0,207.31,139.84
2017,1,30,9,15,802.0,62.5,4.2,10.0,331.5,266.94,194.67
2017,1,30,9,30,834.0,66.0,4.2,10.0,375.0,329.31,252.66
2017,1,30,9,45,833.0,64.5,4.25,10.5,399.0,376.89,298.27
2017,1,30,10,0,832.0,63.0,4.3,11.0,423.0,422.26,340.76
2017,1,30,10,15,841.0,66.0,4.2,11.5,453.0,474.96,387.18
2017,1,30,10,30,850.0,69.0,4.1,12.0,483.0,526.7,431.15
2017,1,30,10,45,892.5,72.5,4.05,12.5,526.0,597.04,488.3
2017,1,30,11,0,935.0,76.0,4.0,13.0,569.0,669.0,545.0
2017,1,30,11,15,941.5,77.0,3.8,13.0,587.0,715.47,581.35
2017,1,30,11,30,948.0,78.0,3.6,13.0,605.0,759.6,613.91
2017,1,30,11,45,950.0,78.5,3.45,13.5,615.0,797.28,639.28
2017,1,30,12,0,952.0,79.0,3.3,14.0,625.0,831.89,662.04
2017,1,30,12,15,952.5,79.5,3.15,14.0,627.0,862.09,682.56
2017,1,30,12,30,953.0,80.0,3.0,14.0,629.0,888.85,700.47
2017,1,30,12,45,937.0,84.5,2.95,14.5,620.5,902.87,708.69
2017,1,30,13,0,921.0,89.0,2.9,15.0,612.0,912.74,714.16
2017,1,30,13,15,915.5,88.0,2.8,15.0,598.0,921.2,719.72
2017,1,30,13,30,910.0,87.0,2.7,15.0,584.0,934.51,728.8
2017,1,30,13,45,902.0,85.5,2.6,15.0,562.5,932.72,727.35
2017,1,30,14,0,894.0,84.0,2.5,15.0,541.0,927.1,723.49
2017,1,30,14,15,874.5,74.5,2.4,15.0,501.5,888.33,696.45
2017,1,30,14,30,855.0,65.0,2.3,15.0,462.0,854.56,673.16
2017,1,30,14,45,721.5,86.5,2.25,15.0,404.5,771.57,614.46
2017,1,30,15,0,588.0,108.0,2.2,15.0,347.0,674.33,544.13
2017,1,30,15,15,560.5,103.0,2.05,15.0,313.0,635.18,515.52
2017,1,30,15,30,533.0,98.0,1.9,15.0,279.0,594.57,484.79
2017,1,30,15,45,505.0,88.5,1.75,15.0,241.5,547.48,448.38
2017,1,30,16,0,477.0,79.0,1.6,15.0,204.0,499.77,410.37
2017,1,30,16,15,424.5,69.5,1.6,14.5,165.0,430.96,355.14
2017,1,30,16,30,372.0,60.0,1.6,14.0,126.0,369.14,303.14
2017,1,30,16,45,302.0,46.0,1.65,13.5,89.0,292.39,236.57
2017,1,30,17,0,232.0,32.0,1.7,13.0,52.0,221.33,162.82
2017,1,30,17,15,116.0,16.0,1.7,13.0,26.0,105.1,0.0
2017,1,30,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,11.5,3.4,9.0,11.5,10.46,0.0
2017,1,31,7,30,0.0,23.0,3.5,9.0,23.0,20.92,0.0
2017,1,31,7,45,222.5,32.0,3.65,9.5,61.5,25.11,14.01
2017,1,31,8,0,445.0,41.0,3.8,10.0,100.0,33.33,23.6
2017,1,31,8,15,526.5,49.0,3.75,10.0,145.0,43.65,33.45
2017,1,31,8,30,608.0,57.0,3.7,10.0,190.0,92.3,51.32
2017,1,31,8,45,661.0,62.5,3.65,10.5,236.0,144.73,89.01
2017,1,31,9,0,714.0,68.0,3.6,11.0,282.0,203.18,138.09
2017,1,31,9,15,748.5,71.5,3.45,11.0,325.0,262.42,191.74
2017,1,31,9,30,783.0,75.0,3.3,11.0,368.0,322.7,246.96
2017,1,31,9,45,816.5,75.5,3.2,11.5,407.5,382.44,300.79
2017,1,31,10,0,850.0,76.0,3.1,12.0,447.0,444.38,355.05
2017,1,31,10,15,679.0,118.0,2.9,12.0,428.0,452.1,365.85
2017,1,31,10,30,508.0,160.0,2.7,12.0,409.0,436.79,355.86
2017,1,31,10,45,707.0,121.5,2.55,12.5,486.5,545.85,443.43
2017,1,31,11,0,906.0,83.0,2.4,13.0,564.0,659.73,531.87
2017,1,31,11,15,913.0,83.5,2.3,13.0,582.0,704.98,566.14
2017,1,31,11,30,920.0,84.0,2.2,13.0,600.0,747.98,597.49
2017,1,31,11,45,828.0,104.5,2.1,13.5,575.0,742.97,591.18
2017,1,31,12,0,736.0,125.0,2.0,14.0,550.0,727.47,577.82
2017,1,31,12,15,834.0,104.5,1.9,14.0,588.0,804.07,632.27
2017,1,31,12,30,932.0,84.0,1.8,14.0,626.0,877.9,682.48
2017,1,31,12,45,748.5,131.0,1.7,14.5,563.5,810.5,632.23
2017,1,31,13,0,565.0,178.0,1.6,15.0,501.0,713.23,560.86
2017,1,31,13,15,624.5,154.5,1.5,15.0,504.0,757.16,593.72
2017,1,31,13,30,684.0,131.0,1.4,15.0,507.0,792.59,617.81
2017,1,31,13,45,433.5,181.5,1.35,15.5,416.5,625.25,493.78
2017,1,31,14,0,183.0,232.0,1.3,16.0,326.0,430.42,343.06
2017,1,31,14,15,303.5,200.5,1.25,15.5,347.5,519.65,416.68
2017,1,31,14,30,424.0,169.0,1.2,15.0,369.0,606.95,485.09
2017,1,31,14,45,422.0,156.0,1.2,15.0,342.5,587.52,470.9
2017,1,31,15,0,420.0,143.0,1.2,15.0,316.0,566.08,456.12
2017,1,31,15,15,407.0,131.0,1.15,15.0,285.5,534.67,432.98
2017,1,31,15,30,394.0,119.0,1.1,15.0,255.0,502.0,408.49
2017,1,31,15,45,375.0,105.5,1.05,15.0,221.0,461.57,377.32
2017,1,31,16,0,356.0,92.0,1.0,15.0,187.0,420.66,344.87
2017,1,31,16,15,321.0,78.5,1.0,14.5,152.0,367.83,302.33
2017,1,31,16,30,286.0,65.0,1.0,14.0,117.0,316.44,259.21
2017,1,31,16,45,237.0,49.0,1.0,14.0,83.5,254.1,204.71
2017,1,31,17,0,188.0,33.0,1.0,14.0,50.0,195.36,145.05
2017,1,31,17,15,94.0,16.5,0.95,13.5,25.0,94.2,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.0,3.5,11.0,3.0,2.73,0.0
2017,2,1,7,30,0.0,6.0,3.6,11.0,6.0,5.26,0.0
2017,2,1,7,45,0.0,17.0,3.75,11.5,17.0,14.96,6.21
2017,2,1,8,0,0.0,28.0,3.9,12.0,28.0,24.68,15.92
2017,2,1,8,15,0.0,40.5,3.95,12.0,40.5,35.74,26.2
2017,2,1,8,30,0.0,53.0,4.0,12.0,53.0,46.57,34.43
2017,2,1,8,45,0.0,65.5,4.05,12.5,65.5,57.5,43.91
2017,2,1,9,0,0.0,78.0,4.1,13.0,78.0,68.55,53.34
2017,2,1,9,15,0.0,90.0,4.1,13.0,90.0,79.28,62.46
2017,2,1,9,30,0.0,102.0,4.1,13.0,102.0,90.11,71.58
2017,2,1,9,45,32.5,143.5,4.1,13.0,158.0,141.8,114.57
2017,2,1,10,0,65.0,185.0,4.1,13.0,214.0,197.18,160.49
2017,2,1,10,15,52.0,193.0,4.35,13.0,217.0,203.63,165.97
2017,2,1,10,30,39.0,201.0,4.6,13.0,220.0,208.67,170.12
