Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,10,45,113.5,222.0,4.9,13.5,282.0,283.4,232.02
2017,2,1,11,0,188.0,243.0,5.2,14.0,344.0,359.05,294.1
2017,2,1,11,15,102.5,226.0,5.35,14.0,281.5,285.92,233.77
2017,2,1,11,30,17.0,209.0,5.5,14.0,219.0,204.54,165.44
2017,2,1,11,45,17.0,212.5,5.7,14.0,222.5,209.26,169.39
2017,2,1,12,0,17.0,216.0,5.9,14.0,226.0,214.01,173.28
2017,2,1,12,15,15.5,214.0,5.95,14.0,223.0,212.05,171.62
2017,2,1,12,30,14.0,212.0,6.0,14.0,220.0,209.98,169.91
2017,2,1,12,45,7.0,134.5,6.05,14.0,138.5,127.74,101.89
2017,2,1,13,0,0.0,57.0,6.1,14.0,57.0,50.41,36.98
2017,2,1,13,15,0.0,39.5,6.1,14.0,39.5,34.89,23.93
2017,2,1,13,30,0.0,22.0,6.1,14.0,22.0,19.41,10.83
2017,2,1,13,45,0.0,57.0,6.2,14.0,57.0,50.39,37.11
2017,2,1,14,0,0.0,92.0,6.3,14.0,92.0,81.8,63.67
2017,2,1,14,15,0.0,113.5,6.35,14.0,113.5,103.1,81.69
2017,2,1,14,30,0.0,135.0,6.4,14.0,135.0,126.02,101.09
2017,2,1,14,45,0.0,70.5,6.45,14.0,70.5,62.34,47.51
2017,2,1,15,0,0.0,6.0,6.5,14.0,6.0,5.28,0.0
2017,2,1,15,15,0.0,5.0,6.4,14.0,5.0,4.39,0.0
2017,2,1,15,30,0.0,4.0,6.3,14.0,4.0,3.51,0.0
2017,2,1,15,45,0.0,3.5,6.25,14.0,3.5,3.07,0.0
2017,2,1,16,0,0.0,3.0,6.2,14.0,3.0,2.63,0.0
2017,2,1,16,15,0.0,2.5,6.1,13.5,2.5,2.19,0.0
2017,2,1,16,30,0.0,2.0,6.0,13.0,2.0,1.75,0.0
2017,2,1,16,45,0.0,1.0,5.95,13.0,1.0,0.88,0.0
2017,2,1,17,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,1,17,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,1,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,6.8,13.0,2.0,1.82,0.0
2017,2,2,7,30,0.0,4.0,6.7,13.0,4.0,3.5,0.0
2017,2,2,7,45,0.0,11.5,6.65,13.5,11.5,10.1,2.41
2017,2,2,8,0,0.0,19.0,6.6,14.0,19.0,16.71,8.86
2017,2,2,8,15,0.0,27.5,6.5,14.0,27.5,24.21,15.78
2017,2,2,8,30,0.0,36.0,6.4,14.0,36.0,31.72,21.49
2017,2,2,8,45,0.0,45.0,6.3,14.0,45.0,39.69,28.43
2017,2,2,9,0,0.0,54.0,6.2,14.0,54.0,47.67,35.3
2017,2,2,9,15,0.0,62.5,6.05,14.0,62.5,55.22,41.73
2017,2,2,9,30,0.0,71.0,5.9,14.0,71.0,62.78,48.11
2017,2,2,9,45,0.0,108.5,5.8,14.0,108.5,96.13,76.28
2017,2,2,10,0,0.0,146.0,5.7,14.0,146.0,130.15,104.71
2017,2,2,10,15,10.0,167.0,5.5,14.0,172.0,154.63,124.93
2017,2,2,10,30,20.0,188.0,5.3,14.0,198.0,180.54,146.3
2017,2,2,10,45,16.5,191.0,5.15,14.5,200.0,182.89,147.72
2017,2,2,11,0,13.0,194.0,5.0,15.0,202.0,184.85,148.81
2017,2,2,11,15,73.0,228.5,4.95,15.0,270.5,268.71,218.35
2017,2,2,11,30,133.0,263.0,4.9,15.0,339.0,362.55,294.74
2017,2,2,11,45,132.5,268.5,4.9,15.0,345.5,376.09,305.35
2017,2,2,12,0,132.0,274.0,4.9,15.0,352.0,389.34,315.89
2017,2,2,12,15,87.5,260.5,4.95,15.0,312.5,332.26,269.5
2017,2,2,12,30,43.0,247.0,5.0,15.0,273.0,284.63,230.14
2017,2,2,12,45,72.5,256.5,5.05,15.0,299.5,323.84,262.9
2017,2,2,13,0,102.0,266.0,5.1,15.0,326.0,364.66,296.63
2017,2,2,13,15,94.5,258.5,5.05,15.0,312.5,353.61,287.74
2017,2,2,13,30,87.0,251.0,5.0,15.0,299.0,342.06,278.58
2017,2,2,13,45,43.5,194.5,5.0,15.0,218.5,238.76,194.21
2017,2,2,14,0,0.0,138.0,5.0,15.0,138.0,127.17,101.06
2017,2,2,14,15,0.0,113.0,4.95,15.0,113.0,102.52,80.79
2017,2,2,14,30,0.0,88.0,4.9,15.0,88.0,78.26,60.61
2017,2,2,14,45,0.0,82.0,4.9,15.0,82.0,72.67,56.04
2017,2,2,15,0,0.0,76.0,4.9,15.0,76.0,67.23,51.56
2017,2,2,15,15,0.0,68.5,4.9,15.0,68.5,60.55,46.01
2017,2,2,15,30,0.0,61.0,4.9,15.0,61.0,53.89,40.42
2017,2,2,15,45,0.0,52.5,4.9,15.0,52.5,46.34,34.02
2017,2,2,16,0,0.0,44.0,4.9,15.0,44.0,38.8,27.57
2017,2,2,16,15,0.0,35.5,4.85,14.5,35.5,31.28,21.1
2017,2,2,16,30,0.0,27.0,4.8,14.0,27.0,23.77,14.56
2017,2,2,16,45,0.0,19.0,4.75,14.0,19.0,16.71,8.33
2017,2,2,17,0,0.0,11.0,4.7,14.0,11.0,9.66,2.0
2017,2,2,17,15,0.0,5.5,4.75,14.0,5.5,4.82,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.0,5.45,14.0,13.0,11.82,0.0
2017,2,3,7,30,0.0,26.0,5.6,14.0,26.0,21.37,0.0
2017,2,3,7,45,198.5,34.5,5.75,14.0,62.5,26.94,16.13
2017,2,3,8,0,397.0,43.0,5.9,14.0,99.0,34.62,24.46
2017,2,3,8,15,475.0,51.0,6.05,14.0,142.0,45.12,29.1
2017,2,3,8,30,553.0,59.0,6.2,14.0,185.0,90.61,50.97
2017,2,3,8,45,594.0,66.0,6.35,14.0,227.5,139.67,86.77
2017,2,3,9,0,635.0,73.0,6.5,14.0,270.0,193.41,132.35
2017,2,3,9,15,669.5,77.0,6.6,14.0,311.0,247.09,180.96
2017,2,3,9,30,704.0,81.0,6.7,14.0,352.0,304.02,233.23
2017,2,3,9,45,718.5,87.0,6.85,14.5,386.5,358.38,283.11
2017,2,3,10,0,733.0,93.0,7.0,15.0,421.0,413.2,332.3
2017,2,3,10,15,751.0,95.5,7.05,15.0,452.0,466.39,379.6
2017,2,3,10,30,769.0,98.0,7.1,15.0,483.0,519.51,425.83
2017,2,3,10,45,599.0,152.0,7.2,15.0,461.0,515.91,424.08
2017,2,3,11,0,429.0,206.0,7.3,15.0,439.0,490.14,402.89
2017,2,3,11,15,622.5,154.0,7.25,15.0,504.0,594.78,490.26
2017,2,3,11,30,816.0,102.0,7.2,15.0,569.0,703.14,579.49
2017,2,3,11,45,548.0,182.5,7.15,15.0,498.5,618.5,508.61
2017,2,3,12,0,280.0,263.0,7.1,15.0,428.0,505.12,413.42
2017,2,3,12,15,346.0,249.5,6.95,14.5,454.5,555.79,456.49
2017,2,3,12,30,412.0,236.0,6.8,14.0,481.0,608.32,500.5
2017,2,3,12,45,301.5,253.5,6.65,14.0,432.0,546.31,448.75
2017,2,3,13,0,191.0,271.0,6.5,14.0,383.0,463.54,380.27
2017,2,3,13,15,96.5,224.0,6.35,14.0,280.5,314.61,258.47
2017,2,3,13,30,2.0,177.0,6.2,14.0,178.0,167.28,134.53
2017,2,3,13,45,150.5,201.0,6.1,14.0,280.5,359.14,297.75
2017,2,3,14,0,299.0,225.0,6.0,14.0,383.0,543.9,449.56
2017,2,3,14,15,211.5,219.5,5.85,14.0,328.0,443.7,367.43
2017,2,3,14,30,124.0,214.0,5.7,14.0,273.0,361.1,298.62
2017,2,3,14,45,206.0,192.5,5.6,14.0,283.0,409.12,341.19
2017,2,3,15,0,288.0,171.0,5.5,14.0,293.0,470.97,393.88
2017,2,3,15,15,276.0,156.5,5.3,14.0,264.5,440.34,369.18
2017,2,3,15,30,264.0,142.0,5.1,14.0,236.0,409.05,343.88
2017,2,3,15,45,253.5,124.5,4.95,14.0,205.5,374.28,315.46
2017,2,3,16,0,243.0,107.0,4.8,14.0,175.0,338.96,285.94
2017,2,3,16,15,220.0,89.5,4.65,13.5,143.0,293.93,247.76
2017,2,3,16,30,197.0,72.0,4.5,13.0,111.0,249.55,209.01
2017,2,3,16,45,160.5,54.5,4.35,13.0,80.5,196.97,161.72
2017,2,3,17,0,124.0,37.0,4.2,13.0,50.0,146.32,113.22
2017,2,3,17,15,62.0,18.5,4.1,13.0,25.0,70.69,14.28
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.5,3.85,13.0,8.5,7.73,0.0
2017,2,4,7,30,0.0,17.0,3.9,13.0,17.0,14.89,0.0
2017,2,4,7,45,33.5,34.5,4.0,13.5,39.5,29.08,18.2
2017,2,4,8,0,67.0,52.0,4.1,14.0,62.0,42.02,30.96
2017,2,4,8,15,82.5,71.5,4.05,14.0,88.0,57.99,42.85
2017,2,4,8,30,98.0,91.0,4.0,14.0,114.0,82.55,61.04
2017,2,4,8,45,107.0,110.0,4.0,14.0,139.5,108.22,81.87
2017,2,4,9,0,116.0,129.0,4.0,14.0,165.0,135.35,104.76
2017,2,4,9,15,122.5,146.5,3.9,14.0,189.5,161.94,127.62
2017,2,4,9,30,129.0,164.0,3.8,14.0,214.0,189.49,151.28
2017,2,4,9,45,153.0,180.5,3.75,14.0,245.5,223.61,179.93
2017,2,4,10,0,177.0,197.0,3.7,14.0,277.0,260.51,210.78
2017,2,4,10,15,99.0,194.5,3.65,14.0,240.0,227.38,184.48
2017,2,4,10,30,21.0,192.0,3.6,14.0,203.0,184.64,149.12
2017,2,4,10,45,262.0,190.5,3.55,14.5,333.5,345.8,282.4
2017,2,4,11,0,503.0,189.0,3.5,15.0,464.0,520.33,421.66
2017,2,4,11,15,258.5,199.0,3.4,15.0,340.5,381.6,310.1
2017,2,4,11,30,14.0,209.0,3.3,15.0,217.0,202.02,161.66
2017,2,4,11,45,272.5,204.0,3.2,15.0,366.0,423.24,344.99
2017,2,4,12,0,531.0,199.0,3.1,15.0,515.0,645.6,519.04
2017,2,4,12,15,489.5,214.0,3.1,15.0,505.5,647.63,518.55
2017,2,4,12,30,448.0,229.0,3.1,15.0,496.0,645.62,516.39
2017,2,4,12,45,337.0,249.5,3.1,15.0,449.5,572.49,459.37
2017,2,4,13,0,226.0,270.0,3.1,15.0,403.0,492.95,396.59
2017,2,4,13,15,299.5,250.5,3.05,14.5,422.5,558.66,450.42
2017,2,4,13,30,373.0,231.0,3.0,14.0,442.0,608.48,491.31
2017,2,4,13,45,380.0,220.0,3.0,14.0,428.5,607.37,491.21
2017,2,4,14,0,387.0,209.0,3.0,14.0,415.0,604.49,490.16
2017,2,4,14,15,339.5,205.5,2.9,14.0,379.5,559.74,455.39
2017,2,4,14,30,292.0,202.0,2.8,14.0,344.0,514.12,419.81
2017,2,4,14,45,146.0,126.0,2.7,14.0,197.0,271.58,225.54
2017,2,4,15,0,0.0,50.0,2.6,14.0,50.0,44.14,32.01
2017,2,4,15,15,113.5,97.5,2.55,14.0,138.5,207.9,174.38
2017,2,4,15,30,227.0,145.0,2.5,14.0,227.0,382.33,318.73
2017,2,4,15,45,209.5,129.5,2.5,14.0,197.5,345.73,288.28
2017,2,4,16,0,192.0,114.0,2.5,14.0,168.0,309.35,258.32
2017,2,4,16,15,172.0,95.0,2.35,13.5,137.5,266.28,222.33
2017,2,4,16,30,152.0,76.0,2.2,13.0,107.0,223.69,185.72
2017,2,4,16,45,122.0,57.5,2.1,13.0,78.0,175.81,143.22
2017,2,4,17,0,92.0,39.0,2.0,13.0,49.0,129.28,99.78
2017,2,4,17,15,46.0,19.5,2.05,13.0,24.5,63.56,20.14
2017,2,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,2.85,12.0,7.5,6.82,0.0
2017,2,5,7,30,0.0,15.0,3.0,12.0,15.0,13.21,0.0
2017,2,5,7,45,11.0,33.5,3.15,12.5,35.0,28.43,18.0
2017,2,5,8,0,22.0,52.0,3.3,13.0,55.0,43.1,32.11
2017,2,5,8,15,34.5,71.5,3.55,13.0,79.0,58.9,44.2
2017,2,5,8,30,47.0,91.0,3.8,13.0,103.0,79.5,60.63
2017,2,5,8,45,58.0,110.5,4.1,13.0,127.5,101.93,79.07
2017,2,5,9,0,69.0,130.0,4.4,13.0,152.0,126.08,99.33
2017,2,5,9,15,76.0,147.0,4.6,13.0,174.5,148.75,118.68
2017,2,5,9,30,83.0,164.0,4.8,13.0,197.0,172.41,138.9
2017,2,5,9,45,148.0,180.0,5.0,13.5,245.0,221.31,178.89
2017,2,5,10,0,213.0,196.0,5.2,14.0,293.0,275.12,223.28
2017,2,5,10,15,209.5,211.0,5.35,14.0,312.0,301.83,246.15
2017,2,5,10,30,206.0,226.0,5.5,14.0,331.0,328.06,268.28
2017,2,5,10,45,177.0,239.5,5.7,14.0,333.0,337.44,276.18
2017,2,5,11,0,148.0,253.0,5.9,14.0,335.0,343.97,281.4
2017,2,5,11,15,154.5,261.5,6.05,14.0,349.5,366.58,300.03
2017,2,5,11,30,161.0,270.0,6.2,14.0,364.0,389.49,318.78
2017,2,5,11,45,157.0,275.0,6.4,14.0,368.0,401.0,328.17
2017,2,5,12,0,153.0,280.0,6.6,14.0,372.0,411.86,337.03
2017,2,5,12,15,378.5,228.5,6.75,14.0,456.5,559.76,461.4
2017,2,5,12,30,604.0,177.0,6.9,14.0,541.0,726.71,597.49
2017,2,5,12,45,316.5,206.5,7.05,14.0,397.5,506.37,418.59
2017,2,5,13,0,29.0,236.0,7.2,14.0,254.0,265.13,215.47
2017,2,5,13,15,14.5,196.5,7.3,14.0,205.5,197.29,159.8
2017,2,5,13,30,0.0,157.0,7.4,14.0,157.0,144.78,115.93
2017,2,5,13,45,48.0,199.0,7.5,14.0,224.5,247.35,203.02
2017,2,5,14,0,96.0,241.0,7.6,14.0,292.0,344.81,284.69
2017,2,5,14,15,117.0,230.0,7.7,14.0,289.0,371.0,307.16
2017,2,5,14,30,138.0,219.0,7.8,14.0,286.0,379.59,315.58
2017,2,5,14,45,69.0,127.0,7.9,14.0,160.5,204.14,169.52
2017,2,5,15,0,0.0,35.0,8.0,14.0,35.0,30.86,20.73
2017,2,5,15,15,0.0,77.5,8.15,13.5,77.5,68.81,53.3
2017,2,5,15,30,0.0,120.0,8.3,13.0,120.0,116.1,93.84
2017,2,5,15,45,0.0,104.5,8.5,13.0,104.5,101.0,81.07
2017,2,5,16,0,0.0,89.0,8.7,13.0,89.0,85.86,68.14
2017,2,5,16,15,0.0,72.5,8.9,13.0,72.5,69.41,53.92
2017,2,5,16,30,0.0,56.0,9.1,13.0,56.0,52.75,39.37
2017,2,5,16,45,0.0,41.0,9.35,13.0,41.0,37.66,26.09
2017,2,5,17,0,0.0,26.0,9.6,13.0,26.0,22.92,12.98
2017,2,5,17,15,0.0,13.0,9.7,13.0,13.0,11.43,0.0
2017,2,5,17,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.0,4.75,13.0,3.0,2.73,0.0
2017,2,6,7,30,0.0,6.0,4.9,13.0,6.0,5.26,0.0
2017,2,6,7,45,0.0,14.0,5.1,13.5,14.0,12.3,4.63
2017,2,6,8,0,0.0,22.0,5.3,14.0,22.0,19.35,11.3
2017,2,6,8,15,0.0,30.5,5.45,14.0,30.5,26.86,17.21
2017,2,6,8,30,0.0,39.0,5.6,14.0,39.0,34.38,23.81
2017,2,6,8,45,0.0,48.0,5.85,14.0,48.0,42.35,30.73
2017,2,6,9,0,0.0,57.0,6.1,14.0,57.0,50.34,37.58
2017,2,6,9,15,0.0,65.0,6.1,14.0,65.0,57.44,43.61
2017,2,6,9,30,0.0,73.0,6.1,14.0,73.0,64.56,49.58
2017,2,6,9,45,10.0,123.0,6.1,14.0,128.0,112.7,90.07
2017,2,6,10,0,20.0,173.0,6.1,14.0,183.0,162.97,131.96
2017,2,6,10,15,37.5,195.0,6.05,14.0,214.5,197.92,160.85
2017,2,6,10,30,55.0,217.0,6.0,14.0,246.0,232.01,188.98
2017,2,6,10,45,49.5,224.5,6.0,14.0,251.5,240.56,195.85
2017,2,6,11,0,44.0,232.0,6.0,14.0,257.0,248.57,202.22
2017,2,6,11,15,32.0,226.5,5.95,14.0,245.0,238.46,193.59
2017,2,6,11,30,20.0,221.0,5.9,14.0,233.0,217.78,176.27
2017,2,6,11,45,19.0,222.5,5.85,14.5,234.0,219.94,177.62
2017,2,6,12,0,18.0,224.0,5.8,15.0,235.0,222.03,178.89
2017,2,6,12,15,33.5,242.0,5.65,14.5,262.5,267.2,216.38
2017,2,6,12,30,49.0,260.0,5.5,14.0,290.0,302.97,246.12
2017,2,6,12,45,32.0,238.0,5.35,14.0,258.0,267.01,216.47
2017,2,6,13,0,15.0,216.0,5.2,14.0,226.0,216.53,174.91
2017,2,6,13,15,13.0,209.5,5.2,14.0,218.0,209.29,169.13
2017,2,6,13,30,11.0,203.0,5.2,14.0,210.0,201.99,163.25
2017,2,6,13,45,8.0,191.5,5.2,14.0,196.5,188.45,152.21
2017,2,6,14,0,5.0,180.0,5.2,14.0,183.0,174.84,141.11
2017,2,6,14,15,4.5,173.0,5.15,14.0,175.5,168.34,135.95
2017,2,6,14,30,4.0,166.0,5.1,14.0,168.0,161.94,130.87
2017,2,6,14,45,2.0,139.5,5.1,14.0,140.5,133.0,106.94
2017,2,6,15,0,0.0,113.0,5.1,14.0,113.0,104.31,83.01
2017,2,6,15,15,0.0,116.5,5.25,14.0,116.5,109.5,87.59
2017,2,6,15,30,0.0,120.0,5.4,14.0,120.0,115.76,93.05
2017,2,6,15,45,0.0,105.0,5.55,14.0,105.0,101.24,80.89
2017,2,6,16,0,0.0,90.0,5.7,14.0,90.0,86.71,68.56
2017,2,6,16,15,0.0,74.5,5.8,14.0,74.5,71.5,55.5
2017,2,6,16,30,0.0,59.0,5.9,14.0,59.0,56.15,42.14
2017,2,6,16,45,0.0,43.5,6.05,14.0,43.5,40.53,28.45
2017,2,6,17,0,0.0,28.0,6.2,14.0,28.0,24.69,14.48
2017,2,6,17,15,0.0,16.0,6.25,14.0,16.0,14.09,2.29
2017,2,6,17,30,0.0,4.0,6.3,14.0,4.0,3.64,0.0
2017,2,6,17,45,0.0,2.0,6.4,14.0,2.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,5.0,9.6,15.0,5.0,4.55,0.0
2017,2,7,7,30,0.0,10.0,9.2,15.0,10.0,8.78,0.0
2017,2,7,7,45,0.0,23.0,8.85,15.0,23.0,20.26,11.3
2017,2,7,8,0,0.0,36.0,8.5,15.0,36.0,31.76,22.06
2017,2,7,8,15,0.0,51.0,8.35,15.0,51.0,44.48,32.03
2017,2,7,8,30,0.0,66.0,8.2,15.0,66.0,57.44,43.31
2017,2,7,8,45,0.0,81.0,8.05,15.0,81.0,70.59,54.63
2017,2,7,9,0,0.0,96.0,7.9,15.0,96.0,83.92,65.96
2017,2,7,9,15,0.0,110.5,7.7,15.0,110.5,96.98,76.94
2017,2,7,9,30,0.0,125.0,7.5,15.0,125.0,110.2,87.93
2017,2,7,9,45,0.0,118.0,7.3,15.0,118.0,104.48,82.93
2017,2,7,10,0,0.0,111.0,7.1,15.0,111.0,98.47,77.7
2017,2,7,10,15,0.0,91.5,6.7,15.0,91.5,81.08,62.93
2017,2,7,10,30,0.0,72.0,6.3,15.0,72.0,63.7,48.21
2017,2,7,10,45,0.0,66.0,5.9,15.0,66.0,58.38,43.66
2017,2,7,11,0,0.0,60.0,5.5,15.0,60.0,53.06,39.13
2017,2,7,11,15,0.0,57.5,5.2,15.0,57.5,50.85,37.23
2017,2,7,11,30,0.0,55.0,4.9,15.0,55.0,48.64,35.33
2017,2,7,11,45,0.0,114.5,4.65,15.0,114.5,102.22,79.99
2017,2,7,12,0,0.0,174.0,4.4,15.0,174.0,158.65,126.37
2017,2,7,12,15,0.0,130.0,4.3,15.0,130.0,116.89,91.93
2017,2,7,12,30,0.0,86.0,4.2,15.0,86.0,76.21,58.25
2017,2,7,12,45,13.0,161.0,4.15,15.0,169.0,158.36,126.68
2017,2,7,13,0,26.0,236.0,4.1,15.0,252.0,246.91,198.97
2017,2,7,13,15,13.5,206.0,3.75,14.5,215.0,205.9,165.53
2017,2,7,13,30,1.0,176.0,3.4,14.0,178.0,164.7,131.81
2017,2,7,13,45,35.0,207.0,3.05,14.0,227.0,244.28,198.25
2017,2,7,14,0,69.0,238.0,2.7,14.0,276.0,315.6,256.56
2017,2,7,14,15,34.5,179.5,2.6,14.0,198.5,216.26,175.57
2017,2,7,14,30,0.0,121.0,2.5,14.0,121.0,110.7,87.7
2017,2,7,14,45,0.0,109.0,2.4,14.0,109.0,99.19,78.4
2017,2,7,15,0,0.0,97.0,2.3,14.0,97.0,87.69,68.92
2017,2,7,15,15,0.0,76.0,2.15,14.0,76.0,67.23,51.78
2017,2,7,15,30,0.0,55.0,2.0,14.0,55.0,48.56,36.02
2017,2,7,15,45,0.0,48.0,1.85,14.0,48.0,42.35,30.77
2017,2,7,16,0,0.0,41.0,1.7,14.0,41.0,36.14,25.47
2017,2,7,16,15,0.0,34.0,1.6,14.0,34.0,29.95,20.11
2017,2,7,16,30,0.0,27.0,1.5,14.0,27.0,23.76,14.69
2017,2,7,16,45,0.0,20.0,1.4,14.0,20.0,17.59,9.23
2017,2,7,17,0,0.0,13.0,1.3,14.0,13.0,11.42,3.74
2017,2,7,17,15,0.0,7.5,1.35,13.5,7.5,6.58,0.0
2017,2,7,17,30,0.0,2.0,1.4,13.0,2.0,1.82,0.0
2017,2,7,17,45,0.0,1.0,1.45,13.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,6.5,15.0,2.0,1.82,0.0
2017,2,8,7,30,0.0,4.0,6.5,15.0,4.0,3.5,0.0
2017,2,8,7,45,0.0,9.0,6.5,15.0,9.0,7.9,1.0
2017,2,8,8,0,0.0,14.0,6.5,15.0,14.0,12.3,5.11
2017,2,8,8,15,0.0,19.5,6.4,15.0,19.5,17.14,8.91
2017,2,8,8,30,0.0,25.0,6.3,15.0,25.0,22.0,13.16
2017,2,8,8,45,0.0,30.5,6.2,15.0,30.5,26.86,17.37
2017,2,8,9,0,0.0,36.0,6.1,15.0,36.0,31.72,21.53
2017,2,8,9,15,0.0,41.0,6.05,15.0,41.0,36.15,25.28
2017,2,8,9,30,0.0,46.0,6.0,15.0,46.0,40.59,29.01
2017,2,8,9,45,0.0,41.0,5.95,15.0,41.0,36.17,25.18
2017,2,8,10,0,0.0,36.0,5.9,15.0,36.0,31.76,21.37
2017,2,8,10,15,0.0,72.0,5.75,15.0,72.0,63.69,48.31
2017,2,8,10,30,0.0,108.0,5.6,15.0,108.0,95.97,75.26
2017,2,8,10,45,0.0,73.0,5.5,15.0,73.0,64.6,48.86
2017,2,8,11,0,0.0,38.0,5.4,15.0,38.0,33.56,22.71
2017,2,8,11,15,0.0,72.5,5.35,15.0,72.5,64.18,48.39
2017,2,8,11,30,0.0,107.0,5.3,15.0,107.0,95.25,74.23
2017,2,8,11,45,0.0,129.5,5.25,15.0,129.5,116.14,91.47
2017,2,8,12,0,0.0,152.0,5.2,15.0,152.0,137.5,109.03
2017,2,8,12,15,0.0,162.0,5.1,15.0,162.0,147.33,117.06
2017,2,8,12,30,0.0,172.0,5.0,15.0,172.0,157.39,125.29
2017,2,8,12,45,0.0,145.0,4.95,15.0,145.0,131.52,104.04
2017,2,8,13,0,0.0,118.0,4.9,15.0,118.0,105.89,82.93
2017,2,8,13,15,0.0,128.0,4.8,15.0,128.0,115.61,91.05
2017,2,8,13,30,0.0,138.0,4.7,15.0,138.0,125.61,99.4
2017,2,8,13,45,0.0,131.0,4.65,15.0,131.0,119.1,94.11
2017,2,8,14,0,0.0,124.0,4.6,15.0,124.0,112.58,88.85
2017,2,8,14,15,0.0,94.0,4.5,15.0,94.0,83.67,64.89
2017,2,8,14,30,0.0,64.0,4.4,15.0,64.0,56.58,42.28
2017,2,8,14,45,0.0,68.5,4.35,15.0,68.5,60.57,45.75
2017,2,8,15,0,0.0,73.0,4.3,15.0,73.0,64.56,49.22
2017,2,8,15,15,0.0,75.0,4.3,15.0,75.0,66.34,50.83
2017,2,8,15,30,0.0,77.0,4.3,15.0,77.0,68.67,52.91
2017,2,8,15,45,0.0,67.5,4.3,15.0,67.5,59.71,45.39
2017,2,8,16,0,0.0,58.0,4.3,15.0,58.0,51.23,38.19
2017,2,8,16,15,0.0,48.0,4.2,15.0,48.0,42.36,30.57
2017,2,8,16,30,0.0,38.0,4.1,15.0,38.0,33.5,22.87
2017,2,8,16,45,0.0,28.0,4.0,15.0,28.0,24.66,15.12
2017,2,8,17,0,0.0,18.0,3.9,15.0,18.0,15.83,7.34
2017,2,8,17,15,0.0,10.5,3.9,15.0,10.5,9.22,0.45
2017,2,8,17,30,0.0,3.0,3.9,15.0,3.0,2.73,0.0
2017,2,8,17,45,0.0,1.5,3.95,15.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.5,9.15,15.0,1.5,1.36,0.0
2017,2,9,7,30,0.0,3.0,9.2,15.0,3.0,2.63,0.0
2017,2,9,7,45,0.0,6.0,9.3,15.0,6.0,5.26,0.0
2017,2,9,8,0,0.0,9.0,9.4,15.0,9.0,7.9,1.26
2017,2,9,8,15,0.0,12.5,9.25,15.0,12.5,10.98,3.67
2017,2,9,8,30,0.0,16.0,9.1,15.0,16.0,14.06,6.37
2017,2,9,8,45,0.0,20.0,8.95,15.0,20.0,17.59,9.42
2017,2,9,9,0,0.0,24.0,8.8,15.0,24.0,21.12,12.45
2017,2,9,9,15,0.0,27.0,8.65,15.0,27.0,23.78,14.69
2017,2,9,9,30,0.0,30.0,8.5,15.0,30.0,26.43,16.93
2017,2,9,9,45,0.0,26.0,8.35,15.0,26.0,22.91,13.88
2017,2,9,10,0,0.0,22.0,8.2,15.0,22.0,19.39,10.84
2017,2,9,10,15,0.0,26.0,8.0,15.0,26.0,22.93,13.82
2017,2,9,10,30,0.0,30.0,7.8,15.0,30.0,26.47,16.78
2017,2,9,10,45,0.0,28.5,7.65,15.0,28.5,25.15,15.63
2017,2,9,11,0,0.0,27.0,7.5,15.0,27.0,23.83,14.49
2017,2,9,11,15,0.0,29.5,7.4,15.0,29.5,26.05,16.33
2017,2,9,11,30,0.0,32.0,7.3,15.0,32.0,28.27,18.18
2017,2,9,11,45,0.0,32.5,7.25,15.0,32.5,28.71,18.54
2017,2,9,12,0,0.0,33.0,7.2,15.0,33.0,29.16,18.9
2017,2,9,12,15,0.0,42.0,7.2,15.0,42.0,37.13,25.59
2017,2,9,12,30,0.0,51.0,7.2,15.0,51.0,45.11,32.28
2017,2,9,12,45,0.0,64.0,7.25,15.0,64.0,56.65,41.95
2017,2,9,13,0,0.0,77.0,7.3,15.0,77.0,68.2,51.63
2017,2,9,13,15,0.0,89.0,7.15,15.0,89.0,78.88,60.58
2017,2,9,13,30,0.0,101.0,7.0,15.0,101.0,89.99,69.91
2017,2,9,13,45,0.0,102.0,6.85,15.0,102.0,91.03,70.85
2017,2,9,14,0,0.0,103.0,6.7,15.0,103.0,92.11,71.86
2017,2,9,14,15,0.0,79.5,6.4,15.0,79.5,70.38,53.76
2017,2,9,14,30,0.0,56.0,6.1,15.0,56.0,49.49,36.28
2017,2,9,14,45,0.0,53.0,5.85,15.0,53.0,46.81,34.11
2017,2,9,15,0,0.0,50.0,5.6,15.0,50.0,44.14,31.93
2017,2,9,15,15,0.0,40.0,5.35,15.0,40.0,35.28,24.46
2017,2,9,15,30,0.0,30.0,5.1,15.0,30.0,26.43,16.97
2017,2,9,15,45,0.0,26.5,4.95,15.0,26.5,23.33,14.35
2017,2,9,16,0,0.0,23.0,4.8,15.0,23.0,20.24,11.71
2017,2,9,16,15,0.0,19.0,4.65,14.5,19.0,16.7,8.69
2017,2,9,16,30,0.0,15.0,4.5,14.0,15.0,13.18,5.63
2017,2,9,16,45,0.0,11.0,4.35,14.0,11.0,9.65,2.52
2017,2,9,17,0,0.0,7.0,4.2,14.0,7.0,6.14,0.0
2017,2,9,17,15,0.0,4.0,4.15,14.0,4.0,3.5,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,10,7,15,35.5,13.5,1.65,13.0,16.0,12.28,0.0
2017,2,10,7,30,71.0,27.0,1.7,13.0,32.0,21.77,7.99
2017,2,10,7,45,139.0,44.5,1.8,13.0,64.0,35.25,24.6
2017,2,10,8,0,207.0,62.0,1.9,13.0,96.0,48.42,37.11
2017,2,10,8,15,245.5,79.0,1.95,13.0,132.5,65.58,47.52
2017,2,10,8,30,284.0,96.0,2.0,13.0,169.0,101.29,69.91
2017,2,10,8,45,331.5,105.5,2.15,13.5,206.0,137.33,96.4
2017,2,10,9,0,379.0,115.0,2.3,14.0,243.0,179.66,130.88
2017,2,10,9,15,216.0,141.5,2.35,14.0,216.5,184.37,142.89
2017,2,10,9,30,53.0,168.0,2.4,14.0,190.0,166.25,133.32
2017,2,10,9,45,45.5,179.5,2.5,14.0,200.0,178.69,143.95
2017,2,10,10,0,38.0,191.0,2.6,14.0,210.0,190.27,153.56
2017,2,10,10,15,25.5,190.5,2.6,14.0,203.5,183.23,147.69
2017,2,10,10,30,13.0,190.0,2.6,14.0,197.0,177.99,143.17
2017,2,10,10,45,53.5,224.5,2.65,14.0,255.0,242.33,195.92
2017,2,10,11,0,94.0,259.0,2.7,14.0,313.0,306.87,248.08
2017,2,10,11,15,180.0,265.5,2.7,14.0,372.5,387.86,313.57
2017,2,10,11,30,266.0,272.0,2.7,14.0,432.0,478.04,385.03
2017,2,10,11,45,353.5,257.0,2.75,14.5,473.5,542.75,435.68
2017,2,10,12,0,441.0,242.0,2.8,15.0,515.0,624.38,498.13
2017,2,10,12,15,669.5,166.0,2.9,15.0,582.5,755.84,600.86
2017,2,10,12,30,898.0,90.0,3.0,15.0,650.0,874.43,686.25
2017,2,10,12,45,894.5,90.5,3.15,15.0,644.0,893.62,700.03
2017,2,10,13,0,891.0,91.0,3.3,15.0,638.0,909.18,712.24
2017,2,10,13,15,886.0,90.0,3.4,15.0,624.5,917.96,719.48
2017,2,10,13,30,881.0,89.0,3.5,15.0,611.0,923.0,724.29
2017,2,10,13,45,873.5,87.5,3.6,15.0,590.0,921.42,724.58
2017,2,10,14,0,866.0,86.0,3.7,15.0,569.0,925.42,729.06
2017,2,10,14,15,796.5,95.5,3.7,14.5,522.5,873.11,693.82
2017,2,10,14,30,727.0,105.0,3.7,14.0,476.0,823.27,660.24
2017,2,10,14,45,667.0,112.0,3.75,14.0,434.5,772.06,624.09
2017,2,10,15,0,607.0,119.0,3.8,14.0,393.0,718.75,585.74
2017,2,10,15,15,585.5,111.5,3.8,14.0,357.0,680.94,558.43
2017,2,10,15,30,564.0,104.0,3.8,14.0,321.0,641.4,529.2
2017,2,10,15,45,533.5,96.5,3.8,14.0,282.5,593.01,492.4
2017,2,10,16,0,503.0,89.0,3.8,14.0,244.0,543.97,454.13
2017,2,10,16,15,463.0,78.5,3.7,13.5,203.0,479.39,402.43
2017,2,10,16,30,423.0,68.0,3.6,13.0,162.0,421.89,354.19
2017,2,10,16,45,372.0,54.5,3.5,13.0,122.5,354.39,295.14
2017,2,10,17,0,321.0,41.0,3.4,13.0,83.0,292.64,238.15
2017,2,10,17,15,160.5,29.5,3.4,12.5,50.5,168.35,117.79
2017,2,10,17,30,0.0,18.0,3.4,12.0,18.0,16.37,0.0
2017,2,10,17,45,0.0,9.0,3.45,12.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,11,7,15,182.0,11.5,4.55,10.0,25.0,10.46,0.0
2017,2,11,7,30,364.0,23.0,4.6,10.0,50.0,20.53,8.39
2017,2,11,7,45,470.0,31.5,4.7,10.5,93.5,27.45,18.2
2017,2,11,8,0,576.0,40.0,4.8,11.0,137.0,34.24,24.86
2017,2,11,8,15,639.5,45.5,4.75,11.0,185.0,49.11,28.74
2017,2,11,8,30,703.0,51.0,4.7,11.0,233.0,102.04,54.61
2017,2,11,8,45,740.5,55.5,4.7,11.5,279.0,157.94,96.46
2017,2,11,9,0,778.0,60.0,4.7,12.0,325.0,217.94,148.36
2017,2,11,9,15,805.5,63.0,4.6,12.0,368.5,277.64,203.37
2017,2,11,9,30,833.0,66.0,4.5,12.0,412.0,339.58,260.68
2017,2,11,9,45,846.5,69.5,4.45,12.0,449.5,398.55,315.13
2017,2,11,10,0,860.0,73.0,4.4,12.0,487.0,457.56,368.2
2017,2,11,10,15,874.0,75.0,4.35,12.0,519.0,514.14,417.82
2017,2,11,10,30,888.0,77.0,4.3,12.0,551.0,570.38,465.7
2017,2,11,10,45,897.0,78.5,4.25,12.5,576.5,622.3,507.88
2017,2,11,11,0,906.0,80.0,4.2,13.0,602.0,672.63,547.5
2017,2,11,11,15,912.0,80.5,4.25,13.0,620.5,718.0,583.82
2017,2,11,11,30,918.0,81.0,4.3,13.0,639.0,761.03,615.83
2017,2,11,11,45,921.5,81.5,4.35,13.0,649.0,799.6,644.27
2017,2,11,12,0,925.0,82.0,4.4,13.0,659.0,835.27,670.49
2017,2,11,12,15,926.0,82.5,4.4,13.0,662.0,865.79,692.55
2017,2,11,12,30,927.0,83.0,4.4,13.0,665.0,892.94,712.19
2017,2,11,12,45,922.5,83.5,4.45,13.5,659.0,911.82,724.9
2017,2,11,13,0,918.0,84.0,4.5,14.0,653.0,926.93,735.02
2017,2,11,13,15,914.0,83.5,4.5,14.0,639.5,937.49,743.03
2017,2,11,13,30,910.0,83.0,4.5,14.0,626.0,944.24,748.48
2017,2,11,13,45,904.5,81.0,4.5,14.0,605.5,943.95,749.07
2017,2,11,14,0,899.0,79.0,4.5,14.0,585.0,939.84,747.12
2017,2,11,14,15,888.5,77.5,4.45,14.0,557.0,928.0,739.32
2017,2,11,14,30,878.0,76.0,4.4,14.0,529.0,912.57,729.09
2017,2,11,14,45,865.0,73.5,4.4,14.0,494.5,890.13,714.22
2017,2,11,15,0,852.0,71.0,4.4,14.0,460.0,873.42,703.57
2017,2,11,15,15,830.0,68.5,4.25,14.0,420.0,836.66,676.8
2017,2,11,15,30,808.0,66.0,4.1,14.0,380.0,797.42,648.31
2017,2,11,15,45,779.0,62.0,3.95,14.0,335.5,748.28,611.84
2017,2,11,16,0,750.0,58.0,3.8,14.0,291.0,697.73,573.4
2017,2,11,16,15,702.5,53.5,3.7,13.5,244.0,631.39,522.5
2017,2,11,16,30,655.0,49.0,3.6,13.0,197.0,565.68,469.91
2017,2,11,16,45,578.5,42.0,3.55,13.0,150.0,478.3,396.67
2017,2,11,17,0,502.0,35.0,3.5,13.0,103.0,395.12,322.09
2017,2,11,17,15,360.0,25.0,3.6,12.5,63.0,284.06,207.42
2017,2,11,17,30,218.0,15.0,3.7,12.0,23.0,133.57,0.0
2017,2,11,17,45,109.0,7.5,3.85,12.0,11.5,6.82,0.0
2017,2,11,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
