Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,12,7,15,171.5,12.5,2.3,10.0,26.0,11.37,0.0
2017,2,12,7,30,343.0,25.0,2.3,10.0,52.0,20.5,9.23
2017,2,12,7,45,455.0,34.0,2.35,10.5,96.5,27.22,18.12
2017,2,12,8,0,567.0,43.0,2.4,11.0,141.0,33.8,24.54
2017,2,12,8,15,631.0,49.5,2.35,11.0,189.5,53.25,31.91
2017,2,12,8,30,695.0,56.0,2.3,11.0,238.0,106.73,58.71
2017,2,12,8,45,738.0,59.5,2.3,11.5,285.5,162.16,99.86
2017,2,12,9,0,781.0,63.0,2.3,12.0,333.0,222.38,151.32
2017,2,12,9,15,808.5,66.5,2.3,12.0,377.0,282.9,206.4
2017,2,12,9,30,836.0,70.0,2.3,12.0,421.0,345.67,263.58
2017,2,12,9,45,853.0,73.0,2.3,12.5,459.5,405.83,317.38
2017,2,12,10,0,870.0,76.0,2.3,13.0,498.0,466.39,369.82
2017,2,12,10,15,884.0,78.0,2.3,13.0,530.5,523.61,418.68
2017,2,12,10,30,898.0,80.0,2.3,13.0,563.0,580.5,465.75
2017,2,12,10,45,907.0,81.5,2.35,13.5,589.0,633.04,507.44
2017,2,12,11,0,916.0,83.0,2.4,14.0,615.0,683.95,546.65
2017,2,12,11,15,922.0,83.5,2.4,14.0,633.5,729.87,581.9
2017,2,12,11,30,928.0,84.0,2.4,14.0,652.0,773.41,612.76
2017,2,12,11,45,930.0,85.0,2.45,14.5,662.0,811.86,638.84
2017,2,12,12,0,932.0,86.0,2.5,15.0,672.0,847.27,662.59
2017,2,12,12,15,932.5,86.0,2.55,15.0,674.5,877.11,683.58
2017,2,12,12,30,933.0,86.0,2.6,15.0,677.0,903.52,702.24
2017,2,12,12,45,929.0,86.5,2.7,15.0,670.5,923.02,716.61
2017,2,12,13,0,925.0,87.0,2.8,15.0,664.0,938.74,728.55
2017,2,12,13,15,920.0,86.5,2.85,15.0,650.5,948.55,736.14
2017,2,12,13,30,915.0,86.0,2.9,15.0,637.0,954.49,741.27
2017,2,12,13,45,800.5,110.5,3.0,15.0,580.5,894.52,700.64
2017,2,12,14,0,686.0,135.0,3.1,15.0,524.0,826.94,654.33
2017,2,12,14,15,779.5,108.5,3.1,15.0,530.0,876.27,691.49
2017,2,12,14,30,873.0,82.0,3.1,15.0,536.0,926.86,728.4
2017,2,12,14,45,743.0,100.5,3.1,15.0,469.0,829.51,659.45
2017,2,12,15,0,613.0,119.0,3.1,15.0,402.0,726.75,585.83
2017,2,12,15,15,589.0,112.5,3.0,14.5,365.0,687.7,559.05
2017,2,12,15,30,565.0,106.0,2.9,14.0,328.0,646.99,530.03
2017,2,12,15,45,638.0,86.5,2.85,14.0,309.5,669.89,548.52
2017,2,12,16,0,711.0,67.0,2.8,14.0,291.0,679.16,555.63
2017,2,12,16,15,660.0,61.5,2.9,13.5,243.5,616.07,508.07
2017,2,12,16,30,609.0,56.0,3.0,13.0,196.0,548.45,455.02
2017,2,12,16,45,528.5,48.5,3.1,13.0,149.0,459.72,381.07
2017,2,12,17,0,448.0,41.0,3.2,13.0,102.0,375.91,306.67
2017,2,12,17,15,308.5,29.0,3.25,12.5,63.0,258.2,192.44
2017,2,12,17,30,169.0,17.0,3.3,12.0,24.0,134.09,0.0
2017,2,12,17,45,84.5,8.5,3.4,12.0,12.0,50.43,0.0
2017,2,12,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,7,15,71.5,15.5,1.9,11.0,21.0,14.1,0.0
2017,2,13,7,30,143.0,31.0,2.0,11.0,42.0,24.24,12.66
2017,2,13,7,45,213.5,47.5,2.15,11.5,78.0,36.62,26.29
2017,2,13,8,0,284.0,64.0,2.3,12.0,114.0,48.6,37.58
2017,2,13,8,15,328.5,79.0,2.25,12.0,153.5,66.67,46.96
2017,2,13,8,30,373.0,94.0,2.2,12.0,193.0,107.47,71.72
2017,2,13,8,45,428.5,99.0,2.15,12.0,233.0,147.31,101.02
2017,2,13,9,0,484.0,104.0,2.1,12.0,273.0,193.53,139.28
2017,2,13,9,15,379.5,137.5,2.1,12.0,280.5,227.59,174.5
2017,2,13,9,30,275.0,171.0,2.1,12.0,288.0,246.66,195.54
2017,2,13,9,45,328.0,179.0,2.15,12.5,330.5,294.06,235.02
2017,2,13,10,0,381.0,187.0,2.2,13.0,373.0,346.93,278.62
2017,2,13,10,15,479.5,173.5,2.1,13.0,424.0,413.38,332.82
2017,2,13,10,30,578.0,160.0,2.0,13.0,475.0,483.48,389.3
2017,2,13,10,45,717.5,129.5,1.9,13.5,538.0,573.74,459.63
2017,2,13,11,0,857.0,99.0,1.8,14.0,601.0,667.83,530.84
2017,2,13,11,15,647.0,169.5,1.65,14.0,555.0,637.51,504.84
2017,2,13,11,30,437.0,240.0,1.5,14.0,509.0,580.94,459.32
2017,2,13,11,45,358.5,263.5,1.4,14.0,487.0,554.77,438.77
2017,2,13,12,0,280.0,287.0,1.3,14.0,465.0,533.25,420.78
2017,2,13,12,15,401.5,253.5,1.35,14.0,509.5,610.4,481.6
2017,2,13,12,30,523.0,220.0,1.4,14.0,554.0,707.37,554.42
2017,2,13,12,45,321.5,257.5,1.45,14.5,462.0,571.61,450.35
2017,2,13,13,0,120.0,295.0,1.5,15.0,370.0,427.19,337.47
2017,2,13,13,15,377.0,231.0,1.5,15.0,461.0,609.6,483.01
2017,2,13,13,30,634.0,167.0,1.5,15.0,552.0,806.12,627.65
2017,2,13,13,45,388.5,215.0,1.55,15.0,448.5,632.38,497.89
2017,2,13,14,0,143.0,263.0,1.6,15.0,345.0,430.02,342.29
2017,2,13,14,15,278.0,230.5,1.6,15.0,380.0,536.96,429.59
2017,2,13,14,30,413.0,198.0,1.6,15.0,415.0,641.15,510.41
2017,2,13,14,45,458.5,173.5,1.65,15.0,399.5,651.94,520.2
2017,2,13,15,0,504.0,149.0,1.7,15.0,384.0,658.68,527.93
2017,2,13,15,15,557.5,123.5,1.7,15.0,362.5,673.78,540.56
2017,2,13,15,30,611.0,98.0,1.7,15.0,341.0,678.07,544.74
2017,2,13,15,45,563.0,97.0,1.75,15.0,300.5,621.47,503.65
2017,2,13,16,0,515.0,96.0,1.8,15.0,260.0,559.58,457.74
2017,2,13,16,15,472.0,85.5,1.75,14.5,217.5,497.79,410.27
2017,2,13,16,30,429.0,75.0,1.7,14.0,175.0,437.53,361.67
2017,2,13,16,45,368.5,61.5,1.7,14.0,133.5,363.08,299.04
2017,2,13,17,0,308.0,48.0,1.7,14.0,92.0,292.9,237.42
2017,2,13,17,15,154.0,35.0,1.65,14.0,57.0,172.94,128.51
2017,2,13,17,30,0.0,22.0,1.6,14.0,22.0,25.1,0.0
2017,2,13,17,45,0.0,11.0,1.6,14.0,11.0,10.01,0.0
2017,2,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,7,15,157.5,14.0,1.6,12.0,27.5,12.73,0.0
2017,2,14,7,30,315.0,28.0,1.7,12.0,55.0,22.97,12.22
2017,2,14,7,45,419.5,37.0,1.8,12.0,98.0,29.52,20.16
2017,2,14,8,0,524.0,46.0,1.9,12.0,141.0,35.95,26.43
2017,2,14,8,15,587.0,52.5,1.95,12.0,188.0,52.89,31.11
2017,2,14,8,30,650.0,59.0,2.0,12.0,235.0,104.19,57.74
2017,2,14,8,45,692.5,63.0,2.1,12.5,281.5,160.51,100.13
2017,2,14,9,0,735.0,67.0,2.2,13.0,328.0,218.56,149.61
2017,2,14,9,15,690.0,83.5,2.2,13.0,352.0,266.9,196.49
2017,2,14,9,30,645.0,100.0,2.2,13.0,376.0,311.64,239.62
2017,2,14,9,45,746.5,87.0,2.2,13.5,434.5,380.75,298.04
2017,2,14,10,0,848.0,74.0,2.2,14.0,493.0,457.49,361.83
2017,2,14,10,15,862.0,76.0,2.2,14.0,525.5,513.74,409.52
2017,2,14,10,30,876.0,78.0,2.2,14.0,558.0,569.61,455.54
2017,2,14,10,45,553.5,173.5,2.25,14.5,482.0,515.33,412.84
2017,2,14,11,0,231.0,269.0,2.3,15.0,406.0,413.43,330.75
2017,2,14,11,15,570.0,175.5,2.25,15.0,526.0,586.47,469.59
2017,2,14,11,30,909.0,82.0,2.2,15.0,646.0,761.11,601.15
2017,2,14,11,45,911.5,83.0,2.15,15.5,656.5,799.29,624.93
2017,2,14,12,0,914.0,84.0,2.1,16.0,667.0,834.52,647.54
2017,2,14,12,15,914.5,84.0,2.0,16.0,669.5,863.85,666.57
2017,2,14,12,30,915.0,84.0,1.9,16.0,672.0,889.8,683.15
2017,2,14,12,45,913.0,84.5,1.85,16.0,666.5,910.65,696.73
2017,2,14,13,0,911.0,85.0,1.8,16.0,661.0,927.84,707.91
2017,2,14,13,15,906.5,84.0,1.75,16.0,647.5,937.26,713.94
2017,2,14,13,30,902.0,83.0,1.7,16.0,634.0,942.85,717.59
2017,2,14,13,45,896.0,81.5,1.7,16.5,613.0,942.63,716.84
2017,2,14,14,0,890.0,80.0,1.7,17.0,592.0,938.6,713.76
2017,2,14,14,15,879.0,78.5,1.7,17.0,564.0,926.21,706.54
2017,2,14,14,30,868.0,77.0,1.7,17.0,536.0,910.26,697.1
2017,2,14,14,45,854.0,74.5,1.7,17.0,501.5,886.86,682.63
2017,2,14,15,0,840.0,72.0,1.7,17.0,467.0,869.34,672.24
2017,2,14,15,15,787.5,71.5,1.55,17.0,417.0,808.32,629.57
2017,2,14,15,30,735.0,71.0,1.4,17.0,367.0,746.16,585.86
2017,2,14,15,45,693.0,71.0,1.3,17.0,324.5,697.66,551.68
2017,2,14,16,0,651.0,71.0,1.2,17.0,282.0,644.72,513.21
2017,2,14,16,15,608.5,64.5,1.15,16.5,237.0,582.76,468.12
2017,2,14,16,30,566.0,58.0,1.1,16.0,192.0,521.6,421.65
2017,2,14,16,45,497.0,49.5,1.05,16.0,147.5,440.87,356.45
2017,2,14,17,0,428.0,41.0,1.0,16.0,103.0,364.41,291.05
2017,2,14,17,15,214.0,34.0,1.05,15.5,65.0,206.73,155.1
2017,2,14,17,30,0.0,27.0,1.1,15.0,27.0,34.72,0.0
2017,2,14,17,45,0.0,13.5,1.15,15.0,13.5,12.28,0.0
2017,2,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.0,2.05,13.0,11.0,9.68,0.0
2017,2,15,7,30,0.0,22.0,2.2,13.0,22.0,19.39,9.77
2017,2,15,7,45,0.0,39.5,2.35,13.5,39.5,34.22,24.16
2017,2,15,8,0,0.0,57.0,2.5,14.0,57.0,48.69,37.45
2017,2,15,8,15,0.0,76.0,2.55,14.0,76.0,64.41,49.35
2017,2,15,8,30,0.0,95.0,2.6,14.0,95.0,80.96,63.6
2017,2,15,8,45,4.5,112.0,2.7,14.0,113.5,96.9,76.92
2017,2,15,9,0,9.0,129.0,2.8,14.0,132.0,113.56,90.71
2017,2,15,9,15,47.5,156.5,2.9,14.0,176.5,149.59,119.54
2017,2,15,9,30,86.0,184.0,3.0,14.0,221.0,191.11,153.25
2017,2,15,9,45,231.0,188.5,3.1,14.5,300.5,265.47,212.31
2017,2,15,10,0,376.0,193.0,3.2,15.0,380.0,351.26,281.26
2017,2,15,10,15,437.0,192.0,3.15,15.0,423.5,410.75,329.89
2017,2,15,10,30,498.0,191.0,3.1,15.0,467.0,470.88,378.62
2017,2,15,10,45,356.5,232.5,3.1,15.5,434.5,446.9,359.01
2017,2,15,11,0,215.0,274.0,3.1,16.0,402.0,408.19,326.87
2017,2,15,11,15,277.0,272.0,3.05,16.0,442.0,471.68,377.34
2017,2,15,11,30,339.0,270.0,3.0,16.0,482.0,530.69,423.45
2017,2,15,11,45,346.5,273.0,3.0,16.0,493.0,556.46,443.08
2017,2,15,12,0,354.0,276.0,3.0,16.0,504.0,581.57,462.25
2017,2,15,12,15,450.5,245.5,3.05,16.0,536.5,657.71,521.6
2017,2,15,12,30,547.0,215.0,3.1,16.0,569.0,724.67,573.42
2017,2,15,12,45,728.0,147.5,3.15,16.0,614.0,833.82,654.99
2017,2,15,13,0,909.0,80.0,3.2,16.0,659.0,922.11,717.4
2017,2,15,13,15,904.5,79.5,3.3,16.0,645.5,932.01,724.77
2017,2,15,13,30,900.0,79.0,3.4,16.0,632.0,938.1,730.31
2017,2,15,13,45,894.5,77.0,3.5,16.0,611.5,937.61,731.41
2017,2,15,14,0,889.0,75.0,3.6,16.0,591.0,933.32,730.03
2017,2,15,14,15,709.0,123.5,3.65,16.0,523.0,839.73,664.4
2017,2,15,14,30,529.0,172.0,3.7,16.0,455.0,719.62,577.5
2017,2,15,14,45,437.5,179.0,3.75,16.0,403.0,640.85,518.3
2017,2,15,15,0,346.0,186.0,3.8,16.0,351.0,545.13,444.69
2017,2,15,15,15,283.5,177.0,3.7,15.5,304.5,475.66,391.0
2017,2,15,15,30,221.0,168.0,3.6,15.0,258.0,407.81,337.18
2017,2,15,15,45,214.0,149.5,3.55,15.0,228.5,375.85,312.28
2017,2,15,16,0,207.0,131.0,3.5,15.0,199.0,343.28,286.22
2017,2,15,16,15,194.5,111.5,3.4,14.5,167.5,304.53,254.77
2017,2,15,16,30,182.0,92.0,3.3,14.0,136.0,265.72,222.29
2017,2,15,16,45,162.0,72.5,3.25,14.0,105.5,221.71,183.9
2017,2,15,17,0,142.0,53.0,3.2,14.0,75.0,178.28,144.94
2017,2,15,17,15,71.0,37.0,3.4,14.0,48.0,99.61,74.3
2017,2,15,17,30,0.0,21.0,3.6,14.0,21.0,21.82,0.0
2017,2,15,17,45,0.0,10.5,3.85,14.0,10.5,9.55,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,11.0,16.0,4.9,14.0,17.0,13.99,0.0
2017,2,16,7,30,22.0,32.0,4.9,14.0,34.0,27.15,16.25
2017,2,16,7,45,42.0,52.0,4.9,14.5,58.5,42.94,31.65
2017,2,16,8,0,62.0,72.0,4.9,15.0,83.0,56.88,44.51
2017,2,16,8,15,74.0,92.0,4.8,15.0,110.0,74.51,56.48
2017,2,16,8,30,86.0,112.0,4.7,15.0,137.0,99.14,75.25
2017,2,16,8,45,96.0,131.5,4.65,15.0,163.0,125.01,96.24
2017,2,16,9,0,106.0,151.0,4.6,15.0,189.0,152.46,119.16
2017,2,16,9,15,456.5,113.5,4.45,15.0,309.0,229.38,172.87
2017,2,16,9,30,807.0,76.0,4.3,15.0,429.0,347.04,264.95
2017,2,16,9,45,826.5,78.5,4.2,15.0,467.5,406.46,318.31
2017,2,16,10,0,846.0,81.0,4.1,15.0,506.0,466.6,371.0
2017,2,16,10,15,860.0,82.5,3.9,15.0,538.5,523.37,419.45
2017,2,16,10,30,874.0,84.0,3.7,15.0,571.0,577.94,464.66
2017,2,16,10,45,888.0,83.5,3.5,15.0,597.5,630.58,506.96
2017,2,16,11,0,902.0,83.0,3.3,15.0,624.0,682.05,547.04
2017,2,16,11,15,908.0,84.0,3.15,15.0,642.0,728.11,581.73
2017,2,16,11,30,914.0,85.0,3.0,15.0,660.0,771.83,612.21
2017,2,16,11,45,919.5,84.0,2.85,15.0,671.0,810.43,638.53
2017,2,16,12,0,925.0,83.0,2.7,15.0,682.0,846.19,662.49
2017,2,16,12,15,926.0,83.5,2.6,15.0,684.5,876.86,682.95
2017,2,16,12,30,927.0,84.0,2.5,15.0,687.0,904.15,700.94
2017,2,16,12,45,911.5,89.5,2.45,15.0,678.5,919.13,710.79
2017,2,16,13,0,896.0,95.0,2.4,15.0,670.0,929.99,718.0
2017,2,16,13,15,891.0,94.5,2.4,15.0,656.5,939.46,724.91
2017,2,16,13,30,886.0,94.0,2.4,15.0,643.0,945.16,729.39
2017,2,16,13,45,878.0,92.5,2.4,15.0,621.5,943.1,728.73
2017,2,16,14,0,870.0,91.0,2.4,15.0,600.0,946.83,732.31
2017,2,16,14,15,858.5,89.5,2.3,15.0,571.5,934.12,723.62
2017,2,16,14,30,847.0,88.0,2.2,15.0,543.0,917.82,712.71
2017,2,16,14,45,831.0,85.5,2.15,15.0,508.0,892.68,696.25
2017,2,16,15,0,815.0,83.0,2.1,15.0,473.0,864.4,677.61
2017,2,16,15,15,792.0,80.0,2.0,14.5,432.5,826.38,652.65
2017,2,16,15,30,769.0,77.0,1.9,14.0,392.0,785.98,625.66
2017,2,16,15,45,737.5,73.0,1.8,14.0,347.5,735.19,589.34
2017,2,16,16,0,706.0,69.0,1.7,14.0,303.0,688.65,555.4
2017,2,16,16,15,657.5,64.0,1.55,14.0,255.5,622.0,504.8
2017,2,16,16,30,609.0,59.0,1.4,14.0,208.0,556.38,453.36
2017,2,16,16,45,534.0,51.5,1.3,14.0,161.0,470.66,384.12
2017,2,16,17,0,459.0,44.0,1.2,14.0,114.0,389.42,314.53
2017,2,16,17,15,330.0,32.5,1.2,13.5,73.5,276.53,214.26
2017,2,16,17,30,201.0,21.0,1.2,13.0,33.0,162.62,33.43
2017,2,16,17,45,100.5,10.5,1.25,13.0,16.5,60.79,0.0
2017,2,16,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.5,9.5,12.0,2.5,2.19,0.0
2017,2,17,7,30,0.0,5.0,9.8,12.0,5.0,4.38,0.0
2017,2,17,7,45,0.0,8.5,10.2,12.5,8.5,7.46,0.88
2017,2,17,8,0,0.0,12.0,10.6,13.0,12.0,10.54,3.73
2017,2,17,8,15,0.0,16.0,10.7,13.0,16.0,14.06,6.44
2017,2,17,8,30,0.0,20.0,10.8,13.0,20.0,17.59,9.52
2017,2,17,8,45,0.0,23.5,10.95,13.5,23.5,20.68,12.16
2017,2,17,9,0,0.0,27.0,11.1,14.0,27.0,23.78,14.76
2017,2,17,9,15,0.0,26.5,10.9,14.0,26.5,23.34,14.35
2017,2,17,9,30,0.0,26.0,10.7,14.0,26.0,22.91,13.94
2017,2,17,9,45,0.0,17.5,10.5,14.5,17.5,15.42,7.48
2017,2,17,10,0,0.0,9.0,10.3,15.0,9.0,7.93,1.07
2017,2,17,10,15,0.0,74.5,10.25,15.0,74.5,65.93,50.04
2017,2,17,10,30,0.0,140.0,10.2,15.0,140.0,124.77,99.12
2017,2,17,10,45,2.0,162.0,10.15,15.0,163.5,146.31,116.85
2017,2,17,11,0,4.0,184.0,10.1,15.0,187.0,168.41,134.99
2017,2,17,11,15,76.5,243.5,9.95,15.0,292.0,284.61,231.96
2017,2,17,11,30,149.0,303.0,9.8,15.0,397.0,414.51,338.5
2017,2,17,11,45,80.0,261.5,9.75,15.0,312.0,315.32,256.75
2017,2,17,12,0,11.0,220.0,9.7,15.0,227.0,211.05,169.67
2017,2,17,12,15,5.5,183.0,9.35,15.0,186.5,171.45,137.04
2017,2,17,12,30,0.0,146.0,9.0,15.0,146.0,131.8,104.16
2017,2,17,12,45,0.0,146.5,8.7,15.0,146.5,132.49,104.76
2017,2,17,13,0,0.0,147.0,8.4,15.0,147.0,133.21,105.39
2017,2,17,13,15,0.5,160.5,8.05,14.5,161.0,147.06,117.12
2017,2,17,13,30,1.0,174.0,7.7,14.0,175.0,161.35,129.27
2017,2,17,13,45,0.5,136.5,7.4,14.0,137.0,124.37,98.72
2017,2,17,14,0,0.0,99.0,7.1,14.0,99.0,88.13,68.6
2017,2,17,14,15,0.0,108.0,6.95,14.0,108.0,96.84,76.03
2017,2,17,14,30,0.0,117.0,6.8,14.0,117.0,105.89,83.75
2017,2,17,14,45,1.0,138.0,6.65,14.0,139.0,128.65,103.03
2017,2,17,15,0,2.0,159.0,6.5,14.0,161.0,153.33,123.93
2017,2,17,15,15,1.0,82.5,6.25,14.0,83.5,74.05,57.45
2017,2,17,15,30,0.0,6.0,6.0,14.0,6.0,5.28,0.0
2017,2,17,15,45,0.0,5.5,5.8,14.0,5.5,4.83,0.0
2017,2,17,16,0,0.0,5.0,5.6,14.0,5.0,4.39,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.5,4.0,3.51,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.63,0.0
2017,2,17,16,45,0.0,2.0,4.85,13.0,2.0,1.75,0.0
2017,2,17,17,0,0.0,1.0,4.6,13.0,1.0,0.88,0.0
2017,2,17,17,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2017,2,17,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,10.0,7.75,12.0,10.0,8.79,0.0
2017,2,18,7,30,0.0,20.0,8.1,12.0,20.0,17.61,9.05
2017,2,18,7,45,0.0,34.0,8.45,12.0,34.0,29.99,20.76
2017,2,18,8,0,0.0,48.0,8.8,12.0,48.0,42.05,31.94
2017,2,18,8,15,0.0,64.0,8.85,12.0,64.0,55.56,42.23
2017,2,18,8,30,0.0,80.0,8.9,12.0,80.0,69.39,54.25
2017,2,18,8,45,0.0,96.0,9.0,12.0,96.0,83.41,66.3
2017,2,18,9,0,0.0,112.0,9.1,12.0,112.0,97.62,78.37
2017,2,18,9,15,0.0,122.5,9.0,12.0,122.5,107.32,86.46
2017,2,18,9,30,0.0,133.0,8.9,12.0,133.0,117.03,94.5
2017,2,18,9,45,0.5,147.5,8.85,12.5,148.0,130.51,105.47
2017,2,18,10,0,1.0,162.0,8.8,13.0,163.0,144.21,116.51
2017,2,18,10,15,0.5,154.0,8.75,13.0,154.5,137.33,110.5
2017,2,18,10,30,0.0,146.0,8.7,13.0,146.0,130.17,104.3
2017,2,18,10,45,29.5,206.5,8.7,13.0,224.5,209.65,170.76
2017,2,18,11,0,59.0,267.0,8.7,13.0,303.0,291.06,238.08
2017,2,18,11,15,35.0,242.0,8.65,13.0,263.5,254.01,207.02
2017,2,18,11,30,11.0,217.0,8.6,13.0,224.0,206.0,166.79
2017,2,18,11,45,14.0,228.5,8.55,13.0,238.0,220.47,178.73
2017,2,18,12,0,17.0,240.0,8.5,13.0,252.0,235.36,190.98
2017,2,18,12,15,9.5,212.0,8.4,12.5,219.0,202.84,164.27
2017,2,18,12,30,2.0,184.0,8.3,12.0,186.0,169.87,137.01
2017,2,18,12,45,64.0,246.5,8.25,12.0,289.0,301.78,248.2
2017,2,18,13,0,126.0,309.0,8.2,12.0,392.0,447.64,368.3
2017,2,18,13,15,71.0,269.0,8.2,12.0,315.5,339.84,279.46
2017,2,18,13,30,16.0,229.0,8.2,12.0,239.0,231.32,188.7
2017,2,18,13,45,8.0,191.5,8.25,12.0,196.5,186.26,151.39
2017,2,18,14,0,0.0,154.0,8.3,12.0,154.0,141.55,113.96
2017,2,18,14,15,12.0,182.0,8.2,12.0,189.0,182.39,148.89
2017,2,18,14,30,24.0,210.0,8.1,12.0,224.0,225.43,185.5
2017,2,18,14,45,18.5,193.5,8.05,12.0,203.5,204.2,167.91
2017,2,18,15,0,13.0,177.0,8.0,12.0,183.0,183.01,150.32
2017,2,18,15,15,6.5,148.0,7.8,11.5,151.0,147.04,120.32
2017,2,18,15,30,0.0,119.0,7.6,11.0,119.0,111.45,90.24
2017,2,18,15,45,0.0,106.0,7.4,11.0,106.0,99.12,79.9
2017,2,18,16,0,0.0,93.0,7.2,11.0,93.0,86.8,69.45
2017,2,18,16,15,0.0,78.5,7.0,11.0,78.5,72.8,57.42
2017,2,18,16,30,0.0,64.0,6.8,11.0,64.0,58.73,45.19
2017,2,18,16,45,0.0,50.0,6.6,11.0,50.0,45.13,33.21
2017,2,18,17,0,0.0,36.0,6.4,11.0,36.0,31.76,21.36
2017,2,18,17,15,0.0,23.5,6.25,11.0,23.5,20.7,11.34
2017,2,18,17,30,0.0,11.0,6.1,11.0,11.0,9.67,0.0
2017,2,18,17,45,0.0,5.5,6.0,11.0,5.5,5.0,0.0
2017,2,18,18,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.0,6.0,11.0,9.0,7.9,0.0
2017,2,19,7,30,0.0,18.0,6.2,11.0,18.0,15.83,7.76
2017,2,19,7,45,0.0,30.0,6.45,11.5,30.0,26.44,17.73
2017,2,19,8,0,0.0,42.0,6.7,12.0,42.0,37.06,27.53
2017,2,19,8,15,0.0,55.0,6.9,12.0,55.0,48.44,36.14
2017,2,19,8,30,0.0,68.0,7.1,12.0,68.0,59.67,45.91
2017,2,19,8,45,0.0,81.0,7.35,12.0,81.0,71.02,55.66
2017,2,19,9,0,0.0,94.0,7.6,12.0,94.0,82.48,65.39
2017,2,19,9,15,30.0,141.0,7.75,12.0,154.5,131.91,106.42
2017,2,19,9,30,60.0,188.0,7.9,12.0,215.0,186.03,151.47
2017,2,19,9,45,30.0,156.0,8.1,12.5,169.5,151.53,122.78
2017,2,19,10,0,0.0,124.0,8.3,13.0,124.0,109.91,87.63
2017,2,19,10,15,27.0,184.0,8.3,13.0,199.5,181.37,147.42
2017,2,19,10,30,54.0,244.0,8.3,13.0,275.0,255.78,209.07
2017,2,19,10,45,56.0,256.0,8.3,13.0,289.0,273.36,223.39
2017,2,19,11,0,58.0,268.0,8.3,13.0,303.0,291.24,237.95
2017,2,19,11,15,79.5,284.5,8.2,13.0,334.5,327.67,268.02
2017,2,19,11,30,101.0,301.0,8.1,13.0,366.0,366.22,299.68
2017,2,19,11,45,79.0,296.5,8.0,13.0,348.0,350.69,286.43
2017,2,19,12,0,57.0,292.0,7.9,13.0,330.0,333.17,271.56
2017,2,19,12,15,62.0,296.0,7.95,13.0,337.0,345.88,282.08
2017,2,19,12,30,67.0,300.0,8.0,13.0,344.0,358.85,292.82
2017,2,19,12,45,35.0,244.0,8.1,13.0,267.0,273.04,222.35
2017,2,19,13,0,3.0,188.0,8.2,13.0,190.0,175.65,141.32
2017,2,19,13,15,39.5,237.5,8.15,13.0,262.5,275.11,224.79
2017,2,19,13,30,76.0,287.0,8.1,13.0,335.0,368.73,302.3
2017,2,19,13,45,54.5,264.0,8.1,13.0,298.0,325.16,266.42
2017,2,19,14,0,33.0,241.0,8.1,13.0,261.0,280.94,229.9
2017,2,19,14,15,16.5,194.5,7.9,13.0,204.5,199.61,162.63
2017,2,19,14,30,0.0,148.0,7.7,13.0,148.0,136.81,109.91
2017,2,19,14,45,0.0,114.0,7.55,13.0,114.0,103.24,81.97
2017,2,19,15,0,0.0,80.0,7.4,13.0,80.0,70.8,54.73
2017,2,19,15,15,0.0,81.0,7.35,13.0,81.0,71.68,55.63
2017,2,19,15,30,0.0,82.0,7.3,13.0,82.0,72.97,56.86
2017,2,19,15,45,0.0,72.5,7.3,13.0,72.5,64.11,49.43
2017,2,19,16,0,0.0,63.0,7.3,13.0,63.0,55.66,42.28
2017,2,19,16,15,0.0,53.0,7.2,13.0,53.0,46.79,34.68
2017,2,19,16,30,0.0,43.0,7.1,13.0,43.0,37.92,27.0
2017,2,19,16,45,0.0,33.0,7.0,13.0,33.0,29.07,19.25
2017,2,19,17,0,0.0,23.0,6.9,13.0,23.0,20.24,11.47
2017,2,19,17,15,0.0,15.0,6.8,13.0,15.0,13.18,5.14
2017,2,19,17,30,0.0,7.0,6.7,13.0,7.0,6.14,0.0
2017,2,19,17,45,0.0,3.5,6.65,13.0,3.5,3.18,0.0
2017,2,19,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,9.1,14.0,1.0,0.87,0.0
2017,2,20,7,30,0.0,2.0,9.1,14.0,2.0,1.75,0.0
2017,2,20,7,45,0.0,3.5,9.1,14.0,3.5,3.07,0.0
2017,2,20,8,0,0.0,5.0,9.1,14.0,5.0,4.38,0.0
2017,2,20,8,15,0.0,6.5,8.9,14.0,6.5,5.7,0.0
2017,2,20,8,30,0.0,8.0,8.7,14.0,8.0,7.03,0.39
2017,2,20,8,45,0.0,10.0,8.5,14.5,10.0,8.79,1.89
2017,2,20,9,0,0.0,12.0,8.3,15.0,12.0,10.55,3.38
2017,2,20,9,15,0.0,45.5,8.15,15.0,45.5,40.15,28.59
2017,2,20,9,30,0.0,79.0,8.0,15.0,79.0,69.9,53.7
2017,2,20,9,45,0.0,101.0,7.9,15.0,101.0,89.36,69.93
2017,2,20,10,0,0.0,123.0,7.8,15.0,123.0,109.01,86.19
2017,2,20,10,15,0.0,88.0,7.7,15.0,88.0,77.95,60.04
2017,2,20,10,30,0.0,53.0,7.6,15.0,53.0,46.86,33.86
2017,2,20,10,45,0.0,108.5,7.5,15.0,108.5,96.39,75.2
2017,2,20,11,0,0.0,164.0,7.4,15.0,164.0,147.11,117.06
2017,2,20,11,15,0.0,148.0,7.5,15.0,148.0,132.62,104.94
2017,2,20,11,30,0.0,132.0,7.6,15.0,132.0,118.05,92.82
2017,2,20,11,45,0.0,81.0,7.75,15.0,81.0,71.8,54.41
2017,2,20,12,0,0.0,30.0,7.9,15.0,30.0,26.53,16.6
2017,2,20,12,15,0.0,99.5,8.15,15.0,99.5,88.41,68.2
2017,2,20,12,30,0.0,169.0,8.4,15.0,169.0,153.54,121.98
2017,2,20,12,45,79.5,242.5,8.7,15.0,295.0,311.07,253.61
2017,2,20,13,0,159.0,316.0,9.0,15.0,421.0,485.38,395.67
2017,2,20,13,15,79.5,164.5,9.15,15.0,217.0,247.18,202.3
2017,2,20,13,30,0.0,13.0,9.3,15.0,13.0,11.48,3.99
2017,2,20,13,45,0.0,59.0,9.5,15.0,59.0,52.21,38.22
2017,2,20,14,0,0.0,105.0,9.7,15.0,105.0,93.76,73.01
2017,2,20,14,15,0.0,100.0,9.7,14.5,100.0,89.12,69.38
2017,2,20,14,30,0.0,95.0,9.7,14.0,95.0,84.49,65.76
2017,2,20,14,45,0.0,95.0,9.75,14.0,95.0,84.65,66.04
2017,2,20,15,0,0.0,95.0,9.8,14.0,95.0,84.9,66.42
2017,2,20,15,15,0.0,51.0,9.65,14.0,51.0,45.03,32.76
2017,2,20,15,30,0.0,7.0,9.5,14.0,7.0,6.16,0.0
2017,2,20,15,45,0.0,6.5,9.4,14.0,6.5,5.71,0.0
2017,2,20,16,0,0.0,6.0,9.3,14.0,6.0,5.27,0.0
2017,2,20,16,15,0.0,5.0,9.05,14.0,5.0,4.39,0.0
2017,2,20,16,30,0.0,4.0,8.8,14.0,4.0,3.51,0.0
2017,2,20,16,45,0.0,3.0,8.55,14.0,3.0,2.63,0.0
2017,2,20,17,0,0.0,2.0,8.3,14.0,2.0,1.75,0.0
2017,2,20,17,15,0.0,1.0,8.1,14.0,1.0,0.88,0.0
2017,2,20,17,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,21,7,15,36.0,21.0,3.6,13.0,25.5,17.83,3.93
2017,2,21,7,30,72.0,42.0,3.5,13.0,51.0,34.26,23.61
2017,2,21,7,45,110.0,62.0,3.4,13.0,82.5,49.54,38.05
2017,2,21,8,0,148.0,82.0,3.3,13.0,114.0,62.51,50.12
2017,2,21,8,15,168.0,102.0,3.15,13.0,146.5,85.99,64.49
2017,2,21,8,30,188.0,122.0,3.0,13.0,179.0,117.64,87.07
2017,2,21,8,45,209.0,139.0,2.85,13.0,212.0,149.53,112.39
2017,2,21,9,0,230.0,156.0,2.7,13.0,245.0,185.39,142.43
2017,2,21,9,15,352.5,154.0,2.5,13.0,308.0,236.79,182.84
2017,2,21,9,30,475.0,152.0,2.3,13.0,371.0,304.54,238.07
2017,2,21,9,45,288.0,193.0,2.15,13.5,329.0,294.14,234.49
2017,2,21,10,0,101.0,234.0,2.0,14.0,287.0,257.47,206.67
2017,2,21,10,15,50.5,203.0,1.9,14.0,229.5,210.84,169.31
2017,2,21,10,30,0.0,172.0,1.8,14.0,172.0,153.65,122.31
2017,2,21,10,45,217.0,207.5,1.7,14.0,343.0,339.74,274.76
2017,2,21,11,0,434.0,243.0,1.6,14.0,514.0,540.86,430.47
2017,2,21,11,15,277.5,275.5,1.7,14.0,450.5,477.38,379.51
2017,2,21,11,30,121.0,308.0,1.8,14.0,387.0,398.58,316.79
2017,2,21,11,45,251.5,296.0,1.9,14.0,464.0,508.68,404.64
2017,2,21,12,0,382.0,284.0,2.0,14.0,541.0,615.9,487.43
2017,2,21,12,15,448.0,261.5,2.1,14.0,563.5,677.15,533.86
2017,2,21,12,30,514.0,239.0,2.2,14.0,586.0,727.86,572.9
2017,2,21,12,45,426.0,265.5,2.3,14.0,551.5,692.66,545.64
2017,2,21,13,0,338.0,292.0,2.4,14.0,517.0,638.51,504.94
2017,2,21,13,15,191.5,282.5,2.45,14.0,409.5,483.24,386.08
2017,2,21,13,30,45.0,273.0,2.5,14.0,302.0,322.62,258.04
2017,2,21,13,45,23.0,225.0,2.65,14.0,240.0,234.61,188.42
2017,2,21,14,0,1.0,177.0,2.8,14.0,178.0,165.33,131.88
2017,2,21,14,15,420.0,134.0,2.8,14.0,369.0,576.7,472.48
2017,2,21,14,30,839.0,91.0,2.8,14.0,560.0,922.73,726.69
2017,2,21,14,45,527.0,155.0,2.8,14.0,443.0,699.48,562.54
2017,2,21,15,0,215.0,219.0,2.8,14.0,326.0,451.06,367.6
2017,2,21,15,15,107.5,154.5,2.75,13.5,208.0,272.56,225.17
2017,2,21,15,30,0.0,90.0,2.7,13.0,90.0,80.81,63.26
2017,2,21,15,45,0.0,80.0,2.7,13.0,80.0,71.41,55.62
2017,2,21,16,0,0.0,70.0,2.7,13.0,70.0,62.02,47.71
2017,2,21,16,15,0.0,59.5,2.65,13.0,59.5,52.56,39.66
2017,2,21,16,30,0.0,49.0,2.6,13.0,49.0,43.24,31.62
2017,2,21,16,45,0.0,38.5,2.55,13.0,38.5,33.94,23.49
2017,2,21,17,0,0.0,28.0,2.5,13.0,28.0,24.66,15.3
2017,2,21,17,15,0.0,18.5,2.55,12.5,18.5,16.27,7.84
2017,2,21,17,30,0.0,9.0,2.6,12.0,9.0,7.9,0.0
2017,2,21,17,45,0.0,4.5,2.7,12.0,4.5,4.09,0.0
2017,2,21,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,45,70.0,5.5,4.35,9.5,7.0,0.0,0.0
2017,2,22,7,0,140.0,11.0,4.4,10.0,14.0,10.01,0.0
2017,2,22,7,15,308.0,22.0,4.55,10.0,52.0,17.94,5.59
2017,2,22,7,30,476.0,33.0,4.7,10.0,90.0,26.59,17.43
