Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,7,45,562.5,40.5,4.9,10.5,139.0,34.7,25.31
2017,2,22,8,0,649.0,48.0,5.1,11.0,188.0,40.3,30.66
2017,2,22,8,15,522.0,75.0,5.2,11.0,205.5,76.29,48.7
2017,2,22,8,30,395.0,102.0,5.3,11.0,223.0,120.87,81.78
2017,2,22,8,45,412.0,116.0,5.45,11.5,260.0,164.28,116.77
2017,2,22,9,0,429.0,130.0,5.6,12.0,297.0,209.78,156.42
2017,2,22,9,15,396.0,153.5,5.65,12.0,321.5,251.0,195.27
2017,2,22,9,30,363.0,177.0,5.7,12.0,346.0,285.78,228.0
2017,2,22,9,45,269.5,207.5,5.8,12.0,339.0,299.96,243.32
2017,2,22,10,0,176.0,238.0,5.9,12.0,332.0,299.65,244.85
2017,2,22,10,15,345.5,218.0,6.0,12.0,416.0,386.96,317.58
2017,2,22,10,30,515.0,198.0,6.1,12.0,500.0,493.25,405.75
2017,2,22,10,45,511.5,209.0,6.2,12.0,519.5,531.78,437.79
2017,2,22,11,0,508.0,220.0,6.3,12.0,539.0,568.8,468.21
2017,2,22,11,15,492.5,233.5,6.4,12.0,550.0,598.15,491.9
2017,2,22,11,30,477.0,247.0,6.5,12.0,561.0,624.86,513.17
2017,2,22,11,45,544.0,225.5,6.65,12.0,588.5,678.65,557.64
2017,2,22,12,0,611.0,204.0,6.8,12.0,616.0,739.15,606.9
2017,2,22,12,15,465.0,254.5,6.9,12.0,568.5,685.28,561.87
2017,2,22,12,30,319.0,305.0,7.0,12.0,521.0,614.14,502.91
2017,2,22,12,45,419.5,269.5,7.15,12.0,552.0,691.78,567.45
2017,2,22,13,0,520.0,234.0,7.3,12.0,583.0,758.2,622.73
2017,2,22,13,15,432.0,257.0,7.35,12.0,542.5,712.27,585.05
2017,2,22,13,30,344.0,280.0,7.4,12.0,502.0,647.28,532.66
2017,2,22,13,45,620.0,186.5,7.5,12.0,571.0,832.67,685.91
2017,2,22,14,0,896.0,93.0,7.6,12.0,640.0,975.32,795.89
2017,2,22,14,15,885.5,91.5,7.6,11.5,611.0,972.93,796.24
2017,2,22,14,30,875.0,90.0,7.6,11.0,582.0,957.07,787.09
2017,2,22,14,45,866.0,86.0,7.6,11.0,547.5,935.87,772.47
2017,2,22,15,0,857.0,82.0,7.6,11.0,513.0,911.18,755.19
2017,2,22,15,15,798.0,80.0,7.55,11.0,456.0,840.78,701.94
2017,2,22,15,30,739.0,78.0,7.5,11.0,399.0,769.5,647.3
2017,2,22,15,45,750.0,73.5,7.45,11.0,369.0,754.39,636.79
2017,2,22,16,0,761.0,69.0,7.4,11.0,339.0,735.64,622.82
2017,2,22,16,15,717.5,64.0,7.25,10.5,289.5,669.82,570.87
2017,2,22,16,30,674.0,59.0,7.1,10.0,240.0,610.07,522.28
2017,2,22,16,45,601.5,53.5,7.0,10.0,190.0,525.16,449.87
2017,2,22,17,0,529.0,48.0,6.9,10.0,140.0,444.23,377.0
2017,2,22,17,15,410.5,38.0,6.85,10.0,95.0,334.44,276.48
2017,2,22,17,30,292.0,28.0,6.8,10.0,50.0,232.08,156.99
2017,2,22,17,45,146.0,14.0,6.75,10.0,25.0,88.1,0.0
2017,2,22,18,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,4.5,5.9,8.5,4.5,0.0,0.0
2017,2,23,7,0,0.0,9.0,5.9,9.0,9.0,8.19,0.0
2017,2,23,7,15,44.0,27.0,6.0,9.0,32.5,22.46,9.87
2017,2,23,7,30,88.0,45.0,6.1,9.0,56.0,36.65,26.39
2017,2,23,7,45,111.5,66.0,6.2,9.0,86.0,52.52,41.45
2017,2,23,8,0,135.0,87.0,6.3,9.0,116.0,67.98,55.93
2017,2,23,8,15,150.0,107.5,6.15,9.0,147.5,90.02,69.16
2017,2,23,8,30,165.0,128.0,6.0,9.0,179.0,120.57,91.97
2017,2,23,8,45,178.5,146.0,5.9,9.5,209.5,151.24,117.04
2017,2,23,9,0,192.0,164.0,5.8,10.0,240.0,183.73,144.74
2017,2,23,9,15,327.5,161.5,5.65,10.0,308.5,237.15,187.21
2017,2,23,9,30,463.0,159.0,5.5,10.0,377.0,308.16,246.33
2017,2,23,9,45,665.5,123.0,5.4,10.0,464.0,392.46,317.0
2017,2,23,10,0,868.0,87.0,5.3,10.0,551.0,494.22,402.88
2017,2,23,10,15,881.0,88.5,5.2,10.0,584.5,552.25,453.47
2017,2,23,10,30,894.0,90.0,5.1,10.0,618.0,607.88,500.81
2017,2,23,10,45,816.0,115.0,5.0,10.0,612.5,633.4,522.2
2017,2,23,11,0,738.0,140.0,4.9,10.0,607.0,649.14,534.79
2017,2,23,11,15,833.0,116.5,4.85,10.0,657.5,726.68,597.35
2017,2,23,11,30,928.0,93.0,4.8,10.0,708.0,804.75,656.32
2017,2,23,11,45,933.0,93.0,4.8,10.0,719.0,844.9,685.64
2017,2,23,12,0,938.0,93.0,4.8,10.0,730.0,882.14,712.86
2017,2,23,12,15,938.5,93.0,4.8,10.0,732.5,912.43,734.88
2017,2,23,12,30,939.0,93.0,4.8,10.0,735.0,939.21,754.37
2017,2,23,12,45,759.5,153.5,4.85,10.0,670.0,881.32,711.95
2017,2,23,13,0,580.0,214.0,4.9,10.0,605.0,792.51,645.05
2017,2,23,13,15,520.5,232.0,4.95,10.0,577.5,768.67,626.73
2017,2,23,13,30,461.0,250.0,5.0,10.0,550.0,740.99,604.96
2017,2,23,13,45,687.5,169.0,5.05,10.0,600.5,879.35,715.22
2017,2,23,14,0,914.0,88.0,5.1,10.0,651.0,988.21,796.48
2017,2,23,14,15,903.5,86.5,5.1,10.0,621.5,975.87,787.93
2017,2,23,14,30,893.0,85.0,5.1,10.0,592.0,959.82,777.58
2017,2,23,14,45,879.0,82.5,5.2,10.0,556.0,935.67,762.02
2017,2,23,15,0,865.0,80.0,5.3,10.0,520.0,917.53,750.94
2017,2,23,15,15,844.0,77.5,5.3,10.0,478.0,880.41,724.72
2017,2,23,15,30,823.0,75.0,5.3,10.0,436.0,840.68,696.28
2017,2,23,15,45,793.5,71.5,5.3,10.0,389.5,790.12,658.97
2017,2,23,16,0,764.0,68.0,5.3,10.0,343.0,738.08,619.68
2017,2,23,16,15,721.0,63.5,5.15,10.0,293.5,673.08,568.34
2017,2,23,16,30,678.0,59.0,5.0,10.0,244.0,608.33,515.69
2017,2,23,16,45,610.5,53.0,4.85,10.0,194.0,531.56,451.24
2017,2,23,17,0,543.0,47.0,4.7,10.0,144.0,452.92,381.65
2017,2,23,17,15,429.5,37.0,4.65,9.5,98.5,345.47,285.29
2017,2,23,17,30,316.0,27.0,4.6,9.0,53.0,247.1,174.44
2017,2,23,17,45,158.0,13.5,4.6,9.0,26.5,94.0,0.0
2017,2,23,18,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,8.0,1.95,8.5,8.0,0.0,0.0
2017,2,24,7,0,0.0,16.0,1.9,9.0,16.0,14.55,0.0
2017,2,24,7,15,197.5,28.0,1.95,9.0,53.5,21.97,10.59
2017,2,24,7,30,395.0,40.0,2.0,9.0,91.0,32.41,22.87
2017,2,24,7,45,481.0,49.5,2.1,9.5,138.5,39.01,29.42
2017,2,24,8,0,567.0,59.0,2.2,10.0,186.0,45.45,35.52
2017,2,24,8,15,484.0,83.5,2.25,10.0,210.5,81.79,53.58
2017,2,24,8,30,401.0,108.0,2.3,10.0,235.0,127.63,87.22
2017,2,24,8,45,436.5,117.0,2.35,10.0,274.5,170.63,121.28
2017,2,24,9,0,472.0,126.0,2.4,10.0,314.0,217.8,161.89
2017,2,24,9,15,377.5,161.0,2.45,10.0,322.0,253.35,197.86
2017,2,24,9,30,283.0,196.0,2.5,10.0,330.0,275.36,220.73
2017,2,24,9,45,562.5,144.5,2.55,10.0,439.0,371.23,297.75
2017,2,24,10,0,842.0,93.0,2.6,10.0,548.0,489.74,394.24
2017,2,24,10,15,855.5,95.0,2.65,10.0,581.0,547.28,442.96
2017,2,24,10,30,869.0,97.0,2.7,10.0,614.0,604.26,490.18
2017,2,24,10,45,875.5,99.5,2.8,10.5,639.5,656.56,531.76
2017,2,24,11,0,882.0,102.0,2.9,11.0,665.0,707.07,570.86
2017,2,24,11,15,888.0,103.0,3.0,11.0,683.0,749.22,603.66
2017,2,24,11,30,894.0,104.0,3.1,11.0,701.0,792.66,635.46
2017,2,24,11,45,898.0,104.5,3.25,11.0,711.5,831.49,664.01
2017,2,24,12,0,902.0,105.0,3.4,11.0,722.0,867.44,690.46
2017,2,24,12,15,902.5,105.0,3.5,11.0,724.5,896.83,711.89
2017,2,24,12,30,903.0,105.0,3.6,11.0,727.0,922.84,730.99
2017,2,24,12,45,906.0,102.0,3.75,11.0,722.0,944.25,747.25
2017,2,24,13,0,909.0,99.0,3.9,11.0,717.0,962.07,761.11
2017,2,24,13,15,904.5,98.5,4.0,11.0,702.5,972.05,769.24
2017,2,24,13,30,900.0,98.0,4.1,11.0,688.0,978.18,774.85
2017,2,24,13,45,891.0,97.5,4.2,11.0,666.0,976.16,774.85
2017,2,24,14,0,882.0,97.0,4.3,11.0,644.0,980.22,779.8
2017,2,24,14,15,871.0,95.0,4.3,11.0,614.5,966.95,771.43
2017,2,24,14,30,860.0,93.0,4.3,11.0,585.0,949.98,760.64
2017,2,24,14,45,691.5,128.5,4.35,11.0,508.5,833.53,676.78
2017,2,24,15,0,523.0,164.0,4.4,11.0,432.0,703.52,580.06
2017,2,24,15,15,656.0,123.0,4.3,10.5,431.5,773.99,637.38
2017,2,24,15,30,789.0,82.0,4.2,10.0,431.0,820.95,674.79
2017,2,24,15,45,760.5,77.5,4.15,10.0,385.0,770.74,637.42
2017,2,24,16,0,732.0,73.0,4.1,10.0,339.0,719.07,598.8
2017,2,24,16,15,688.5,68.0,3.9,10.0,290.5,659.45,552.42
2017,2,24,16,30,645.0,63.0,3.7,10.0,242.0,595.37,501.09
2017,2,24,16,45,580.0,56.0,3.55,10.0,192.5,514.55,434.43
2017,2,24,17,0,515.0,49.0,3.4,10.0,143.0,437.33,366.89
2017,2,24,17,15,405.5,39.0,3.4,9.5,98.5,333.33,274.79
2017,2,24,17,30,296.0,29.0,3.4,9.0,54.0,239.44,173.81
2017,2,24,17,45,148.0,14.5,3.4,9.0,27.0,89.88,0.0
2017,2,24,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.0,0.7,8.5,9.0,0.0,0.0
2017,2,25,7,0,0.0,18.0,0.7,9.0,18.0,16.37,0.0
2017,2,25,7,15,197.0,29.0,0.8,9.0,55.0,22.71,11.97
2017,2,25,7,30,394.0,40.0,0.9,9.0,92.0,32.2,22.82
2017,2,25,7,45,467.0,50.0,1.05,9.0,138.0,39.2,29.73
2017,2,25,8,0,540.0,60.0,1.2,9.0,184.0,45.98,36.2
2017,2,25,8,15,589.5,66.5,1.35,9.0,231.0,74.38,44.28
2017,2,25,8,30,639.0,73.0,1.5,9.0,278.0,126.17,75.78
2017,2,25,8,45,692.0,71.0,1.7,9.5,324.0,177.25,115.64
2017,2,25,9,0,745.0,69.0,1.9,10.0,370.0,236.57,167.13
2017,2,25,9,15,790.5,72.5,2.0,10.0,423.5,301.5,225.52
2017,2,25,9,30,836.0,76.0,2.1,10.0,477.0,370.91,287.54
2017,2,25,9,45,858.0,76.5,2.25,10.0,517.0,432.56,342.91
2017,2,25,10,0,880.0,77.0,2.4,10.0,557.0,493.66,396.54
2017,2,25,10,15,892.5,78.5,2.45,10.0,590.0,551.27,445.7
2017,2,25,10,30,905.0,80.0,2.5,10.0,623.0,608.08,492.78
2017,2,25,10,45,916.0,80.5,2.65,10.5,649.5,661.86,535.77
2017,2,25,11,0,927.0,81.0,2.8,11.0,676.0,714.11,576.49
2017,2,25,11,15,932.0,81.5,2.8,11.0,694.5,760.28,610.52
2017,2,25,11,30,937.0,82.0,2.8,11.0,713.0,803.91,641.63
2017,2,25,11,45,942.5,81.5,2.8,11.0,723.5,844.09,669.99
2017,2,25,12,0,948.0,81.0,2.8,11.0,734.0,881.34,696.1
2017,2,25,12,15,948.0,81.0,2.6,11.0,736.0,911.29,715.26
2017,2,25,12,30,948.0,81.0,2.4,11.0,738.0,937.67,731.63
2017,2,25,12,45,942.5,82.5,2.2,11.0,731.0,957.1,742.92
2017,2,25,13,0,937.0,84.0,2.0,11.0,724.0,972.59,751.33
2017,2,25,13,15,684.0,174.0,1.85,11.0,636.5,867.57,677.02
2017,2,25,13,30,431.0,264.0,1.7,11.0,549.0,729.28,573.77
2017,2,25,13,45,433.5,253.0,1.55,11.5,531.5,725.73,571.28
2017,2,25,14,0,436.0,242.0,1.4,12.0,514.0,719.86,565.77
2017,2,25,14,15,337.0,250.5,1.35,11.5,455.0,619.86,492.48
2017,2,25,14,30,238.0,259.0,1.3,11.0,396.0,519.32,417.25
2017,2,25,14,45,160.5,242.5,1.3,11.0,332.5,427.77,346.76
2017,2,25,15,0,83.0,226.0,1.3,11.0,269.0,320.0,261.16
2017,2,25,15,15,41.5,177.5,1.25,11.0,199.0,224.29,183.84
2017,2,25,15,30,0.0,129.0,1.2,11.0,129.0,120.84,97.31
2017,2,25,15,45,0.0,102.5,1.15,11.0,102.5,94.16,75.27
2017,2,25,16,0,0.0,76.0,1.1,11.0,76.0,67.81,53.0
2017,2,25,16,15,0.0,65.0,1.0,10.5,65.0,57.45,44.3
2017,2,25,16,30,0.0,54.0,0.9,10.0,54.0,47.68,35.93
2017,2,25,16,45,0.0,43.5,0.85,10.0,43.5,38.37,27.75
2017,2,25,17,0,0.0,33.0,0.8,10.0,33.0,29.08,19.47
2017,2,25,17,15,0.0,22.5,0.7,10.0,22.5,19.8,11.15
2017,2,25,17,30,0.0,12.0,0.6,10.0,12.0,10.54,2.44
2017,2,25,17,45,0.0,6.0,0.55,10.0,6.0,5.46,0.0
2017,2,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,26,6,45,91.5,7.5,0.5,9.0,11.0,6.82,0.0
2017,2,26,7,0,183.0,15.0,0.4,9.0,22.0,13.64,0.0
2017,2,26,7,15,324.5,27.0,0.5,9.0,62.5,21.95,11.97
2017,2,26,7,30,466.0,39.0,0.6,9.0,103.0,31.27,22.12
2017,2,26,7,45,546.0,47.0,0.75,9.5,152.5,36.67,27.46
2017,2,26,8,0,626.0,55.0,0.9,10.0,202.0,41.96,32.47
2017,2,26,8,15,676.5,60.5,1.1,10.0,252.0,74.26,41.19
2017,2,26,8,30,727.0,66.0,1.3,10.0,302.0,134.24,78.35
2017,2,26,8,45,760.0,70.0,1.55,10.5,350.5,192.25,124.76
2017,2,26,9,0,793.0,74.0,1.8,11.0,399.0,253.85,178.96
2017,2,26,9,15,816.5,77.5,1.95,11.0,443.5,315.44,235.27
2017,2,26,9,30,840.0,81.0,2.1,11.0,488.0,378.81,292.77
2017,2,26,9,45,857.0,83.0,2.25,11.5,527.0,439.5,346.52
2017,2,26,10,0,874.0,85.0,2.4,12.0,566.0,500.54,398.93
2017,2,26,10,15,886.0,87.0,2.45,12.0,599.0,558.15,447.56
2017,2,26,10,30,898.0,89.0,2.5,12.0,632.0,615.02,494.17
2017,2,26,10,45,905.5,90.5,2.65,12.0,657.5,667.46,536.64
2017,2,26,11,0,913.0,92.0,2.8,12.0,683.0,718.1,576.82
2017,2,26,11,15,918.0,93.0,2.9,12.0,701.0,764.37,611.63
2017,2,26,11,30,923.0,94.0,3.0,12.0,719.0,808.15,643.36
2017,2,26,11,45,925.5,94.5,3.2,12.0,729.0,846.71,671.79
2017,2,26,12,0,928.0,95.0,3.4,12.0,739.0,882.2,698.02
2017,2,26,12,15,928.0,95.0,3.55,12.0,741.0,911.77,719.74
2017,2,26,12,30,928.0,95.0,3.7,12.0,743.0,937.81,739.07
2017,2,26,12,45,918.0,98.0,3.85,12.0,734.5,954.53,751.89
2017,2,26,13,0,908.0,101.0,4.0,12.0,726.0,967.24,762.08
2017,2,26,13,15,903.0,100.5,4.1,12.0,711.5,976.69,769.83
2017,2,26,13,30,898.0,100.0,4.2,12.0,697.0,982.26,774.95
2017,2,26,13,45,456.5,162.0,4.35,12.0,465.5,644.64,525.92
2017,2,26,14,0,15.0,224.0,4.5,12.0,234.0,226.41,183.02
2017,2,26,14,15,7.5,196.0,4.55,12.0,201.0,191.31,154.99
2017,2,26,14,30,0.0,168.0,4.6,12.0,168.0,156.32,126.05
2017,2,26,14,45,160.5,191.0,4.7,12.0,275.0,364.34,303.74
2017,2,26,15,0,321.0,214.0,4.8,12.0,382.0,560.16,464.56
2017,2,26,15,15,287.0,200.5,4.75,11.5,341.5,509.86,424.87
2017,2,26,15,30,253.0,187.0,4.7,11.0,301.0,459.78,385.66
2017,2,26,15,45,284.5,163.0,4.7,11.0,278.5,452.65,382.07
2017,2,26,16,0,316.0,139.0,4.7,11.0,256.0,442.13,375.25
2017,2,26,16,15,291.5,123.0,4.55,10.5,219.5,394.59,336.45
2017,2,26,16,30,267.0,107.0,4.4,10.0,183.0,347.83,297.34
2017,2,26,16,45,238.0,88.5,4.3,10.0,146.5,295.3,251.73
2017,2,26,17,0,209.0,70.0,4.2,10.0,110.0,244.35,206.22
2017,2,26,17,15,161.0,51.0,4.1,9.5,76.5,182.52,150.38
2017,2,26,17,30,113.0,32.0,4.0,9.0,43.0,123.99,92.16
2017,2,26,17,45,56.5,16.0,3.9,9.0,21.5,57.31,0.0
2017,2,26,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,2.85,8.5,12.5,11.37,0.0
2017,2,27,7,0,0.0,25.0,2.8,9.0,25.0,20.48,0.0
2017,2,27,7,15,237.0,32.5,2.85,9.0,66.5,25.44,15.2
2017,2,27,7,30,474.0,40.0,2.9,9.0,108.0,32.0,22.76
2017,2,27,7,45,560.0,46.5,3.0,9.5,158.0,36.12,26.94
2017,2,27,8,0,646.0,53.0,3.1,10.0,208.0,43.98,34.26
2017,2,27,8,15,696.0,58.0,3.1,10.0,259.0,77.93,43.21
2017,2,27,8,30,746.0,63.0,3.1,10.0,310.0,135.05,78.2
2017,2,27,8,45,777.5,67.5,3.1,10.0,358.5,194.54,126.66
2017,2,27,9,0,809.0,72.0,3.1,10.0,407.0,257.4,182.89
2017,2,27,9,15,832.0,74.5,3.05,10.0,451.5,318.95,239.83
2017,2,27,9,30,855.0,77.0,3.0,10.0,496.0,382.15,297.75
2017,2,27,9,45,871.0,79.5,3.0,10.0,535.5,444.52,353.89
2017,2,27,10,0,887.0,82.0,3.0,10.0,575.0,505.64,407.43
2017,2,27,10,15,899.0,83.5,2.95,10.0,608.0,563.55,456.69
2017,2,27,10,30,911.0,85.0,2.9,10.0,641.0,620.58,503.7
2017,2,27,10,45,918.0,87.0,2.9,10.5,666.5,673.81,545.58
2017,2,27,11,0,925.0,89.0,2.9,11.0,692.0,725.17,584.75
2017,2,27,11,15,930.0,90.0,2.95,11.0,710.5,771.94,619.49
2017,2,27,11,30,935.0,91.0,3.0,11.0,729.0,816.17,651.31
2017,2,27,11,45,938.5,91.0,3.1,11.0,739.0,855.39,679.64
2017,2,27,12,0,942.0,91.0,3.2,11.0,749.0,891.55,705.74
2017,2,27,12,15,942.5,91.0,3.3,11.0,751.0,921.88,727.68
2017,2,27,12,30,943.0,91.0,3.4,11.0,753.0,948.67,747.21
2017,2,27,12,45,946.5,88.0,3.55,11.0,748.0,971.12,764.14
2017,2,27,13,0,950.0,85.0,3.7,11.0,743.0,989.81,778.59
2017,2,27,13,15,945.5,84.5,3.8,11.0,728.5,1000.03,786.88
2017,2,27,13,30,941.0,84.0,3.9,11.0,714.0,1006.22,792.57
2017,2,27,13,45,934.5,83.0,4.05,11.0,691.5,1005.87,794.17
2017,2,27,14,0,928.0,82.0,4.2,11.0,669.0,1001.5,793.09
2017,2,27,14,15,918.0,80.5,4.25,11.0,639.5,989.23,786.1
2017,2,27,14,30,908.0,79.0,4.3,11.0,610.0,973.16,776.55
2017,2,27,14,45,892.0,78.0,4.35,11.0,573.5,948.44,760.78
2017,2,27,15,0,876.0,77.0,4.4,11.0,537.0,920.46,742.61
2017,2,27,15,15,856.5,74.5,4.45,11.0,495.0,893.46,725.04
2017,2,27,15,30,837.0,72.0,4.5,11.0,453.0,854.41,698.22
2017,2,27,15,45,807.0,69.5,4.55,11.0,406.0,803.95,662.27
2017,2,27,16,0,777.0,67.0,4.6,11.0,359.0,752.03,624.36
2017,2,27,16,15,737.0,63.0,4.5,10.5,309.0,689.18,577.1
2017,2,27,16,30,697.0,59.0,4.4,10.0,259.0,626.39,528.24
2017,2,27,16,45,636.5,53.0,4.35,10.0,208.5,547.07,463.19
2017,2,27,17,0,576.0,47.0,4.3,10.0,158.0,477.03,402.33
2017,2,27,17,15,472.0,38.0,4.35,10.0,111.0,374.4,311.0
2017,2,27,17,30,368.0,29.0,4.4,10.0,64.0,281.26,216.79
2017,2,27,17,45,184.0,14.5,4.45,10.0,32.0,133.24,0.0
2017,2,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,45,103.5,9.0,4.7,8.5,13.5,8.19,0.0
2017,2,28,7,0,207.0,18.0,4.7,9.0,27.0,14.84,0.0
2017,2,28,7,15,343.5,29.0,4.7,9.0,68.5,23.47,13.93
2017,2,28,7,30,480.0,40.0,4.7,9.0,110.0,31.83,22.66
2017,2,28,7,45,558.5,47.0,4.7,9.5,159.5,36.37,27.18
2017,2,28,8,0,637.0,54.0,4.7,10.0,209.0,40.85,31.44
2017,2,28,8,15,686.0,59.0,4.6,10.0,259.5,79.68,44.37
2017,2,28,8,30,735.0,64.0,4.5,10.0,310.0,136.18,79.58
2017,2,28,8,45,768.5,67.5,4.45,10.5,358.5,194.54,127.15
2017,2,28,9,0,802.0,71.0,4.4,11.0,407.0,256.49,182.44
2017,2,28,9,15,825.5,73.5,4.3,11.0,451.5,317.82,239.31
2017,2,28,9,30,849.0,76.0,4.2,11.0,496.0,380.86,297.24
2017,2,28,9,45,866.5,78.0,4.1,11.0,535.5,443.13,353.35
2017,2,28,10,0,884.0,80.0,4.0,11.0,575.0,504.25,406.95
2017,2,28,10,15,896.0,81.5,3.95,11.0,608.0,561.99,456.43
2017,2,28,10,30,908.0,83.0,3.9,11.0,641.0,618.86,503.72
2017,2,28,10,45,915.0,85.0,3.85,11.5,667.0,671.94,545.71
2017,2,28,11,0,922.0,87.0,3.8,12.0,693.0,723.14,584.98
2017,2,28,11,15,927.5,88.0,3.8,12.0,711.0,770.11,619.79
2017,2,28,11,30,933.0,89.0,3.8,12.0,729.0,814.59,651.85
2017,2,28,11,45,935.0,89.5,3.85,12.0,739.5,853.04,679.52
2017,2,28,12,0,937.0,90.0,3.9,12.0,750.0,888.34,704.86
2017,2,28,12,15,937.5,90.0,3.95,12.0,752.0,918.49,726.47
2017,2,28,12,30,938.0,90.0,4.0,12.0,754.0,945.11,745.62
2017,2,28,12,45,937.0,89.5,4.05,12.5,748.0,966.15,759.49
2017,2,28,13,0,936.0,89.0,4.1,13.0,742.0,983.37,770.77
2017,2,28,13,15,932.0,88.5,4.15,13.0,727.5,993.89,778.89
2017,2,28,13,30,928.0,88.0,4.2,13.0,713.0,1000.43,784.44
2017,2,28,13,45,921.5,86.5,4.3,13.0,691.0,999.4,785.34
2017,2,28,14,0,915.0,85.0,4.4,13.0,669.0,994.39,783.82
2017,2,28,14,15,905.0,83.5,4.45,13.0,639.5,982.13,776.81
2017,2,28,14,30,895.0,82.0,4.5,13.0,610.0,966.11,767.26
2017,2,28,14,45,882.0,80.0,4.55,13.0,574.0,943.05,752.67
2017,2,28,15,0,869.0,78.0,4.6,13.0,538.0,916.65,735.65
2017,2,28,15,15,849.5,75.5,4.55,12.5,496.0,889.73,718.77
2017,2,28,15,30,830.0,73.0,4.5,12.0,454.0,850.75,692.68
2017,2,28,15,45,805.0,69.5,4.5,12.0,407.5,803.36,658.89
2017,2,28,16,0,780.0,66.0,4.5,12.0,361.0,754.25,623.08
2017,2,28,16,15,741.0,62.0,4.35,11.5,311.5,692.01,576.38
2017,2,28,16,30,702.0,58.0,4.2,11.0,262.0,629.8,528.18
2017,2,28,16,45,646.5,51.5,4.05,11.0,212.0,553.22,465.59
2017,2,28,17,0,591.0,45.0,3.9,11.0,162.0,479.12,402.36
2017,2,28,17,15,491.5,37.0,3.85,10.5,115.0,385.48,319.46
2017,2,28,17,30,392.0,29.0,3.8,10.0,68.0,295.15,229.9
2017,2,28,17,45,196.0,14.5,3.75,10.0,34.0,140.52,0.0
2017,2,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,6,45,132.0,9.0,1.75,9.0,16.0,8.19,0.0
2017,3,1,7,0,264.0,18.0,1.7,9.0,32.0,14.74,0.0
2017,3,1,7,15,397.0,28.5,1.65,9.0,75.5,22.95,13.81
2017,3,1,7,30,530.0,39.0,1.6,9.0,119.0,30.92,21.97
2017,3,1,7,45,605.0,45.5,1.55,9.5,170.0,38.34,29.05
2017,3,1,8,0,680.0,52.0,1.5,10.0,221.0,42.89,33.35
2017,3,1,8,15,726.5,56.5,1.5,10.0,272.5,80.84,43.57
2017,3,1,8,30,773.0,61.0,1.5,10.0,324.0,139.35,80.18
2017,3,1,8,45,805.5,64.0,1.5,10.5,373.0,199.56,129.07
2017,3,1,9,0,838.0,67.0,1.5,11.0,422.0,263.19,185.24
2017,3,1,9,15,860.0,69.5,1.6,11.5,467.5,328.47,244.22
2017,3,1,9,30,882.0,72.0,1.7,12.0,513.0,392.45,301.42
2017,3,1,9,45,894.5,75.5,1.8,12.5,552.0,454.48,355.72
2017,3,1,10,0,907.0,79.0,1.9,13.0,591.0,516.25,407.97
2017,3,1,10,15,918.5,80.5,1.95,13.0,624.5,575.0,456.78
2017,3,1,10,30,930.0,82.0,2.0,13.0,658.0,632.77,503.35
2017,3,1,10,45,936.5,83.5,2.05,13.0,683.5,686.12,545.29
2017,3,1,11,0,943.0,85.0,2.1,13.0,709.0,737.47,584.7
2017,3,1,11,15,948.5,86.0,2.1,13.0,727.5,785.33,618.53
2017,3,1,11,30,954.0,87.0,2.1,13.0,746.0,830.64,649.81
2017,3,1,11,45,955.0,88.0,2.15,13.5,756.5,869.56,675.57
2017,3,1,12,0,956.0,89.0,2.2,14.0,767.0,905.21,698.91
2017,3,1,12,15,956.5,89.0,2.15,14.0,768.5,935.9,719.01
2017,3,1,12,30,957.0,89.0,2.1,14.0,770.0,962.97,736.62
2017,3,1,12,45,956.0,88.5,2.1,14.0,764.0,984.38,750.99
2017,3,1,13,0,955.0,88.0,2.1,14.0,758.0,1001.9,762.9
2017,3,1,13,15,951.0,87.0,2.1,14.0,743.5,1012.03,770.02
2017,3,1,13,30,947.0,86.0,2.1,14.0,729.0,1018.1,774.65
2017,3,1,13,45,939.0,85.5,2.15,14.0,706.0,1016.84,775.22
2017,3,1,14,0,931.0,85.0,2.2,14.0,683.0,1011.55,773.33
2017,3,1,14,15,921.5,83.5,2.25,14.0,653.0,999.65,767.13
2017,3,1,14,30,912.0,82.0,2.3,14.0,623.0,983.93,758.49
2017,3,1,14,45,896.5,80.5,2.35,14.0,586.0,958.85,743.48
2017,3,1,15,0,881.0,79.0,2.4,14.0,549.0,930.47,726.17
2017,3,1,15,15,862.0,76.5,2.45,14.0,506.5,903.71,709.88
2017,3,1,15,30,843.0,74.0,2.5,14.0,464.0,864.79,684.66
2017,3,1,15,45,814.0,71.5,2.65,14.0,416.5,814.8,651.71
2017,3,1,16,0,785.0,69.0,2.8,14.0,369.0,763.25,616.59
2017,3,1,16,15,746.0,64.5,2.8,13.5,319.0,700.04,571.62
2017,3,1,16,30,707.0,60.0,2.8,13.0,269.0,636.83,524.88
2017,3,1,16,45,645.5,54.5,2.85,13.0,217.5,562.16,466.19
2017,3,1,17,0,584.0,49.0,2.9,13.0,166.0,485.92,402.77
2017,3,1,17,15,485.0,40.0,3.05,12.5,118.0,385.62,316.66
2017,3,1,17,30,386.0,31.0,3.2,12.0,70.0,294.13,229.28
2017,3,1,17,45,193.0,15.5,3.35,12.0,35.0,141.45,0.0
2017,3,1,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,6,45,128.5,10.0,2.3,10.0,17.5,9.1,0.0
2017,3,2,7,0,257.0,20.0,2.3,10.0,35.0,16.45,0.0
2017,3,2,7,15,387.5,30.5,2.35,10.0,79.0,24.58,15.32
2017,3,2,7,30,518.0,41.0,2.4,10.0,123.0,32.46,23.28
2017,3,2,7,45,593.0,48.0,2.5,10.5,174.0,37.01,27.74
2017,3,2,8,0,668.0,55.0,2.6,11.0,225.0,45.33,35.4
2017,3,2,8,15,715.0,60.0,2.6,11.0,276.5,84.78,46.48
2017,3,2,8,30,762.0,65.0,2.6,11.0,328.0,143.2,83.59
2017,3,2,8,45,795.0,68.5,2.6,11.5,377.5,203.4,132.71
2017,3,2,9,0,828.0,72.0,2.6,12.0,427.0,267.11,189.11
2017,3,2,9,15,850.0,75.0,2.55,12.5,472.5,330.22,246.38
2017,3,2,9,30,872.0,78.0,2.5,13.0,518.0,394.84,304.05
2017,3,2,9,45,889.0,79.5,2.5,13.5,558.0,457.94,359.04
2017,3,2,10,0,906.0,81.0,2.5,14.0,598.0,519.74,411.17
2017,3,2,10,15,917.5,83.0,2.4,14.0,631.0,578.99,459.96
2017,3,2,10,30,929.0,85.0,2.3,14.0,664.0,637.28,506.27
2017,3,2,10,45,936.0,86.5,2.25,14.0,690.0,690.95,547.87
2017,3,2,11,0,943.0,88.0,2.2,14.0,716.0,742.67,586.8
2017,3,2,11,15,947.5,88.5,2.25,14.0,734.5,789.34,620.02
2017,3,2,11,30,952.0,89.0,2.3,14.0,753.0,833.34,650.78
2017,3,2,11,45,954.0,90.0,2.35,14.5,763.0,873.01,677.04
2017,3,2,12,0,956.0,91.0,2.4,15.0,773.0,909.47,700.9
2017,3,2,12,15,956.0,91.0,2.45,15.0,774.5,939.73,721.73
2017,3,2,12,30,956.0,91.0,2.5,15.0,776.0,966.34,740.16
2017,3,2,12,45,953.5,91.0,2.6,15.0,769.5,986.91,755.08
2017,3,2,13,0,951.0,91.0,2.7,15.0,763.0,1003.55,767.52
2017,3,2,13,15,946.5,90.5,2.7,15.0,748.0,1013.73,774.78
2017,3,2,13,30,942.0,90.0,2.7,15.0,733.0,1019.86,779.52
2017,3,2,13,45,934.5,89.0,2.75,15.5,710.0,1018.45,778.41
2017,3,2,14,0,927.0,88.0,2.8,16.0,687.0,1013.01,774.8
2017,3,2,14,15,916.5,86.5,2.8,16.0,657.0,1000.13,767.29
2017,3,2,14,30,906.0,85.0,2.8,16.0,627.0,983.45,757.36
2017,3,2,14,45,891.5,83.5,2.85,16.0,590.0,959.34,742.85
2017,3,2,15,0,877.0,82.0,2.9,16.0,553.0,931.91,726.02
2017,3,2,15,15,857.5,79.0,2.95,16.0,510.0,904.12,708.82
2017,3,2,15,30,838.0,76.0,3.0,16.0,467.0,864.11,682.67
2017,3,2,15,45,810.5,73.0,3.05,16.0,419.5,814.78,649.33
2017,3,2,16,0,783.0,70.0,3.1,16.0,372.0,763.83,614.01
2017,3,2,16,15,744.0,65.5,3.05,15.5,322.0,700.56,568.94
2017,3,2,16,30,705.0,61.0,3.0,15.0,272.0,637.3,522.22
2017,3,2,16,45,646.5,55.0,2.95,14.5,220.5,564.07,465.58
2017,3,2,17,0,588.0,49.0,2.9,14.0,169.0,489.01,404.09
2017,3,2,17,15,490.5,40.5,2.95,13.5,121.0,389.95,319.34
2017,3,2,17,30,393.0,32.0,3.0,13.0,73.0,299.43,234.29
2017,3,2,17,45,196.5,16.0,3.05,13.0,36.5,145.05,24.04
2017,3,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,6,45,44.5,11.5,2.7,10.5,14.0,10.46,0.0
2017,3,3,7,0,89.0,23.0,2.7,11.0,28.0,18.71,2.53
2017,3,3,7,15,160.5,40.5,2.75,11.0,62.0,32.33,22.05
2017,3,3,7,30,232.0,58.0,2.8,11.0,96.0,44.16,33.59
2017,3,3,7,45,269.5,76.0,2.9,11.5,135.0,56.8,45.34
2017,3,3,8,0,307.0,94.0,3.0,12.0,174.0,68.94,56.4
2017,3,3,8,15,344.5,106.5,2.95,12.0,213.5,98.61,68.71
2017,3,3,8,30,382.0,119.0,2.9,12.0,253.0,139.56,96.84
2017,3,3,8,45,415.5,132.0,2.85,12.0,296.5,184.95,133.53
2017,3,3,9,0,449.0,145.0,2.8,12.0,340.0,234.48,175.98
2017,3,3,9,15,641.5,118.0,2.75,12.0,428.0,304.52,231.89
2017,3,3,9,30,834.0,91.0,2.7,12.0,516.0,395.01,306.48
2017,3,3,9,45,846.0,95.5,2.7,12.5,554.5,456.04,359.72
2017,3,3,10,0,858.0,100.0,2.7,13.0,593.0,516.93,411.12
2017,3,3,10,15,776.5,126.5,2.65,13.0,591.5,547.88,438.15
2017,3,3,10,30,695.0,153.0,2.6,13.0,590.0,569.79,456.61
2017,3,3,10,45,623.5,187.5,2.55,13.5,591.0,595.72,475.77
2017,3,3,11,0,552.0,222.0,2.5,14.0,592.0,609.81,484.98
2017,3,3,11,15,652.5,190.5,2.55,14.0,639.5,685.79,544.02
2017,3,3,11,30,753.0,159.0,2.6,14.0,687.0,762.71,602.51
2017,3,3,11,45,743.5,166.5,2.7,14.0,694.0,794.85,625.78
2017,3,3,12,0,734.0,174.0,2.8,14.0,701.0,823.76,646.65
2017,3,3,12,15,554.5,244.0,3.0,14.0,642.5,760.24,598.62
2017,3,3,12,30,375.0,314.0,3.2,14.0,584.0,677.49,535.03
2017,3,3,12,45,519.5,257.0,3.4,14.0,628.0,777.41,614.06
2017,3,3,13,0,664.0,200.0,3.6,14.0,672.0,871.67,686.31
2017,3,3,13,15,655.0,198.0,3.7,14.0,656.0,873.75,688.08
2017,3,3,13,30,646.0,196.0,3.8,14.0,640.0,872.54,688.35
2017,3,3,13,45,536.0,227.5,3.95,14.0,588.0,800.9,635.89
2017,3,3,14,0,426.0,259.0,4.1,14.0,536.0,732.83,584.51
2017,3,3,14,15,466.5,233.0,4.25,13.5,524.0,744.82,598.1
2017,3,3,14,30,507.0,207.0,4.4,13.0,512.0,753.34,608.98
2017,3,3,14,45,491.0,198.0,4.55,13.0,479.0,724.24,588.84
2017,3,3,15,0,475.0,189.0,4.7,13.0,446.0,693.22,567.15
2017,3,3,15,15,515.5,162.5,4.8,13.0,422.0,691.35,569.07
2017,3,3,15,30,556.0,136.0,4.9,13.0,398.0,684.62,566.18
2017,3,3,15,45,493.0,132.5,5.0,13.0,347.5,612.4,510.94
2017,3,3,16,0,430.0,129.0,5.1,13.0,297.0,541.94,455.12
2017,3,3,16,15,388.0,120.0,4.95,12.5,256.5,483.91,408.75
2017,3,3,16,30,346.0,111.0,4.8,12.0,216.0,427.57,362.44
2017,3,3,16,45,317.0,93.5,4.65,12.0,176.0,372.11,315.3
2017,3,3,17,0,288.0,76.0,4.5,12.0,136.0,318.08,267.86
2017,3,3,17,15,231.0,58.0,4.4,11.5,97.5,247.69,205.4
2017,3,3,17,30,174.0,40.0,4.3,11.0,59.0,182.47,144.1
2017,3,3,17,45,87.0,20.0,4.25,11.0,29.5,91.33,25.48
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,7.0,3.4,11.0,7.0,6.37,0.0
2017,3,4,7,0,0.0,14.0,3.5,11.0,14.0,12.32,1.22
2017,3,4,7,15,0.0,30.0,3.6,11.0,30.0,26.37,17.11
2017,3,4,7,30,0.0,46.0,3.7,11.0,46.0,39.89,29.86
2017,3,4,7,45,0.0,65.0,3.85,11.5,65.0,55.53,44.24
2017,3,4,8,0,0.0,84.0,4.0,12.0,84.0,70.99,58.25
2017,3,4,8,15,0.0,102.5,4.05,12.0,102.5,86.82,69.17
2017,3,4,8,30,0.0,121.0,4.1,12.0,121.0,103.08,82.96
2017,3,4,8,45,37.5,152.5,4.2,12.5,169.0,135.18,108.1
2017,3,4,9,0,75.0,184.0,4.3,13.0,217.0,174.63,139.51
2017,3,4,9,15,194.5,197.5,4.4,13.0,295.0,231.05,183.45
2017,3,4,9,30,314.0,211.0,4.5,13.0,373.0,303.67,242.19
2017,3,4,9,45,291.5,233.0,4.6,13.0,392.0,336.12,270.57
2017,3,4,10,0,269.0,255.0,4.7,13.0,411.0,366.02,296.09
2017,3,4,10,15,369.0,246.0,4.8,13.0,472.5,431.36,349.94
2017,3,4,10,30,469.0,237.0,4.9,13.0,534.0,512.22,415.79
2017,3,4,10,45,521.5,226.5,5.05,13.0,569.0,564.76,458.86
2017,3,4,11,0,574.0,216.0,5.2,13.0,604.0,620.27,504.0
2017,3,4,11,15,307.0,256.5,5.3,13.0,465.0,484.1,394.2
2017,3,4,11,30,40.0,297.0,5.4,13.0,326.0,313.84,252.88
2017,3,4,11,45,105.0,324.5,5.55,13.5,400.5,398.47,322.04
2017,3,4,12,0,170.0,352.0,5.7,14.0,475.0,501.12,403.54
2017,3,4,12,15,117.5,341.0,5.8,14.0,426.5,452.94,364.39
2017,3,4,12,30,65.0,330.0,5.9,14.0,378.0,386.15,310.53
2017,3,4,12,45,94.5,337.5,6.05,14.0,406.0,426.02,343.5
2017,3,4,13,0,124.0,345.0,6.2,14.0,434.0,483.54,389.85
2017,3,4,13,15,105.0,333.0,6.25,14.0,407.5,440.65,355.97
