Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,13,30,86.0,321.0,6.3,14.0,381.0,413.1,334.08
2017,3,4,13,45,183.5,309.0,6.35,14.0,431.5,515.88,419.23
2017,3,4,14,0,281.0,297.0,6.4,14.0,482.0,619.24,503.27
2017,3,4,14,15,202.5,288.5,6.4,14.0,418.5,517.66,422.31
2017,3,4,14,30,124.0,280.0,6.4,14.0,355.0,434.51,354.75
2017,3,4,14,45,162.5,262.0,6.4,14.0,354.5,451.93,371.15
2017,3,4,15,0,201.0,244.0,6.4,14.0,354.0,467.46,385.83
2017,3,4,15,15,205.5,224.0,6.4,13.5,329.0,446.94,371.3
2017,3,4,15,30,210.0,204.0,6.4,13.0,304.0,425.22,355.67
2017,3,4,15,45,105.0,139.0,6.45,13.0,189.0,249.51,209.15
2017,3,4,16,0,0.0,74.0,6.5,13.0,74.0,65.45,50.48
2017,3,4,16,15,0.0,64.0,6.45,13.0,64.0,56.55,43.03
2017,3,4,16,30,0.0,54.0,6.4,13.0,54.0,47.67,35.44
2017,3,4,16,45,0.0,44.0,6.4,13.0,44.0,38.81,27.77
2017,3,4,17,0,0.0,34.0,6.4,13.0,34.0,29.96,20.01
2017,3,4,17,15,0.0,24.5,6.4,13.0,24.5,21.56,12.58
2017,3,4,17,30,0.0,15.0,6.4,13.0,15.0,13.18,5.09
2017,3,4,17,45,0.0,7.5,6.4,13.0,7.5,6.58,0.0
2017,3,4,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,5,6,45,43.5,15.0,7.25,10.0,18.0,13.64,0.0
2017,3,5,7,0,87.0,30.0,7.3,10.0,36.0,24.01,9.86
2017,3,5,7,15,189.0,47.5,7.25,10.0,75.5,36.72,26.26
2017,3,5,7,30,291.0,65.0,7.2,10.0,115.0,49.51,38.59
2017,3,5,7,45,367.5,77.5,7.2,10.0,162.5,58.04,46.78
2017,3,5,8,0,444.0,90.0,7.2,10.0,210.0,66.32,54.52
2017,3,5,8,15,490.5,101.0,7.25,10.0,258.0,104.47,69.08
2017,3,5,8,30,537.0,112.0,7.3,10.0,306.0,154.73,103.75
2017,3,5,8,45,613.5,101.5,7.4,10.0,352.0,200.16,139.71
2017,3,5,9,0,690.0,91.0,7.5,10.0,398.0,252.28,185.44
2017,3,5,9,15,716.5,105.5,7.6,10.0,452.0,319.49,247.15
2017,3,5,9,30,743.0,120.0,7.7,10.0,506.0,389.33,310.73
2017,3,5,9,45,416.5,191.5,7.85,10.0,411.0,357.36,292.39
2017,3,5,10,0,90.0,263.0,8.0,10.0,316.0,279.02,229.72
2017,3,5,10,15,396.0,208.5,8.0,10.0,459.5,417.76,346.7
2017,3,5,10,30,702.0,154.0,8.0,10.0,603.0,577.87,480.96
2017,3,5,10,45,772.0,142.5,8.0,10.0,654.0,650.73,541.86
2017,3,5,11,0,842.0,131.0,8.0,10.0,705.0,726.2,604.24
2017,3,5,11,15,849.0,132.0,7.9,10.0,723.5,772.32,641.54
2017,3,5,11,30,856.0,133.0,7.8,10.0,742.0,816.28,675.07
2017,3,5,11,45,453.5,226.0,7.7,10.0,549.5,617.18,512.15
2017,3,5,12,0,51.0,319.0,7.6,10.0,357.0,353.23,288.91
2017,3,5,12,15,456.5,228.0,7.5,10.0,562.0,659.6,547.48
2017,3,5,12,30,862.0,137.0,7.4,10.0,767.0,946.23,773.33
2017,3,5,12,45,885.5,124.5,7.3,10.0,766.5,976.16,794.53
2017,3,5,13,0,909.0,112.0,7.2,10.0,766.0,993.2,807.11
2017,3,5,13,15,905.0,111.5,7.1,10.0,751.5,1003.41,814.72
2017,3,5,13,30,901.0,111.0,7.0,10.0,737.0,1009.73,819.61
2017,3,5,13,45,893.5,110.0,6.95,10.0,714.5,1018.56,826.83
2017,3,5,14,0,886.0,109.0,6.9,10.0,692.0,1013.23,823.62
2017,3,5,14,15,874.5,107.0,6.85,10.0,661.5,998.92,813.93
2017,3,5,14,30,863.0,105.0,6.8,10.0,631.0,980.86,801.59
2017,3,5,14,45,841.0,105.0,6.75,10.0,593.0,951.59,780.86
2017,3,5,15,0,819.0,105.0,6.7,10.0,555.0,919.18,757.77
2017,3,5,15,15,522.5,154.5,6.55,10.0,434.0,689.08,579.02
2017,3,5,15,30,226.0,204.0,6.4,10.0,313.0,439.23,370.98
2017,3,5,15,45,468.5,147.5,6.3,10.0,343.5,610.45,518.36
2017,3,5,16,0,711.0,91.0,6.2,10.0,374.0,737.97,622.75
2017,3,5,16,15,667.5,85.5,5.95,10.0,323.5,672.05,569.81
2017,3,5,16,30,624.0,80.0,5.7,10.0,273.0,606.69,516.89
2017,3,5,16,45,558.5,72.5,5.5,10.0,222.0,524.11,448.03
2017,3,5,17,0,493.0,65.0,5.3,10.0,171.0,444.91,378.74
2017,3,5,17,15,391.0,54.0,5.15,9.5,123.5,343.14,288.94
2017,3,5,17,30,289.0,43.0,5.0,9.0,76.0,252.47,204.8
2017,3,5,17,45,144.5,21.5,4.85,9.0,38.0,125.52,60.68
2017,3,5,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,11.0,3.75,9.5,11.0,10.01,0.0
2017,3,6,7,0,0.0,22.0,3.7,10.0,22.0,19.31,8.04
2017,3,6,7,15,11.0,43.0,3.7,10.0,45.0,36.58,26.33
2017,3,6,7,30,22.0,64.0,3.7,10.0,68.0,52.46,41.31
2017,3,6,7,45,36.5,86.0,3.7,10.0,95.0,69.17,56.83
2017,3,6,8,0,51.0,108.0,3.7,10.0,122.0,85.52,71.79
2017,3,6,8,15,64.5,128.5,3.6,10.0,149.5,107.21,85.03
2017,3,6,8,30,78.0,149.0,3.5,10.0,177.0,131.92,104.57
2017,3,6,8,45,42.0,152.5,3.4,10.5,168.0,136.41,109.61
2017,3,6,9,0,6.0,156.0,3.3,11.0,159.0,136.25,110.55
2017,3,6,9,15,210.0,175.5,3.25,11.0,285.5,219.06,174.29
2017,3,6,9,30,414.0,195.0,3.2,11.0,412.0,330.77,263.66
2017,3,6,9,45,622.5,148.0,3.15,11.0,501.5,411.7,329.65
2017,3,6,10,0,831.0,101.0,3.1,11.0,591.0,510.42,410.69
2017,3,6,10,15,695.5,153.0,3.1,11.0,578.5,533.96,431.5
2017,3,6,10,30,560.0,205.0,3.1,11.0,566.0,538.83,436.12
2017,3,6,10,45,723.5,153.0,3.1,11.5,638.0,631.33,509.83
2017,3,6,11,0,887.0,101.0,3.1,12.0,710.0,725.41,583.04
2017,3,6,11,15,892.5,102.0,3.05,12.0,728.0,771.04,615.72
2017,3,6,11,30,898.0,103.0,3.0,12.0,746.0,814.27,646.13
2017,3,6,11,45,906.5,100.5,3.0,12.0,757.0,853.67,673.83
2017,3,6,12,0,915.0,98.0,3.0,12.0,768.0,890.36,699.45
2017,3,6,12,15,915.5,98.0,3.05,12.0,770.0,919.79,720.24
2017,3,6,12,30,916.0,98.0,3.1,12.0,772.0,945.75,738.67
2017,3,6,12,45,611.5,215.0,3.15,12.0,663.5,826.42,653.02
2017,3,6,13,0,307.0,332.0,3.2,12.0,555.0,658.35,522.66
2017,3,6,13,15,310.0,322.5,3.25,12.0,544.0,659.43,525.48
2017,3,6,13,30,313.0,313.0,3.3,12.0,533.0,658.9,526.08
2017,3,6,13,45,607.5,200.5,3.35,12.0,609.5,849.53,676.12
2017,3,6,14,0,902.0,88.0,3.4,12.0,686.0,994.99,779.79
2017,3,6,14,15,892.0,86.5,3.35,12.0,656.5,982.34,770.38
2017,3,6,14,30,882.0,85.0,3.3,12.0,627.0,965.97,759.94
2017,3,6,14,45,869.5,83.0,3.3,12.0,590.5,943.05,745.34
2017,3,6,15,0,857.0,81.0,3.3,12.0,554.0,916.82,728.43
2017,3,6,15,15,838.0,78.5,3.25,12.0,512.0,890.14,710.83
2017,3,6,15,30,819.0,76.0,3.2,12.0,470.0,851.32,684.24
2017,3,6,15,45,794.5,72.5,3.15,12.0,424.0,804.07,651.15
2017,3,6,16,0,770.0,69.0,3.1,12.0,378.0,755.12,616.22
2017,3,6,16,15,733.0,65.0,2.95,11.5,328.5,694.16,571.82
2017,3,6,16,30,696.0,61.0,2.8,11.0,279.0,633.16,526.01
2017,3,6,16,45,641.0,55.5,2.65,11.0,228.5,557.69,466.06
2017,3,6,17,0,586.0,50.0,2.5,11.0,178.0,490.28,409.72
2017,3,6,17,15,495.5,42.0,2.35,11.0,130.0,395.78,327.8
2017,3,6,17,30,405.0,34.0,2.2,11.0,82.0,309.11,248.18
2017,3,6,17,45,202.5,17.0,2.1,11.0,41.0,153.66,84.07
2017,3,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,7,6,45,63.0,14.5,0.55,10.5,19.5,13.19,0.0
2017,3,7,7,0,126.0,29.0,0.5,11.0,39.0,22.63,11.42
2017,3,7,7,15,189.5,46.0,0.5,11.0,74.5,35.35,25.37
2017,3,7,7,30,253.0,63.0,0.5,11.0,110.0,47.61,37.0
2017,3,7,7,45,288.5,80.5,0.55,11.0,149.5,59.69,48.21
2017,3,7,8,0,324.0,98.0,0.6,11.0,189.0,71.27,58.77
2017,3,7,8,15,353.0,112.5,0.55,11.0,229.0,106.76,74.31
2017,3,7,8,30,382.0,127.0,0.5,11.0,269.0,149.13,104.38
2017,3,7,8,45,440.0,134.5,0.45,11.5,319.0,195.2,140.07
2017,3,7,9,0,498.0,142.0,0.4,12.0,369.0,248.27,183.41
2017,3,7,9,15,409.5,179.5,0.45,12.0,378.0,287.0,220.22
2017,3,7,9,30,321.0,217.0,0.5,12.0,387.0,313.27,245.16
2017,3,7,9,45,367.5,224.0,0.55,12.0,432.0,363.01,285.5
2017,3,7,10,0,414.0,231.0,0.6,12.0,477.0,421.33,331.75
2017,3,7,10,15,647.0,160.0,0.65,12.0,568.5,515.43,405.46
2017,3,7,10,30,880.0,89.0,0.7,12.0,660.0,622.41,487.84
2017,3,7,10,45,635.5,189.5,0.75,12.5,610.0,610.61,476.2
2017,3,7,11,0,391.0,290.0,0.8,13.0,560.0,558.88,435.27
2017,3,7,11,15,474.5,265.5,0.8,13.0,601.5,628.03,487.76
2017,3,7,11,30,558.0,241.0,0.8,13.0,643.0,693.88,535.82
2017,3,7,11,45,417.0,293.5,0.8,13.0,596.0,656.2,505.49
2017,3,7,12,0,276.0,346.0,0.8,13.0,549.0,597.93,461.08
2017,3,7,12,15,313.5,338.0,0.9,13.0,569.0,636.07,491.18
2017,3,7,12,30,351.0,330.0,1.0,13.0,589.0,674.69,520.44
2017,3,7,12,45,447.5,290.0,1.15,13.0,618.0,748.49,576.51
2017,3,7,13,0,544.0,250.0,1.3,13.0,647.0,810.21,623.6
2017,3,7,13,15,469.0,273.5,1.45,13.0,611.0,774.78,598.43
2017,3,7,13,30,394.0,297.0,1.6,13.0,575.0,719.64,560.09
2017,3,7,13,45,332.0,301.0,1.75,13.0,530.5,669.67,524.98
2017,3,7,14,0,270.0,305.0,1.9,13.0,486.0,617.99,487.6
2017,3,7,14,15,269.0,291.0,1.95,13.0,464.5,603.67,478.72
2017,3,7,14,30,268.0,277.0,2.0,13.0,443.0,587.89,468.41
2017,3,7,14,45,532.0,187.5,2.15,13.0,492.5,753.32,600.29
2017,3,7,15,0,796.0,98.0,2.3,13.0,542.0,891.37,701.27
2017,3,7,15,15,775.5,95.0,2.4,13.0,500.5,854.3,676.04
2017,3,7,15,30,755.0,92.0,2.5,13.0,459.0,814.79,650.41
2017,3,7,15,45,729.0,87.5,2.65,13.0,413.5,771.61,621.83
2017,3,7,16,0,703.0,83.0,2.8,13.0,368.0,722.23,587.76
2017,3,7,16,15,663.5,78.0,2.85,13.0,319.5,660.37,542.56
2017,3,7,16,30,624.0,73.0,2.9,13.0,271.0,598.95,496.23
2017,3,7,16,45,566.5,66.0,2.95,13.0,221.5,522.86,436.4
2017,3,7,17,0,509.0,59.0,3.0,13.0,172.0,449.78,375.25
2017,3,7,17,15,418.5,49.0,3.05,12.5,125.5,355.98,295.02
2017,3,7,17,30,328.0,39.0,3.1,12.0,79.0,269.93,217.5
2017,3,7,17,45,164.0,25.0,3.15,12.0,45.0,143.47,84.96
2017,3,7,18,0,0.0,11.0,3.2,12.0,11.0,10.01,0.0
2017,3,7,18,15,0.0,5.5,3.2,12.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,125.5,15.0,3.15,10.5,25.5,13.64,0.0
2017,3,8,7,0,251.0,30.0,3.2,11.0,51.0,24.73,13.73
2017,3,8,7,15,359.5,41.0,3.1,11.0,95.5,32.85,23.21
2017,3,8,7,30,468.0,52.0,3.0,11.0,140.0,40.73,30.85
2017,3,8,7,45,531.0,60.5,2.95,11.5,189.0,46.07,35.91
2017,3,8,8,0,594.0,69.0,2.9,12.0,238.0,51.24,40.63
2017,3,8,8,15,639.5,74.5,2.95,12.0,287.5,97.36,56.08
2017,3,8,8,30,685.0,80.0,3.0,12.0,337.0,152.5,93.84
2017,3,8,8,45,719.0,83.5,3.1,12.5,385.0,209.2,140.98
2017,3,8,9,0,753.0,87.0,3.2,13.0,433.0,272.48,196.83
2017,3,8,9,15,775.5,90.0,3.2,13.0,476.5,331.7,250.77
2017,3,8,9,30,798.0,93.0,3.2,13.0,520.0,392.59,305.47
2017,3,8,9,45,825.5,91.5,3.2,13.5,560.5,452.81,357.74
2017,3,8,10,0,853.0,90.0,3.2,14.0,601.0,514.48,409.59
2017,3,8,10,15,864.5,91.5,3.1,14.0,633.0,570.66,456.12
2017,3,8,10,30,876.0,93.0,3.0,14.0,665.0,625.91,500.45
2017,3,8,10,45,884.0,94.0,2.95,14.5,690.5,677.23,539.69
2017,3,8,11,0,892.0,95.0,2.9,15.0,716.0,726.81,576.41
2017,3,8,11,15,897.0,96.0,2.8,15.0,733.5,772.16,607.97
2017,3,8,11,30,902.0,97.0,2.7,15.0,751.0,815.05,637.28
2017,3,8,11,45,904.0,97.5,2.65,15.0,760.5,852.29,662.58
2017,3,8,12,0,906.0,98.0,2.6,15.0,770.0,886.45,685.58
2017,3,8,12,15,906.5,98.0,2.6,15.0,771.5,915.54,705.36
2017,3,8,12,30,907.0,98.0,2.6,15.0,773.0,941.17,722.81
2017,3,8,12,45,909.0,96.0,2.65,15.5,767.5,962.42,736.4
2017,3,8,13,0,911.0,94.0,2.7,16.0,762.0,980.01,747.61
2017,3,8,13,15,907.0,93.0,2.7,16.0,747.0,989.22,754.19
2017,3,8,13,30,903.0,92.0,2.7,16.0,732.0,994.51,758.36
2017,3,8,13,45,897.0,90.5,2.75,16.0,710.0,993.35,758.84
2017,3,8,14,0,891.0,89.0,2.8,16.0,688.0,988.3,756.88
2017,3,8,14,15,881.5,88.0,2.85,16.0,658.5,976.62,750.56
2017,3,8,14,30,872.0,87.0,2.9,16.0,629.0,961.28,741.88
2017,3,8,14,45,858.5,85.0,2.95,16.0,592.5,937.36,727.32
2017,3,8,15,0,845.0,83.0,3.0,16.0,556.0,919.78,717.25
2017,3,8,15,15,826.0,80.5,3.05,15.5,514.5,883.66,695.24
2017,3,8,15,30,807.0,78.0,3.1,15.0,473.0,844.93,671.12
2017,3,8,15,45,530.5,121.0,3.2,15.0,370.5,640.59,521.5
2017,3,8,16,0,254.0,164.0,3.3,15.0,268.0,422.26,348.2
2017,3,8,16,15,242.0,144.0,3.35,14.5,233.0,381.47,317.63
2017,3,8,16,30,230.0,124.0,3.4,14.0,198.0,340.51,285.18
2017,3,8,16,45,402.5,88.0,3.45,14.0,189.5,426.51,357.89
2017,3,8,17,0,575.0,52.0,3.5,14.0,181.0,485.95,405.15
2017,3,8,17,15,487.0,44.0,3.55,13.5,133.5,393.25,325.39
2017,3,8,17,30,399.0,36.0,3.6,13.0,86.0,308.07,248.56
2017,3,8,17,45,247.5,23.5,3.65,13.0,49.5,189.02,120.31
2017,3,8,18,0,96.0,11.0,3.7,13.0,13.0,55.52,0.0
2017,3,8,18,15,48.0,5.5,3.6,13.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,6,45,153.0,14.5,1.8,12.5,28.5,11.74,0.0
2017,3,9,7,0,306.0,29.0,1.7,13.0,57.0,23.65,13.33
2017,3,9,7,15,412.0,38.5,1.65,13.0,102.0,30.52,21.09
2017,3,9,7,30,518.0,48.0,1.6,13.0,147.0,37.22,27.55
2017,3,9,7,45,577.5,55.0,1.55,13.0,197.0,41.5,31.66
2017,3,9,8,0,637.0,62.0,1.5,13.0,247.0,45.67,35.51
2017,3,9,8,15,679.5,67.0,1.45,13.0,297.0,95.46,52.32
2017,3,9,8,30,722.0,72.0,1.4,13.0,347.0,155.8,94.28
2017,3,9,8,45,497.5,131.0,1.4,13.5,332.0,205.63,146.1
2017,3,9,9,0,273.0,190.0,1.4,14.0,317.0,231.12,177.29
2017,3,9,9,15,264.0,212.0,1.45,14.0,344.0,267.86,209.05
2017,3,9,9,30,255.0,234.0,1.5,14.0,371.0,303.7,239.4
2017,3,9,9,45,283.5,247.0,1.6,14.5,410.0,347.4,274.55
2017,3,9,10,0,312.0,260.0,1.7,15.0,449.0,394.08,311.52
2017,3,9,10,15,331.5,271.0,1.75,15.0,481.5,436.75,345.33
2017,3,9,10,30,351.0,282.0,1.8,15.0,514.0,480.92,379.78
2017,3,9,10,45,366.0,290.0,1.85,15.5,539.5,520.62,409.59
2017,3,9,11,0,381.0,298.0,1.9,16.0,565.0,560.87,439.3
2017,3,9,11,15,448.5,279.5,1.95,16.0,601.5,623.75,487.04
2017,3,9,11,30,516.0,261.0,2.0,16.0,638.0,682.69,531.32
2017,3,9,11,45,521.5,260.5,2.1,16.5,645.5,711.1,551.31
2017,3,9,12,0,527.0,260.0,2.2,17.0,653.0,737.84,570.17
2017,3,9,12,15,478.0,284.5,2.25,17.0,642.0,739.98,570.67
2017,3,9,12,30,429.0,309.0,2.3,17.0,631.0,737.59,568.08
2017,3,9,12,45,418.5,310.0,2.4,17.0,621.5,743.28,572.88
2017,3,9,13,0,408.0,311.0,2.5,17.0,612.0,732.07,565.95
2017,3,9,13,15,374.0,314.0,2.55,17.0,585.5,712.36,551.89
2017,3,9,13,30,340.0,317.0,2.6,17.0,559.0,690.28,536.1
2017,3,9,13,45,353.5,302.5,2.65,17.0,547.5,692.84,539.64
2017,3,9,14,0,367.0,288.0,2.7,17.0,536.0,693.51,541.74
2017,3,9,14,15,386.0,269.0,2.8,16.5,520.0,692.27,544.07
2017,3,9,14,30,405.0,250.0,2.9,16.0,504.0,688.69,544.77
2017,3,9,14,45,404.0,234.0,3.0,16.0,475.0,667.01,530.64
2017,3,9,15,0,403.0,218.0,3.1,16.0,446.0,643.36,515.02
2017,3,9,15,15,405.0,199.5,3.15,16.0,414.0,635.67,510.77
2017,3,9,15,30,407.0,181.0,3.2,16.0,382.0,607.75,491.51
2017,3,9,15,45,302.0,176.0,3.3,16.0,317.5,483.66,395.51
2017,3,9,16,0,197.0,171.0,3.4,16.0,253.0,367.18,302.47
2017,3,9,16,15,181.5,152.0,3.4,15.5,220.0,327.92,272.03
2017,3,9,16,30,166.0,133.0,3.4,15.0,187.0,289.17,240.91
2017,3,9,16,45,149.0,111.5,3.45,14.5,153.5,246.43,205.61
2017,3,9,17,0,132.0,90.0,3.5,14.0,120.0,204.43,169.87
2017,3,9,17,15,104.5,68.5,3.45,14.0,88.5,156.54,127.74
2017,3,9,17,30,77.0,47.0,3.4,14.0,57.0,110.11,86.15
2017,3,9,17,45,38.5,28.0,3.4,14.0,33.0,62.07,37.7
2017,3,9,18,0,0.0,9.0,3.4,14.0,9.0,8.19,0.0
2017,3,9,18,15,0.0,4.5,3.3,13.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.5,2.8,12.0,11.5,10.12,0.0
2017,3,10,7,0,0.0,23.0,2.7,12.0,23.0,20.27,11.03
2017,3,10,7,15,0.0,41.0,2.7,12.0,41.0,35.59,25.68
2017,3,10,7,30,0.0,59.0,2.7,12.0,59.0,50.53,39.53
2017,3,10,7,45,0.0,78.5,2.7,12.5,78.5,66.42,53.98
2017,3,10,8,0,0.0,98.0,2.7,13.0,98.0,82.14,68.0
2017,3,10,8,15,3.0,116.5,2.65,13.0,117.5,98.52,78.65
2017,3,10,8,30,6.0,135.0,2.6,13.0,137.0,115.51,92.66
2017,3,10,8,45,21.0,160.5,2.55,13.0,170.0,141.0,113.12
2017,3,10,9,0,36.0,186.0,2.5,13.0,203.0,167.43,134.35
2017,3,10,9,15,49.0,209.0,2.4,13.0,234.5,195.5,157.0
2017,3,10,9,30,62.0,232.0,2.3,13.0,266.0,225.6,181.27
2017,3,10,9,45,209.5,242.5,2.25,13.5,368.5,308.91,246.98
2017,3,10,10,0,357.0,253.0,2.2,14.0,471.0,410.95,327.13
2017,3,10,10,15,356.5,268.5,2.2,14.0,495.5,448.93,357.2
2017,3,10,10,30,356.0,284.0,2.2,14.0,520.0,486.4,386.52
2017,3,10,10,45,255.0,312.0,2.25,14.0,484.0,469.01,372.32
2017,3,10,11,0,154.0,340.0,2.3,14.0,448.0,433.97,344.05
2017,3,10,11,15,141.0,347.5,2.3,14.0,449.0,442.82,350.71
2017,3,10,11,30,128.0,355.0,2.3,14.0,450.0,450.23,355.93
2017,3,10,11,45,254.0,341.5,2.3,14.5,531.5,561.33,442.0
2017,3,10,12,0,380.0,328.0,2.3,15.0,613.0,669.37,522.85
2017,3,10,12,15,250.0,346.5,2.3,15.0,534.5,589.49,460.62
2017,3,10,12,30,120.0,365.0,2.3,15.0,456.0,487.11,381.49
2017,3,10,12,45,223.0,351.0,2.3,15.5,518.0,575.28,450.5
2017,3,10,13,0,326.0,337.0,2.3,16.0,580.0,682.81,530.35
2017,3,10,13,15,332.0,328.5,2.3,16.0,571.0,688.17,534.11
2017,3,10,13,30,338.0,320.0,2.3,16.0,562.0,691.92,537.63
2017,3,10,13,45,594.5,217.0,2.3,16.5,627.5,851.81,658.08
2017,3,10,14,0,851.0,114.0,2.3,17.0,693.0,991.67,752.41
2017,3,10,14,15,839.5,112.0,2.25,17.0,662.5,977.1,741.68
2017,3,10,14,30,828.0,110.0,2.2,17.0,632.0,958.91,730.32
2017,3,10,14,45,816.0,106.0,2.15,17.5,596.0,934.4,713.43
2017,3,10,15,0,804.0,102.0,2.1,18.0,560.0,906.63,694.44
2017,3,10,15,15,783.5,99.0,2.05,18.0,517.5,869.12,670.04
2017,3,10,15,30,763.0,96.0,2.0,18.0,475.0,829.14,643.78
2017,3,10,15,45,740.0,90.5,2.0,18.0,429.0,787.0,616.09
2017,3,10,16,0,717.0,85.0,2.0,18.0,383.0,738.21,583.04
2017,3,10,16,15,678.5,79.5,1.95,17.5,333.5,675.71,539.76
2017,3,10,16,30,640.0,74.0,1.9,17.0,284.0,613.56,495.32
2017,3,10,16,45,590.5,66.5,1.85,17.0,234.5,541.69,440.73
2017,3,10,17,0,541.0,59.0,1.8,17.0,185.0,472.16,384.74
2017,3,10,17,15,454.0,49.5,1.9,16.5,137.0,379.4,308.42
2017,3,10,17,30,367.0,40.0,2.0,16.0,89.0,294.01,234.37
2017,3,10,17,45,230.5,26.5,2.15,15.5,52.0,186.12,126.96
2017,3,10,18,0,94.0,13.0,2.3,15.0,15.0,56.43,0.0
2017,3,10,18,15,47.0,6.5,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,12.0,2.0,13.0,12.0,10.56,0.0
2017,3,11,7,0,0.0,24.0,2.2,13.0,24.0,21.15,11.98
2017,3,11,7,15,0.0,42.0,2.45,13.0,42.0,36.47,26.43
2017,3,11,7,30,0.0,60.0,2.7,13.0,60.0,51.42,40.21
2017,3,11,7,45,0.0,79.0,2.95,13.5,79.0,66.94,54.26
2017,3,11,8,0,0.0,98.0,3.2,14.0,98.0,82.34,67.93
2017,3,11,8,15,2.0,116.5,3.2,14.0,117.5,98.63,78.48
2017,3,11,8,30,4.0,135.0,3.2,14.0,137.0,115.38,92.3
2017,3,11,8,45,184.0,157.5,3.2,14.5,244.5,168.61,128.73
2017,3,11,9,0,364.0,180.0,3.2,15.0,352.0,248.41,188.94
2017,3,11,9,15,390.5,193.0,3.1,15.0,394.0,294.61,228.27
2017,3,11,9,30,417.0,206.0,3.0,15.0,436.0,345.54,271.2
2017,3,11,9,45,400.0,227.5,2.9,15.0,460.5,383.5,303.56
2017,3,11,10,0,383.0,249.0,2.8,15.0,485.0,421.15,334.57
2017,3,11,10,15,452.5,239.0,2.8,15.0,532.0,481.3,382.75
2017,3,11,10,30,522.0,229.0,2.8,15.0,579.0,543.62,432.02
2017,3,11,10,45,509.0,244.5,2.8,15.5,595.5,580.58,459.5
2017,3,11,11,0,496.0,260.0,2.8,16.0,612.0,615.19,484.6
2017,3,11,11,15,697.0,183.0,2.85,16.0,691.0,722.47,568.04
2017,3,11,11,30,898.0,106.0,2.9,16.0,770.0,826.81,644.41
2017,3,11,11,45,905.5,104.5,3.0,16.0,781.5,866.4,671.81
2017,3,11,12,0,913.0,103.0,3.1,16.0,793.0,903.22,697.74
2017,3,11,12,15,622.0,224.0,3.2,16.0,694.5,812.54,632.5
2017,3,11,12,30,331.0,345.0,3.3,16.0,596.0,673.79,525.76
2017,3,11,12,45,241.0,354.5,3.4,16.0,536.5,595.99,467.77
2017,3,11,13,0,151.0,364.0,3.5,16.0,477.0,528.85,415.73
2017,3,11,13,15,529.5,232.0,3.65,16.0,616.0,791.07,622.36
2017,3,11,13,30,908.0,100.0,3.8,16.0,755.0,1013.08,781.18
2017,3,11,13,45,905.5,97.0,4.0,16.0,733.5,1013.54,781.84
2017,3,11,14,0,903.0,94.0,4.2,16.0,712.0,1010.04,781.74
2017,3,11,14,15,893.5,92.5,4.3,15.5,682.0,997.54,776.28
2017,3,11,14,30,884.0,91.0,4.4,15.0,652.0,981.31,768.77
2017,3,11,14,45,873.5,88.0,4.5,15.0,615.5,958.69,755.25
2017,3,11,15,0,863.0,85.0,4.6,15.0,579.0,932.66,739.24
2017,3,11,15,15,844.5,82.5,4.6,15.0,536.5,906.0,721.9
2017,3,11,15,30,826.0,80.0,4.6,15.0,494.0,867.01,695.39
2017,3,11,15,45,803.0,76.5,4.7,15.0,447.5,820.4,663.56
2017,3,11,16,0,780.0,73.0,4.8,15.0,401.0,771.98,629.66
2017,3,11,16,15,744.5,69.0,4.75,14.5,350.5,711.35,585.83
2017,3,11,16,30,709.0,65.0,4.7,14.0,300.0,650.54,540.5
2017,3,11,16,45,660.0,59.0,4.7,14.0,248.5,577.75,483.11
2017,3,11,17,0,611.0,53.0,4.7,14.0,197.0,512.25,428.95
2017,3,11,17,15,527.0,45.5,4.6,13.5,147.5,420.68,350.22
2017,3,11,17,30,443.0,38.0,4.5,13.0,98.0,336.08,273.94
2017,3,11,17,45,221.5,28.5,4.4,13.0,58.5,182.56,129.81
2017,3,11,18,0,0.0,19.0,4.3,13.0,19.0,17.28,0.0
2017,3,11,18,15,0.0,9.5,4.2,12.5,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,12,6,45,159.0,18.0,2.85,12.5,34.5,14.54,0.0
2017,3,12,7,0,318.0,36.0,2.9,13.0,69.0,29.57,19.26
2017,3,12,7,15,421.5,46.0,2.85,13.0,117.0,36.62,26.61
2017,3,12,7,30,525.0,56.0,2.8,13.0,165.0,43.49,33.21
2017,3,12,7,45,590.0,63.0,2.8,13.0,217.0,47.52,37.07
2017,3,12,8,0,655.0,70.0,2.8,13.0,269.0,54.78,43.65
2017,3,12,8,15,697.5,75.0,2.65,13.0,321.0,108.0,60.88
2017,3,12,8,30,740.0,80.0,2.5,13.0,373.0,170.34,105.61
2017,3,12,8,45,771.0,83.5,2.4,13.5,422.5,229.78,155.49
2017,3,12,9,0,802.0,87.0,2.3,14.0,472.0,292.51,210.84
2017,3,12,9,15,823.5,90.0,2.25,14.5,517.0,354.63,266.2
2017,3,12,9,30,845.0,93.0,2.2,15.0,562.0,418.23,321.54
2017,3,12,9,45,853.0,98.5,2.2,15.5,600.0,479.29,373.37
2017,3,12,10,0,861.0,104.0,2.2,16.0,638.0,539.72,422.78
2017,3,12,10,15,873.0,106.0,2.2,16.0,671.0,598.13,469.76
2017,3,12,10,30,885.0,108.0,2.2,16.0,704.0,655.73,514.68
2017,3,12,10,45,894.5,108.5,2.2,16.5,730.0,706.15,552.19
2017,3,12,11,0,904.0,109.0,2.2,17.0,756.0,756.95,588.79
2017,3,12,11,15,909.5,110.0,2.25,17.0,774.0,803.31,620.95
2017,3,12,11,30,915.0,111.0,2.3,17.0,792.0,847.19,651.11
2017,3,12,11,45,918.5,111.0,2.35,17.5,802.0,885.69,676.1
2017,3,12,12,0,922.0,111.0,2.4,18.0,812.0,921.14,698.87
2017,3,12,12,15,922.5,111.0,2.45,18.0,813.0,950.7,718.92
2017,3,12,12,30,923.0,111.0,2.5,18.0,814.0,976.73,736.68
2017,3,12,12,45,937.5,103.0,2.65,18.0,811.5,1003.56,756.08
2017,3,12,13,0,952.0,95.0,2.8,18.0,809.0,1026.81,773.18
2017,3,12,13,15,948.5,94.5,2.9,18.0,794.0,1037.37,781.49
2017,3,12,13,30,945.0,94.0,3.0,18.0,779.0,1043.86,787.37
2017,3,12,13,45,939.0,92.5,3.1,18.0,756.0,1042.64,788.28
2017,3,12,14,0,933.0,91.0,3.2,18.0,733.0,1037.35,786.66
2017,3,12,14,15,924.0,90.0,3.25,17.5,702.5,1025.7,781.97
2017,3,12,14,30,915.0,89.0,3.3,17.0,672.0,1010.21,774.78
2017,3,12,14,45,902.5,87.0,3.4,17.0,635.0,986.41,760.87
2017,3,12,15,0,890.0,85.0,3.5,17.0,598.0,959.16,744.56
2017,3,12,15,15,872.5,82.5,3.5,16.5,554.5,932.79,729.46
2017,3,12,15,30,855.0,80.0,3.5,16.0,511.0,893.94,705.27
2017,3,12,15,45,830.5,77.0,3.5,16.0,463.0,845.76,672.67
2017,3,12,16,0,806.0,74.0,3.5,16.0,415.0,795.74,638.16
2017,3,12,16,15,771.0,70.0,3.45,15.5,363.5,734.49,595.28
2017,3,12,16,30,736.0,66.0,3.4,15.0,312.0,672.93,550.78
2017,3,12,16,45,682.5,60.5,3.35,15.0,259.0,596.21,491.72
2017,3,12,17,0,629.0,55.0,3.3,15.0,206.0,527.31,436.15
2017,3,12,17,15,544.0,47.5,3.35,14.5,155.0,434.07,357.94
2017,3,12,17,30,459.0,40.0,3.4,14.0,104.0,347.73,281.71
2017,3,12,17,45,305.0,27.5,3.45,13.5,62.5,227.48,165.64
2017,3,12,18,0,151.0,15.0,3.5,13.0,21.0,85.36,0.0
2017,3,12,18,15,75.5,7.5,3.5,13.0,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,194.0,17.0,2.35,12.5,38.5,13.53,0.0
2017,3,13,7,0,388.0,34.0,2.4,13.0,77.0,27.6,17.83
2017,3,13,7,15,486.0,43.0,2.4,13.0,126.5,33.92,24.32
2017,3,13,7,30,584.0,52.0,2.4,13.0,176.0,40.09,30.23
2017,3,13,7,45,642.5,58.0,2.4,13.5,228.5,43.5,33.42
2017,3,13,8,0,701.0,64.0,2.4,14.0,281.0,56.56,45.06
2017,3,13,8,15,740.0,68.5,2.3,14.0,333.0,111.61,61.62
2017,3,13,8,30,779.0,73.0,2.2,14.0,385.0,171.51,104.33
2017,3,13,8,45,806.5,76.0,2.1,14.5,434.0,232.3,155.55
2017,3,13,9,0,834.0,79.0,2.0,15.0,483.0,295.86,211.67
2017,3,13,9,15,853.0,81.5,2.1,15.0,527.5,358.6,268.19
2017,3,13,9,30,872.0,84.0,2.2,15.0,572.0,424.16,325.97
2017,3,13,9,45,897.0,82.0,2.3,15.5,613.5,486.6,379.18
2017,3,13,10,0,922.0,80.0,2.4,16.0,655.0,549.95,431.43
2017,3,13,10,15,931.0,81.0,2.45,16.5,687.5,607.81,477.64
2017,3,13,10,30,940.0,82.0,2.5,17.0,720.0,664.32,521.3
2017,3,13,10,45,946.0,83.5,2.55,17.5,745.0,717.75,561.29
2017,3,13,11,0,952.0,85.0,2.6,18.0,770.0,769.06,597.56
2017,3,13,11,15,956.0,85.5,2.55,18.0,787.0,815.47,629.04
2017,3,13,11,30,960.0,86.0,2.5,18.0,804.0,859.11,658.22
2017,3,13,11,45,961.0,86.5,2.5,18.5,813.0,897.28,682.48
2017,3,13,12,0,962.0,87.0,2.5,19.0,822.0,932.09,704.26
2017,3,13,12,15,962.0,87.0,2.45,19.0,823.0,961.96,723.47
2017,3,13,12,30,962.0,87.0,2.4,19.0,824.0,988.13,740.18
2017,3,13,12,45,961.0,86.0,2.35,19.5,816.5,1008.41,751.58
2017,3,13,13,0,960.0,85.0,2.3,20.0,809.0,1024.73,760.44
2017,3,13,13,15,955.5,84.5,2.25,20.0,793.5,1034.2,766.37
2017,3,13,13,30,951.0,84.0,2.2,20.0,778.0,1039.54,769.82
2017,3,13,13,45,944.5,83.0,2.2,20.0,754.5,1038.2,769.74
2017,3,13,14,0,938.0,82.0,2.2,20.0,731.0,1032.78,767.23
2017,3,13,14,15,929.0,81.0,2.25,20.0,700.5,1020.89,761.28
2017,3,13,14,30,920.0,80.0,2.3,20.0,670.0,1005.14,752.94
2017,3,13,14,45,906.5,78.5,2.35,20.0,632.5,980.7,738.89
2017,3,13,15,0,893.0,77.0,2.4,20.0,595.0,952.85,722.56
2017,3,13,15,15,875.5,74.5,2.45,20.0,551.5,916.82,700.53
2017,3,13,15,30,858.0,72.0,2.5,20.0,508.0,878.03,676.36
2017,3,13,15,45,833.5,69.5,2.6,20.0,460.5,839.23,652.16
2017,3,13,16,0,809.0,67.0,2.7,20.0,413.0,789.76,619.69
2017,3,13,16,15,776.0,63.5,2.65,19.5,362.0,730.67,579.55
2017,3,13,16,30,743.0,60.0,2.6,19.0,311.0,671.2,537.81
2017,3,13,16,45,693.0,55.0,2.55,18.5,258.5,597.48,483.52
2017,3,13,17,0,643.0,50.0,2.5,18.0,206.0,525.77,428.34
2017,3,13,17,15,565.0,43.0,2.5,17.5,156.0,436.44,354.93
2017,3,13,17,30,487.0,36.0,2.5,17.0,106.0,359.08,287.16
2017,3,13,17,45,348.0,25.5,2.5,16.5,64.5,247.58,181.15
2017,3,13,18,0,209.0,15.0,2.5,16.0,23.0,133.99,0.0
2017,3,13,18,15,104.5,7.5,2.5,16.0,11.5,6.82,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,162.0,19.0,0.5,14.5,38.0,15.15,2.44
2017,3,14,7,0,324.0,38.0,0.5,15.0,76.0,30.96,20.76
2017,3,14,7,15,417.0,49.0,0.45,15.0,123.5,38.82,28.52
2017,3,14,7,30,510.0,60.0,0.4,15.0,171.0,46.42,35.66
2017,3,14,7,45,569.0,67.5,0.4,15.0,222.0,50.68,39.65
2017,3,14,8,0,628.0,75.0,0.4,15.0,273.0,61.47,42.08
2017,3,14,8,15,669.0,80.5,0.4,15.0,323.5,113.47,64.98
2017,3,14,8,30,710.0,86.0,0.4,15.0,374.0,170.62,105.46
2017,3,14,8,45,738.5,90.5,0.45,15.5,422.5,229.21,153.77
2017,3,14,9,0,767.0,95.0,0.5,16.0,471.0,293.9,209.04
2017,3,14,9,15,788.5,98.5,0.55,16.0,515.0,354.49,261.64
2017,3,14,9,30,810.0,102.0,0.6,16.0,559.0,416.62,314.45
2017,3,14,9,45,845.5,96.5,0.65,16.5,602.0,477.93,364.49
2017,3,14,10,0,881.0,91.0,0.7,17.0,645.0,541.55,414.64
2017,3,14,10,15,891.5,92.5,0.65,17.0,677.5,598.67,458.21
2017,3,14,10,30,902.0,94.0,0.6,17.0,710.0,654.7,499.34
2017,3,14,10,45,910.5,95.0,0.6,17.5,735.5,707.58,536.47
2017,3,14,11,0,919.0,96.0,0.6,18.0,761.0,758.65,570.51
2017,3,14,11,15,924.0,96.5,0.55,18.0,779.0,804.51,599.11
2017,3,14,11,30,929.0,97.0,0.5,18.0,797.0,847.78,625.56
2017,3,14,11,45,933.0,96.5,0.45,18.5,807.0,886.37,647.38
2017,3,14,12,0,937.0,96.0,0.4,19.0,817.0,921.89,666.9
2017,3,14,12,15,937.5,96.0,0.45,19.0,818.0,951.54,685.98
2017,3,14,12,30,938.0,96.0,0.5,19.0,819.0,977.61,702.96
2017,3,14,12,45,933.0,97.5,0.6,19.5,811.0,996.46,715.41
2017,3,14,13,0,928.0,99.0,0.7,20.0,803.0,1011.36,725.61
2017,3,14,13,15,924.0,98.5,0.75,20.0,788.0,1021.01,732.99
2017,3,14,13,30,920.0,98.0,0.8,20.0,773.0,1026.68,738.14
2017,3,14,13,45,913.0,97.0,0.85,20.0,749.5,1024.83,738.82
2017,3,14,14,0,906.0,96.0,0.9,20.0,726.0,1019.02,737.27
2017,3,14,14,15,896.0,94.5,1.0,20.0,695.5,1005.78,732.22
2017,3,14,14,30,886.0,93.0,1.1,20.0,665.0,988.8,724.85
2017,3,14,14,45,871.5,91.0,1.2,20.0,627.5,963.29,711.89
2017,3,14,15,0,857.0,89.0,1.3,20.0,590.0,944.26,703.07
2017,3,14,15,15,839.0,86.5,1.5,19.5,547.0,908.29,685.41
2017,3,14,15,30,821.0,84.0,1.7,19.0,504.0,869.61,665.19
2017,3,14,15,45,793.5,81.5,1.9,19.0,456.0,820.17,635.24
2017,3,14,16,0,766.0,79.0,2.1,19.0,408.0,769.18,603.04
2017,3,14,16,15,730.5,74.5,2.4,18.0,357.5,708.09,564.82
2017,3,14,16,30,695.0,70.0,2.7,17.0,307.0,651.64,527.74
2017,3,14,16,45,639.5,64.5,3.05,16.5,255.0,575.42,472.14
2017,3,14,17,0,584.0,59.0,3.4,16.0,203.0,501.95,414.81
2017,3,14,17,15,503.5,50.5,3.7,15.5,153.5,412.17,340.06
2017,3,14,17,30,423.0,42.0,4.0,15.0,104.0,328.99,267.18
