Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,17,45,284.0,29.5,4.35,14.5,63.5,218.18,163.64
2017,3,14,18,0,145.0,17.0,4.7,14.0,23.0,106.63,0.0
2017,3,14,18,15,72.5,8.5,4.55,14.0,11.5,38.36,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.45,12.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.5,12.0,4.0,3.64,0.0
2017,3,15,6,45,0.0,17.5,2.6,12.5,17.5,15.41,4.08
2017,3,15,7,0,0.0,31.0,2.7,13.0,31.0,27.26,17.85
2017,3,15,7,15,0.0,50.0,2.6,13.0,50.0,43.09,32.52
2017,3,15,7,30,0.0,69.0,2.5,13.0,69.0,58.71,46.87
2017,3,15,7,45,0.0,89.0,2.45,13.5,89.0,74.9,61.4
2017,3,15,8,0,0.0,109.0,2.4,14.0,109.0,91.14,72.24
2017,3,15,8,15,4.5,127.0,2.3,14.0,129.0,107.41,85.66
2017,3,15,8,30,9.0,145.0,2.2,14.0,149.0,124.43,99.43
2017,3,15,8,45,51.5,179.5,2.1,14.0,205.0,160.85,127.62
2017,3,15,9,0,94.0,214.0,2.0,14.0,261.0,205.99,163.18
2017,3,15,9,15,49.0,197.0,1.95,14.0,221.5,186.39,148.54
2017,3,15,9,30,4.0,180.0,1.9,14.0,182.0,159.14,126.94
2017,3,15,9,45,2.0,163.0,1.85,14.5,164.0,144.57,114.6
2017,3,15,10,0,0.0,146.0,1.8,15.0,146.0,129.21,101.63
2017,3,15,10,15,0.0,118.5,1.75,15.0,118.5,105.12,81.75
2017,3,15,10,30,0.0,91.0,1.7,15.0,91.0,80.74,61.61
2017,3,15,10,45,7.5,172.5,1.7,15.0,178.5,158.82,125.38
2017,3,15,11,0,15.0,254.0,1.7,15.0,266.0,239.22,189.25
2017,3,15,11,15,54.5,307.5,1.7,15.0,349.0,329.37,260.11
2017,3,15,11,30,94.0,361.0,1.7,15.0,432.0,418.51,328.43
2017,3,15,11,45,79.5,357.5,1.75,15.0,418.0,409.59,320.86
2017,3,15,12,0,65.0,354.0,1.8,15.0,404.0,399.19,312.74
2017,3,15,12,15,51.5,340.5,1.75,15.0,380.5,378.02,296.26
2017,3,15,12,30,38.0,327.0,1.7,15.0,357.0,355.54,278.77
2017,3,15,12,45,24.5,285.5,1.7,15.0,304.5,288.19,226.8
2017,3,15,13,0,11.0,244.0,1.7,15.0,252.0,235.77,185.74
2017,3,15,13,15,98.0,301.0,1.65,15.0,373.5,412.97,326.22
2017,3,15,13,30,185.0,358.0,1.6,15.0,495.0,566.7,441.84
2017,3,15,13,45,153.0,345.5,1.55,15.0,456.5,525.81,409.96
2017,3,15,14,0,121.0,333.0,1.5,15.0,418.0,483.82,378.56
2017,3,15,14,15,102.5,314.0,1.5,15.0,383.5,428.36,337.58
2017,3,15,14,30,84.0,295.0,1.5,15.0,349.0,390.9,309.55
2017,3,15,14,45,86.5,278.5,1.5,15.0,332.0,376.65,299.71
2017,3,15,15,0,89.0,262.0,1.5,15.0,315.0,361.94,289.33
2017,3,15,15,15,50.5,222.0,1.5,14.5,252.0,279.76,225.01
2017,3,15,15,30,12.0,182.0,1.5,14.0,189.0,185.03,148.75
2017,3,15,15,45,266.0,155.0,1.55,14.0,271.5,424.69,349.71
2017,3,15,16,0,520.0,128.0,1.6,14.0,354.0,618.48,502.66
2017,3,15,16,15,489.5,117.5,1.65,14.0,309.5,563.59,460.15
2017,3,15,16,30,459.0,107.0,1.7,14.0,265.0,509.22,418.98
2017,3,15,16,45,432.5,92.0,1.75,14.0,221.5,452.95,374.95
2017,3,15,17,0,406.0,77.0,1.8,14.0,178.0,397.56,329.74
2017,3,15,17,15,346.0,62.5,1.7,13.5,134.5,322.89,266.8
2017,3,15,17,30,286.0,48.0,1.6,13.0,91.0,253.48,205.98
2017,3,15,17,45,143.0,34.5,1.55,13.0,56.0,147.95,110.88
2017,3,15,18,0,0.0,21.0,1.5,13.0,21.0,22.15,0.0
2017,3,15,18,15,0.0,10.5,1.5,13.0,10.5,9.55,0.0
2017,3,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,2.35,13.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,2.5,13.0,8.0,7.28,0.0
2017,3,16,6,45,49.5,27.0,2.65,13.5,33.5,22.5,10.0
2017,3,16,7,0,99.0,46.0,2.8,14.0,59.0,36.34,25.69
2017,3,16,7,15,137.5,67.0,2.9,14.0,94.0,51.84,40.13
2017,3,16,7,30,176.0,88.0,3.0,14.0,129.0,66.82,53.89
2017,3,16,7,45,201.5,109.0,3.1,14.0,166.5,81.24,66.91
2017,3,16,8,0,227.0,130.0,3.2,14.0,204.0,99.73,76.91
2017,3,16,8,15,251.0,147.0,3.15,14.0,241.5,133.95,98.25
2017,3,16,8,30,275.0,164.0,3.1,14.0,279.0,171.39,126.66
2017,3,16,8,45,190.0,191.0,3.05,14.5,274.5,197.86,152.41
2017,3,16,9,0,105.0,218.0,3.0,15.0,270.0,212.44,167.74
2017,3,16,9,15,124.0,239.5,3.05,15.0,306.5,246.38,195.32
2017,3,16,9,30,143.0,261.0,3.1,15.0,343.0,283.7,225.54
2017,3,16,9,45,263.5,261.0,3.15,15.0,425.0,353.92,281.33
2017,3,16,10,0,384.0,261.0,3.2,15.0,507.0,435.96,346.64
2017,3,16,10,15,351.5,284.5,3.35,15.0,518.5,464.29,369.45
2017,3,16,10,30,319.0,308.0,3.5,15.0,530.0,488.97,388.92
2017,3,16,10,45,391.5,295.5,3.65,15.0,577.0,547.06,435.2
2017,3,16,11,0,464.0,283.0,3.8,15.0,624.0,618.2,490.7
2017,3,16,11,15,422.5,307.5,3.8,15.0,623.5,635.69,502.82
2017,3,16,11,30,381.0,332.0,3.8,15.0,623.0,640.18,505.39
2017,3,16,11,45,384.5,336.0,3.85,15.5,632.5,666.34,524.22
2017,3,16,12,0,388.0,340.0,3.9,16.0,642.0,691.36,541.9
2017,3,16,12,15,390.5,339.0,3.85,16.0,643.5,709.03,554.87
2017,3,16,12,30,393.0,338.0,3.8,16.0,645.0,725.14,566.71
2017,3,16,12,45,443.0,313.0,3.8,16.0,655.5,773.42,603.32
2017,3,16,13,0,493.0,288.0,3.8,16.0,666.0,808.25,630.14
2017,3,16,13,15,492.5,281.5,3.85,16.0,653.5,811.63,633.24
2017,3,16,13,30,492.0,275.0,3.9,16.0,641.0,812.46,634.83
2017,3,16,13,45,509.5,259.0,4.0,16.0,627.5,818.28,640.97
2017,3,16,14,0,527.0,243.0,4.1,16.0,614.0,821.31,645.2
2017,3,16,14,15,541.0,226.0,4.2,15.5,593.0,816.8,645.27
2017,3,16,14,30,555.0,209.0,4.3,15.0,572.0,809.18,643.37
2017,3,16,14,45,463.0,224.0,4.4,15.0,515.0,732.51,586.29
2017,3,16,15,0,371.0,239.0,4.5,15.0,458.0,638.75,515.66
2017,3,16,15,15,317.0,229.5,4.55,15.0,407.5,572.44,465.42
2017,3,16,15,30,263.0,220.0,4.6,15.0,357.0,507.31,414.92
2017,3,16,15,45,394.0,174.0,4.7,15.0,357.5,578.66,476.11
2017,3,16,16,0,525.0,128.0,4.8,15.0,358.0,622.78,515.14
2017,3,16,16,15,478.0,123.5,4.8,14.5,313.5,561.77,468.01
2017,3,16,16,30,431.0,119.0,4.8,14.0,269.0,502.57,421.32
2017,3,16,16,45,400.5,102.5,4.85,14.0,224.5,442.9,372.73
2017,3,16,17,0,370.0,86.0,4.9,14.0,180.0,384.56,323.56
2017,3,16,17,15,311.0,70.0,4.75,13.5,136.5,310.56,259.65
2017,3,16,17,30,252.0,54.0,4.6,13.0,93.0,241.81,198.35
2017,3,16,17,45,126.0,38.0,4.45,13.0,57.5,132.18,100.12
2017,3,16,18,0,0.0,22.0,4.3,13.0,22.0,23.32,0.0
2017,3,16,18,15,0.0,11.0,4.15,12.5,11.0,10.01,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,7.5,0.6,12.0,7.5,0.0,0.0
2017,3,17,6,30,0.0,15.0,0.5,12.0,15.0,13.64,0.0
2017,3,17,6,45,200.0,26.5,0.45,12.5,53.0,20.76,9.89
2017,3,17,7,0,400.0,38.0,0.4,13.0,91.0,30.43,20.91
2017,3,17,7,15,487.5,46.5,0.4,13.0,140.5,36.17,26.6
2017,3,17,7,30,575.0,55.0,0.4,13.0,190.0,41.78,31.93
2017,3,17,7,45,433.5,89.5,0.4,13.5,205.0,65.5,53.13
2017,3,17,8,0,292.0,124.0,0.4,14.0,220.0,97.95,73.96
2017,3,17,8,15,309.0,141.5,0.4,14.0,258.5,135.87,96.84
2017,3,17,8,30,326.0,159.0,0.4,14.0,297.0,176.18,127.15
2017,3,17,8,45,570.0,120.5,0.4,14.5,395.0,223.35,156.47
2017,3,17,9,0,814.0,82.0,0.4,15.0,493.0,300.88,214.24
2017,3,17,9,15,833.0,84.5,0.4,15.0,537.0,362.54,267.78
2017,3,17,9,30,852.0,87.0,0.4,15.0,581.0,425.32,320.92
2017,3,17,9,45,863.0,90.0,0.4,15.5,618.5,486.68,370.57
2017,3,17,10,0,874.0,93.0,0.4,16.0,656.0,545.82,416.57
2017,3,17,10,15,737.5,153.0,0.35,16.0,644.0,574.25,437.86
2017,3,17,10,30,601.0,213.0,0.3,16.0,632.0,587.16,446.41
2017,3,17,10,45,752.5,157.5,0.3,16.5,700.5,671.68,507.82
2017,3,17,11,0,904.0,102.0,0.3,17.0,769.0,759.52,568.45
2017,3,17,11,15,908.5,103.0,0.35,17.0,786.5,804.81,597.52
2017,3,17,11,30,913.0,104.0,0.4,17.0,804.0,847.52,625.32
2017,3,17,11,45,912.0,106.0,0.45,17.5,812.5,883.87,647.67
2017,3,17,12,0,911.0,108.0,0.5,18.0,821.0,916.91,667.86
2017,3,17,12,15,910.5,108.5,0.55,18.0,821.5,945.42,686.43
2017,3,17,12,30,910.0,109.0,0.6,18.0,822.0,970.4,702.89
2017,3,17,12,45,909.5,107.5,0.7,18.0,814.5,989.59,716.98
2017,3,17,13,0,909.0,106.0,0.8,18.0,807.0,1005.0,728.91
2017,3,17,13,15,904.0,105.5,0.9,18.0,791.0,1013.3,736.54
2017,3,17,13,30,899.0,105.0,1.0,18.0,775.0,1017.66,741.9
2017,3,17,13,45,890.0,104.5,1.1,18.0,751.0,1014.14,742.41
2017,3,17,14,0,881.0,104.0,1.2,18.0,727.0,1006.75,740.61
2017,3,17,14,15,870.5,102.5,1.3,18.0,696.0,992.96,734.74
2017,3,17,14,30,860.0,101.0,1.4,18.0,665.0,985.92,733.34
2017,3,17,14,45,844.5,99.0,1.55,18.0,627.5,959.42,719.77
2017,3,17,15,0,829.0,97.0,1.7,18.0,590.0,929.69,703.92
2017,3,17,15,15,715.0,118.5,1.85,17.5,522.0,839.04,646.91
2017,3,17,15,30,601.0,140.0,2.0,17.0,454.0,744.22,584.87
2017,3,17,15,45,658.5,111.0,2.15,17.0,426.0,744.28,588.57
2017,3,17,16,0,716.0,82.0,2.3,17.0,398.0,731.63,582.04
2017,3,17,16,15,692.0,78.5,2.45,16.5,354.0,687.21,552.79
2017,3,17,16,30,668.0,75.0,2.6,16.0,310.0,637.84,518.78
2017,3,17,16,45,616.5,69.0,2.8,16.0,258.5,564.71,464.03
2017,3,17,17,0,565.0,63.0,3.0,16.0,207.0,494.04,407.85
2017,3,17,17,15,487.0,54.0,2.9,15.5,158.0,405.85,334.41
2017,3,17,17,30,409.0,45.0,2.8,15.0,109.0,324.04,263.33
2017,3,17,17,45,284.5,32.0,2.75,15.0,68.5,220.67,169.52
2017,3,17,18,0,160.0,19.0,2.7,15.0,28.0,118.79,6.63
2017,3,17,18,15,80.0,9.5,2.5,14.5,14.0,42.37,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.0,1.05,13.0,5.0,0.0,0.0
2017,3,18,6,30,0.0,10.0,1.1,13.0,10.0,9.1,0.0
2017,3,18,6,45,17.0,29.0,1.2,13.5,31.5,24.74,13.58
2017,3,18,7,0,34.0,48.0,1.3,14.0,53.0,40.01,29.14
2017,3,18,7,15,51.5,70.0,1.45,14.0,81.0,57.05,44.86
2017,3,18,7,30,69.0,92.0,1.6,14.0,109.0,73.75,60.08
2017,3,18,7,45,80.0,115.0,1.75,14.0,138.5,90.72,75.26
2017,3,18,8,0,91.0,138.0,1.9,14.0,168.0,110.16,86.83
2017,3,18,8,15,100.5,159.0,1.95,14.0,197.5,133.23,103.24
2017,3,18,8,30,110.0,180.0,2.0,14.0,227.0,161.34,125.37
2017,3,18,8,45,56.5,172.5,2.15,14.0,197.0,157.32,124.36
2017,3,18,9,0,3.0,165.0,2.3,14.0,167.0,143.64,114.87
2017,3,18,9,15,11.5,191.5,2.3,14.0,198.5,170.08,136.12
2017,3,18,9,30,20.0,218.0,2.3,14.0,230.0,197.94,158.37
2017,3,18,9,45,36.5,248.5,2.3,14.5,272.0,235.21,187.69
2017,3,18,10,0,53.0,279.0,2.3,15.0,314.0,275.14,218.82
2017,3,18,10,15,31.5,253.5,2.3,15.0,275.0,245.82,195.2
2017,3,18,10,30,10.0,228.0,2.3,15.0,236.0,209.27,165.7
2017,3,18,10,45,10.0,231.5,2.3,15.0,239.5,213.72,169.14
2017,3,18,11,0,10.0,235.0,2.3,15.0,243.0,218.11,172.46
2017,3,18,11,15,35.0,292.0,2.3,15.0,319.5,299.26,236.86
2017,3,18,11,30,60.0,349.0,2.3,15.0,396.0,378.92,298.54
2017,3,18,11,45,195.0,355.5,2.3,15.5,509.0,515.82,404.76
2017,3,18,12,0,330.0,362.0,2.3,16.0,622.0,663.86,514.66
2017,3,18,12,15,329.0,362.5,2.15,16.0,622.0,678.54,523.4
2017,3,18,12,30,328.0,363.0,2.0,16.0,622.0,691.74,532.0
2017,3,18,12,45,622.0,231.0,1.95,16.0,716.0,864.55,661.26
2017,3,18,13,0,916.0,99.0,1.9,16.0,810.0,1005.35,754.94
2017,3,18,13,15,913.0,98.0,1.8,16.0,795.0,1014.94,758.7
2017,3,18,13,30,910.0,97.0,1.7,16.0,780.0,1020.6,761.51
2017,3,18,13,45,911.0,93.5,1.65,16.0,759.0,1023.4,763.35
2017,3,18,14,0,912.0,90.0,1.6,16.0,738.0,1022.21,762.76
2017,3,18,14,15,594.5,194.5,1.6,16.0,610.0,842.48,643.4
2017,3,18,14,30,277.0,299.0,1.6,16.0,482.0,621.51,481.97
2017,3,18,14,45,268.5,282.0,1.65,16.0,451.5,593.3,464.72
2017,3,18,15,0,260.0,265.0,1.7,16.0,421.0,563.88,444.64
2017,3,18,15,15,548.0,172.5,1.5,16.0,470.0,738.8,579.92
2017,3,18,15,30,836.0,80.0,1.3,16.0,519.0,880.28,676.38
2017,3,18,15,45,711.5,98.0,1.15,16.0,448.0,774.96,601.44
2017,3,18,16,0,587.0,116.0,1.0,16.0,377.0,668.87,527.0
2017,3,18,16,15,557.0,108.0,0.95,16.0,332.0,613.92,488.96
2017,3,18,16,30,527.0,100.0,0.9,16.0,287.0,558.94,448.9
2017,3,18,16,45,487.5,88.5,0.85,16.0,240.5,488.05,395.13
2017,3,18,17,0,448.0,77.0,0.8,16.0,194.0,425.61,345.75
2017,3,18,17,15,392.0,63.5,0.85,15.5,149.0,352.54,286.76
2017,3,18,17,30,336.0,50.0,0.9,15.0,104.0,284.27,228.81
2017,3,18,17,45,232.5,35.5,1.0,15.0,66.0,194.95,149.4
2017,3,18,18,0,129.0,21.0,1.1,15.0,28.0,105.76,20.36
2017,3,18,18,15,64.5,10.5,1.1,14.5,14.0,36.73,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,1.05,13.0,4.0,3.64,0.0
2017,3,19,6,30,0.0,8.0,1.1,13.0,8.0,7.03,0.0
2017,3,19,6,45,0.0,23.5,1.2,13.0,23.5,20.72,11.0
2017,3,19,7,0,0.0,39.0,1.3,13.0,39.0,33.94,24.09
2017,3,19,7,15,0.0,58.0,1.4,13.0,58.0,49.68,38.61
2017,3,19,7,30,0.0,77.0,1.5,13.0,77.0,65.24,52.81
2017,3,19,7,45,0.5,97.0,1.6,13.5,97.0,81.37,67.16
2017,3,19,8,0,1.0,117.0,1.7,14.0,117.0,97.8,77.78
2017,3,19,8,15,166.0,140.0,1.55,14.0,211.5,126.77,95.09
2017,3,19,8,30,331.0,163.0,1.4,14.0,306.0,181.66,132.12
2017,3,19,8,45,184.0,184.0,1.25,14.0,265.5,192.96,148.16
2017,3,19,9,0,37.0,205.0,1.1,14.0,225.0,183.99,146.25
2017,3,19,9,15,121.0,236.0,1.1,14.0,306.5,243.43,192.32
2017,3,19,9,30,205.0,267.0,1.1,14.0,388.0,314.68,247.81
2017,3,19,9,45,199.0,286.5,1.1,14.5,410.0,344.95,271.34
2017,3,19,10,0,193.0,306.0,1.1,15.0,432.0,374.57,293.95
2017,3,19,10,15,179.0,322.5,1.15,15.0,444.0,396.29,310.71
2017,3,19,10,30,165.0,339.0,1.2,15.0,456.0,416.45,325.95
2017,3,19,10,45,168.0,351.5,1.3,15.0,474.0,442.97,346.21
2017,3,19,11,0,171.0,364.0,1.4,15.0,492.0,469.55,366.3
2017,3,19,11,15,172.5,373.0,1.5,15.0,504.5,491.64,382.93
2017,3,19,11,30,174.0,382.0,1.6,15.0,517.0,513.45,399.32
2017,3,19,11,45,143.5,383.5,1.7,15.0,496.0,500.43,389.21
2017,3,19,12,0,113.0,385.0,1.8,15.0,475.0,472.18,367.97
2017,3,19,12,15,91.5,376.0,1.75,15.0,449.0,450.13,351.01
2017,3,19,12,30,70.0,367.0,1.7,15.0,423.0,426.28,332.56
2017,3,19,12,45,155.0,372.5,1.65,15.0,494.0,533.61,415.15
2017,3,19,13,0,240.0,378.0,1.6,15.0,565.0,628.96,485.99
2017,3,19,13,15,156.0,362.5,1.55,15.0,483.5,536.69,416.09
2017,3,19,13,30,72.0,347.0,1.5,15.0,402.0,423.65,330.55
2017,3,19,13,45,92.0,343.5,1.45,15.0,411.0,443.4,347.13
2017,3,19,14,0,112.0,340.0,1.4,15.0,420.0,463.05,362.72
2017,3,19,14,15,147.5,326.5,1.35,15.0,427.5,504.63,395.02
2017,3,19,14,30,183.0,313.0,1.3,15.0,435.0,526.5,412.6
2017,3,19,14,45,106.0,274.5,1.3,15.0,344.5,389.12,308.28
2017,3,19,15,0,29.0,236.0,1.3,15.0,254.0,271.85,216.17
2017,3,19,15,15,14.5,177.5,1.35,15.0,186.5,180.08,143.69
2017,3,19,15,30,0.0,119.0,1.4,15.0,119.0,107.98,84.8
2017,3,19,15,45,0.0,96.5,1.45,15.0,96.5,86.37,67.25
2017,3,19,16,0,0.0,74.0,1.5,15.0,74.0,65.45,49.93
2017,3,19,16,15,0.0,65.0,1.45,14.5,65.0,57.44,43.42
2017,3,19,16,30,0.0,56.0,1.4,14.0,56.0,49.45,36.81
2017,3,19,16,45,0.0,46.5,1.4,14.0,46.5,41.02,29.65
2017,3,19,17,0,0.0,37.0,1.4,14.0,37.0,32.6,22.4
2017,3,19,17,15,0.0,28.5,1.35,13.5,28.5,25.09,15.87
2017,3,19,17,30,0.0,20.0,1.3,13.0,20.0,17.59,9.27
2017,3,19,17,45,0.0,12.5,1.3,13.0,12.5,10.98,3.31
2017,3,19,18,0,0.0,5.0,1.3,13.0,5.0,4.38,0.0
2017,3,19,18,15,0.0,2.5,1.25,13.0,2.5,2.27,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.5,5.65,13.0,6.5,5.91,0.0
2017,3,20,6,30,0.0,13.0,5.8,13.0,13.0,11.45,0.0
2017,3,20,6,45,14.5,32.5,6.0,13.5,35.0,27.59,16.89
2017,3,20,7,0,29.0,52.0,6.2,14.0,57.0,43.15,32.01
2017,3,20,7,15,44.5,74.5,6.2,14.0,84.5,60.45,47.96
2017,3,20,7,30,60.0,97.0,6.2,14.0,112.0,77.4,63.41
2017,3,20,7,45,73.0,118.0,6.25,14.0,140.5,93.06,77.47
2017,3,20,8,0,86.0,139.0,6.3,14.0,169.0,111.84,88.25
2017,3,20,8,15,59.0,154.0,6.4,14.0,176.0,129.86,102.38
2017,3,20,8,30,32.0,169.0,6.5,14.0,183.0,144.21,115.13
2017,3,20,8,45,58.0,197.0,6.6,14.5,226.0,176.71,140.77
2017,3,20,9,0,84.0,225.0,6.7,15.0,269.0,213.18,169.89
2017,3,20,9,15,149.0,247.0,6.75,15.0,332.5,262.22,209.04
2017,3,20,9,30,214.0,269.0,6.8,15.0,396.0,320.43,256.29
2017,3,20,9,45,114.5,251.0,6.9,15.0,320.0,275.83,221.67
2017,3,20,10,0,15.0,233.0,7.0,15.0,244.0,213.27,170.73
2017,3,20,10,15,27.5,265.5,7.05,15.0,285.5,254.15,203.82
2017,3,20,10,30,40.0,298.0,7.1,15.0,327.0,295.38,236.93
2017,3,20,10,45,20.5,233.0,7.2,15.5,248.0,222.16,177.15
2017,3,20,11,0,1.0,168.0,7.3,16.0,169.0,150.71,118.41
2017,3,20,11,15,0.5,152.0,7.2,16.0,152.5,136.15,106.47
2017,3,20,11,30,0.0,136.0,7.1,16.0,136.0,121.44,94.38
2017,3,20,11,45,5.5,189.5,7.0,16.0,194.0,175.23,138.23
2017,3,20,12,0,11.0,243.0,6.9,16.0,252.0,230.6,182.89
2017,3,20,12,15,11.0,246.0,6.75,16.0,255.0,234.44,185.86
2017,3,20,12,30,11.0,249.0,6.6,16.0,258.0,238.28,188.91
2017,3,20,12,45,11.5,247.0,6.45,16.0,256.5,237.78,188.57
2017,3,20,13,0,12.0,245.0,6.3,16.0,255.0,237.26,188.24
2017,3,20,13,15,8.5,221.5,6.15,16.0,229.0,211.82,167.81
2017,3,20,13,30,5.0,198.0,6.0,16.0,203.0,186.2,147.18
2017,3,20,13,45,15.5,239.0,5.85,16.0,251.0,237.62,189.19
2017,3,20,14,0,26.0,280.0,5.7,16.0,299.0,291.04,232.38
2017,3,20,14,15,45.0,288.0,5.55,16.0,319.0,339.38,271.71
2017,3,20,14,30,64.0,296.0,5.4,16.0,339.0,370.27,297.13
2017,3,20,14,45,33.5,238.0,5.25,16.0,260.5,275.78,221.44
2017,3,20,15,0,3.0,180.0,5.1,16.0,182.0,170.5,135.61
2017,3,20,15,15,1.5,97.0,5.1,15.5,98.0,87.72,67.96
2017,3,20,15,30,0.0,14.0,5.1,15.0,14.0,12.34,4.81
2017,3,20,15,45,1.0,82.0,5.2,15.0,82.5,73.47,56.61
2017,3,20,16,0,2.0,150.0,5.3,15.0,151.0,144.53,116.35
2017,3,20,16,15,42.5,148.0,5.45,15.0,163.5,190.49,156.5
2017,3,20,16,30,83.0,146.0,5.6,15.0,176.0,223.08,185.19
2017,3,20,16,45,69.0,124.5,5.8,15.0,147.0,187.06,154.8
2017,3,20,17,0,55.0,103.0,6.0,15.0,118.0,151.91,124.68
2017,3,20,17,15,40.5,81.0,6.3,15.0,90.5,116.57,93.9
2017,3,20,17,30,26.0,59.0,6.6,15.0,63.0,81.9,63.4
2017,3,20,17,45,13.0,38.0,6.95,15.0,40.0,49.81,34.86
2017,3,20,18,0,0.0,17.0,7.3,15.0,17.0,14.98,1.06
2017,3,20,18,15,0.0,8.5,7.45,15.0,8.5,7.73,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,11.0,4.55,14.0,11.0,10.01,0.0
2017,3,21,6,30,0.0,22.0,4.5,14.0,22.0,18.67,0.0
2017,3,21,6,45,113.5,37.5,4.5,14.5,55.0,29.93,19.12
2017,3,21,7,0,227.0,53.0,4.5,15.0,88.0,40.47,29.66
2017,3,21,7,15,276.0,70.0,4.3,15.0,128.5,52.47,40.81
2017,3,21,7,30,325.0,87.0,4.1,15.0,169.0,63.99,51.34
2017,3,21,7,45,359.0,101.5,3.95,15.0,211.5,73.15,59.55
2017,3,21,8,0,393.0,116.0,3.8,15.0,254.0,95.15,67.67
2017,3,21,8,15,551.5,102.5,3.9,15.0,328.5,131.14,82.44
2017,3,21,8,30,710.0,89.0,4.0,15.0,403.0,185.01,118.36
2017,3,21,8,45,733.0,94.5,4.15,15.0,449.5,243.59,169.34
2017,3,21,9,0,756.0,100.0,4.3,15.0,496.0,307.7,226.74
2017,3,21,9,15,778.0,103.0,4.3,15.0,540.5,367.6,280.72
2017,3,21,9,30,800.0,106.0,4.3,15.0,585.0,429.07,335.05
2017,3,21,9,45,814.0,109.5,4.35,15.0,623.5,488.5,386.62
2017,3,21,10,0,828.0,113.0,4.4,15.0,662.0,547.98,436.82
2017,3,21,10,15,841.0,115.0,4.3,15.0,695.0,605.22,483.45
2017,3,21,10,30,854.0,117.0,4.2,15.0,728.0,661.8,528.15
2017,3,21,10,45,873.0,114.0,4.1,15.0,756.5,713.52,568.42
2017,3,21,11,0,892.0,111.0,4.0,15.0,785.0,766.67,608.02
2017,3,21,11,15,898.0,111.5,3.9,15.0,803.5,812.02,639.8
2017,3,21,11,30,904.0,112.0,3.8,15.0,822.0,854.93,669.48
2017,3,21,11,45,914.0,109.5,3.75,15.0,833.5,895.54,697.49
2017,3,21,12,0,924.0,107.0,3.7,15.0,845.0,933.45,723.4
2017,3,21,12,15,925.0,107.0,3.7,15.0,846.0,962.87,743.59
2017,3,21,12,30,926.0,107.0,3.7,15.0,847.0,988.77,761.4
2017,3,21,12,45,931.0,103.0,3.75,15.0,842.0,1010.52,776.78
2017,3,21,13,0,936.0,99.0,3.8,15.0,837.0,1028.52,789.72
2017,3,21,13,15,932.5,98.5,3.9,15.0,821.0,1038.2,797.48
2017,3,21,13,30,929.0,98.0,4.0,15.0,805.0,1043.87,802.72
2017,3,21,13,45,923.0,96.5,4.15,15.0,781.5,1041.87,803.21
2017,3,21,14,0,917.0,95.0,4.3,15.0,758.0,1035.86,801.07
2017,3,21,14,15,907.5,93.5,4.45,15.0,726.5,1022.42,794.52
2017,3,21,14,30,898.0,92.0,4.6,15.0,695.0,1005.2,785.35
2017,3,21,14,45,883.5,90.5,4.75,15.0,657.0,979.49,770.12
2017,3,21,15,0,869.0,89.0,4.9,15.0,619.0,950.48,752.4
2017,3,21,15,15,851.0,86.5,5.05,15.0,575.0,923.38,735.87
2017,3,21,15,30,833.0,84.0,5.2,15.0,531.0,883.83,709.9
2017,3,21,15,45,804.0,82.5,5.35,15.0,482.0,833.4,675.34
2017,3,21,16,0,775.0,81.0,5.5,15.0,433.0,781.51,638.92
2017,3,21,16,15,741.0,77.0,5.45,15.0,381.5,721.42,594.41
2017,3,21,16,30,707.0,73.0,5.4,15.0,330.0,665.53,552.19
2017,3,21,16,45,649.5,68.5,5.4,15.0,277.0,588.09,491.69
2017,3,21,17,0,592.0,64.0,5.4,15.0,224.0,513.55,430.72
2017,3,21,17,15,516.0,56.5,5.3,14.5,173.5,426.94,357.22
2017,3,21,17,30,440.0,49.0,5.2,14.0,123.0,346.27,286.0
2017,3,21,17,45,310.0,37.0,5.1,14.0,79.5,238.84,189.38
2017,3,21,18,0,180.0,25.0,5.0,14.0,36.0,138.12,66.24
2017,3,21,18,15,90.0,12.5,4.9,14.0,18.0,49.22,0.0
2017,3,21,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,62.5,11.0,4.1,12.0,14.5,10.01,0.0
2017,3,22,6,30,125.0,22.0,4.1,12.0,29.0,17.34,0.0
2017,3,22,6,45,256.5,36.0,4.15,12.0,70.0,28.06,18.07
2017,3,22,7,0,388.0,50.0,4.2,12.0,111.0,40.13,29.82
2017,3,22,7,15,468.5,59.0,4.2,12.0,161.0,45.82,35.42
2017,3,22,7,30,549.0,68.0,4.2,12.0,211.0,51.37,40.67
2017,3,22,7,45,610.5,73.0,4.25,12.0,264.0,53.45,42.62
2017,3,22,8,0,672.0,78.0,4.3,12.0,317.0,77.63,47.07
2017,3,22,8,15,583.5,108.0,4.3,12.0,338.0,140.17,89.49
2017,3,22,8,30,495.0,138.0,4.3,12.0,359.0,189.79,133.29
2017,3,22,8,45,646.5,116.0,4.35,12.0,437.5,243.52,174.7
2017,3,22,9,0,798.0,94.0,4.4,12.0,516.0,316.43,235.49
2017,3,22,9,15,817.5,96.5,4.5,12.0,560.0,377.54,291.53
2017,3,22,9,30,837.0,99.0,4.6,12.0,604.0,439.82,347.61
2017,3,22,9,45,847.5,103.0,4.7,12.5,642.0,500.12,400.09
2017,3,22,10,0,858.0,107.0,4.8,13.0,680.0,560.0,450.59
2017,3,22,10,15,600.5,212.5,4.9,13.0,622.5,555.82,448.12
2017,3,22,10,30,343.0,318.0,5.0,13.0,565.0,516.08,415.34
2017,3,22,10,45,618.5,216.0,5.15,13.0,679.5,642.16,518.93
2017,3,22,11,0,894.0,114.0,5.3,13.0,794.0,772.69,623.78
2017,3,22,11,15,899.0,115.0,5.4,13.0,811.0,817.84,656.89
2017,3,22,11,30,904.0,116.0,5.5,13.0,828.0,860.46,688.42
2017,3,22,11,45,907.0,116.0,5.65,13.0,837.5,897.66,716.15
2017,3,22,12,0,910.0,116.0,5.8,13.0,847.0,931.79,741.67
2017,3,22,12,15,910.0,116.0,5.9,13.0,847.5,959.95,762.61
2017,3,22,12,30,910.0,116.0,6.0,13.0,848.0,984.6,781.1
2017,3,22,12,45,906.0,117.0,6.1,13.0,840.0,1002.84,795.08
2017,3,22,13,0,902.0,118.0,6.2,13.0,832.0,1017.27,806.47
2017,3,22,13,15,898.0,117.0,6.25,13.0,816.5,1025.67,813.35
2017,3,22,13,30,894.0,116.0,6.3,13.0,801.0,1030.17,817.61
2017,3,22,13,45,889.0,114.0,6.4,13.0,777.5,1028.65,818.01
2017,3,22,14,0,884.0,112.0,6.5,13.0,754.0,1023.24,815.76
2017,3,22,14,15,874.0,110.5,6.55,13.0,723.0,1009.6,807.34
2017,3,22,14,30,864.0,109.0,6.6,13.0,692.0,1003.02,804.28
2017,3,22,14,45,853.0,106.0,6.65,13.0,655.0,979.25,788.6
2017,3,22,15,0,842.0,103.0,6.7,13.0,618.0,952.08,770.48
2017,3,22,15,15,823.5,100.0,6.7,12.5,575.0,914.67,745.75
2017,3,22,15,30,805.0,97.0,6.7,12.0,532.0,874.62,718.77
2017,3,22,15,45,782.5,93.0,6.7,12.0,484.0,827.49,684.61
2017,3,22,16,0,760.0,89.0,6.7,12.0,436.0,778.56,648.58
2017,3,22,16,15,725.5,84.5,6.65,12.0,385.0,722.74,606.29
2017,3,22,16,30,691.0,80.0,6.6,12.0,334.0,662.22,559.3
2017,3,22,16,45,640.5,74.0,6.6,12.0,281.5,588.46,500.36
2017,3,22,17,0,590.0,68.0,6.6,12.0,229.0,516.99,440.45
2017,3,22,17,15,514.0,60.0,6.55,11.5,178.0,429.66,365.07
2017,3,22,17,30,438.0,52.0,6.5,11.0,127.0,348.17,292.03
2017,3,22,17,45,311.0,39.5,6.45,11.0,83.0,241.65,194.95
2017,3,22,18,0,184.0,27.0,6.4,11.0,39.0,143.79,78.33
2017,3,22,18,15,92.0,13.5,6.4,11.0,19.5,50.95,0.0
2017,3,22,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,6,15,24.0,11.0,3.2,10.5,12.5,10.01,0.0
2017,3,23,6,30,48.0,22.0,3.3,11.0,25.0,18.49,1.76
2017,3,23,6,45,110.5,41.5,3.45,11.5,57.0,32.95,22.52
2017,3,23,7,0,173.0,61.0,3.6,12.0,89.0,47.6,36.49
2017,3,23,7,15,207.5,81.0,3.45,12.0,127.0,62.08,49.96
2017,3,23,7,30,242.0,101.0,3.3,12.0,165.0,76.07,62.78
2017,3,23,7,45,273.0,117.0,3.2,12.0,204.0,86.92,72.54
2017,3,23,8,0,304.0,133.0,3.1,12.0,243.0,109.88,81.83
2017,3,23,8,15,188.5,160.5,3.05,12.0,232.0,145.65,110.51
2017,3,23,8,30,73.0,188.0,3.0,12.0,221.0,165.51,131.46
2017,3,23,8,45,168.5,207.5,2.95,12.5,295.0,209.08,163.59
2017,3,23,9,0,264.0,227.0,2.9,13.0,369.0,266.4,208.18
2017,3,23,9,15,210.5,253.5,2.95,13.0,372.0,290.31,230.21
2017,3,23,9,30,157.0,280.0,3.0,13.0,375.0,306.99,245.23
2017,3,23,9,45,216.0,292.0,3.1,13.0,432.0,359.09,287.15
2017,3,23,10,0,275.0,304.0,3.2,13.0,489.0,420.41,336.17
2017,3,23,10,15,270.5,321.0,3.25,13.0,510.0,453.33,362.24
2017,3,23,10,30,266.0,338.0,3.3,13.0,531.0,485.54,387.4
2017,3,23,10,45,575.5,232.5,3.35,13.5,668.0,626.07,499.43
2017,3,23,11,0,885.0,127.0,3.4,14.0,805.0,784.64,621.19
2017,3,23,11,15,782.0,176.5,3.5,14.0,785.0,797.19,628.46
2017,3,23,11,30,679.0,226.0,3.6,14.0,765.0,797.03,626.88
2017,3,23,11,45,667.0,236.5,3.7,14.0,770.5,826.55,648.7
2017,3,23,12,0,655.0,247.0,3.8,14.0,776.0,852.84,667.8
2017,3,23,12,15,766.5,194.0,3.95,14.0,813.0,925.47,721.84
2017,3,23,12,30,878.0,141.0,4.1,14.0,850.0,991.72,768.87
2017,3,23,12,45,891.0,131.5,4.3,14.0,845.5,1004.81,779.03
2017,3,23,13,0,904.0,122.0,4.5,14.0,841.0,1024.56,795.06
2017,3,23,13,15,899.0,121.0,4.4,14.0,824.0,1031.97,799.62
2017,3,23,13,30,894.0,120.0,4.3,14.0,807.0,1035.46,801.66
2017,3,23,13,45,900.0,111.5,4.2,14.0,785.5,1037.68,803.34
2017,3,23,14,0,906.0,103.0,4.1,14.0,764.0,1035.73,802.35
2017,3,23,14,15,895.5,101.5,3.95,14.0,732.0,1021.29,792.51
2017,3,23,14,30,885.0,100.0,3.8,14.0,700.0,1003.12,780.3
2017,3,23,14,45,875.0,96.0,3.7,14.0,662.5,978.9,764.33
2017,3,23,15,0,865.0,92.0,3.6,14.0,625.0,951.22,746.01
2017,3,23,15,15,744.5,115.5,3.45,13.5,551.5,864.75,686.45
2017,3,23,15,30,624.0,139.0,3.3,13.0,478.0,765.27,616.25
2017,3,23,15,45,514.0,151.0,3.2,13.0,414.0,656.78,536.03
2017,3,23,16,0,404.0,163.0,3.1,13.0,350.0,561.86,462.05
2017,3,23,16,15,283.5,157.0,3.0,13.0,281.0,427.01,354.84
2017,3,23,16,30,163.0,151.0,2.9,13.0,212.0,303.81,253.41
2017,3,23,16,45,144.5,130.0,2.85,13.0,178.0,260.84,218.2
2017,3,23,17,0,126.0,109.0,2.8,13.0,144.0,218.96,182.77
2017,3,23,17,15,108.0,87.0,2.75,13.0,112.5,177.13,146.56
2017,3,23,17,30,90.0,65.0,2.7,13.0,81.0,136.31,110.45
2017,3,23,17,45,50.5,45.0,2.7,13.0,53.0,88.12,67.35
2017,3,23,18,0,11.0,25.0,2.7,13.0,25.0,33.31,15.24
2017,3,23,18,15,5.5,12.5,2.55,13.0,12.5,13.68,0.0
2017,3,23,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.5,7.95,13.0,8.5,7.73,0.0
2017,3,24,6,30,0.0,17.0,8.1,13.0,17.0,14.98,2.35
2017,3,24,6,45,0.5,37.0,8.3,13.0,37.0,31.8,21.55
2017,3,24,7,0,1.0,57.0,8.5,13.0,57.0,48.18,36.9
2017,3,24,7,15,12.5,78.5,8.65,13.0,81.5,65.53,52.87
2017,3,24,7,30,24.0,100.0,8.8,13.0,106.0,80.11,66.19
2017,3,24,7,45,33.0,121.0,8.95,13.0,131.5,95.68,80.15
2017,3,24,8,0,42.0,142.0,9.1,13.0,157.0,114.18,91.15
2017,3,24,8,15,21.0,114.0,8.95,13.0,121.5,98.24,77.5
2017,3,24,8,30,0.0,86.0,8.8,13.0,86.0,75.93,59.24
2017,3,24,8,45,0.0,56.5,8.75,13.0,56.5,49.93,36.97
2017,3,24,9,0,0.0,27.0,8.7,13.0,27.0,23.82,14.66
2017,3,24,9,15,0.0,29.5,8.4,13.0,29.5,26.05,16.49
2017,3,24,9,30,0.0,32.0,8.1,13.0,32.0,28.27,18.33
2017,3,24,9,45,0.0,24.5,7.8,13.5,24.5,21.65,12.64
2017,3,24,10,0,0.0,17.0,7.5,14.0,17.0,15.02,7.0
2017,3,24,10,15,0.0,34.5,7.1,14.0,34.5,30.53,19.99
2017,3,24,10,30,0.0,52.0,6.7,14.0,52.0,46.08,32.95
2017,3,24,10,45,0.0,92.5,6.3,14.0,92.5,82.15,62.87
2017,3,24,11,0,0.0,133.0,5.9,14.0,133.0,118.45,92.7
2017,3,24,11,15,8.0,203.5,5.5,14.0,210.0,188.71,150.12
2017,3,24,11,30,16.0,274.0,5.1,14.0,287.0,261.15,208.3
2017,3,24,11,45,8.0,179.0,4.75,14.0,185.5,167.65,132.63
2017,3,24,12,0,0.0,84.0,4.4,14.0,84.0,74.65,56.35
2017,3,24,12,15,0.0,114.5,4.05,14.0,114.5,102.2,79.05
2017,3,24,12,30,0.0,145.0,3.7,14.0,145.0,130.18,101.89
2017,3,24,12,45,4.5,187.0,3.4,14.0,190.5,173.77,137.39
2017,3,24,13,0,9.0,229.0,3.1,14.0,236.0,218.58,173.45
2017,3,24,13,15,8.0,221.0,2.85,14.0,227.0,210.57,166.95
2017,3,24,13,30,7.0,213.0,2.6,14.0,218.0,202.45,160.5
2017,3,24,13,45,10.0,229.5,2.35,14.0,237.0,222.28,176.56
2017,3,24,14,0,13.0,246.0,2.1,14.0,256.0,242.64,192.92
2017,3,24,14,15,15.5,246.0,1.95,14.0,257.5,246.27,196.04
2017,3,24,14,30,18.0,246.0,1.8,14.0,259.0,250.04,199.36
2017,3,24,14,45,22.0,242.5,1.65,14.0,257.0,251.78,201.18
2017,3,24,15,0,26.0,239.0,1.5,14.0,255.0,253.6,203.1
2017,3,24,15,15,62.0,240.0,1.3,14.0,274.5,308.38,248.05
2017,3,24,15,30,98.0,241.0,1.1,14.0,294.0,345.22,278.02
2017,3,24,15,45,59.5,206.5,0.95,14.0,238.0,270.42,218.17
2017,3,24,16,0,21.0,172.0,0.8,14.0,182.0,184.04,148.25
2017,3,24,16,15,40.5,160.5,0.65,13.5,176.5,202.82,165.17
2017,3,24,16,30,60.0,149.0,0.5,13.0,171.0,206.98,169.53
2017,3,24,16,45,50.0,128.0,0.4,13.0,144.5,175.55,143.52
2017,3,24,17,0,40.0,107.0,0.3,13.0,118.0,144.74,117.73
2017,3,24,17,15,28.5,85.0,0.35,13.0,92.0,112.15,90.04
2017,3,24,17,30,17.0,63.0,0.4,13.0,66.0,80.07,62.25
2017,3,24,17,45,8.5,42.0,0.45,13.0,43.5,46.39,32.88
2017,3,24,18,0,0.0,21.0,0.5,13.0,21.0,18.61,6.73
2017,3,24,18,15,0.0,10.5,0.5,13.0,10.5,9.55,0.0
2017,3,24,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
