Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,12.5,2.85,12.0,20.0,11.37,0.0
2017,3,25,6,30,214.0,25.0,2.9,12.0,40.0,20.6,7.4
2017,3,25,6,45,330.5,37.0,2.95,12.5,83.5,29.78,20.07
2017,3,25,7,0,447.0,49.0,3.0,13.0,127.0,38.62,28.58
2017,3,25,7,15,520.0,57.0,3.0,13.0,177.5,43.57,33.4
2017,3,25,7,30,593.0,65.0,3.0,13.0,228.0,48.41,37.91
2017,3,25,7,45,642.0,71.0,3.05,13.0,280.5,51.4,40.62
2017,3,25,8,0,691.0,77.0,3.1,13.0,333.0,82.68,48.01
2017,3,25,8,15,724.5,81.5,3.15,13.0,384.0,138.16,80.64
2017,3,25,8,30,758.0,86.0,3.2,13.0,435.0,201.58,130.96
2017,3,25,8,45,784.0,88.5,3.25,13.0,483.5,260.97,183.28
2017,3,25,9,0,810.0,91.0,3.3,13.0,532.0,322.9,239.35
2017,3,25,9,15,828.0,94.0,3.25,13.0,576.0,384.63,295.14
2017,3,25,9,30,846.0,97.0,3.2,13.0,620.0,447.34,350.44
2017,3,25,9,45,846.5,105.0,3.2,13.5,655.0,506.93,401.12
2017,3,25,10,0,847.0,113.0,3.2,14.0,690.0,565.06,448.74
2017,3,25,10,15,857.0,115.0,3.25,14.0,721.5,621.45,494.54
2017,3,25,10,30,867.0,117.0,3.3,14.0,753.0,676.8,538.31
2017,3,25,10,45,876.5,117.0,3.35,14.0,778.0,725.37,576.15
2017,3,25,11,0,886.0,117.0,3.4,14.0,803.0,774.5,612.73
2017,3,25,11,15,890.5,118.0,3.45,14.0,820.0,818.77,644.19
2017,3,25,11,30,895.0,119.0,3.5,14.0,837.0,860.49,673.63
2017,3,25,11,45,901.5,117.0,3.6,14.0,846.5,898.2,700.39
2017,3,25,12,0,908.0,115.0,3.7,14.0,856.0,933.03,725.1
2017,3,25,12,15,908.5,115.0,3.75,14.0,856.5,961.35,744.94
2017,3,25,12,30,909.0,115.0,3.8,14.0,857.0,986.17,762.43
2017,3,25,12,45,901.0,118.0,3.85,14.0,847.5,1002.4,774.06
2017,3,25,13,0,893.0,121.0,3.9,14.0,838.0,1014.71,783.18
2017,3,25,13,15,889.0,120.0,4.05,14.0,822.0,1022.79,790.24
2017,3,25,13,30,885.0,119.0,4.2,14.0,806.0,1027.01,794.8
2017,3,25,13,45,761.5,168.0,4.35,14.0,746.5,981.46,764.93
2017,3,25,14,0,638.0,217.0,4.5,14.0,687.0,913.31,719.03
2017,3,25,14,15,612.5,213.5,4.55,14.0,650.0,883.33,699.24
2017,3,25,14,30,587.0,210.0,4.6,14.0,613.0,844.23,672.31
2017,3,25,14,45,710.0,157.5,4.7,14.0,618.0,907.34,721.01
2017,3,25,15,0,833.0,105.0,4.8,14.0,623.0,946.93,751.73
2017,3,25,15,15,759.5,113.5,4.8,14.0,561.0,871.33,698.04
2017,3,25,15,30,686.0,122.0,4.8,14.0,499.0,802.04,648.78
2017,3,25,15,45,724.5,104.5,4.85,14.0,471.5,795.58,646.48
2017,3,25,16,0,763.0,87.0,4.9,14.0,444.0,779.05,636.16
2017,3,25,16,15,602.5,102.5,4.8,13.5,364.5,644.68,534.81
2017,3,25,16,30,442.0,118.0,4.7,13.0,285.0,508.12,426.66
2017,3,25,16,45,405.0,106.5,4.6,13.0,241.5,448.99,378.63
2017,3,25,17,0,368.0,95.0,4.5,13.0,198.0,391.94,330.64
2017,3,25,17,15,324.5,78.5,4.25,12.5,155.5,326.96,275.01
2017,3,25,17,30,281.0,62.0,4.0,12.0,113.0,265.54,220.65
2017,3,25,17,45,208.5,45.0,3.8,12.0,75.5,192.14,154.27
2017,3,25,18,0,136.0,28.0,3.6,12.0,38.0,124.12,80.27
2017,3,25,18,15,68.0,14.0,3.5,12.0,19.0,41.26,0.0
2017,3,25,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.5,2.2,12.0,12.5,11.37,0.0
2017,3,26,6,30,0.0,25.0,2.3,12.0,25.0,21.63,9.5
2017,3,26,6,45,26.5,45.0,2.45,12.0,50.0,37.53,26.96
2017,3,26,7,0,53.0,65.0,2.6,12.0,75.0,53.31,41.77
2017,3,26,7,15,67.5,87.5,2.6,12.0,104.0,70.43,57.54
2017,3,26,7,30,82.0,110.0,2.6,12.0,133.0,84.35,70.2
2017,3,26,7,45,90.5,132.0,2.6,12.5,162.0,99.54,83.56
2017,3,26,8,0,99.0,154.0,2.6,13.0,191.0,121.43,95.34
2017,3,26,8,15,64.0,166.5,2.65,13.0,191.5,141.3,111.51
2017,3,26,8,30,29.0,179.0,2.7,13.0,192.0,152.39,121.85
2017,3,26,8,45,49.0,207.0,2.8,13.0,232.5,183.62,146.71
2017,3,26,9,0,69.0,235.0,2.9,13.0,273.0,218.04,174.29
2017,3,26,9,15,44.5,232.5,2.95,13.0,257.5,215.02,172.39
2017,3,26,9,30,20.0,230.0,3.0,13.0,242.0,208.56,167.32
2017,3,26,9,45,171.5,266.0,3.15,13.5,383.0,317.0,253.84
2017,3,26,10,0,323.0,302.0,3.3,14.0,524.0,445.71,354.99
2017,3,26,10,15,226.5,328.5,3.35,14.0,487.5,431.19,343.25
2017,3,26,10,30,130.0,355.0,3.4,14.0,451.0,409.2,325.14
2017,3,26,10,45,149.5,368.5,3.5,14.0,482.5,446.43,354.43
2017,3,26,11,0,169.0,382.0,3.6,14.0,514.0,485.37,384.61
2017,3,26,11,15,154.0,390.0,3.7,14.0,512.0,493.63,390.52
2017,3,26,11,30,139.0,398.0,3.8,14.0,510.0,500.26,395.25
2017,3,26,11,45,93.0,378.5,3.9,14.0,454.0,440.38,348.58
2017,3,26,12,0,47.0,359.0,4.0,14.0,398.0,386.16,305.68
2017,3,26,12,15,48.5,358.5,4.1,14.0,399.0,391.36,310.09
2017,3,26,12,30,50.0,358.0,4.2,14.0,400.0,396.4,314.27
2017,3,26,12,45,116.5,378.5,4.3,14.0,473.5,501.72,397.8
2017,3,26,13,0,183.0,399.0,4.4,14.0,547.0,595.07,470.56
2017,3,26,13,15,136.5,384.5,4.55,14.0,494.0,539.79,427.78
2017,3,26,13,30,90.0,370.0,4.7,14.0,441.0,464.73,369.85
2017,3,26,13,45,75.0,350.0,4.85,14.0,408.0,431.15,344.34
2017,3,26,14,0,60.0,330.0,5.0,14.0,375.0,396.89,317.87
2017,3,26,14,15,80.0,325.0,5.1,14.0,382.5,414.31,333.12
2017,3,26,14,30,100.0,320.0,5.2,14.0,390.0,431.35,347.99
2017,3,26,14,45,58.5,273.0,5.3,14.0,314.0,338.36,273.77
2017,3,26,15,0,17.0,226.0,5.4,14.0,238.0,230.68,186.18
2017,3,26,15,15,38.0,229.5,5.4,14.0,252.5,272.64,221.83
2017,3,26,15,30,59.0,233.0,5.4,14.0,267.0,298.78,244.4
2017,3,26,15,45,74.5,216.5,5.4,14.0,254.5,295.09,242.68
2017,3,26,16,0,90.0,200.0,5.4,14.0,242.0,290.28,240.05
2017,3,26,16,15,46.5,165.0,5.3,14.0,186.5,212.46,175.01
2017,3,26,16,30,3.0,130.0,5.2,14.0,131.0,127.15,102.6
2017,3,26,16,45,1.5,110.0,5.15,14.0,110.5,106.55,85.4
2017,3,26,17,0,0.0,90.0,5.1,14.0,90.0,85.95,67.89
2017,3,26,17,15,0.0,70.0,5.0,14.0,70.0,66.26,50.94
2017,3,26,17,30,0.0,50.0,4.9,14.0,50.0,46.25,33.54
2017,3,26,17,45,0.0,33.0,4.85,14.0,33.0,29.38,18.72
2017,3,26,18,0,0.0,16.0,4.8,14.0,16.0,14.08,4.39
2017,3,26,18,15,0.0,8.0,4.7,14.0,8.0,7.28,0.0
2017,3,26,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,15,90.5,15.5,5.6,12.0,23.0,14.1,0.0
2017,3,27,6,30,181.0,31.0,5.6,12.0,46.0,24.31,12.48
2017,3,27,6,45,302.0,44.0,5.65,12.5,90.5,34.05,23.97
2017,3,27,7,0,423.0,57.0,5.7,13.0,135.0,45.22,34.5
2017,3,27,7,15,497.5,65.5,5.7,13.0,186.0,50.26,39.4
2017,3,27,7,30,572.0,74.0,5.7,13.0,237.0,55.2,43.98
2017,3,27,7,45,628.5,79.0,5.7,13.0,291.0,57.12,45.7
2017,3,27,8,0,685.0,84.0,5.7,13.0,345.0,91.23,53.82
2017,3,27,8,15,719.0,88.5,5.7,13.0,396.5,146.58,87.69
2017,3,27,8,30,753.0,93.0,5.7,13.0,448.0,210.26,139.03
2017,3,27,8,45,783.5,95.0,5.75,13.5,497.5,270.1,191.81
2017,3,27,9,0,814.0,97.0,5.8,14.0,547.0,333.05,248.67
2017,3,27,9,15,831.5,99.5,5.85,14.0,591.0,394.48,304.89
2017,3,27,9,30,849.0,102.0,5.9,14.0,635.0,456.78,360.79
2017,3,27,9,45,860.0,105.0,5.95,14.0,672.5,516.99,413.71
2017,3,27,10,0,871.0,108.0,6.0,14.0,710.0,576.63,464.75
2017,3,27,10,15,880.0,110.0,6.15,14.0,741.0,632.64,511.91
2017,3,27,10,30,889.0,112.0,6.3,14.0,772.0,687.39,557.03
2017,3,27,10,45,891.0,115.5,6.5,14.0,795.0,737.17,597.53
2017,3,27,11,0,893.0,119.0,6.7,14.0,818.0,784.61,634.58
2017,3,27,11,15,897.0,119.5,6.75,14.0,834.5,828.19,667.04
2017,3,27,11,30,901.0,120.0,6.8,14.0,851.0,869.15,697.39
2017,3,27,11,45,900.0,122.5,6.85,14.0,858.0,904.98,723.85
2017,3,27,12,0,899.0,125.0,6.9,14.0,865.0,937.55,747.88
2017,3,27,12,15,899.0,124.5,6.8,14.0,865.0,964.64,767.16
2017,3,27,12,30,899.0,124.0,6.7,14.0,865.0,988.22,783.89
2017,3,27,12,45,897.5,123.5,6.6,14.0,857.0,1006.75,796.97
2017,3,27,13,0,896.0,123.0,6.5,14.0,849.0,1021.55,807.43
2017,3,27,13,15,891.0,122.0,6.5,14.0,832.5,1028.54,812.98
2017,3,27,13,30,886.0,121.0,6.5,14.0,816.0,1031.64,815.9
2017,3,27,13,45,874.5,122.0,6.55,14.0,790.5,1026.53,813.36
2017,3,27,14,0,863.0,123.0,6.6,14.0,765.0,1028.99,816.55
2017,3,27,14,15,852.0,121.0,6.65,14.0,733.5,1013.51,806.77
2017,3,27,14,30,841.0,119.0,6.7,14.0,702.0,994.37,794.5
2017,3,27,14,45,825.5,117.5,6.75,14.0,663.5,967.92,776.88
2017,3,27,15,0,810.0,116.0,6.8,14.0,625.0,938.29,756.92
2017,3,27,15,15,790.5,112.5,6.8,14.0,581.5,899.66,729.86
2017,3,27,15,30,771.0,109.0,6.8,14.0,538.0,858.53,700.75
2017,3,27,15,45,742.0,106.0,6.8,14.0,489.5,812.92,667.9
2017,3,27,16,0,713.0,103.0,6.8,14.0,441.0,760.85,629.6
2017,3,27,16,15,677.5,98.0,6.7,13.5,390.0,700.22,584.7
2017,3,27,16,30,642.0,93.0,6.6,13.0,339.0,639.71,538.82
2017,3,27,16,45,594.5,85.5,6.55,13.0,287.0,567.98,481.45
2017,3,27,17,0,547.0,78.0,6.5,13.0,235.0,498.37,423.02
2017,3,27,17,15,473.0,68.5,6.45,12.5,184.5,412.23,349.44
2017,3,27,17,30,399.0,59.0,6.4,12.0,134.0,331.87,278.37
2017,3,27,17,45,287.5,45.5,6.4,12.0,90.0,233.7,190.15
2017,3,27,18,0,176.0,32.0,6.4,12.0,46.0,150.75,105.28
2017,3,27,18,15,88.0,16.0,6.4,12.0,23.0,51.41,0.0
2017,3,27,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,6,15,40.0,15.5,3.8,12.0,19.0,14.1,0.0
2017,3,28,6,30,80.0,31.0,3.9,12.0,38.0,24.92,13.78
2017,3,28,6,45,142.5,50.5,4.05,12.5,73.5,39.79,29.1
2017,3,28,7,0,205.0,70.0,4.2,13.0,109.0,54.25,42.56
2017,3,28,7,15,242.5,89.0,4.25,13.0,149.5,67.85,55.1
2017,3,28,7,30,280.0,108.0,4.3,13.0,190.0,80.99,67.0
2017,3,28,7,45,320.5,121.5,4.35,13.5,232.5,90.09,74.92
2017,3,28,8,0,361.0,135.0,4.4,14.0,275.0,114.43,81.54
2017,3,28,8,15,394.0,150.0,4.6,14.0,321.5,157.72,110.51
2017,3,28,8,30,427.0,165.0,4.8,14.0,368.0,205.4,148.33
2017,3,28,8,45,605.5,134.0,5.0,14.5,454.5,257.31,186.85
2017,3,28,9,0,784.0,103.0,5.2,15.0,541.0,330.92,246.64
2017,3,28,9,15,802.5,106.0,5.3,15.0,584.5,391.37,301.41
2017,3,28,9,30,821.0,109.0,5.4,15.0,628.0,452.89,356.08
2017,3,28,9,45,831.0,113.0,5.55,15.5,665.0,511.95,406.9
2017,3,28,10,0,841.0,117.0,5.7,16.0,702.0,570.55,455.84
2017,3,28,10,15,851.0,119.0,5.7,16.0,733.0,626.56,501.99
2017,3,28,10,30,861.0,121.0,5.7,16.0,764.0,681.52,546.18
2017,3,28,10,45,866.5,123.0,5.7,16.5,787.5,728.62,582.4
2017,3,28,11,0,872.0,125.0,5.7,17.0,811.0,776.13,617.22
2017,3,28,11,15,877.0,126.0,5.65,17.0,827.5,820.09,648.79
2017,3,28,11,30,882.0,127.0,5.6,17.0,844.0,861.59,678.31
2017,3,28,11,45,884.0,127.5,5.55,17.0,852.0,897.36,703.48
2017,3,28,12,0,886.0,128.0,5.5,17.0,860.0,930.08,726.36
2017,3,28,12,15,886.0,127.5,5.45,17.0,860.0,956.76,744.87
2017,3,28,12,30,886.0,127.0,5.4,17.0,860.0,979.99,760.97
2017,3,28,12,45,894.0,121.0,5.35,17.0,854.5,1001.67,776.01
2017,3,28,13,0,902.0,115.0,5.3,17.0,849.0,1019.76,788.6
2017,3,28,13,15,897.5,114.0,5.2,17.0,833.0,1027.12,793.39
2017,3,28,13,30,893.0,113.0,5.1,17.0,817.0,1030.56,795.63
2017,3,28,13,45,883.0,113.5,5.05,17.0,792.0,1026.26,793.05
2017,3,28,14,0,873.0,114.0,5.0,17.0,767.0,1018.14,788.01
2017,3,28,14,15,863.0,112.5,4.95,17.0,735.5,1004.07,778.97
2017,3,28,14,30,853.0,111.0,4.9,17.0,704.0,997.19,775.18
2017,3,28,14,45,836.5,110.0,4.9,17.0,665.5,970.12,757.59
2017,3,28,15,0,820.0,109.0,4.9,17.0,627.0,939.89,737.88
2017,3,28,15,15,802.0,106.0,4.8,17.0,584.0,902.99,712.58
2017,3,28,15,30,784.0,103.0,4.7,17.0,541.0,863.52,685.35
2017,3,28,15,45,761.0,98.5,4.6,17.0,493.5,815.57,651.68
2017,3,28,16,0,738.0,94.0,4.5,17.0,446.0,770.73,619.98
2017,3,28,16,15,705.0,89.5,4.4,16.5,395.5,711.9,578.31
2017,3,28,16,30,672.0,85.0,4.3,16.0,345.0,653.0,535.6
2017,3,28,16,45,624.0,79.0,4.2,16.0,292.5,581.57,480.82
2017,3,28,17,0,576.0,73.0,4.1,16.0,240.0,512.28,424.98
2017,3,28,17,15,506.0,64.5,4.1,15.5,189.5,428.65,356.0
2017,3,28,17,30,436.0,56.0,4.1,15.0,139.0,350.43,288.79
2017,3,28,17,45,324.0,43.5,4.15,14.5,94.5,251.85,202.65
2017,3,28,18,0,212.0,31.0,4.2,14.0,50.0,165.41,117.38
2017,3,28,18,15,106.0,15.5,4.2,14.0,25.0,58.46,0.0
2017,3,28,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,15,97.0,16.5,3.85,12.0,25.5,13.03,0.0
2017,3,29,6,30,194.0,33.0,4.0,12.0,51.0,25.78,15.08
2017,3,29,6,45,296.0,46.5,4.15,12.5,94.5,35.81,25.73
2017,3,29,7,0,398.0,60.0,4.3,13.0,138.0,45.57,34.92
2017,3,29,7,15,468.5,69.5,4.35,13.0,188.0,53.05,41.94
2017,3,29,7,30,539.0,79.0,4.4,13.0,238.0,58.64,47.08
2017,3,29,7,45,582.0,87.0,4.5,13.5,289.0,62.65,50.54
2017,3,29,8,0,625.0,95.0,4.6,14.0,340.0,100.02,61.28
2017,3,29,8,15,660.0,100.5,4.6,14.0,390.0,152.61,94.51
2017,3,29,8,30,695.0,106.0,4.6,14.0,440.0,209.54,140.3
2017,3,29,8,45,716.0,112.5,4.65,14.5,487.0,267.93,191.61
2017,3,29,9,0,737.0,119.0,4.7,15.0,534.0,328.41,245.61
2017,3,29,9,15,756.5,122.5,4.65,15.0,577.0,387.57,298.56
2017,3,29,9,30,776.0,126.0,4.6,15.0,620.0,450.39,353.3
2017,3,29,9,45,796.0,126.5,4.6,15.0,659.0,508.74,403.33
2017,3,29,10,0,816.0,127.0,4.6,15.0,698.0,567.74,452.56
2017,3,29,10,15,826.5,129.0,4.7,15.0,729.0,622.8,497.78
2017,3,29,10,30,837.0,131.0,4.8,15.0,760.0,676.92,541.26
2017,3,29,10,45,840.0,135.0,4.95,15.0,783.0,726.53,580.57
2017,3,29,11,0,843.0,139.0,5.1,15.0,806.0,774.05,617.62
2017,3,29,11,15,847.5,140.0,5.2,15.0,822.0,817.52,649.54
2017,3,29,11,30,852.0,141.0,5.3,15.0,838.0,858.55,679.56
2017,3,29,11,45,852.5,142.5,5.4,15.0,845.5,894.01,705.47
2017,3,29,12,0,853.0,144.0,5.5,15.0,853.0,926.41,729.18
2017,3,29,12,15,853.0,144.0,5.55,15.0,853.0,953.57,748.86
2017,3,29,12,30,853.0,144.0,5.6,15.0,853.0,977.34,766.2
2017,3,29,12,45,695.0,220.0,5.65,15.0,794.0,931.22,733.33
2017,3,29,13,0,537.0,296.0,5.7,15.0,735.0,865.11,682.24
2017,3,29,13,15,695.5,213.5,5.7,15.0,770.5,952.31,750.4
2017,3,29,13,30,854.0,131.0,5.7,15.0,806.0,1023.05,801.45
2017,3,29,13,45,848.0,128.5,5.7,15.0,782.0,1019.55,799.39
2017,3,29,14,0,842.0,126.0,5.7,15.0,758.0,1012.21,795.2
2017,3,29,14,15,831.0,124.5,5.55,15.0,727.0,997.26,784.66
2017,3,29,14,30,820.0,123.0,5.4,15.0,696.0,978.75,771.74
2017,3,29,14,45,702.0,155.5,5.3,15.0,627.5,897.8,713.87
2017,3,29,15,0,584.0,188.0,5.2,15.0,559.0,809.09,649.67
2017,3,29,15,15,557.0,182.0,5.15,15.0,516.5,758.58,613.32
2017,3,29,15,30,530.0,176.0,5.1,15.0,474.0,714.03,580.62
2017,3,29,15,45,535.5,158.0,5.1,15.0,436.5,683.3,559.23
2017,3,29,16,0,541.0,140.0,5.1,15.0,399.0,649.83,535.3
2017,3,29,16,15,395.5,146.5,5.2,14.5,324.5,520.1,432.71
2017,3,29,16,30,250.0,153.0,5.3,14.0,250.0,385.39,322.85
2017,3,29,16,45,226.0,134.0,5.4,14.0,212.5,336.18,282.67
2017,3,29,17,0,202.0,115.0,5.5,14.0,175.0,288.39,242.44
2017,3,29,17,15,173.0,94.0,5.15,13.5,138.0,236.32,197.74
2017,3,29,17,30,144.0,73.0,4.8,13.0,101.0,186.49,153.91
2017,3,29,17,45,96.5,52.5,4.45,13.0,68.5,120.25,95.37
2017,3,29,18,0,49.0,32.0,4.1,13.0,36.0,68.36,46.68
2017,3,29,18,15,24.5,16.0,4.2,13.0,18.0,24.8,0.0
2017,3,29,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,6,15,126.0,18.0,6.6,12.0,30.0,14.22,0.0
2017,3,30,6,30,252.0,36.0,6.8,12.0,60.0,28.19,17.48
2017,3,30,6,45,369.0,47.5,7.05,12.0,108.0,38.32,28.04
2017,3,30,7,0,486.0,59.0,7.3,12.0,156.0,46.4,35.83
2017,3,30,7,15,556.0,67.0,7.4,12.0,209.5,51.03,40.31
2017,3,30,7,30,626.0,75.0,7.5,12.0,263.0,55.55,44.48
2017,3,30,7,45,673.0,81.0,7.6,12.5,317.0,58.24,46.78
2017,3,30,8,0,720.0,87.0,7.7,13.0,371.0,100.52,58.46
2017,3,30,8,15,752.5,91.5,7.7,13.0,424.0,158.15,95.51
2017,3,30,8,30,785.0,96.0,7.7,13.0,477.0,223.97,149.61
2017,3,30,8,45,809.0,99.0,7.75,13.0,526.0,285.22,204.85
2017,3,30,9,0,833.0,102.0,7.8,13.0,575.0,348.74,263.46
2017,3,30,9,15,850.0,105.0,7.6,13.0,619.5,411.61,321.33
2017,3,30,9,30,867.0,108.0,7.4,13.0,664.0,475.27,378.66
2017,3,30,9,45,887.5,106.5,7.25,13.5,704.0,537.84,432.91
2017,3,30,10,0,908.0,105.0,7.1,14.0,744.0,599.3,484.63
2017,3,30,10,15,916.5,106.5,6.85,14.0,775.5,656.33,531.98
2017,3,30,10,30,925.0,108.0,6.6,14.0,807.0,711.93,576.8
2017,3,30,10,45,928.0,110.5,6.4,14.5,830.5,762.95,615.77
2017,3,30,11,0,931.0,113.0,6.2,15.0,854.0,811.57,650.11
2017,3,30,11,15,934.5,114.0,6.15,15.0,870.0,856.54,682.66
2017,3,30,11,30,938.0,115.0,6.1,15.0,886.0,898.74,712.91
2017,3,30,11,45,939.5,115.0,6.1,15.0,893.5,935.25,739.1
2017,3,30,12,0,941.0,115.0,6.1,15.0,901.0,968.46,762.85
2017,3,30,12,15,940.0,115.0,6.2,15.0,900.0,995.92,783.05
2017,3,30,12,30,939.0,115.0,6.3,15.0,899.0,1019.68,800.72
2017,3,30,12,45,935.0,115.5,6.45,15.0,889.5,1037.28,814.42
2017,3,30,13,0,931.0,116.0,6.6,15.0,880.0,1050.93,825.46
2017,3,30,13,15,925.5,115.0,6.8,15.0,862.5,1057.49,831.89
2017,3,30,13,30,920.0,114.0,7.0,15.0,845.0,1060.0,835.58
2017,3,30,13,45,907.5,115.5,7.25,15.0,818.5,1054.21,833.69
2017,3,30,14,0,895.0,117.0,7.5,15.0,792.0,1044.53,829.06
2017,3,30,14,15,884.5,115.0,7.75,14.5,759.5,1029.16,821.89
2017,3,30,14,30,874.0,113.0,8.0,14.0,727.0,1020.97,820.05
2017,3,30,14,45,848.5,115.5,8.25,14.0,685.0,988.76,798.67
2017,3,30,15,0,823.0,118.0,8.5,14.0,643.0,953.55,774.91
2017,3,30,15,15,803.5,115.0,8.6,14.0,599.0,915.02,747.86
2017,3,30,15,30,784.0,112.0,8.7,14.0,555.0,873.96,718.63
2017,3,30,15,45,743.0,112.5,8.85,14.0,503.5,821.56,680.36
2017,3,30,16,0,702.0,113.0,9.0,14.0,452.0,763.19,636.77
2017,3,30,16,15,666.0,107.5,8.95,13.5,400.5,701.69,590.59
2017,3,30,16,30,630.0,102.0,8.9,13.0,349.0,640.33,543.46
2017,3,30,16,45,566.5,97.0,8.9,13.0,295.0,559.85,477.48
2017,3,30,17,0,503.0,92.0,8.9,13.0,241.0,478.98,408.97
2017,3,30,17,15,429.5,81.0,8.75,12.5,190.5,395.02,336.5
2017,3,30,17,30,356.0,70.0,8.6,12.0,140.0,317.61,267.61
2017,3,30,17,45,244.0,54.0,8.5,12.0,95.5,220.65,180.5
2017,3,30,18,0,132.0,38.0,8.4,12.0,51.0,127.03,93.13
2017,3,30,18,15,66.0,19.0,8.25,12.0,25.5,57.75,0.0
2017,3,30,18,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,6,15,166.0,16.5,7.0,11.0,33.5,13.33,0.0
2017,3,31,6,30,332.0,33.0,7.3,11.0,67.0,27.01,16.95
2017,3,31,6,45,437.5,43.5,7.6,11.5,116.0,34.61,24.91
2017,3,31,7,0,543.0,54.0,7.9,12.0,165.0,41.97,31.93
2017,3,31,7,15,607.0,60.5,8.1,12.0,218.5,45.61,35.46
2017,3,31,7,30,671.0,67.0,8.3,12.0,272.0,49.2,38.77
2017,3,31,7,45,712.0,72.5,8.5,12.5,326.0,51.79,40.99
2017,3,31,8,0,753.0,78.0,8.7,13.0,380.0,102.03,58.02
2017,3,31,8,15,782.5,82.0,8.65,13.0,432.0,160.42,96.0
2017,3,31,8,30,812.0,86.0,8.6,13.0,484.0,222.33,147.31
2017,3,31,8,45,832.0,90.0,8.6,13.5,532.5,285.07,203.97
2017,3,31,9,0,852.0,94.0,8.6,14.0,581.0,349.54,263.21
2017,3,31,9,15,867.5,96.5,8.5,14.0,625.0,412.44,321.31
2017,3,31,9,30,883.0,99.0,8.4,14.0,669.0,477.73,380.17
2017,3,31,9,45,892.0,102.0,8.35,14.5,706.0,537.86,432.75
2017,3,31,10,0,901.0,105.0,8.3,15.0,743.0,597.18,483.04
2017,3,31,10,15,909.5,107.0,8.25,15.0,774.5,654.23,531.03
2017,3,31,10,30,918.0,109.0,8.2,15.0,806.0,709.87,576.75
2017,3,31,10,45,921.5,111.0,8.2,15.0,829.0,760.37,617.57
2017,3,31,11,0,925.0,113.0,8.2,15.0,852.0,808.51,654.16
2017,3,31,11,15,928.5,114.0,8.05,15.0,868.0,853.15,686.99
2017,3,31,11,30,932.0,115.0,7.9,15.0,884.0,895.03,717.48
2017,3,31,11,45,931.5,116.0,7.75,15.5,891.0,930.5,741.56
2017,3,31,12,0,931.0,117.0,7.6,16.0,898.0,962.59,762.93
2017,3,31,12,15,930.5,117.0,7.45,16.0,897.5,990.18,782.31
2017,3,31,12,30,930.0,117.0,7.3,16.0,897.0,1014.13,799.03
2017,3,31,12,45,931.5,114.5,7.15,16.0,889.0,1033.66,812.55
2017,3,31,13,0,933.0,112.0,7.0,16.0,881.0,1049.36,823.37
2017,3,31,13,15,928.0,111.0,6.95,16.0,864.0,1056.29,828.56
2017,3,31,13,30,923.0,110.0,6.9,16.0,847.0,1059.18,831.04
2017,3,31,13,45,915.5,109.5,6.85,16.5,822.0,1056.09,827.81
2017,3,31,14,0,908.0,109.0,6.8,17.0,797.0,1049.05,821.94
2017,3,31,14,15,898.0,107.5,6.75,17.0,764.5,1034.5,812.47
2017,3,31,14,30,888.0,106.0,6.7,17.0,732.0,1016.22,800.47
2017,3,31,14,45,872.5,105.0,6.7,17.0,693.0,989.57,782.78
2017,3,31,15,0,857.0,104.0,6.7,17.0,654.0,969.88,770.25
2017,3,31,15,15,839.5,101.0,6.55,16.5,609.5,932.46,745.35
2017,3,31,15,30,822.0,98.0,6.4,16.0,565.0,892.35,718.34
2017,3,31,15,45,711.5,111.0,6.3,16.0,490.5,791.62,643.96
2017,3,31,16,0,601.0,124.0,6.2,16.0,416.0,689.65,567.19
2017,3,31,16,15,662.0,102.0,6.05,15.5,391.0,691.63,571.47
2017,3,31,16,30,723.0,80.0,5.9,15.0,366.0,685.48,568.82
2017,3,31,16,45,680.0,74.0,5.8,15.0,312.5,615.51,514.27
2017,3,31,17,0,637.0,68.0,5.7,15.0,259.0,547.2,459.02
2017,3,31,17,15,570.5,61.0,5.55,14.5,206.5,464.79,389.94
2017,3,31,17,30,504.0,54.0,5.4,14.0,154.0,387.39,322.46
2017,3,31,17,45,393.0,43.5,5.3,14.0,107.0,288.0,234.24
2017,3,31,18,0,282.0,33.0,5.2,14.0,60.0,200.2,149.64
2017,3,31,18,15,141.0,16.5,5.1,13.5,30.0,93.51,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,1,6,15,123.5,19.0,2.25,13.0,32.5,14.94,0.0
2017,4,1,6,30,247.0,38.0,2.2,13.0,65.0,29.62,19.31
2017,4,1,6,45,340.5,52.0,2.2,13.5,110.5,39.93,29.48
2017,4,1,7,0,434.0,66.0,2.2,14.0,156.0,51.93,40.56
2017,4,1,7,15,499.5,75.0,2.25,14.0,207.5,57.08,45.43
2017,4,1,7,30,565.0,84.0,2.3,14.0,259.0,62.07,49.96
2017,4,1,7,45,610.0,91.0,2.35,14.5,311.0,65.17,52.54
2017,4,1,8,0,655.0,98.0,2.4,15.0,363.0,108.65,65.42
2017,4,1,8,15,573.0,128.5,2.35,15.0,382.5,168.99,110.82
2017,4,1,8,30,491.0,159.0,2.3,15.0,402.0,216.82,153.8
2017,4,1,8,45,636.0,134.5,2.3,15.5,481.0,270.6,195.01
2017,4,1,9,0,781.0,110.0,2.3,16.0,560.0,342.84,253.51
2017,4,1,9,15,798.0,113.0,2.25,16.0,602.5,402.56,305.87
2017,4,1,9,30,815.0,116.0,2.2,16.0,645.0,463.17,357.59
2017,4,1,9,45,838.5,113.0,2.15,16.5,684.5,522.14,405.77
2017,4,1,10,0,862.0,110.0,2.1,17.0,724.0,581.83,452.76
2017,4,1,10,15,871.0,111.5,2.1,17.0,754.5,636.64,495.59
2017,4,1,10,30,880.0,113.0,2.1,17.0,785.0,690.18,536.25
2017,4,1,10,45,884.0,115.0,2.1,17.5,807.5,739.16,571.45
2017,4,1,11,0,888.0,117.0,2.1,18.0,830.0,785.94,602.8
2017,4,1,11,15,891.5,118.0,2.15,18.0,846.0,828.98,632.16
2017,4,1,11,30,895.0,119.0,2.2,18.0,862.0,869.39,659.53
2017,4,1,11,45,896.0,119.5,2.3,18.0,869.0,904.32,683.53
2017,4,1,12,0,897.0,120.0,2.4,18.0,876.0,936.09,705.44
2017,4,1,12,15,896.5,120.0,2.45,18.0,875.5,962.67,723.42
2017,4,1,12,30,896.0,120.0,2.5,18.0,875.0,985.76,739.17
2017,4,1,12,45,896.5,118.0,2.65,18.5,867.0,1004.13,751.47
2017,4,1,13,0,897.0,116.0,2.8,19.0,859.0,1018.8,761.42
2017,4,1,13,15,892.5,115.5,2.85,19.0,842.5,1026.32,767.26
2017,4,1,13,30,888.0,115.0,2.9,19.0,826.0,1029.96,770.76
2017,4,1,13,45,880.0,114.0,3.0,19.0,801.0,1025.68,769.63
2017,4,1,14,0,872.0,113.0,3.1,19.0,776.0,1017.57,766.12
2017,4,1,14,15,862.5,111.5,3.15,18.5,745.0,1003.68,759.87
2017,4,1,14,30,853.0,110.0,3.2,18.0,714.0,996.92,758.59
2017,4,1,14,45,838.0,108.5,3.25,18.0,675.5,970.42,742.41
2017,4,1,15,0,823.0,107.0,3.3,18.0,637.0,940.75,724.16
2017,4,1,15,15,805.5,104.5,3.3,17.5,594.5,904.6,702.25
2017,4,1,15,30,788.0,102.0,3.3,17.0,552.0,865.89,678.28
2017,4,1,15,45,701.5,111.5,3.35,17.0,486.5,783.17,621.01
2017,4,1,16,0,615.0,121.0,3.4,17.0,421.0,697.91,560.57
2017,4,1,16,15,595.5,110.5,3.45,16.5,375.5,647.12,525.61
2017,4,1,16,30,576.0,100.0,3.5,16.0,330.0,595.56,488.79
2017,4,1,16,45,555.5,92.0,3.55,16.0,288.0,545.7,450.51
2017,4,1,17,0,535.0,84.0,3.6,16.0,246.0,495.68,410.43
2017,4,1,17,15,468.0,74.5,3.55,15.5,196.0,414.44,343.75
2017,4,1,17,30,401.0,65.0,3.5,15.0,146.0,336.43,277.4
2017,4,1,17,45,297.5,51.0,3.5,14.5,101.0,243.85,197.02
2017,4,1,18,0,194.0,37.0,3.5,14.0,56.0,162.98,122.03
2017,4,1,18,15,97.0,18.5,3.45,13.5,28.0,76.51,0.0
2017,4,1,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,6,15,87.5,22.5,2.9,12.0,32.0,18.31,1.34
2017,4,2,6,30,175.0,45.0,2.9,12.0,64.0,35.59,24.69
2017,4,2,6,45,274.0,60.0,2.95,12.5,109.5,45.81,34.84
2017,4,2,7,0,373.0,75.0,3.0,13.0,155.0,56.36,44.7
2017,4,2,7,15,186.5,65.0,2.8,13.0,105.0,50.74,39.96
2017,4,2,7,30,0.0,55.0,2.6,13.0,55.0,48.56,38.08
2017,4,2,7,45,0.0,66.0,2.4,13.0,66.0,58.33,46.77
2017,4,2,8,0,0.0,77.0,2.2,13.0,77.0,68.07,52.73
2017,4,2,8,15,0.0,99.0,2.1,13.0,99.0,86.67,68.28
2017,4,2,8,30,0.0,121.0,2.0,13.0,121.0,105.39,83.73
2017,4,2,8,45,1.5,149.0,1.9,13.5,150.0,129.63,103.33
2017,4,2,9,0,3.0,177.0,1.8,14.0,179.0,154.34,122.99
2017,4,2,9,15,26.5,227.0,1.75,14.0,244.5,204.52,162.88
2017,4,2,9,30,50.0,277.0,1.7,14.0,310.0,260.25,206.75
2017,4,2,9,45,88.5,309.0,1.7,14.5,371.0,312.43,246.98
2017,4,2,10,0,127.0,341.0,1.7,15.0,432.0,371.67,292.19
2017,4,2,10,15,147.0,357.5,1.7,15.0,467.0,410.09,321.42
2017,4,2,10,30,167.0,374.0,1.7,15.0,502.0,450.6,352.05
2017,4,2,10,45,150.0,385.0,1.75,15.5,503.0,461.92,359.46
2017,4,2,11,0,133.0,396.0,1.8,16.0,504.0,471.42,365.49
2017,4,2,11,15,108.5,396.5,1.85,16.0,486.0,455.13,352.93
2017,4,2,11,30,84.0,397.0,1.9,16.0,468.0,443.19,343.56
2017,4,2,11,45,99.5,407.0,2.0,16.5,491.5,473.13,365.89
2017,4,2,12,0,115.0,417.0,2.1,17.0,515.0,516.06,397.25
2017,4,2,12,15,184.5,415.5,2.2,17.0,572.0,587.22,451.4
2017,4,2,12,30,254.0,414.0,2.3,17.0,629.0,675.27,516.48
2017,4,2,12,45,418.5,351.0,2.45,17.0,701.0,793.3,605.14
2017,4,2,13,0,583.0,288.0,2.6,17.0,773.0,903.08,686.23
2017,4,2,13,15,734.0,203.5,2.8,17.0,801.5,981.59,743.53
2017,4,2,13,30,885.0,119.0,3.0,17.0,830.0,1031.73,779.04
2017,4,2,13,45,877.0,118.0,3.25,17.5,805.5,1027.41,777.21
2017,4,2,14,0,869.0,117.0,3.5,18.0,781.0,1019.28,773.3
2017,4,2,14,15,859.0,115.0,3.65,18.0,749.5,1004.31,765.46
2017,4,2,14,30,849.0,113.0,3.8,18.0,718.0,996.61,762.68
2017,4,2,14,45,835.5,111.0,4.0,18.0,680.0,970.99,747.8
2017,4,2,15,0,822.0,109.0,4.2,18.0,642.0,942.16,730.63
2017,4,2,15,15,805.5,106.0,4.15,17.5,599.0,906.32,708.32
2017,4,2,15,30,789.0,103.0,4.1,17.0,556.0,867.87,683.95
2017,4,2,15,45,767.0,99.0,4.1,17.0,508.5,821.02,652.11
2017,4,2,16,0,745.0,95.0,4.1,17.0,461.0,772.47,618.57
2017,4,2,16,15,714.5,90.5,4.1,16.5,411.0,719.7,582.34
2017,4,2,16,30,684.0,86.0,4.1,16.0,361.0,662.19,541.49
2017,4,2,16,45,640.5,80.0,4.15,16.0,309.0,593.43,489.73
2017,4,2,17,0,597.0,74.0,4.2,16.0,257.0,526.42,436.56
2017,4,2,17,15,533.0,66.0,4.05,15.5,206.0,446.19,370.59
2017,4,2,17,30,469.0,58.0,3.9,15.0,155.0,370.78,306.1
2017,4,2,17,45,362.5,47.0,3.75,14.5,108.5,274.94,222.75
2017,4,2,18,0,256.0,36.0,3.6,14.0,62.0,190.2,144.22
2017,4,2,18,15,128.0,18.0,3.55,14.0,31.0,88.94,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,3,6,15,168.0,20.0,4.6,11.0,39.5,16.09,2.77
2017,4,3,6,30,336.0,40.0,4.5,11.0,79.0,32.9,22.69
2017,4,3,6,45,448.0,49.0,4.4,11.5,130.0,38.89,28.92
2017,4,3,7,0,560.0,58.0,4.3,12.0,181.0,44.82,34.61
2017,4,3,7,15,623.0,65.0,4.2,12.0,236.0,48.76,38.36
2017,4,3,7,30,686.0,72.0,4.1,12.0,291.0,52.61,41.86
2017,4,3,7,45,735.0,75.0,4.0,12.5,347.0,58.46,46.96
2017,4,3,8,0,784.0,78.0,3.9,13.0,403.0,109.43,61.13
2017,4,3,8,15,813.0,82.0,3.75,13.0,456.5,169.86,101.74
2017,4,3,8,30,842.0,86.0,3.6,13.0,510.0,233.69,154.73
2017,4,3,8,45,865.0,88.0,3.45,13.5,560.0,297.37,211.37
2017,4,3,9,0,888.0,90.0,3.3,14.0,610.0,366.55,272.95
2017,4,3,9,15,903.0,92.5,3.25,14.0,654.5,430.62,330.27
2017,4,3,9,30,918.0,95.0,3.2,14.0,699.0,495.03,386.31
2017,4,3,9,45,927.0,97.5,3.2,14.5,737.0,556.49,437.67
2017,4,3,10,0,936.0,100.0,3.2,15.0,775.0,617.06,486.44
2017,4,3,10,15,944.0,101.5,3.2,15.0,806.0,674.94,532.48
2017,4,3,10,30,952.0,103.0,3.2,15.0,837.0,731.26,576.03
2017,4,3,10,45,955.5,104.5,3.2,15.0,860.5,782.59,614.61
2017,4,3,11,0,959.0,106.0,3.2,15.0,884.0,831.47,648.66
2017,4,3,11,15,962.0,106.5,3.15,15.0,899.5,876.3,679.19
2017,4,3,11,30,965.0,107.0,3.1,15.0,915.0,918.21,707.38
2017,4,3,11,45,965.5,107.5,3.1,15.5,922.0,954.83,730.69
2017,4,3,12,0,966.0,108.0,3.1,16.0,929.0,988.01,751.49
2017,4,3,12,15,965.5,108.0,3.1,16.0,928.0,1016.17,770.24
2017,4,3,12,30,965.0,108.0,3.1,16.0,927.0,1040.56,786.5
2017,4,3,12,45,964.5,106.5,3.15,16.0,918.0,1059.5,799.67
2017,4,3,13,0,964.0,105.0,3.2,16.0,909.0,1074.45,810.34
2017,4,3,13,15,959.5,104.0,3.3,16.0,891.5,1081.87,816.64
2017,4,3,13,30,955.0,103.0,3.4,16.0,874.0,1085.15,820.38
2017,4,3,13,45,948.0,102.5,3.55,16.0,848.5,1082.32,820.64
2017,4,3,14,0,941.0,102.0,3.7,16.0,823.0,1075.41,818.31
2017,4,3,14,15,932.0,100.5,3.75,16.0,790.5,1061.35,810.46
2017,4,3,14,30,923.0,99.0,3.8,16.0,758.0,1043.43,800.12
2017,4,3,14,45,911.0,97.0,3.9,16.0,719.0,1018.26,785.22
2017,4,3,15,0,899.0,95.0,4.0,16.0,680.0,989.64,767.9
2017,4,3,15,15,883.5,92.5,4.1,15.5,635.5,953.89,746.84
2017,4,3,15,30,868.0,90.0,4.2,15.0,591.0,924.42,730.0
2017,4,3,15,45,846.5,87.0,4.3,15.0,541.5,876.89,698.49
2017,4,3,16,0,825.0,84.0,4.4,15.0,492.0,827.4,665.25
2017,4,3,16,15,795.5,80.5,4.55,14.5,439.0,769.14,626.07
2017,4,3,16,30,766.0,77.0,4.7,14.0,386.0,710.21,585.0
2017,4,3,16,45,718.0,73.0,4.85,14.0,331.0,641.01,533.22
2017,4,3,17,0,670.0,69.0,5.0,14.0,276.0,570.02,477.48
2017,4,3,17,15,605.5,62.0,4.9,13.5,222.0,487.25,408.84
2017,4,3,17,30,541.0,55.0,4.8,13.0,168.0,409.25,341.4
2017,4,3,17,45,428.5,45.5,4.7,12.5,118.5,308.22,252.61
2017,4,3,18,0,316.0,36.0,4.6,12.0,69.0,218.53,168.86
2017,4,3,18,15,158.0,18.0,4.5,12.0,34.5,104.27,9.05
2017,4,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
