Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,1.95,10.5,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,1.9,11.0,9.0,8.19,0.0
2017,4,4,6,15,143.5,25.5,1.95,11.0,43.0,20.01,6.81
2017,4,4,6,30,287.0,42.0,2.0,11.0,77.0,32.62,22.66
2017,4,4,6,45,377.5,53.5,2.15,11.5,123.5,42.5,32.21
2017,4,4,7,0,468.0,65.0,2.3,12.0,170.0,50.29,39.55
2017,4,4,7,15,411.5,89.5,2.4,12.0,200.0,65.63,53.5
2017,4,4,7,30,355.0,114.0,2.5,12.0,230.0,81.33,67.55
2017,4,4,7,45,390.0,126.5,2.6,12.0,273.5,88.33,73.66
2017,4,4,8,0,425.0,139.0,2.7,12.0,317.0,127.96,88.79
2017,4,4,8,15,581.5,120.5,2.75,12.0,397.0,167.3,110.05
2017,4,4,8,30,738.0,102.0,2.8,12.0,477.0,224.12,151.65
2017,4,4,8,45,607.5,154.0,2.85,12.5,482.5,283.28,209.12
2017,4,4,9,0,477.0,206.0,2.9,13.0,488.0,323.92,249.32
2017,4,4,9,15,649.5,159.0,2.85,13.0,572.0,386.77,300.4
2017,4,4,9,30,822.0,112.0,2.8,13.0,656.0,467.38,366.64
2017,4,4,9,45,835.5,113.5,2.8,13.5,693.0,525.7,415.16
2017,4,4,10,0,849.0,115.0,2.8,14.0,730.0,583.84,461.97
2017,4,4,10,15,858.0,116.5,2.75,14.0,760.5,637.58,504.67
2017,4,4,10,30,867.0,118.0,2.7,14.0,791.0,690.33,545.35
2017,4,4,10,45,868.0,122.0,2.7,14.0,812.5,738.21,581.54
2017,4,4,11,0,869.0,126.0,2.7,14.0,834.0,783.7,614.05
2017,4,4,11,15,873.0,127.0,2.7,14.0,849.5,826.22,643.51
2017,4,4,11,30,877.0,128.0,2.7,14.0,865.0,866.2,670.95
2017,4,4,11,45,724.0,216.5,2.7,14.0,829.0,865.88,669.99
2017,4,4,12,0,571.0,305.0,2.7,14.0,793.0,839.06,647.02
2017,4,4,12,15,716.0,222.5,2.75,14.0,833.5,916.78,706.02
2017,4,4,12,30,861.0,140.0,2.8,14.0,874.0,974.74,745.72
2017,4,4,12,45,682.0,229.0,2.85,14.0,807.0,930.37,715.27
2017,4,4,13,0,503.0,318.0,2.9,14.0,740.0,855.26,659.14
2017,4,4,13,15,403.5,348.5,2.95,14.0,682.5,782.47,606.59
2017,4,4,13,30,304.0,379.0,3.0,14.0,625.0,722.38,561.66
2017,4,4,13,45,301.5,367.5,3.15,14.0,605.5,712.44,556.35
2017,4,4,14,0,299.0,356.0,3.3,14.0,586.0,700.77,549.4
2017,4,4,14,15,557.0,243.0,3.35,14.0,650.5,854.44,670.07
2017,4,4,14,30,815.0,130.0,3.4,14.0,715.0,982.52,762.56
2017,4,4,14,45,556.5,208.5,3.5,14.0,598.5,806.33,637.33
2017,4,4,15,0,298.0,287.0,3.6,14.0,482.0,620.46,495.29
2017,4,4,15,15,416.5,234.0,3.5,14.0,486.5,684.07,548.65
2017,4,4,15,30,535.0,181.0,3.4,14.0,491.0,722.89,581.86
2017,4,4,15,45,505.0,172.0,3.35,14.0,445.0,671.03,543.48
2017,4,4,16,0,475.0,163.0,3.3,14.0,399.0,618.99,504.94
2017,4,4,16,15,421.0,153.5,3.15,14.0,346.0,547.01,449.49
2017,4,4,16,30,367.0,144.0,3.0,14.0,293.0,477.63,394.97
2017,4,4,16,45,329.0,131.0,2.9,14.0,251.0,404.68,337.05
2017,4,4,17,0,291.0,118.0,2.8,14.0,209.0,350.07,292.16
2017,4,4,17,15,256.5,98.5,2.65,14.0,167.5,292.1,243.37
2017,4,4,17,30,222.0,79.0,2.5,14.0,126.0,236.87,195.54
2017,4,4,17,45,172.0,59.5,2.35,14.0,89.5,176.43,142.23
2017,4,4,18,0,122.0,40.0,2.2,14.0,53.0,120.84,91.3
2017,4,4,18,15,61.0,20.0,2.25,13.5,26.5,57.04,9.69
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.65,13.0,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.7,13.0,11.0,10.01,0.0
2017,4,5,6,15,145.5,27.5,0.7,13.0,46.0,21.55,9.17
2017,4,5,6,30,291.0,44.0,0.7,13.0,81.0,34.12,23.93
2017,4,5,6,45,389.5,55.0,0.75,13.5,129.5,43.63,33.04
2017,4,5,7,0,488.0,66.0,0.8,14.0,178.0,50.98,39.9
2017,4,5,7,15,548.0,74.5,0.8,14.0,230.5,55.78,44.36
2017,4,5,7,30,608.0,83.0,0.8,14.0,283.0,60.42,48.49
2017,4,5,7,45,685.5,74.5,0.85,14.0,336.0,52.18,41.09
2017,4,5,8,0,763.0,66.0,0.9,14.0,389.0,101.93,53.97
2017,4,5,8,15,743.5,81.5,0.85,14.0,429.0,163.78,98.63
2017,4,5,8,30,724.0,97.0,0.8,14.0,469.0,218.94,145.83
2017,4,5,8,45,649.0,135.0,0.75,14.5,491.5,279.64,201.14
2017,4,5,9,0,574.0,173.0,0.7,15.0,514.0,329.93,246.47
2017,4,5,9,15,575.0,188.0,0.65,15.5,551.0,382.12,289.66
2017,4,5,9,30,576.0,203.0,0.6,16.0,588.0,433.94,330.93
2017,4,5,9,45,618.0,202.0,0.55,16.5,635.5,493.87,376.47
2017,4,5,10,0,660.0,201.0,0.5,17.0,683.0,555.63,421.77
2017,4,5,10,15,592.0,239.5,0.6,17.0,685.0,586.17,444.91
2017,4,5,10,30,524.0,278.0,0.7,17.0,687.0,610.82,463.12
2017,4,5,10,45,486.5,303.0,0.8,17.0,691.0,637.69,482.73
2017,4,5,11,0,449.0,328.0,0.9,17.0,695.0,660.18,498.75
2017,4,5,11,15,516.0,311.5,1.0,17.0,741.0,723.83,545.23
2017,4,5,11,30,583.0,295.0,1.1,17.0,787.0,790.33,592.62
2017,4,5,11,45,736.0,217.5,1.25,17.5,844.5,877.91,655.52
2017,4,5,12,0,889.0,140.0,1.4,18.0,902.0,951.94,703.87
2017,4,5,12,15,888.5,140.0,1.45,18.0,901.0,978.24,720.73
2017,4,5,12,30,888.0,140.0,1.5,18.0,900.0,1001.08,736.02
2017,4,5,12,45,728.5,219.5,1.55,18.0,839.0,966.27,714.12
2017,4,5,13,0,569.0,299.0,1.6,18.0,778.0,901.1,669.55
2017,4,5,13,15,523.0,306.0,1.65,18.0,740.0,873.08,651.78
2017,4,5,13,30,477.0,313.0,1.7,18.0,702.0,841.7,631.1
2017,4,5,13,45,364.0,340.5,1.75,18.0,632.0,745.67,564.13
2017,4,5,14,0,251.0,368.0,1.8,18.0,562.0,665.24,506.31
2017,4,5,14,15,294.0,342.0,1.85,17.5,560.5,681.73,522.4
2017,4,5,14,30,337.0,316.0,1.9,17.0,559.0,695.63,535.95
2017,4,5,14,45,357.0,292.5,1.95,17.0,538.0,686.76,531.81
2017,4,5,15,0,377.0,269.0,2.0,17.0,517.0,675.27,526.01
2017,4,5,15,15,389.5,246.0,2.0,16.5,487.5,654.5,513.98
2017,4,5,15,30,402.0,223.0,2.0,16.0,458.0,648.4,512.23
2017,4,5,15,45,393.0,204.0,2.0,16.0,417.5,591.01,471.67
2017,4,5,16,0,384.0,185.0,2.0,16.0,377.0,549.69,442.38
2017,4,5,16,15,289.5,176.5,1.9,15.5,312.5,450.56,366.19
2017,4,5,16,30,195.0,168.0,1.8,15.0,248.0,343.63,281.88
2017,4,5,16,45,174.0,148.5,1.75,15.0,212.5,299.55,246.98
2017,4,5,17,0,153.0,129.0,1.7,15.0,177.0,256.88,212.06
2017,4,5,17,15,133.5,106.0,1.6,14.5,142.5,211.95,174.77
2017,4,5,17,30,114.0,83.0,1.5,14.0,108.0,168.29,137.5
2017,4,5,17,45,83.5,61.0,1.4,14.0,76.5,121.5,96.49
2017,4,5,18,0,53.0,39.0,1.3,14.0,45.0,76.79,56.51
2017,4,5,18,15,26.5,19.5,1.2,14.0,22.5,35.86,7.71
2017,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,2.4,13.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,2.5,14.0,2.0,1.82,0.0
2017,4,6,6,15,0.0,10.0,2.8,14.0,10.0,8.78,0.77
2017,4,6,6,30,0.0,18.0,3.1,14.0,18.0,15.83,8.07
2017,4,6,6,45,0.0,28.5,3.4,14.0,28.5,25.1,16.6
2017,4,6,7,0,0.0,39.0,3.7,14.0,39.0,34.38,25.11
2017,4,6,7,15,0.0,50.0,3.85,14.0,50.0,44.13,33.94
2017,4,6,7,30,0.0,61.0,4.0,14.0,61.0,53.89,42.66
2017,4,6,7,45,0.0,72.5,4.2,14.5,72.5,64.11,51.56
2017,4,6,8,0,0.0,84.0,4.4,15.0,84.0,74.0,57.25
2017,4,6,8,15,0.0,91.0,4.55,15.0,91.0,80.18,62.26
2017,4,6,8,30,0.0,98.0,4.7,15.0,98.0,86.37,67.22
2017,4,6,8,45,30.0,177.0,4.9,15.0,195.0,157.67,125.1
2017,4,6,9,0,60.0,256.0,5.1,15.0,292.0,233.65,186.2
2017,4,6,9,15,104.0,285.0,5.35,15.0,353.0,281.12,223.9
2017,4,6,9,30,148.0,314.0,5.6,15.0,414.0,334.14,266.4
2017,4,6,9,45,74.0,223.0,5.85,15.5,273.0,232.99,185.74
2017,4,6,10,0,0.0,132.0,6.1,16.0,132.0,116.92,90.87
2017,4,6,10,15,36.5,247.0,6.35,16.0,275.5,242.71,193.16
2017,4,6,10,30,73.0,362.0,6.6,16.0,419.0,373.54,297.12
2017,4,6,10,45,48.0,335.0,6.9,16.0,373.0,338.27,268.74
2017,4,6,11,0,23.0,308.0,7.2,16.0,327.0,293.53,232.77
2017,4,6,11,15,15.0,256.0,7.4,15.5,269.0,241.84,191.82
2017,4,6,11,30,7.0,204.0,7.6,15.0,211.0,188.93,149.36
2017,4,6,11,45,7.5,205.5,7.8,15.0,212.5,191.4,151.39
2017,4,6,12,0,8.0,207.0,8.0,15.0,214.0,193.87,153.41
2017,4,6,12,15,14.5,262.0,8.1,15.0,274.5,251.86,200.3
2017,4,6,12,30,21.0,317.0,8.2,15.0,335.0,311.53,248.12
2017,4,6,12,45,20.5,312.0,8.3,15.0,330.0,307.75,245.17
2017,4,6,13,0,20.0,307.0,8.4,15.0,325.0,303.81,242.2
2017,4,6,13,15,84.5,355.5,8.35,14.5,425.5,436.39,350.59
2017,4,6,13,30,149.0,404.0,8.3,14.0,526.0,575.11,461.88
2017,4,6,13,45,100.0,372.0,8.3,14.0,453.5,476.76,383.8
2017,4,6,14,0,51.0,340.0,8.3,14.0,381.0,394.91,317.87
2017,4,6,14,15,43.5,318.0,8.35,14.0,351.5,365.61,294.91
2017,4,6,14,30,36.0,296.0,8.4,14.0,322.0,335.97,271.48
2017,4,6,14,45,38.5,284.0,8.45,14.0,310.5,327.23,265.18
2017,4,6,15,0,41.0,272.0,8.5,14.0,299.0,318.27,258.7
2017,4,6,15,15,20.5,205.5,8.55,14.0,219.0,211.92,171.8
2017,4,6,15,30,0.0,139.0,8.6,14.0,139.0,126.61,100.75
2017,4,6,15,45,0.0,92.5,8.65,14.0,92.5,82.13,63.81
2017,4,6,16,0,0.0,46.0,8.7,14.0,46.0,40.62,28.91
2017,4,6,16,15,0.0,26.5,8.7,14.0,26.5,23.36,14.3
2017,4,6,16,30,0.0,7.0,8.7,14.0,7.0,6.16,0.0
2017,4,6,16,45,0.0,6.0,8.7,14.0,6.0,5.27,0.0
2017,4,6,17,0,0.0,5.0,8.7,14.0,5.0,4.39,0.0
2017,4,6,17,15,0.0,4.0,9.0,13.5,4.0,3.51,0.0
2017,4,6,17,30,0.0,3.0,9.3,13.0,3.0,2.63,0.0
2017,4,6,17,45,0.0,2.0,9.65,13.0,2.0,1.75,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,10.3,13.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,13.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2017,4,7,6,0,0.0,5.0,3.1,13.0,5.0,4.55,0.0
2017,4,7,6,15,0.0,20.0,3.1,13.0,20.0,17.62,7.9
2017,4,7,6,30,0.0,35.0,3.1,13.0,35.0,30.68,21.1
2017,4,7,6,45,0.0,55.5,3.1,13.5,55.5,47.63,36.62
2017,4,7,7,0,0.0,76.0,3.1,14.0,76.0,64.34,51.77
2017,4,7,7,15,4.0,97.0,3.1,14.0,98.5,81.25,66.95
2017,4,7,7,30,8.0,118.0,3.1,14.0,121.0,97.99,81.72
2017,4,7,7,45,34.0,146.5,3.15,14.0,161.5,114.82,96.33
2017,4,7,8,0,60.0,175.0,3.2,14.0,202.0,142.42,112.57
2017,4,7,8,15,82.0,201.0,3.25,14.0,242.0,171.91,135.08
2017,4,7,8,30,104.0,227.0,3.3,14.0,282.0,204.78,160.91
2017,4,7,8,45,110.0,250.0,3.35,14.0,312.5,234.48,185.13
2017,4,7,9,0,116.0,273.0,3.4,14.0,343.0,263.19,208.57
2017,4,7,9,15,79.0,276.5,3.45,14.0,325.5,264.89,210.92
2017,4,7,9,30,42.0,280.0,3.5,14.0,308.0,259.46,206.92
2017,4,7,9,45,30.5,273.0,3.6,14.5,294.0,253.39,201.61
2017,4,7,10,0,19.0,266.0,3.7,15.0,280.0,244.36,193.8
2017,4,7,10,15,15.0,253.5,3.75,15.0,265.0,233.23,184.72
2017,4,7,10,30,11.0,241.0,3.8,15.0,250.0,221.25,174.96
2017,4,7,10,45,38.0,310.5,3.9,15.0,342.5,308.76,244.58
2017,4,7,11,0,65.0,380.0,4.0,15.0,435.0,397.91,313.97
2017,4,7,11,15,66.0,388.0,4.05,15.0,444.0,412.54,324.85
2017,4,7,11,30,67.0,396.0,4.1,15.0,453.0,427.16,335.97
2017,4,7,11,45,93.0,412.5,4.2,15.0,492.5,471.95,370.98
2017,4,7,12,0,119.0,429.0,4.3,15.0,532.0,530.43,415.9
2017,4,7,12,15,196.0,424.0,4.35,15.0,593.5,605.62,474.65
2017,4,7,12,30,273.0,419.0,4.4,15.0,655.0,697.59,544.7
2017,4,7,12,45,355.0,383.5,4.5,15.0,687.0,751.75,587.4
2017,4,7,13,0,437.0,348.0,4.6,15.0,719.0,820.27,640.17
2017,4,7,13,15,513.5,313.0,4.65,15.0,740.0,870.75,679.38
2017,4,7,13,30,590.0,278.0,4.7,15.0,761.0,918.75,716.77
2017,4,7,13,45,561.5,276.5,4.8,15.0,725.5,893.32,699.28
2017,4,7,14,0,533.0,275.0,4.9,15.0,690.0,865.11,680.12
2017,4,7,14,15,378.5,309.0,4.95,15.0,598.0,728.9,577.73
2017,4,7,14,30,224.0,343.0,5.0,15.0,506.0,594.45,473.72
2017,4,7,14,45,285.5,311.5,5.05,15.0,508.0,637.47,510.07
2017,4,7,15,0,347.0,280.0,5.1,15.0,510.0,658.23,529.11
2017,4,7,15,15,281.0,271.5,5.2,14.5,449.5,581.23,470.8
2017,4,7,15,30,215.0,263.0,5.3,14.0,389.0,489.02,399.68
2017,4,7,15,45,111.5,217.5,5.4,14.0,282.5,339.8,279.15
2017,4,7,16,0,8.0,172.0,5.5,14.0,176.0,169.51,137.06
2017,4,7,16,15,4.0,115.0,5.55,14.0,117.0,108.25,86.33
2017,4,7,16,30,0.0,58.0,5.6,14.0,58.0,51.23,38.16
2017,4,7,16,45,0.0,49.5,5.7,14.0,49.5,43.68,31.84
2017,4,7,17,0,0.0,41.0,5.8,14.0,41.0,36.15,25.43
2017,4,7,17,15,0.0,33.0,5.7,13.5,33.0,29.06,19.37
2017,4,7,17,30,0.0,25.0,5.6,13.0,25.0,22.0,13.23
2017,4,7,17,45,0.0,17.5,5.55,13.0,17.5,15.38,7.39
2017,4,7,18,0,0.0,10.0,5.5,13.0,10.0,8.78,1.55
2017,4,7,18,15,0.0,5.0,5.45,13.0,5.0,4.38,0.0
2017,4,7,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,8,5,45,36.0,8.0,3.95,10.5,9.0,7.28,0.0
2017,4,8,6,0,72.0,16.0,4.0,11.0,18.0,14.55,0.0
2017,4,8,6,15,199.0,32.0,4.25,11.0,56.0,25.02,14.35
2017,4,8,6,30,326.0,48.0,4.5,11.0,94.0,37.09,26.97
2017,4,8,6,45,403.5,60.0,4.8,11.0,141.5,47.4,36.83
2017,4,8,7,0,481.0,72.0,5.1,11.0,189.0,55.38,44.37
2017,4,8,7,15,269.0,102.5,5.15,11.0,171.0,77.25,64.18
2017,4,8,7,30,57.0,133.0,5.2,11.0,153.0,104.42,88.47
2017,4,8,7,45,112.0,158.0,5.3,11.0,205.0,118.26,100.59
2017,4,8,8,0,167.0,183.0,5.4,11.0,257.0,151.71,117.82
2017,4,8,8,15,107.0,198.5,5.4,11.0,248.0,170.14,134.31
2017,4,8,8,30,47.0,214.0,5.4,11.0,239.0,184.18,148.47
2017,4,8,8,45,357.5,180.0,5.45,11.0,395.0,240.22,184.86
2017,4,8,9,0,668.0,146.0,5.5,11.0,551.0,343.02,265.0
2017,4,8,9,15,524.5,212.5,5.5,11.0,545.0,385.38,306.29
2017,4,8,9,30,381.0,279.0,5.5,11.0,539.0,411.09,330.89
2017,4,8,9,45,446.5,270.0,5.5,11.0,589.5,465.23,376.12
2017,4,8,10,0,512.0,261.0,5.5,11.0,640.0,525.15,425.65
2017,4,8,10,15,685.0,199.5,5.5,11.0,728.5,612.32,497.54
2017,4,8,10,30,858.0,138.0,5.5,11.0,817.0,710.15,577.13
2017,4,8,10,45,496.0,273.5,5.55,11.5,669.0,619.3,501.04
2017,4,8,11,0,134.0,409.0,5.6,12.0,521.0,483.61,387.25
2017,4,8,11,15,508.0,275.5,5.6,12.0,708.5,684.94,552.86
2017,4,8,11,30,882.0,142.0,5.6,12.0,896.0,887.06,709.4
2017,4,8,11,45,884.0,142.5,5.7,12.0,903.5,922.12,734.4
2017,4,8,12,0,886.0,143.0,5.8,12.0,911.0,954.13,758.08
2017,4,8,12,15,886.0,143.0,5.85,12.0,910.5,980.6,777.48
2017,4,8,12,30,886.0,143.0,5.9,12.0,910.0,1003.65,794.49
2017,4,8,12,45,726.5,223.0,6.0,12.0,848.0,968.66,769.77
2017,4,8,13,0,567.0,303.0,6.1,12.0,786.0,903.38,719.42
2017,4,8,13,15,717.0,223.0,6.1,12.0,821.5,986.18,784.64
2017,4,8,13,30,867.0,143.0,6.1,12.0,857.0,1052.79,833.28
2017,4,8,13,45,864.5,139.0,6.1,12.0,833.0,1050.6,832.21
2017,4,8,14,0,862.0,135.0,6.1,12.0,809.0,1044.49,828.87
2017,4,8,14,15,852.0,133.5,6.05,12.0,777.5,1029.77,819.12
2017,4,8,14,30,842.0,132.0,6.0,12.0,746.0,1011.42,806.9
2017,4,8,14,45,832.0,127.5,6.0,12.0,708.0,986.18,790.07
2017,4,8,15,0,822.0,123.0,6.0,12.0,670.0,957.61,770.83
2017,4,8,15,15,804.5,120.0,5.9,11.5,626.5,920.52,746.06
2017,4,8,15,30,787.0,117.0,5.8,11.0,583.0,880.85,719.18
2017,4,8,15,45,765.0,112.5,5.75,11.0,534.5,838.54,688.98
2017,4,8,16,0,743.0,108.0,5.7,11.0,486.0,789.34,653.13
2017,4,8,16,15,711.0,103.0,5.55,11.0,434.5,730.06,608.5
2017,4,8,16,30,679.0,98.0,5.4,11.0,383.0,670.63,563.03
2017,4,8,16,45,634.0,92.0,5.3,11.0,329.5,600.73,508.11
2017,4,8,17,0,589.0,86.0,5.2,11.0,276.0,532.64,451.93
2017,4,8,17,15,524.5,77.5,4.9,10.5,223.5,451.62,383.6
2017,4,8,17,30,460.0,69.0,4.6,10.0,171.0,375.3,317.06
2017,4,8,17,45,363.0,56.5,4.35,10.0,123.5,282.07,234.16
2017,4,8,18,0,266.0,44.0,4.1,10.0,76.0,202.31,160.77
2017,4,8,18,15,133.0,22.0,4.0,10.0,38.0,99.08,51.59
2017,4,8,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,7.0,2.45,9.5,7.0,6.37,0.0
2017,4,9,6,0,0.0,14.0,2.4,10.0,14.0,12.34,0.0
2017,4,9,6,15,79.5,37.5,2.45,10.0,49.0,30.49,19.4
2017,4,9,6,30,159.0,61.0,2.5,10.0,84.0,47.34,36.24
2017,4,9,6,45,249.0,79.0,2.65,10.5,132.5,60.7,48.85
2017,4,9,7,0,339.0,97.0,2.8,11.0,181.0,71.72,59.04
2017,4,9,7,15,356.5,106.0,2.65,11.0,213.0,76.58,63.56
2017,4,9,7,30,374.0,115.0,2.5,11.0,245.0,81.21,67.66
2017,4,9,7,45,395.0,132.5,2.45,11.0,289.5,95.58,80.3
2017,4,9,8,0,416.0,150.0,2.4,11.0,334.0,140.15,98.16
2017,4,9,8,15,525.5,151.5,2.2,11.0,412.0,188.62,130.26
2017,4,9,8,30,635.0,153.0,2.0,11.0,490.0,251.73,179.07
2017,4,9,8,45,667.0,156.0,1.8,11.5,538.5,306.81,226.49
2017,4,9,9,0,699.0,159.0,1.6,12.0,587.0,365.37,276.75
2017,4,9,9,15,718.0,163.5,1.55,12.0,629.5,423.2,326.55
2017,4,9,9,30,737.0,168.0,1.5,12.0,672.0,482.33,375.95
2017,4,9,9,45,760.0,167.5,1.45,12.0,711.0,540.14,422.85
2017,4,9,10,0,783.0,167.0,1.4,12.0,750.0,598.94,468.98
2017,4,9,10,15,793.5,169.0,1.6,12.0,780.5,652.92,511.91
2017,4,9,10,30,804.0,171.0,1.8,12.0,811.0,705.22,552.8
2017,4,9,10,45,821.5,167.5,2.0,12.5,837.0,756.39,591.24
2017,4,9,11,0,839.0,164.0,2.2,13.0,863.0,806.65,628.29
2017,4,9,11,15,843.5,164.5,2.35,13.0,878.5,849.0,658.54
2017,4,9,11,30,848.0,165.0,2.5,13.0,894.0,888.91,686.91
2017,4,9,11,45,860.0,160.0,2.7,13.0,904.0,927.37,714.67
2017,4,9,12,0,872.0,155.0,2.9,13.0,914.0,963.26,740.64
2017,4,9,12,15,872.0,155.0,2.95,13.0,913.5,990.22,759.22
2017,4,9,12,30,872.0,155.0,3.0,13.0,913.0,1013.7,775.57
2017,4,9,12,45,860.5,160.0,3.15,13.0,901.5,1027.54,786.37
2017,4,9,13,0,849.0,165.0,3.3,13.0,890.0,1037.41,794.67
2017,4,9,13,15,844.5,163.5,3.35,13.0,872.5,1043.61,799.78
2017,4,9,13,30,840.0,162.0,3.4,13.0,855.0,1045.97,802.46
2017,4,9,13,45,837.5,157.5,3.5,13.0,832.0,1043.35,802.33
2017,4,9,14,0,835.0,153.0,3.6,13.0,809.0,1036.88,799.74
2017,4,9,14,15,825.0,150.5,3.65,13.0,776.5,1021.24,790.56
2017,4,9,14,30,815.0,148.0,3.7,13.0,744.0,1002.02,779.04
2017,4,9,14,45,807.5,142.0,3.75,13.0,707.5,978.02,764.23
2017,4,9,15,0,800.0,136.0,3.8,13.0,671.0,950.65,747.04
2017,4,9,15,15,782.0,132.5,3.85,13.0,627.0,919.24,726.91
2017,4,9,15,30,764.0,129.0,3.9,13.0,583.0,879.18,700.37
2017,4,9,15,45,745.5,122.5,3.95,13.0,535.0,832.94,669.0
2017,4,9,16,0,727.0,116.0,4.0,13.0,487.0,784.89,635.81
2017,4,9,16,15,695.0,110.5,4.0,12.5,435.5,725.52,594.27
2017,4,9,16,30,663.0,105.0,4.0,12.0,384.0,665.99,551.55
2017,4,9,16,45,615.0,98.5,4.0,12.0,330.0,593.85,495.98
2017,4,9,17,0,567.0,92.0,4.0,12.0,276.0,523.77,439.57
2017,4,9,17,15,505.0,82.0,3.85,11.5,223.5,443.62,373.45
2017,4,9,17,30,443.0,72.0,3.7,11.0,171.0,365.89,307.03
2017,4,9,17,45,353.5,57.5,3.55,11.0,123.5,277.8,229.43
2017,4,9,18,0,264.0,43.0,3.4,11.0,76.0,199.33,158.07
2017,4,9,18,15,132.0,25.5,3.3,11.0,42.0,104.57,58.99
2017,4,9,18,30,0.0,8.0,3.2,11.0,8.0,7.28,0.0
2017,4,9,18,45,0.0,4.0,3.1,11.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.85,11.0,11.0,10.01,0.0
2017,4,10,6,0,0.0,22.0,1.8,11.0,22.0,18.6,0.0
2017,4,10,6,15,145.5,37.0,1.9,11.0,59.0,29.59,19.0
2017,4,10,6,30,291.0,52.0,2.0,11.0,96.0,39.93,29.68
2017,4,10,6,45,371.5,64.5,2.1,11.5,143.5,48.72,38.05
2017,4,10,7,0,452.0,77.0,2.2,12.0,191.0,57.23,45.91
2017,4,10,7,15,533.0,76.5,2.2,12.0,242.0,56.12,45.02
2017,4,10,7,30,614.0,76.0,2.2,12.0,293.0,53.86,42.97
2017,4,10,7,45,574.0,101.5,2.25,12.5,329.0,77.58,55.9
2017,4,10,8,0,534.0,127.0,2.3,13.0,365.0,134.23,87.71
2017,4,10,8,15,345.5,181.0,2.15,13.0,342.0,189.07,137.61
2017,4,10,8,30,157.0,235.0,2.0,13.0,319.0,219.12,170.43
2017,4,10,8,45,169.5,257.5,1.9,13.0,355.5,254.29,199.01
2017,4,10,9,0,182.0,280.0,1.8,13.0,392.0,291.3,229.01
2017,4,10,9,15,331.0,263.5,1.65,13.0,484.5,352.12,275.7
2017,4,10,9,30,480.0,247.0,1.5,13.0,577.0,431.29,337.35
2017,4,10,9,45,631.5,200.5,1.4,13.5,658.5,503.95,393.58
2017,4,10,10,0,783.0,154.0,1.3,14.0,740.0,589.41,458.52
2017,4,10,10,15,793.0,156.0,1.3,14.0,770.0,642.05,498.44
2017,4,10,10,30,803.0,158.0,1.3,14.0,800.0,693.76,536.84
2017,4,10,10,45,814.5,157.0,1.35,14.0,823.5,742.6,572.81
2017,4,10,11,0,826.0,156.0,1.4,14.0,847.0,790.07,607.03
2017,4,10,11,15,830.5,157.0,1.45,14.0,862.0,832.16,635.64
2017,4,10,11,30,835.0,158.0,1.5,14.0,877.0,871.87,662.5
2017,4,10,11,45,844.5,154.0,1.6,14.5,886.5,908.45,686.51
2017,4,10,12,0,854.0,150.0,1.7,15.0,896.0,942.41,708.66
2017,4,10,12,15,703.5,235.5,1.8,15.0,849.5,920.13,694.55
2017,4,10,12,30,553.0,321.0,1.9,15.0,803.0,878.9,663.95
2017,4,10,12,45,717.5,225.0,2.05,15.0,844.0,962.21,726.81
2017,4,10,13,0,882.0,129.0,2.2,15.0,885.0,1021.29,767.43
2017,4,10,13,15,878.0,128.0,2.35,15.0,868.0,1028.08,773.57
2017,4,10,13,30,874.0,127.0,2.5,15.0,851.0,1031.06,777.86
2017,4,10,13,45,865.0,127.0,2.65,15.0,826.0,1026.27,777.06
2017,4,10,14,0,856.0,127.0,2.8,15.0,801.0,1029.29,781.66
2017,4,10,14,15,846.5,125.0,2.95,14.5,769.5,1014.37,775.57
2017,4,10,14,30,837.0,123.0,3.1,14.0,738.0,995.85,767.11
2017,4,10,14,45,824.5,120.5,3.3,14.0,700.5,970.36,752.71
2017,4,10,15,0,812.0,118.0,3.5,14.0,663.0,941.69,735.89
2017,4,10,15,15,795.0,115.0,3.65,13.5,619.5,905.23,714.25
2017,4,10,15,30,778.0,112.0,3.8,13.0,576.0,866.24,690.38
2017,4,10,15,45,759.0,107.0,4.0,13.0,529.0,820.94,660.33
2017,4,10,16,0,740.0,102.0,4.2,13.0,482.0,778.47,631.82
2017,4,10,16,15,710.0,97.5,4.15,13.0,431.5,721.58,590.62
2017,4,10,16,30,680.0,93.0,4.1,13.0,381.0,664.44,548.56
2017,4,10,16,45,643.0,86.0,4.1,13.0,329.5,599.27,499.24
2017,4,10,17,0,606.0,79.0,4.1,13.0,278.0,535.33,448.08
2017,4,10,17,15,547.5,71.0,3.95,12.5,226.5,458.21,384.65
2017,4,10,17,30,489.0,63.0,3.8,12.0,175.0,385.37,322.39
2017,4,10,17,45,406.0,52.0,3.65,12.0,128.0,301.13,248.1
2017,4,10,18,0,323.0,41.0,3.5,12.0,81.0,225.2,178.7
2017,4,10,18,15,161.5,26.5,3.35,12.0,46.5,118.72,71.43
2017,4,10,18,30,0.0,12.0,3.2,12.0,12.0,10.91,0.0
2017,4,10,18,45,0.0,6.0,3.05,12.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.0,3.2,12.0,1.0,0.91,0.0
2017,4,11,6,0,0.0,2.0,3.4,12.0,2.0,1.75,0.0
2017,4,11,6,15,0.0,6.5,3.65,12.0,6.5,5.7,0.0
2017,4,11,6,30,0.0,11.0,3.9,12.0,11.0,9.65,2.89
2017,4,11,6,45,0.0,16.5,4.15,12.5,16.5,14.5,7.35
2017,4,11,7,0,0.0,22.0,4.4,13.0,22.0,19.35,11.78
2017,4,11,7,15,0.0,28.0,4.5,13.0,28.0,24.65,16.59
2017,4,11,7,30,0.0,34.0,4.6,13.0,34.0,29.96,21.34
2017,4,11,7,45,26.0,107.5,4.7,13.5,119.0,89.57,70.63
2017,4,11,8,0,52.0,181.0,4.8,14.0,204.0,147.23,116.81
2017,4,11,8,15,26.0,154.5,4.9,14.0,166.0,131.95,104.53
2017,4,11,8,30,0.0,128.0,5.0,14.0,128.0,111.52,88.38
2017,4,11,8,45,54.0,204.0,5.15,14.5,237.5,185.78,147.53
2017,4,11,9,0,108.0,280.0,5.3,15.0,347.0,268.99,213.53
2017,4,11,9,15,70.0,277.0,5.45,15.0,322.0,262.33,209.03
2017,4,11,9,30,32.0,274.0,5.6,15.0,297.0,250.17,199.55
2017,4,11,9,45,79.5,317.0,5.75,15.0,376.5,315.33,251.68
2017,4,11,10,0,127.0,360.0,5.9,15.0,456.0,388.22,309.61
2017,4,11,10,15,130.5,376.0,6.05,15.0,477.5,416.22,331.66
2017,4,11,10,30,134.0,392.0,6.2,15.0,499.0,444.58,353.95
2017,4,11,10,45,94.5,385.0,6.4,15.5,461.5,416.6,330.87
2017,4,11,11,0,55.0,378.0,6.6,16.0,424.0,387.91,307.04
2017,4,11,11,15,32.0,299.0,6.75,16.0,325.5,301.13,238.54
2017,4,11,11,30,9.0,220.0,6.9,16.0,227.0,205.11,161.55
2017,4,11,11,45,14.0,266.5,7.05,16.0,279.0,253.07,200.06
2017,4,11,12,0,19.0,313.0,7.2,16.0,331.0,302.23,239.12
2017,4,11,12,15,76.5,375.0,7.3,16.0,443.0,430.74,341.92
2017,4,11,12,30,134.0,437.0,7.4,16.0,555.0,567.95,449.2
2017,4,11,12,45,71.5,329.0,7.5,16.0,392.0,387.96,308.61
2017,4,11,13,0,9.0,221.0,7.6,16.0,229.0,210.1,165.73
2017,4,11,13,15,10.0,234.5,7.65,15.5,243.0,224.47,177.92
2017,4,11,13,30,11.0,248.0,7.7,15.0,257.0,239.08,190.19
2017,4,11,13,45,15.0,265.5,7.8,15.0,278.0,260.94,208.13
2017,4,11,14,0,19.0,283.0,7.9,15.0,299.0,283.28,226.48
2017,4,11,14,15,9.5,221.5,7.85,15.0,229.5,213.7,170.38
2017,4,11,14,30,0.0,160.0,7.8,15.0,160.0,145.14,114.44
2017,4,11,14,45,0.0,157.5,7.8,15.0,157.5,143.04,112.98
2017,4,11,15,0,0.0,155.0,7.8,15.0,155.0,140.98,111.55
2017,4,11,15,15,0.0,105.5,7.7,14.5,105.5,94.09,73.18
2017,4,11,15,30,0.0,56.0,7.6,14.0,56.0,49.54,36.18
2017,4,11,15,45,16.0,128.0,7.5,14.0,136.5,130.3,104.81
2017,4,11,16,0,32.0,200.0,7.4,14.0,217.0,233.5,191.34
2017,4,11,16,15,16.0,138.0,7.2,14.0,146.5,141.16,114.38
2017,4,11,16,30,0.0,76.0,7.0,14.0,76.0,67.23,51.72
2017,4,11,16,45,0.0,65.0,6.85,14.0,65.0,57.44,43.56
2017,4,11,17,0,0.0,54.0,6.7,14.0,54.0,47.67,35.29
2017,4,11,17,15,0.0,43.5,6.55,14.0,43.5,38.36,27.3
2017,4,11,17,30,0.0,33.0,6.4,14.0,33.0,29.07,19.24
2017,4,11,17,45,0.0,23.5,6.25,14.0,23.5,20.67,11.88
2017,4,11,18,0,0.0,14.0,6.1,14.0,14.0,12.3,4.52
2017,4,11,18,15,0.0,7.5,5.9,14.0,7.5,6.58,0.0
2017,4,11,18,30,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2017,4,11,18,45,0.0,0.5,5.55,14.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.6,13.0,4.0,3.64,0.0
2017,4,12,6,0,0.0,8.0,2.7,13.0,8.0,7.02,0.0
2017,4,12,6,15,0.0,21.0,2.8,13.0,21.0,18.49,10.0
2017,4,12,6,30,0.0,34.0,2.9,13.0,34.0,29.98,20.82
2017,4,12,6,45,0.0,50.5,3.05,13.5,50.5,44.26,33.85
2017,4,12,7,0,0.0,67.0,3.2,14.0,67.0,58.11,46.36
2017,4,12,7,15,0.0,84.5,3.3,14.0,84.5,72.6,59.31
2017,4,12,7,30,0.0,102.0,3.4,14.0,102.0,86.95,71.94
2017,4,12,7,45,3.0,127.5,3.5,14.0,129.0,107.34,85.62
2017,4,12,8,0,6.0,153.0,3.6,14.0,156.0,129.04,103.27
2017,4,12,8,15,3.5,159.5,3.7,14.0,161.5,136.13,108.89
2017,4,12,8,30,1.0,166.0,3.8,14.0,167.0,142.59,114.0
2017,4,12,8,45,5.5,186.5,3.9,14.0,190.0,161.83,129.34
2017,4,12,9,0,10.0,207.0,4.0,14.0,213.0,181.84,145.27
2017,4,12,9,15,65.0,266.0,4.1,14.0,310.5,251.74,200.86
2017,4,12,9,30,120.0,325.0,4.2,14.0,408.0,331.19,263.82
2017,4,12,9,45,279.0,312.0,4.35,14.0,519.0,414.94,330.5
2017,4,12,10,0,438.0,299.0,4.5,14.0,630.0,517.41,412.06
2017,4,12,10,15,637.5,218.5,4.6,14.0,721.0,602.62,481.28
2017,4,12,10,30,837.0,138.0,4.7,14.0,812.0,700.11,559.76
2017,4,12,10,45,851.0,135.0,4.8,14.0,836.5,750.01,598.77
2017,4,12,11,0,865.0,132.0,4.9,14.0,861.0,793.83,631.69
2017,4,12,11,15,694.5,231.0,5.0,14.0,823.0,797.2,631.9
2017,4,12,11,30,524.0,330.0,5.1,14.0,785.0,775.83,612.26
2017,4,12,11,45,529.0,332.0,5.2,14.5,794.5,806.44,634.52
2017,4,12,12,0,534.0,334.0,5.3,15.0,804.0,835.31,655.04
2017,4,12,12,15,516.0,338.5,5.4,15.0,792.0,843.15,660.97
2017,4,12,12,30,498.0,343.0,5.5,15.0,780.0,847.88,664.75
2017,4,12,12,45,693.5,233.5,5.6,15.0,835.5,947.48,743.66
2017,4,12,13,0,889.0,124.0,5.7,15.0,891.0,1023.42,798.5
2017,4,12,13,15,885.0,123.0,5.85,15.0,874.0,1030.06,804.38
2017,4,12,13,30,881.0,122.0,6.0,15.0,857.0,1032.88,808.09
2017,4,12,13,45,873.5,121.5,6.15,15.0,832.5,1028.89,807.09
2017,4,12,14,0,866.0,121.0,6.3,15.0,808.0,1021.16,803.53
2017,4,12,14,15,856.5,119.0,6.4,15.0,776.0,1006.1,794.49
2017,4,12,14,30,847.0,117.0,6.5,15.0,744.0,998.41,790.92
2017,4,12,14,45,832.0,116.0,6.6,15.0,705.5,971.94,773.67
2017,4,12,15,0,817.0,115.0,6.7,15.0,667.0,942.38,754.17
2017,4,12,15,15,430.0,180.5,6.75,15.0,469.5,632.92,518.01
2017,4,12,15,30,43.0,246.0,6.8,15.0,272.0,292.21,236.73
2017,4,12,15,45,24.0,207.5,6.9,15.0,222.0,218.5,177.15
2017,4,12,16,0,5.0,169.0,7.0,15.0,172.0,162.87,131.11
2017,4,12,16,15,29.0,170.0,7.0,14.5,183.0,197.55,161.6
2017,4,12,16,30,53.0,171.0,7.0,14.0,194.0,220.03,181.85
2017,4,12,16,45,46.0,149.5,7.05,14.0,167.5,190.76,157.54
2017,4,12,17,0,39.0,128.0,7.1,14.0,141.0,161.88,133.26
2017,4,12,17,15,30.0,106.0,7.05,14.0,115.0,131.51,107.26
2017,4,12,17,30,21.0,84.0,7.0,14.0,89.0,101.71,81.39
2017,4,12,17,45,10.5,62.5,7.0,14.0,65.0,66.65,50.84
2017,4,12,18,0,0.0,41.0,7.0,14.0,41.0,39.21,26.81
2017,4,12,18,15,0.0,23.5,7.05,13.5,23.5,21.41,9.53
2017,4,12,18,30,0.0,6.0,7.1,13.0,6.0,5.46,0.0
2017,4,12,18,45,0.0,3.0,7.15,13.0,3.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,9.0,4.0,12.5,9.0,8.19,0.0
2017,4,13,6,0,0.0,18.0,4.2,13.0,18.0,15.87,1.37
2017,4,13,6,15,15.5,38.0,4.45,13.0,40.5,32.07,21.65
2017,4,13,6,30,31.0,58.0,4.7,13.0,63.0,47.92,36.62
2017,4,13,6,45,43.5,80.0,5.0,13.0,90.0,64.81,52.2
2017,4,13,7,0,56.0,102.0,5.3,13.0,117.0,81.39,67.29
2017,4,13,7,15,66.5,124.0,5.45,13.0,145.5,97.64,81.83
2017,4,13,7,30,77.0,146.0,5.6,13.0,174.0,113.55,95.82
2017,4,13,7,45,272.5,146.0,5.8,13.0,268.0,111.25,85.57
2017,4,13,8,0,468.0,146.0,6.0,13.0,362.0,145.52,99.19
2017,4,13,8,15,627.0,122.0,6.1,13.0,445.5,186.1,123.28
2017,4,13,8,30,786.0,98.0,6.2,13.0,529.0,249.1,171.75
2017,4,13,8,45,796.0,105.5,6.3,13.0,574.0,310.2,227.79
2017,4,13,9,0,806.0,113.0,6.4,13.0,619.0,371.82,284.52
2017,4,13,9,15,822.0,116.0,6.45,13.0,661.5,432.25,339.4
2017,4,13,9,30,838.0,119.0,6.5,13.0,704.0,493.34,393.61
2017,4,13,9,45,555.5,236.0,6.6,13.0,632.5,495.87,399.19
2017,4,13,10,0,273.0,353.0,6.7,13.0,561.0,467.3,376.12
2017,4,13,10,15,571.0,243.0,6.7,13.0,698.5,581.72,471.19
2017,4,13,10,30,869.0,133.0,6.7,13.0,836.0,717.96,582.61
2017,4,13,10,45,873.5,135.5,6.75,13.0,858.5,763.63,619.0
2017,4,13,11,0,878.0,138.0,6.8,13.0,881.0,809.97,654.19
2017,4,13,11,15,882.0,139.0,6.8,13.0,896.0,852.24,685.43
2017,4,13,11,30,886.0,140.0,6.8,13.0,911.0,891.93,714.61
2017,4,13,11,45,885.5,141.5,6.8,13.0,917.5,925.39,739.05
2017,4,13,12,0,885.0,143.0,6.8,13.0,924.0,955.67,761.14
2017,4,13,12,15,884.5,143.0,6.85,13.0,922.5,981.23,780.03
2017,4,13,12,30,884.0,143.0,6.9,13.0,921.0,1003.35,796.5
2017,4,13,12,45,887.0,139.0,6.95,13.0,913.5,1021.4,810.12
2017,4,13,13,0,890.0,135.0,7.0,13.0,906.0,1035.81,821.23
2017,4,13,13,15,886.0,134.0,7.05,13.0,888.5,1042.55,826.92
2017,4,13,13,30,882.0,133.0,7.1,13.0,871.0,1045.47,830.02
2017,4,13,13,45,875.0,132.0,7.15,13.0,846.0,1041.53,828.28
2017,4,13,14,0,868.0,131.0,7.2,13.0,821.0,1045.53,832.57
2017,4,13,14,15,859.0,129.0,7.25,12.5,789.5,1030.9,824.87
2017,4,13,14,30,850.0,127.0,7.3,12.0,758.0,1012.62,814.61
2017,4,13,14,45,840.5,123.0,7.35,12.0,720.5,988.05,798.18
2017,4,13,15,0,831.0,119.0,7.4,12.0,683.0,960.14,779.28
2017,4,13,15,15,814.5,116.0,7.35,12.0,639.5,923.63,753.39
2017,4,13,15,30,798.0,113.0,7.3,12.0,596.0,884.51,725.42
2017,4,13,15,45,774.0,110.0,7.3,12.0,547.5,836.4,690.5
2017,4,13,16,0,750.0,107.0,7.3,12.0,499.0,791.69,657.86
2017,4,13,16,15,720.0,102.5,7.15,12.0,447.5,734.36,614.36
2017,4,13,16,30,690.0,98.0,7.0,12.0,396.0,676.74,569.98
2017,4,13,16,45,642.5,93.0,6.9,12.0,342.5,605.79,513.8
2017,4,13,17,0,595.0,88.0,6.8,12.0,289.0,536.87,456.57
2017,4,13,17,15,533.5,80.0,6.55,11.5,236.5,458.19,390.14
2017,4,13,17,30,472.0,72.0,6.3,11.0,184.0,383.91,325.36
2017,4,13,17,45,378.0,60.5,6.05,11.0,135.5,292.47,243.91
2017,4,13,18,0,284.0,49.0,5.8,11.0,87.0,214.48,172.61
2017,4,13,18,15,142.0,32.0,5.6,11.0,51.0,120.13,81.46
2017,4,13,18,30,0.0,15.0,5.4,11.0,15.0,13.64,0.0
2017,4,13,18,45,0.0,7.5,5.2,11.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
