Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,14,5,45,64.5,13.0,5.65,9.5,17.5,11.82,0.0
2017,4,14,6,0,129.0,26.0,5.8,10.0,35.0,20.43,5.82
2017,4,14,6,15,247.5,41.0,5.95,10.0,76.5,31.81,21.88
2017,4,14,6,30,366.0,56.0,6.1,10.0,118.0,42.88,32.65
2017,4,14,6,45,429.5,69.0,6.3,10.5,167.0,51.94,41.2
2017,4,14,7,0,493.0,82.0,6.5,11.0,216.0,62.45,50.83
2017,4,14,7,15,548.0,90.5,6.45,11.0,269.0,66.71,54.72
2017,4,14,7,30,603.0,99.0,6.4,11.0,322.0,70.8,58.32
2017,4,14,7,45,633.5,108.0,6.4,11.5,373.0,89.06,61.23
2017,4,14,8,0,664.0,117.0,6.4,12.0,424.0,143.01,89.35
2017,4,14,8,15,693.5,122.0,6.3,12.0,474.5,197.59,130.37
2017,4,14,8,30,723.0,127.0,6.2,12.0,525.0,255.69,180.39
2017,4,14,8,45,746.0,130.5,6.15,12.5,572.5,314.01,232.85
2017,4,14,9,0,769.0,134.0,6.1,13.0,620.0,374.46,287.25
2017,4,14,9,15,786.0,137.5,6.0,13.0,662.0,437.53,343.52
2017,4,14,9,30,803.0,141.0,5.9,13.0,704.0,497.56,396.12
2017,4,14,9,45,826.0,138.0,5.8,13.0,743.5,555.57,445.85
2017,4,14,10,0,849.0,135.0,5.7,13.0,783.0,614.34,494.88
2017,4,14,10,15,858.0,136.5,5.6,13.0,813.0,668.85,539.22
2017,4,14,10,30,867.0,138.0,5.5,13.0,843.0,722.13,581.43
2017,4,14,10,45,870.5,141.0,5.4,13.5,865.0,771.35,618.31
2017,4,14,11,0,874.0,144.0,5.3,14.0,887.0,818.41,651.59
2017,4,14,11,15,878.0,145.0,5.2,14.0,902.0,855.08,677.32
2017,4,14,11,30,882.0,146.0,5.1,14.0,917.0,894.6,704.94
2017,4,14,11,45,879.5,148.5,5.0,14.0,922.5,927.08,727.2
2017,4,14,12,0,877.0,151.0,4.9,14.0,928.0,965.96,753.89
2017,4,14,12,15,876.5,151.0,4.9,14.0,926.5,992.11,772.14
2017,4,14,12,30,876.0,151.0,4.9,14.0,925.0,1014.76,788.05
2017,4,14,12,45,871.0,152.0,4.95,14.0,915.0,1030.44,799.59
2017,4,14,13,0,866.0,153.0,5.0,14.0,905.0,1042.31,808.65
2017,4,14,13,15,861.0,152.0,5.15,14.0,887.5,1048.23,814.58
2017,4,14,13,30,856.0,151.0,5.3,14.0,870.0,1050.29,817.96
2017,4,14,13,45,844.0,152.0,5.45,14.0,843.5,1043.56,815.28
2017,4,14,14,0,832.0,153.0,5.6,14.0,817.0,1033.06,810.04
2017,4,14,14,15,821.5,150.5,5.7,14.0,785.0,1016.66,800.3
2017,4,14,14,30,811.0,148.0,5.8,14.0,753.0,996.74,788.08
2017,4,14,14,45,800.0,143.5,5.9,14.0,715.0,970.78,771.49
2017,4,14,15,0,789.0,139.0,6.0,14.0,677.0,941.64,752.51
2017,4,14,15,15,770.5,135.5,6.1,14.0,633.0,909.83,731.45
2017,4,14,15,30,752.0,132.0,6.2,14.0,589.0,869.46,703.78
2017,4,14,15,45,734.0,125.5,6.35,14.0,541.5,823.93,672.09
2017,4,14,16,0,716.0,119.0,6.5,14.0,494.0,776.63,638.51
2017,4,14,16,15,684.0,113.5,6.55,13.5,443.0,717.62,595.93
2017,4,14,16,30,652.0,108.0,6.6,13.0,392.0,658.54,552.27
2017,4,14,16,45,608.0,101.5,6.65,13.0,339.0,589.86,497.85
2017,4,14,17,0,564.0,95.0,6.7,13.0,286.0,522.95,442.85
2017,4,14,17,15,502.0,85.5,6.6,12.5,234.0,443.65,376.39
2017,4,14,17,30,440.0,76.0,6.5,12.0,182.0,366.51,309.74
2017,4,14,17,45,348.0,63.5,6.4,12.0,134.0,279.95,232.8
2017,4,14,18,0,256.0,51.0,6.3,12.0,86.0,203.31,163.27
2017,4,14,18,15,128.0,33.0,6.2,11.5,50.5,106.28,73.07
2017,4,14,18,30,0.0,15.0,6.1,11.0,15.0,13.64,0.0
2017,4,14,18,45,0.0,7.5,6.0,11.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,15,5,45,24.5,13.0,2.5,10.5,14.5,11.82,0.0
2017,4,15,6,0,49.0,26.0,2.5,11.0,29.0,21.66,8.25
2017,4,15,6,15,115.0,45.5,2.6,11.0,63.0,35.96,25.56
2017,4,15,6,30,181.0,65.0,2.7,11.0,97.0,50.53,39.4
2017,4,15,6,45,224.0,84.5,2.8,11.5,137.5,64.61,52.42
2017,4,15,7,0,267.0,104.0,2.9,12.0,178.0,78.23,64.74
2017,4,15,7,15,315.5,116.0,2.9,12.0,220.5,86.47,72.13
2017,4,15,7,30,364.0,128.0,2.9,12.0,263.0,89.15,74.39
2017,4,15,7,45,532.0,108.5,2.95,12.5,339.5,87.82,60.67
2017,4,15,8,0,700.0,89.0,3.0,13.0,416.0,126.22,72.94
2017,4,15,8,15,583.0,139.5,2.85,13.0,432.5,195.48,132.42
2017,4,15,8,30,466.0,190.0,2.7,13.0,449.0,248.78,182.79
2017,4,15,8,45,538.0,182.5,2.55,13.5,505.5,297.47,222.7
2017,4,15,9,0,610.0,175.0,2.4,14.0,562.0,354.76,270.3
2017,4,15,9,15,724.0,149.5,2.25,14.0,639.0,420.49,324.48
2017,4,15,9,30,838.0,124.0,2.1,14.0,716.0,500.11,388.97
2017,4,15,9,45,862.5,120.0,1.95,14.5,755.5,559.7,436.42
2017,4,15,10,0,887.0,116.0,1.8,15.0,795.0,620.01,482.55
2017,4,15,10,15,894.5,117.5,1.75,15.0,825.0,674.21,523.86
2017,4,15,10,30,902.0,119.0,1.7,15.0,855.0,726.9,562.78
2017,4,15,10,45,905.0,121.0,1.65,15.0,876.5,775.04,597.07
2017,4,15,11,0,908.0,123.0,1.6,15.0,898.0,820.81,627.28
2017,4,15,11,15,707.0,231.0,1.55,15.0,841.0,808.42,615.4
2017,4,15,11,30,506.0,339.0,1.5,15.0,784.0,769.3,583.24
2017,4,15,11,45,483.5,349.0,1.5,15.5,776.0,782.55,591.36
2017,4,15,12,0,461.0,359.0,1.5,16.0,768.0,792.63,596.63
2017,4,15,12,15,508.5,344.0,1.5,16.0,795.0,841.3,630.99
2017,4,15,12,30,556.0,329.0,1.5,16.0,822.0,889.5,664.25
2017,4,15,12,45,522.0,334.5,1.55,16.0,793.5,877.34,655.81
2017,4,15,13,0,488.0,340.0,1.6,16.0,765.0,861.63,645.67
2017,4,15,13,15,523.0,320.0,1.7,16.0,767.5,886.14,665.16
2017,4,15,13,30,558.0,300.0,1.8,16.0,770.0,908.1,682.56
2017,4,15,13,45,536.0,295.0,1.9,16.0,736.0,885.19,668.44
2017,4,15,14,0,514.0,290.0,2.0,16.0,702.0,859.57,652.79
2017,4,15,14,15,482.5,289.0,2.1,16.0,663.5,826.24,631.31
2017,4,15,14,30,451.0,288.0,2.2,16.0,625.0,791.02,608.24
2017,4,15,14,45,524.5,244.5,2.35,16.0,617.5,811.41,627.71
2017,4,15,15,0,598.0,201.0,2.5,16.0,610.0,832.37,646.99
2017,4,15,15,15,559.5,198.5,2.65,15.5,562.0,774.24,608.5
2017,4,15,15,30,521.0,196.0,2.8,15.0,514.0,722.56,574.06
2017,4,15,15,45,473.0,191.5,2.95,15.0,463.0,660.15,529.42
2017,4,15,16,0,425.0,187.0,3.1,15.0,412.0,598.84,484.48
2017,4,15,16,15,494.5,151.0,3.25,14.5,387.0,598.8,489.33
2017,4,15,16,30,564.0,115.0,3.4,14.0,362.0,597.87,492.54
2017,4,15,16,45,519.5,110.0,3.6,14.0,315.0,527.93,438.31
2017,4,15,17,0,475.0,105.0,3.8,14.0,268.0,468.08,390.5
2017,4,15,17,15,433.5,91.5,3.75,13.5,220.5,402.74,337.09
2017,4,15,17,30,392.0,78.0,3.7,13.0,173.0,340.55,284.33
2017,4,15,17,45,320.5,63.5,3.7,13.0,128.5,264.9,218.13
2017,4,15,18,0,249.0,49.0,3.7,13.0,84.0,196.81,156.98
2017,4,15,18,15,124.5,33.0,3.6,13.0,50.5,103.92,72.17
2017,4,15,18,30,0.0,17.0,3.5,13.0,17.0,15.46,0.0
2017,4,15,18,45,0.0,8.5,3.45,13.0,8.5,7.73,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,4.5,2.75,12.5,4.5,4.09,0.0
2017,4,16,6,0,0.0,9.0,2.9,13.0,9.0,7.9,0.0
2017,4,16,6,15,0.0,19.5,3.15,13.0,19.5,17.15,9.21
2017,4,16,6,30,0.0,30.0,3.4,13.0,30.0,26.42,17.83
2017,4,16,6,45,0.0,41.5,3.65,13.5,41.5,36.6,27.13
2017,4,16,7,0,0.0,53.0,3.9,14.0,53.0,46.79,36.31
2017,4,16,7,15,0.0,65.5,4.1,14.0,65.5,57.89,46.23
2017,4,16,7,30,0.0,78.0,4.3,14.0,78.0,68.55,55.61
2017,4,16,7,45,0.0,81.5,4.55,14.0,81.5,71.88,55.7
2017,4,16,8,0,0.0,85.0,4.8,14.0,85.0,75.13,58.25
2017,4,16,8,15,0.0,99.0,4.95,14.0,99.0,87.12,68.14
2017,4,16,8,30,0.0,113.0,5.1,14.0,113.0,99.2,78.0
2017,4,16,8,45,6.0,164.0,5.3,14.0,168.0,143.86,114.63
2017,4,16,9,0,12.0,215.0,5.5,14.0,223.0,189.29,151.51
2017,4,16,9,15,43.0,267.0,5.6,14.0,297.5,244.01,195.3
2017,4,16,9,30,74.0,319.0,5.7,14.0,372.0,306.27,245.05
2017,4,16,9,45,40.5,263.0,5.8,14.0,292.5,250.15,200.01
2017,4,16,10,0,7.0,207.0,5.9,14.0,213.0,186.48,148.2
2017,4,16,10,15,3.5,163.5,5.95,13.5,166.5,147.07,116.18
2017,4,16,10,30,0.0,120.0,6.0,13.0,120.0,106.62,83.0
2017,4,16,10,45,5.5,184.0,6.1,13.0,189.0,167.69,133.1
2017,4,16,11,0,11.0,248.0,6.2,13.0,258.0,229.94,183.51
2017,4,16,11,15,5.5,192.0,6.25,13.0,197.0,176.08,139.63
2017,4,16,11,30,0.0,136.0,6.3,13.0,136.0,121.43,94.84
2017,4,16,11,45,5.0,185.0,6.35,13.0,190.0,170.38,134.99
2017,4,16,12,0,10.0,234.0,6.4,13.0,244.0,220.36,175.57
2017,4,16,12,15,13.5,269.0,6.45,13.0,281.5,256.99,205.1
2017,4,16,12,30,17.0,304.0,6.5,13.0,319.0,294.41,235.13
2017,4,16,12,45,14.5,280.0,6.55,13.0,293.0,270.36,215.91
2017,4,16,13,0,12.0,256.0,6.6,13.0,267.0,245.98,196.43
2017,4,16,13,15,15.0,277.0,6.6,13.0,290.5,269.89,215.93
2017,4,16,13,30,18.0,298.0,6.6,13.0,314.0,294.29,235.74
2017,4,16,13,45,20.5,300.0,6.6,13.0,317.5,299.89,240.56
2017,4,16,14,0,23.0,302.0,6.6,13.0,321.0,305.56,245.52
2017,4,16,14,15,31.5,307.0,6.5,13.0,331.5,338.25,272.33
2017,4,16,14,30,40.0,312.0,6.4,13.0,342.0,354.28,285.82
2017,4,16,14,45,51.0,306.0,6.35,13.0,342.5,360.57,291.84
2017,4,16,15,0,62.0,300.0,6.3,13.0,343.0,366.51,297.64
2017,4,16,15,15,43.0,265.0,6.2,13.0,294.0,310.51,252.57
2017,4,16,15,30,24.0,230.0,6.1,13.0,245.0,239.97,195.18
2017,4,16,15,45,61.5,229.5,6.0,13.0,263.5,289.89,238.13
2017,4,16,16,0,99.0,229.0,5.9,13.0,282.0,322.93,266.95
2017,4,16,16,15,63.5,197.5,5.8,13.0,230.0,256.78,212.15
2017,4,16,16,30,28.0,166.0,5.7,13.0,178.0,192.96,158.63
2017,4,16,16,45,22.0,145.5,5.6,13.0,154.0,155.98,127.88
2017,4,16,17,0,16.0,125.0,5.5,13.0,130.0,131.33,107.11
2017,4,16,17,15,8.0,104.0,5.4,13.0,106.5,105.28,84.81
2017,4,16,17,30,0.0,83.0,5.3,13.0,83.0,79.85,62.79
2017,4,16,17,45,0.0,62.0,5.25,13.0,62.0,59.21,44.77
2017,4,16,18,0,0.0,41.0,5.2,13.0,41.0,38.08,26.24
2017,4,16,18,15,0.0,24.5,5.15,13.0,24.5,21.73,11.11
2017,4,16,18,30,0.0,8.0,5.1,13.0,8.0,7.03,0.0
2017,4,16,18,45,0.0,4.0,5.05,13.0,4.0,3.64,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.5,1.2,13.0,5.5,5.0,0.0
2017,4,17,6,0,0.0,11.0,1.2,13.0,11.0,9.66,1.48
2017,4,17,6,15,0.0,22.5,1.2,13.0,22.5,19.8,11.61
2017,4,17,6,30,0.0,34.0,1.2,13.0,34.0,29.97,21.05
2017,4,17,6,45,0.0,47.5,1.2,13.0,47.5,41.93,32.02
2017,4,17,7,0,0.0,61.0,1.2,13.0,61.0,53.72,42.71
2017,4,17,7,15,0.0,76.0,1.1,13.0,76.0,66.38,54.0
2017,4,17,7,30,0.0,91.0,1.0,13.0,91.0,78.92,64.99
2017,4,17,7,45,0.0,116.0,0.95,13.5,116.0,99.25,78.76
2017,4,17,8,0,0.0,141.0,0.9,14.0,141.0,120.02,95.54
2017,4,17,8,15,17.0,180.5,0.95,14.0,190.5,154.98,123.11
2017,4,17,8,30,34.0,220.0,1.0,14.0,240.0,187.5,148.38
2017,4,17,8,45,17.5,195.5,1.1,14.0,206.0,172.83,136.88
2017,4,17,9,0,1.0,171.0,1.2,14.0,172.0,149.21,118.0
2017,4,17,9,15,46.0,249.0,1.4,14.0,282.5,230.91,182.95
2017,4,17,9,30,91.0,327.0,1.6,14.0,393.0,320.68,252.97
2017,4,17,9,45,109.5,349.5,1.85,14.5,431.5,358.13,281.5
2017,4,17,10,0,128.0,372.0,2.1,15.0,470.0,398.86,312.6
2017,4,17,10,15,111.0,382.0,2.25,15.0,470.0,406.73,318.51
2017,4,17,10,30,94.0,392.0,2.4,15.0,470.0,413.6,323.61
2017,4,17,10,45,112.0,408.5,2.55,15.0,503.5,449.96,351.61
2017,4,17,11,0,130.0,425.0,2.7,15.0,537.0,493.85,384.94
2017,4,17,11,15,89.5,408.0,2.75,15.0,486.0,448.74,350.07
2017,4,17,11,30,49.0,391.0,2.8,15.0,435.0,405.32,316.36
2017,4,17,11,45,32.0,341.0,2.85,15.0,370.0,347.26,271.91
2017,4,17,12,0,15.0,291.0,2.9,15.0,305.0,277.65,217.8
2017,4,17,12,15,44.5,356.5,2.9,15.0,397.0,381.18,298.92
2017,4,17,12,30,74.0,422.0,2.9,15.0,489.0,479.23,373.42
2017,4,17,12,45,71.0,415.0,2.9,15.0,478.5,473.95,369.08
2017,4,17,13,0,68.0,408.0,2.9,15.0,468.0,468.05,364.84
2017,4,17,13,15,41.5,345.0,2.85,15.0,381.5,379.34,297.22
2017,4,17,13,30,15.0,282.0,2.8,15.0,295.0,275.54,216.64
2017,4,17,13,45,16.5,282.5,2.75,15.0,296.0,278.48,219.54
2017,4,17,14,0,18.0,283.0,2.7,15.0,297.0,281.45,222.18
2017,4,17,14,15,9.0,206.0,2.6,15.0,213.0,197.71,155.97
2017,4,17,14,30,0.0,129.0,2.5,15.0,129.0,115.81,89.94
2017,4,17,14,45,0.0,134.5,2.45,15.0,134.5,121.04,94.51
2017,4,17,15,0,0.0,140.0,2.4,15.0,140.0,126.4,99.09
2017,4,17,15,15,0.0,101.5,2.3,15.0,101.5,90.33,69.69
2017,4,17,15,30,0.0,63.0,2.2,15.0,63.0,55.76,41.2
2017,4,17,15,45,0.0,74.5,2.1,15.0,74.5,65.95,49.89
2017,4,17,16,0,0.0,86.0,2.0,15.0,86.0,76.16,58.59
2017,4,17,16,15,0.0,83.0,1.9,14.5,83.0,73.47,56.64
2017,4,17,16,30,0.0,80.0,1.8,14.0,80.0,70.79,54.68
2017,4,17,16,45,0.0,69.5,1.75,14.0,69.5,61.44,46.93
2017,4,17,17,0,0.0,59.0,1.7,14.0,59.0,52.11,39.09
2017,4,17,17,15,0.0,48.5,1.55,14.0,48.5,42.79,31.16
2017,4,17,17,30,0.0,38.0,1.4,14.0,38.0,33.49,23.13
2017,4,17,17,45,0.0,28.0,1.3,14.0,28.0,24.65,15.39
2017,4,17,18,0,0.0,18.0,1.2,14.0,18.0,15.82,7.63
2017,4,17,18,15,0.0,10.5,1.15,14.0,10.5,9.22,1.55
2017,4,17,18,30,0.0,3.0,1.1,14.0,3.0,2.63,0.0
2017,4,17,18,45,0.0,1.5,1.05,14.0,1.5,1.36,0.0
2017,4,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,1.55,13.0,11.0,10.01,0.0
2017,4,18,6,0,0.0,22.0,1.6,13.0,22.0,19.4,9.26
2017,4,18,6,15,3.0,42.5,1.6,13.0,43.0,36.44,26.12
2017,4,18,6,30,6.0,63.0,1.6,13.0,64.0,53.18,41.61
2017,4,18,6,45,17.0,84.5,1.65,13.0,89.5,70.5,57.44
2017,4,18,7,0,28.0,106.0,1.7,13.0,115.0,84.77,70.3
2017,4,18,7,15,37.0,127.5,1.75,13.0,141.0,100.62,84.29
2017,4,18,7,30,46.0,149.0,1.8,13.0,167.0,116.13,97.73
2017,4,18,7,45,24.5,152.5,1.9,13.5,162.5,127.19,101.63
2017,4,18,8,0,3.0,156.0,2.0,14.0,158.0,131.83,105.32
2017,4,18,8,15,15.0,185.5,2.0,14.0,194.5,158.59,126.45
2017,4,18,8,30,27.0,215.0,2.0,14.0,231.0,187.31,149.0
2017,4,18,8,45,13.5,185.5,2.0,14.0,193.5,163.67,129.95
2017,4,18,9,0,0.0,156.0,2.0,14.0,156.0,136.31,107.74
2017,4,18,9,15,17.5,222.5,1.9,14.0,235.5,199.98,158.85
2017,4,18,9,30,35.0,289.0,1.8,14.0,315.0,263.9,209.05
2017,4,18,9,45,268.5,284.5,1.7,14.5,492.5,387.9,305.44
2017,4,18,10,0,502.0,280.0,1.6,15.0,670.0,540.61,420.81
2017,4,18,10,15,662.5,216.0,1.5,15.0,751.0,619.49,480.23
2017,4,18,10,30,823.0,152.0,1.4,15.0,832.0,708.06,546.02
2017,4,18,10,45,572.0,277.0,1.35,15.0,755.5,680.82,521.73
2017,4,18,11,0,321.0,402.0,1.3,15.0,679.0,625.73,477.3
2017,4,18,11,15,302.5,415.0,1.3,15.0,679.0,642.31,489.23
2017,4,18,11,30,284.0,428.0,1.3,15.0,679.0,656.74,498.79
2017,4,18,11,45,572.0,290.0,1.3,15.0,801.0,804.53,609.24
2017,4,18,12,0,860.0,152.0,1.3,15.0,923.0,952.37,710.04
2017,4,18,12,15,860.0,151.5,1.4,15.0,922.0,977.73,726.22
2017,4,18,12,30,860.0,151.0,1.5,15.0,921.0,999.67,741.89
2017,4,18,12,45,849.0,156.0,1.65,15.5,909.5,1013.01,751.46
2017,4,18,13,0,838.0,161.0,1.8,16.0,898.0,1022.49,758.64
2017,4,18,13,15,834.0,160.0,2.0,16.0,881.0,1028.95,766.01
2017,4,18,13,30,830.0,159.0,2.2,16.0,864.0,1031.67,770.95
2017,4,18,13,45,827.0,155.0,2.45,16.0,840.5,1028.49,772.56
2017,4,18,14,0,824.0,151.0,2.7,16.0,817.0,1021.57,771.59
2017,4,18,14,15,814.5,148.5,2.9,16.0,785.5,1006.03,764.25
2017,4,18,14,30,805.0,146.0,3.1,16.0,754.0,987.02,754.47
2017,4,18,14,45,797.0,141.0,3.3,16.0,717.5,963.41,741.4
2017,4,18,15,0,789.0,136.0,3.5,16.0,681.0,936.56,725.89
2017,4,18,15,15,772.0,132.5,3.6,15.5,638.0,899.81,703.85
2017,4,18,15,30,755.0,129.0,3.7,15.0,595.0,866.46,683.95
2017,4,18,15,45,736.5,123.5,3.8,15.0,548.5,821.55,653.99
2017,4,18,16,0,718.0,118.0,3.9,15.0,502.0,774.92,622.3
2017,4,18,16,15,689.0,113.0,3.95,14.5,451.5,718.92,583.82
2017,4,18,16,30,660.0,108.0,4.0,14.0,401.0,662.62,544.12
2017,4,18,16,45,624.0,100.5,4.05,14.0,349.5,598.43,495.41
2017,4,18,17,0,588.0,93.0,4.1,14.0,298.0,535.38,445.53
2017,4,18,17,15,530.5,84.5,4.0,13.5,246.0,459.14,383.64
2017,4,18,17,30,473.0,76.0,3.9,13.0,194.0,386.99,322.91
2017,4,18,17,45,392.0,64.0,3.8,13.0,146.0,301.67,248.85
2017,4,18,18,0,311.0,52.0,3.7,13.0,98.0,228.3,183.18
2017,4,18,18,15,192.5,35.0,3.55,13.0,60.0,142.17,104.22
2017,4,18,18,30,74.0,18.0,3.4,13.0,22.0,52.46,0.0
2017,4,18,18,45,37.0,9.0,3.25,13.0,11.0,19.18,0.0
2017,4,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,5,45,93.0,16.5,2.05,12.0,24.5,15.01,0.0
2017,4,19,6,0,186.0,33.0,2.2,12.0,49.0,25.8,14.84
2017,4,19,6,15,290.5,47.0,2.3,12.0,93.0,36.24,26.12
2017,4,19,6,30,395.0,61.0,2.4,12.0,137.0,46.38,35.78
2017,4,19,6,45,461.0,72.0,2.55,12.5,187.0,55.4,44.13
2017,4,19,7,0,527.0,83.0,2.7,13.0,237.0,62.11,50.18
2017,4,19,7,15,576.5,91.0,2.55,13.0,290.0,65.97,53.6
2017,4,19,7,30,626.0,99.0,2.4,13.0,343.0,69.65,56.76
2017,4,19,7,45,652.5,108.0,2.25,13.5,393.5,95.95,62.14
2017,4,19,8,0,679.0,117.0,2.1,14.0,444.0,150.71,92.81
2017,4,19,8,15,541.0,165.0,2.0,14.0,443.5,211.32,146.34
2017,4,19,8,30,403.0,213.0,1.9,14.0,443.0,254.74,188.89
2017,4,19,8,45,584.5,175.5,1.85,14.5,539.5,309.61,229.74
2017,4,19,9,0,766.0,138.0,1.8,15.0,636.0,382.4,287.15
2017,4,19,9,15,486.5,237.5,1.85,15.0,561.0,398.0,307.4
2017,4,19,9,30,207.0,337.0,1.9,15.0,486.0,382.14,298.65
2017,4,19,9,45,514.5,243.5,2.0,15.5,638.5,484.07,378.01
2017,4,19,10,0,822.0,150.0,2.1,16.0,791.0,616.55,479.61
2017,4,19,10,15,830.5,152.0,2.1,16.0,820.0,669.56,519.63
2017,4,19,10,30,839.0,154.0,2.1,16.0,849.0,721.38,558.28
2017,4,19,10,45,838.0,160.0,2.15,16.0,869.0,768.51,592.84
2017,4,19,11,0,837.0,166.0,2.2,16.0,889.0,813.21,624.85
2017,4,19,11,15,840.0,166.5,2.25,16.0,903.0,853.46,652.34
2017,4,19,11,30,843.0,167.0,2.3,16.0,917.0,891.16,677.96
2017,4,19,11,45,845.5,167.0,2.35,16.0,923.5,925.22,701.02
2017,4,19,12,0,848.0,167.0,2.4,16.0,930.0,956.35,722.09
2017,4,19,12,15,846.5,167.0,2.45,16.0,927.5,980.62,738.57
2017,4,19,12,30,845.0,167.0,2.5,16.0,925.0,1001.46,752.9
2017,4,19,12,45,848.5,162.0,2.6,16.0,916.5,1018.58,765.39
2017,4,19,13,0,852.0,157.0,2.7,16.0,908.0,1032.1,775.64
2017,4,19,13,15,846.5,156.0,2.75,16.0,890.0,1037.09,779.86
2017,4,19,13,30,841.0,155.0,2.8,16.0,872.0,1038.28,781.79
2017,4,19,13,45,832.0,154.0,2.85,16.0,846.0,1032.15,778.99
2017,4,19,14,0,823.0,153.0,2.9,16.0,820.0,1022.32,773.91
2017,4,19,14,15,812.0,150.5,2.95,16.0,787.5,1005.26,764.06
2017,4,19,14,30,801.0,148.0,3.0,16.0,755.0,984.75,751.98
2017,4,19,14,45,788.0,144.5,3.05,16.0,716.5,957.91,735.57
2017,4,19,15,0,775.0,141.0,3.1,16.0,678.0,928.03,717.04
2017,4,19,15,15,756.0,137.5,3.15,16.0,634.5,895.86,696.79
2017,4,19,15,30,737.0,134.0,3.2,16.0,591.0,855.34,670.41
2017,4,19,15,45,722.5,126.0,3.25,16.0,544.5,811.55,641.39
2017,4,19,16,0,708.0,118.0,3.3,16.0,498.0,765.84,610.5
2017,4,19,16,15,677.5,112.5,3.3,15.5,447.0,708.42,571.14
2017,4,19,16,30,647.0,107.0,3.3,15.0,396.0,650.88,530.73
2017,4,19,16,45,613.0,98.5,3.3,15.0,345.0,587.62,483.07
2017,4,19,17,0,579.0,90.0,3.3,15.0,294.0,525.41,434.3
2017,4,19,17,15,523.0,82.0,3.15,15.0,243.0,451.28,373.87
2017,4,19,17,30,467.0,74.0,3.0,15.0,192.0,381.15,314.82
2017,4,19,17,45,391.0,62.0,2.9,15.0,145.0,298.06,243.6
2017,4,19,18,0,315.0,50.0,2.8,15.0,98.0,227.01,180.67
2017,4,19,18,15,201.5,34.5,2.7,14.5,61.0,144.51,106.19
2017,4,19,18,30,88.0,19.0,2.6,14.0,24.0,64.76,0.0
2017,4,19,18,45,44.0,9.5,2.55,14.0,12.0,21.69,0.0
2017,4,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,5,45,110.5,16.5,2.85,12.5,27.0,13.02,0.0
2017,4,20,6,0,221.0,33.0,2.9,13.0,54.0,25.8,15.21
2017,4,20,6,15,329.0,45.5,3.1,13.0,98.5,36.57,26.37
2017,4,20,6,30,437.0,58.0,3.3,13.0,143.0,45.56,34.94
2017,4,20,6,45,512.5,66.0,3.5,13.5,195.5,50.2,39.33
2017,4,20,7,0,588.0,74.0,3.7,14.0,248.0,54.73,43.41
2017,4,20,7,15,635.5,80.0,3.75,14.0,301.5,57.38,45.75
2017,4,20,7,30,683.0,86.0,3.8,14.0,355.0,59.94,47.92
2017,4,20,7,45,719.5,90.0,3.9,14.5,408.5,86.29,51.62
2017,4,20,8,0,756.0,94.0,4.0,15.0,462.0,147.6,86.66
2017,4,20,8,15,780.5,97.5,4.0,15.0,512.5,205.15,130.92
2017,4,20,8,30,805.0,101.0,4.0,15.0,563.0,265.44,183.03
2017,4,20,8,45,824.0,104.0,4.0,15.0,610.0,326.15,237.62
2017,4,20,9,0,843.0,107.0,4.0,15.0,657.0,388.34,293.36
2017,4,20,9,15,857.0,109.0,3.95,15.0,699.0,448.81,346.76
2017,4,20,9,30,871.0,111.0,3.9,15.0,741.0,511.52,400.38
2017,4,20,9,45,875.0,116.5,3.9,15.5,775.5,569.09,447.74
2017,4,20,10,0,879.0,122.0,3.9,16.0,810.0,625.3,492.43
2017,4,20,10,15,887.0,123.5,3.85,16.0,839.5,679.04,534.72
2017,4,20,10,30,895.0,125.0,3.8,16.0,869.0,731.31,574.78
2017,4,20,10,45,901.5,125.5,3.75,16.0,891.5,779.92,610.93
2017,4,20,11,0,908.0,126.0,3.7,16.0,914.0,826.46,643.28
2017,4,20,11,15,911.0,127.0,3.6,16.0,928.0,868.33,671.71
2017,4,20,11,30,914.0,128.0,3.5,16.0,942.0,907.47,697.92
2017,4,20,11,45,915.5,128.0,3.45,16.0,948.5,941.44,720.63
2017,4,20,12,0,917.0,128.0,3.4,16.0,955.0,972.25,741.07
2017,4,20,12,15,916.0,128.0,3.45,16.0,953.0,997.39,758.35
2017,4,20,12,30,915.0,128.0,3.5,16.0,951.0,1018.99,773.33
2017,4,20,12,45,916.0,125.5,3.55,16.0,942.0,1036.4,785.59
2017,4,20,13,0,917.0,123.0,3.6,16.0,933.0,1050.07,795.48
2017,4,20,13,15,912.0,122.0,3.7,16.0,914.5,1055.45,800.31
2017,4,20,13,30,907.0,121.0,3.8,16.0,896.0,1056.91,802.72
2017,4,20,13,45,901.5,119.0,3.95,16.0,871.0,1052.91,801.94
2017,4,20,14,0,896.0,117.0,4.1,16.0,846.0,1045.04,798.66
2017,4,20,14,15,886.5,115.5,4.15,16.0,813.0,1029.9,789.82
2017,4,20,14,30,877.0,114.0,4.2,16.0,780.0,1011.16,778.63
2017,4,20,14,45,866.0,111.0,4.3,16.0,741.5,985.81,763.12
2017,4,20,15,0,855.0,108.0,4.4,16.0,703.0,967.16,752.77
2017,4,20,15,15,838.5,105.5,4.45,16.0,659.0,930.52,729.12
2017,4,20,15,30,822.0,103.0,4.5,16.0,615.0,891.28,703.48
2017,4,20,15,45,802.5,99.5,4.55,16.0,566.5,845.87,673.02
2017,4,20,16,0,783.0,96.0,4.6,16.0,518.0,798.6,640.73
2017,4,20,16,15,755.0,92.0,4.75,15.5,466.5,742.3,602.71
2017,4,20,16,30,727.0,88.0,4.9,15.0,415.0,689.17,565.97
2017,4,20,16,45,688.0,83.5,5.05,15.0,362.0,623.78,517.34
2017,4,20,17,0,649.0,79.0,5.2,15.0,309.0,559.71,466.98
2017,4,20,17,15,595.0,72.5,5.25,14.5,256.5,485.5,406.67
2017,4,20,17,30,541.0,66.0,5.3,14.0,204.0,415.03,347.13
2017,4,20,17,45,454.5,57.0,5.35,14.0,154.5,328.85,271.9
2017,4,20,18,0,368.0,48.0,5.4,14.0,105.0,251.0,202.08
2017,4,20,18,15,244.0,34.0,5.35,13.5,66.0,160.68,120.17
2017,4,20,18,30,120.0,20.0,5.3,13.0,27.0,77.79,1.57
2017,4,20,18,45,60.0,10.0,5.3,13.0,13.5,26.86,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,5,45,106.0,17.0,2.4,12.5,27.5,13.39,0.0
2017,4,21,6,0,212.0,34.0,2.4,13.0,55.0,26.52,16.16
2017,4,21,6,15,315.0,47.5,2.4,13.0,99.5,36.55,26.43
2017,4,21,6,30,418.0,61.0,2.4,13.0,144.0,47.96,37.12
2017,4,21,6,45,487.0,70.5,2.45,13.5,195.0,53.72,42.5
2017,4,21,7,0,556.0,80.0,2.5,14.0,246.0,59.28,47.47
2017,4,21,7,15,604.0,86.5,2.45,14.0,299.0,62.07,49.92
2017,4,21,7,30,652.0,93.0,2.4,14.0,352.0,64.78,52.2
2017,4,21,7,45,689.5,98.0,2.35,14.5,405.5,92.3,56.62
2017,4,21,8,0,727.0,103.0,2.3,15.0,459.0,147.37,87.31
2017,4,21,8,15,752.5,107.0,2.3,15.0,509.5,204.3,131.06
2017,4,21,8,30,778.0,111.0,2.3,15.0,560.0,268.69,185.94
2017,4,21,8,45,799.5,113.5,2.35,15.5,607.0,328.07,238.19
2017,4,21,9,0,821.0,116.0,2.4,16.0,654.0,389.27,291.6
2017,4,21,9,15,835.5,118.0,2.4,16.0,695.5,448.67,343.08
2017,4,21,9,30,850.0,120.0,2.4,16.0,737.0,508.47,393.39
2017,4,21,9,45,876.5,114.5,2.4,16.5,777.5,569.09,442.01
2017,4,21,10,0,903.0,109.0,2.4,17.0,818.0,628.89,488.46
2017,4,21,10,15,910.5,110.5,2.35,17.0,847.5,683.29,530.05
2017,4,21,10,30,918.0,112.0,2.3,17.0,877.0,736.13,569.27
2017,4,21,10,45,923.0,112.5,2.3,17.5,899.0,784.44,602.66
2017,4,21,11,0,928.0,113.0,2.3,18.0,921.0,830.49,632.58
2017,4,21,11,15,931.0,113.5,2.25,18.0,935.5,872.44,660.09
2017,4,21,11,30,934.0,114.0,2.2,18.0,950.0,911.59,685.4
2017,4,21,11,45,935.0,114.5,2.2,18.0,956.0,945.99,707.82
2017,4,21,12,0,936.0,115.0,2.2,18.0,962.0,977.13,728.02
2017,4,21,12,15,935.5,115.0,2.25,18.0,960.0,1002.98,745.29
2017,4,21,12,30,935.0,115.0,2.3,18.0,958.0,1025.24,760.31
2017,4,21,12,45,932.0,115.0,2.35,18.0,948.0,1041.34,771.44
2017,4,21,13,0,929.0,115.0,2.4,18.0,938.0,1053.6,780.24
2017,4,21,13,15,925.0,114.5,2.45,18.0,920.5,1060.45,785.69
2017,4,21,13,30,921.0,114.0,2.5,18.0,903.0,1063.37,788.78
2017,4,21,13,45,910.5,115.5,2.6,18.0,876.5,1057.93,787.14
2017,4,21,14,0,900.0,117.0,2.7,18.0,850.0,1048.68,783.16
2017,4,21,14,15,891.0,115.5,2.7,18.0,818.0,1033.98,774.66
2017,4,21,14,30,882.0,114.0,2.7,18.0,786.0,1015.65,763.89
2017,4,21,14,45,864.5,114.5,2.75,18.0,746.5,987.75,747.25
2017,4,21,15,0,847.0,115.0,2.8,18.0,707.0,967.09,735.55
2017,4,21,15,15,831.5,112.5,2.85,18.0,663.0,931.57,713.55
2017,4,21,15,30,816.0,110.0,2.9,18.0,619.0,893.4,689.61
2017,4,21,15,45,679.5,134.5,3.0,18.0,536.0,782.32,613.61
2017,4,21,16,0,543.0,159.0,3.1,18.0,453.0,663.75,529.0
2017,4,21,16,15,630.0,119.5,3.15,17.5,428.5,676.85,543.2
2017,4,21,16,30,717.0,80.0,3.2,17.0,404.0,667.86,539.28
2017,4,21,16,45,658.0,84.5,3.3,16.5,353.5,602.63,492.42
2017,4,21,17,0,599.0,89.0,3.4,16.0,303.0,536.93,441.96
2017,4,21,17,15,574.5,78.0,3.35,15.5,256.0,478.49,395.54
2017,4,21,17,30,550.0,67.0,3.3,15.0,209.0,420.97,347.75
2017,4,21,17,45,467.5,57.5,3.3,15.0,159.0,335.89,274.84
2017,4,21,18,0,385.0,48.0,3.3,15.0,109.0,258.77,206.73
2017,4,21,18,15,262.0,34.5,3.35,14.5,68.5,168.21,125.88
2017,4,21,18,30,139.0,21.0,3.4,14.0,28.0,86.2,13.49
2017,4,21,18,45,69.5,10.5,3.45,14.0,14.0,30.1,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,22,5,45,46.5,18.0,1.55,13.0,23.0,14.77,0.0
2017,4,22,6,0,93.0,36.0,1.6,13.0,46.0,28.79,18.34
2017,4,22,6,15,145.0,55.0,1.65,13.0,80.5,43.16,32.29
2017,4,22,6,30,197.0,74.0,1.7,13.0,115.0,57.12,45.28
2017,4,22,6,45,226.5,94.0,1.8,13.5,153.5,71.24,58.07
2017,4,22,7,0,256.0,114.0,1.9,14.0,192.0,84.85,70.12
2017,4,22,7,15,287.0,130.5,1.85,14.0,233.0,95.69,79.6
2017,4,22,7,30,318.0,147.0,1.8,14.0,274.0,106.12,88.53
2017,4,22,7,45,174.5,168.0,1.8,14.0,239.0,133.71,103.02
2017,4,22,8,0,31.0,189.0,1.8,14.0,204.0,153.64,121.93
2017,4,22,8,15,44.5,216.0,1.85,14.0,240.5,180.87,143.1
2017,4,22,8,30,58.0,243.0,1.9,14.0,277.0,210.38,166.23
2017,4,22,8,45,67.5,267.5,1.95,14.5,310.0,239.11,188.6
2017,4,22,9,0,77.0,292.0,2.0,15.0,343.0,269.42,212.1
2017,4,22,9,15,127.5,319.0,2.15,15.0,409.5,318.03,249.87
2017,4,22,9,30,178.0,346.0,2.3,15.0,476.0,375.97,294.97
2017,4,22,9,45,213.0,360.0,2.5,15.0,522.5,421.38,330.51
2017,4,22,10,0,248.0,374.0,2.7,15.0,569.0,471.02,369.18
2017,4,22,10,15,220.5,393.0,2.95,15.0,571.5,487.3,381.8
2017,4,22,10,30,193.0,412.0,3.2,15.0,574.0,501.34,392.5
2017,4,22,10,45,202.0,422.5,3.5,15.5,595.5,531.88,415.44
2017,4,22,11,0,211.0,433.0,3.8,16.0,617.0,562.82,438.4
2017,4,22,11,15,210.5,440.5,4.1,16.0,627.0,583.54,454.29
2017,4,22,11,30,210.0,448.0,4.4,16.0,637.0,603.63,469.97
2017,4,22,11,45,241.5,445.5,4.75,16.0,664.0,641.79,500.29
2017,4,22,12,0,273.0,443.0,5.1,16.0,691.0,691.32,538.76
2017,4,22,12,15,305.5,432.5,5.2,16.0,709.5,725.09,564.95
2017,4,22,12,30,338.0,422.0,5.3,16.0,728.0,758.64,591.03
2017,4,22,12,45,267.0,433.0,5.4,16.0,673.0,711.87,555.18
2017,4,22,13,0,196.0,444.0,5.5,16.0,618.0,646.73,505.72
2017,4,22,13,15,227.5,430.0,5.45,15.5,628.0,670.13,525.83
2017,4,22,13,30,259.0,416.0,5.4,15.0,638.0,709.13,556.99
2017,4,22,13,45,283.0,397.0,5.4,15.0,633.5,717.89,564.94
2017,4,22,14,0,307.0,378.0,5.4,15.0,629.0,724.78,571.74
2017,4,22,14,15,285.0,367.0,5.4,15.0,593.0,692.1,547.72
2017,4,22,14,30,263.0,356.0,5.4,15.0,557.0,658.25,522.84
2017,4,22,14,45,232.5,341.0,5.4,15.0,512.5,593.03,474.02
2017,4,22,15,0,202.0,326.0,5.4,15.0,468.0,545.52,437.97
2017,4,22,15,15,201.0,304.5,5.3,14.5,438.5,518.57,419.06
2017,4,22,15,30,200.0,283.0,5.2,14.0,409.0,490.66,399.11
2017,4,22,15,45,148.5,259.5,5.15,14.0,349.0,414.95,338.91
2017,4,22,16,0,97.0,236.0,5.1,14.0,289.0,326.7,267.75
2017,4,22,16,15,48.5,184.5,4.95,14.0,211.0,227.0,185.88
2017,4,22,16,30,0.0,133.0,4.8,14.0,133.0,123.11,98.57
2017,4,22,16,45,0.0,116.5,4.65,14.0,116.5,107.6,85.92
2017,4,22,17,0,0.0,100.0,4.5,14.0,100.0,92.07,73.01
2017,4,22,17,15,257.0,88.0,4.35,14.0,155.0,283.42,238.42
2017,4,22,17,30,514.0,76.0,4.2,14.0,210.0,409.48,341.4
2017,4,22,17,45,441.5,64.0,4.05,14.0,161.0,328.69,270.64
2017,4,22,18,0,369.0,52.0,3.9,14.0,112.0,254.86,204.85
2017,4,22,18,15,248.0,37.5,3.8,13.5,71.5,166.09,125.56
2017,4,22,18,30,127.0,23.0,3.7,13.0,31.0,85.08,22.35
2017,4,22,18,45,63.5,11.5,3.65,13.0,15.5,29.21,0.0
2017,4,22,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,23,5,45,129.0,18.5,5.45,12.5,32.0,14.55,0.0
2017,4,23,6,0,258.0,37.0,5.6,13.0,64.0,28.86,18.58
2017,4,23,6,15,360.5,48.5,5.75,13.0,110.0,38.77,28.46
2017,4,23,6,30,463.0,60.0,5.9,13.0,156.0,46.79,36.11
2017,4,23,6,45,526.5,68.5,6.05,13.5,207.0,51.77,40.76
2017,4,23,7,0,590.0,77.0,6.2,14.0,258.0,56.59,45.06
2017,4,23,7,15,636.0,83.0,6.15,14.0,311.5,59.15,47.29
2017,4,23,7,30,682.0,89.0,6.1,14.0,365.0,61.61,49.36
2017,4,23,7,45,711.0,95.0,6.1,14.0,417.0,93.48,55.97
2017,4,23,8,0,740.0,101.0,6.1,14.0,469.0,149.7,88.97
2017,4,23,8,15,764.5,104.5,6.1,14.0,519.0,211.84,138.14
2017,4,23,8,30,789.0,108.0,6.1,14.0,569.0,271.04,190.06
2017,4,23,8,45,799.5,115.0,6.1,14.0,613.5,331.47,245.28
2017,4,23,9,0,810.0,122.0,6.1,14.0,658.0,392.44,300.78
2017,4,23,9,15,824.0,124.5,6.05,14.0,699.5,451.33,353.58
2017,4,23,9,30,838.0,127.0,6.0,14.0,741.0,510.58,405.39
2017,4,23,9,45,828.0,140.0,5.95,14.5,771.0,566.35,452.1
2017,4,23,10,0,818.0,153.0,5.9,15.0,801.0,619.54,495.11
2017,4,23,10,15,826.5,155.0,5.85,15.0,829.5,672.05,537.48
2017,4,23,10,30,835.0,157.0,5.8,15.0,858.0,723.37,577.93
2017,4,23,10,45,838.5,159.5,5.8,15.0,879.0,770.06,614.18
2017,4,23,11,0,842.0,162.0,5.8,15.0,900.0,814.67,647.78
2017,4,23,11,15,845.5,163.0,5.8,15.0,913.5,855.6,677.35
2017,4,23,11,30,849.0,164.0,5.8,15.0,927.0,894.03,704.94
2017,4,23,11,45,853.5,162.0,5.8,15.0,934.0,927.77,729.02
2017,4,23,12,0,858.0,160.0,5.8,15.0,941.0,958.63,750.99
2017,4,23,12,15,857.0,160.0,5.8,15.0,938.5,983.25,768.49
2017,4,23,12,30,856.0,160.0,5.8,15.0,936.0,1004.44,783.62
2017,4,23,12,45,877.5,144.5,5.85,15.0,933.0,1016.89,792.97
2017,4,23,13,0,899.0,129.0,5.9,15.0,930.0,1037.55,808.34
2017,4,23,13,15,894.5,128.0,5.85,15.0,912.0,1043.16,812.4
2017,4,23,13,30,890.0,127.0,5.8,15.0,894.0,1044.95,813.98
2017,4,23,13,45,882.5,126.0,5.8,15.0,868.5,1039.9,811.23
2017,4,23,14,0,875.0,125.0,5.8,15.0,843.0,1031.09,806.01
2017,4,23,14,15,866.0,123.5,6.0,14.5,811.0,1016.58,799.75
2017,4,23,14,30,857.0,122.0,6.2,14.0,779.0,1009.47,798.85
2017,4,23,14,45,837.0,123.5,6.45,14.0,739.0,980.46,780.7
2017,4,23,15,0,817.0,125.0,6.7,14.0,699.0,948.52,760.24
2017,4,23,15,15,800.5,122.0,6.7,14.0,655.5,912.15,735.05
2017,4,23,15,30,784.0,119.0,6.7,14.0,612.0,873.27,707.83
2017,4,23,15,45,756.0,117.5,6.75,14.0,563.0,828.54,676.13
2017,4,23,16,0,728.0,116.0,6.8,14.0,514.0,778.03,639.59
2017,4,23,16,15,710.5,101.5,6.8,14.0,459.0,719.69,596.22
2017,4,23,16,30,693.0,87.0,6.8,14.0,404.0,659.95,550.99
2017,4,23,16,45,536.0,103.5,6.85,14.0,330.5,535.3,450.74
2017,4,23,17,0,379.0,120.0,6.9,14.0,257.0,416.37,351.2
2017,4,23,17,15,327.0,109.0,6.7,13.5,213.5,352.36,297.48
2017,4,23,17,30,275.0,98.0,6.5,13.0,170.0,281.94,237.15
2017,4,23,17,45,227.0,79.5,6.35,13.0,130.0,221.63,183.79
2017,4,23,18,0,179.0,61.0,6.2,13.0,90.0,166.14,133.86
2017,4,23,18,15,107.5,42.0,6.0,13.0,57.5,105.28,79.03
2017,4,23,18,30,36.0,23.0,5.8,13.0,25.0,41.53,11.8
2017,4,23,18,45,18.0,11.5,5.65,13.0,12.5,15.77,0.0
2017,4,23,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
