Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,6.5,3.75,12.5,6.5,5.7,0.0
2017,4,24,6,0,0.0,13.0,3.8,13.0,13.0,11.42,4.03
2017,4,24,6,15,0.0,23.0,3.95,13.0,23.0,20.24,12.22
2017,4,24,6,30,0.0,33.0,4.1,13.0,33.0,29.07,20.37
2017,4,24,6,45,0.0,44.0,4.25,13.0,44.0,38.81,29.27
2017,4,24,7,0,0.0,55.0,4.4,13.0,55.0,48.56,38.07
2017,4,24,7,15,0.0,66.5,4.4,13.0,66.5,58.77,47.16
2017,4,24,7,30,0.0,78.0,4.4,13.0,78.0,68.87,56.01
2017,4,24,7,45,4.5,124.0,4.45,13.5,126.5,106.19,84.53
2017,4,24,8,0,9.0,170.0,4.5,14.0,175.0,143.69,115.04
2017,4,24,8,15,4.5,138.0,4.55,14.0,140.5,120.16,95.29
2017,4,24,8,30,0.0,106.0,4.6,14.0,106.0,93.43,72.99
2017,4,24,8,45,22.5,191.0,4.65,14.0,206.0,167.91,133.65
2017,4,24,9,0,45.0,276.0,4.7,14.0,306.0,246.03,196.37
2017,4,24,9,15,35.0,277.0,4.7,14.0,301.5,248.95,198.61
2017,4,24,9,30,25.0,278.0,4.7,14.0,297.0,252.43,201.25
2017,4,24,9,45,55.0,324.5,4.7,14.0,367.5,308.93,246.13
2017,4,24,10,0,85.0,371.0,4.7,14.0,438.0,372.01,295.74
2017,4,24,10,15,50.5,327.0,4.75,14.0,367.5,320.62,254.86
2017,4,24,10,30,16.0,283.0,4.8,14.0,297.0,261.44,207.4
2017,4,24,10,45,14.5,275.5,4.9,14.5,288.5,255.52,202.28
2017,4,24,11,0,13.0,268.0,5.0,15.0,280.0,249.22,196.79
2017,4,24,11,15,31.0,334.0,5.1,15.0,362.5,331.3,261.86
2017,4,24,11,30,49.0,400.0,5.2,15.0,445.0,412.45,325.06
2017,4,24,11,45,92.0,429.0,5.3,15.0,513.0,483.45,380.75
2017,4,24,12,0,135.0,458.0,5.4,15.0,581.0,568.46,446.36
2017,4,24,12,15,143.0,457.5,5.45,15.0,588.0,584.4,458.56
2017,4,24,12,30,151.0,457.0,5.5,15.0,595.0,599.94,470.76
2017,4,24,12,45,120.0,444.0,5.55,15.0,552.5,563.93,442.99
2017,4,24,13,0,89.0,431.0,5.6,15.0,510.0,510.53,402.04
2017,4,24,13,15,87.5,421.5,5.6,15.0,498.5,503.36,397.06
2017,4,24,13,30,86.0,412.0,5.6,15.0,487.0,495.57,391.51
2017,4,24,13,45,69.0,386.5,5.65,15.0,445.5,454.36,359.86
2017,4,24,14,0,52.0,361.0,5.7,15.0,404.0,412.45,327.45
2017,4,24,14,15,48.5,344.0,5.7,15.0,383.0,392.88,312.71
2017,4,24,14,30,45.0,327.0,5.7,15.0,362.0,372.98,297.59
2017,4,24,14,45,124.0,328.0,5.75,15.0,417.0,471.1,378.09
2017,4,24,15,0,203.0,329.0,5.8,15.0,472.0,548.79,441.57
2017,4,24,15,15,124.0,294.0,5.8,14.5,380.0,433.24,350.53
2017,4,24,15,30,45.0,259.0,5.8,14.0,288.0,304.4,246.75
2017,4,24,15,45,161.5,243.5,5.85,14.0,334.5,406.78,334.23
2017,4,24,16,0,278.0,228.0,5.9,14.0,381.0,500.4,412.85
2017,4,24,16,15,277.0,205.0,6.0,14.0,345.0,464.38,385.16
2017,4,24,16,30,276.0,182.0,6.1,14.0,309.0,427.29,356.46
2017,4,24,16,45,255.5,161.0,6.2,14.0,267.5,377.45,316.26
2017,4,24,17,0,235.0,140.0,6.3,14.0,226.0,328.55,276.01
2017,4,24,17,15,205.0,122.0,6.2,13.5,188.5,278.61,234.12
2017,4,24,17,30,175.0,104.0,6.1,13.0,151.0,231.22,193.41
2017,4,24,17,45,138.5,83.5,6.1,13.0,115.5,170.8,140.61
2017,4,24,18,0,102.0,63.0,6.1,13.0,80.0,124.04,98.88
2017,4,24,18,15,55.0,42.5,6.1,13.0,51.5,76.34,56.28
2017,4,24,18,30,8.0,22.0,6.1,13.0,23.0,25.43,6.93
2017,4,24,18,45,4.0,11.0,6.15,13.0,11.5,11.18,0.0
2017,4,24,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,45,117.0,19.5,3.75,12.5,33.0,15.27,1.66
2017,4,25,6,0,234.0,39.0,3.8,13.0,66.0,30.27,20.16
2017,4,25,6,15,321.5,51.5,3.9,13.0,109.0,39.38,29.13
2017,4,25,6,30,409.0,64.0,4.0,13.0,152.0,48.22,37.46
2017,4,25,6,45,475.0,72.0,4.1,13.5,201.0,54.09,42.87
2017,4,25,7,0,541.0,80.0,4.2,14.0,250.0,58.35,46.64
2017,4,25,7,15,588.5,83.5,4.25,14.0,300.0,58.86,47.03
2017,4,25,7,30,636.0,87.0,4.3,14.0,350.0,59.45,47.43
2017,4,25,7,45,627.5,104.0,4.4,14.0,391.5,98.5,61.21
2017,4,25,8,0,619.0,121.0,4.5,14.0,433.0,153.7,97.05
2017,4,25,8,15,566.0,155.0,4.6,14.0,462.0,213.77,148.05
2017,4,25,8,30,513.0,189.0,4.7,14.0,491.0,266.05,195.66
2017,4,25,8,45,439.5,231.5,4.8,14.5,505.0,312.97,238.98
2017,4,25,9,0,366.0,274.0,4.9,15.0,519.0,353.73,275.59
2017,4,25,9,15,444.0,262.5,4.9,15.0,578.0,402.72,315.95
2017,4,25,9,30,522.0,251.0,4.9,15.0,637.0,461.89,364.54
2017,4,25,9,45,383.5,315.0,4.9,15.0,605.5,475.12,376.28
2017,4,25,10,0,245.0,379.0,4.9,15.0,574.0,473.3,374.5
2017,4,25,10,15,329.0,366.0,4.85,15.0,638.0,534.96,423.39
2017,4,25,10,30,413.0,353.0,4.8,15.0,702.0,606.01,478.79
2017,4,25,10,45,235.0,376.0,4.8,15.0,575.5,518.29,409.45
2017,4,25,11,0,57.0,399.0,4.8,15.0,449.0,406.54,319.83
2017,4,25,11,15,250.0,385.0,4.85,15.0,610.5,570.39,450.46
2017,4,25,11,30,443.0,371.0,4.9,15.0,772.0,743.99,583.58
2017,4,25,11,45,383.0,401.5,4.95,15.5,749.5,733.34,572.57
2017,4,25,12,0,323.0,432.0,5.0,16.0,727.0,725.32,564.13
2017,4,25,12,15,392.5,400.5,5.05,16.0,758.5,774.25,602.56
2017,4,25,12,30,462.0,369.0,5.1,16.0,790.0,835.34,649.03
2017,4,25,12,45,358.0,403.5,5.2,16.0,728.0,769.84,599.23
2017,4,25,13,0,254.0,438.0,5.3,16.0,666.0,711.79,554.39
2017,4,25,13,15,326.5,404.5,5.4,15.5,691.0,757.38,592.73
2017,4,25,13,30,399.0,371.0,5.5,15.0,716.0,801.57,629.64
2017,4,25,13,45,253.5,384.0,5.6,15.0,601.0,672.43,530.6
2017,4,25,14,0,108.0,397.0,5.7,15.0,486.0,507.65,402.29
2017,4,25,14,15,145.5,383.5,5.65,15.0,499.0,550.72,437.64
2017,4,25,14,30,183.0,370.0,5.6,15.0,512.0,574.83,457.97
2017,4,25,14,45,187.5,350.5,5.6,15.0,489.5,557.98,446.19
2017,4,25,15,0,192.0,331.0,5.6,15.0,467.0,539.94,433.61
2017,4,25,15,15,413.0,247.5,5.5,15.0,516.5,685.5,553.06
2017,4,25,15,30,634.0,164.0,5.4,15.0,566.0,791.79,638.89
2017,4,25,15,45,670.0,138.5,5.35,15.0,534.0,776.13,628.09
2017,4,25,16,0,706.0,113.0,5.3,15.0,502.0,754.56,613.44
2017,4,25,16,15,558.5,135.5,5.2,14.5,425.0,634.62,522.85
2017,4,25,16,30,411.0,158.0,5.1,14.0,348.0,517.42,429.57
2017,4,25,16,45,499.5,123.0,5.05,14.0,326.0,523.6,437.34
2017,4,25,17,0,588.0,88.0,5.0,14.0,304.0,526.36,440.84
2017,4,25,17,15,535.5,81.0,4.85,14.0,254.0,455.54,381.8
2017,4,25,17,30,483.0,74.0,4.7,14.0,204.0,388.38,324.4
2017,4,25,17,45,411.0,63.5,4.55,14.0,157.0,311.37,257.33
2017,4,25,18,0,339.0,53.0,4.4,14.0,110.0,239.18,193.07
2017,4,25,18,15,230.0,39.0,4.15,13.5,71.5,159.08,121.77
2017,4,25,18,30,121.0,25.0,3.9,13.0,33.0,86.68,41.02
2017,4,25,18,45,60.5,12.5,3.7,13.0,16.5,29.17,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,18.5,3.3,13.5,18.5,16.31,3.6
2017,4,26,6,0,0.0,37.0,3.6,14.0,37.0,31.8,21.5
2017,4,26,6,15,14.5,57.5,3.6,14.0,61.0,47.66,36.31
2017,4,26,6,30,29.0,78.0,3.6,14.0,85.0,63.57,50.93
2017,4,26,6,45,40.0,100.0,3.6,14.0,111.5,80.16,65.93
2017,4,26,7,0,51.0,122.0,3.6,14.0,138.0,96.42,80.38
2017,4,26,7,15,58.0,144.0,3.55,14.0,165.5,112.33,94.25
2017,4,26,7,30,65.0,166.0,3.5,14.0,193.0,127.89,107.6
2017,4,26,7,45,32.5,135.0,3.5,14.5,148.5,111.85,88.0
2017,4,26,8,0,0.0,104.0,3.5,15.0,104.0,91.1,71.17
2017,4,26,8,15,21.0,171.5,3.5,15.0,184.0,149.75,118.54
2017,4,26,8,30,42.0,239.0,3.5,15.0,264.0,204.37,161.89
2017,4,26,8,45,34.0,247.0,3.55,15.0,268.5,214.39,170.01
2017,4,26,9,0,26.0,255.0,3.6,15.0,273.0,227.22,180.32
2017,4,26,9,15,22.0,258.5,3.7,15.0,274.5,231.89,183.89
2017,4,26,9,30,18.0,262.0,3.8,15.0,276.0,235.81,186.82
2017,4,26,9,45,42.0,312.0,3.9,15.0,346.0,291.63,230.91
2017,4,26,10,0,66.0,362.0,4.0,15.0,416.0,353.22,279.01
2017,4,26,10,15,45.0,340.5,4.05,15.0,378.0,328.58,259.31
2017,4,26,10,30,24.0,319.0,4.1,15.0,340.0,298.47,235.34
2017,4,26,10,45,38.0,356.5,4.15,15.0,390.0,348.22,274.33
2017,4,26,11,0,52.0,394.0,4.2,15.0,440.0,397.94,312.72
2017,4,26,11,15,60.5,409.5,4.25,15.0,464.0,424.88,333.36
2017,4,26,11,30,69.0,425.0,4.3,15.0,488.0,452.65,354.65
2017,4,26,11,45,64.0,423.0,4.35,15.5,481.5,452.41,353.62
2017,4,26,12,0,59.0,421.0,4.4,16.0,475.0,451.44,352.16
2017,4,26,12,15,90.0,438.0,4.5,16.0,520.5,502.48,391.97
2017,4,26,12,30,121.0,455.0,4.6,16.0,566.0,568.23,442.18
2017,4,26,12,45,64.5,330.5,4.75,16.0,390.0,379.86,298.84
2017,4,26,13,0,8.0,206.0,4.9,16.0,214.0,194.59,152.36
2017,4,26,13,15,5.0,181.5,5.05,15.5,187.0,169.1,132.5
2017,4,26,13,30,2.0,157.0,5.2,15.0,160.0,143.51,112.13
2017,4,26,13,45,4.0,174.5,5.35,15.0,178.5,161.93,127.29
2017,4,26,14,0,6.0,192.0,5.5,15.0,197.0,180.59,142.63
2017,4,26,14,15,6.0,196.0,5.6,15.0,201.0,184.64,146.11
2017,4,26,14,30,6.0,200.0,5.7,15.0,205.0,188.78,149.71
2017,4,26,14,45,6.5,205.0,5.8,15.0,210.0,194.52,154.68
2017,4,26,15,0,7.0,210.0,5.9,15.0,215.0,200.44,159.85
2017,4,26,15,15,3.5,178.5,5.85,15.0,181.0,166.78,132.65
2017,4,26,15,30,0.0,147.0,5.8,15.0,147.0,133.42,105.48
2017,4,26,15,45,9.0,173.0,5.8,15.0,178.0,167.54,134.32
2017,4,26,16,0,18.0,199.0,5.8,15.0,209.0,202.88,164.07
2017,4,26,16,15,9.5,173.5,5.8,14.5,179.0,170.6,137.89
2017,4,26,16,30,1.0,148.0,5.8,14.0,149.0,138.91,111.88
2017,4,26,16,45,23.0,145.0,5.85,14.0,154.0,153.78,125.47
2017,4,26,17,0,45.0,142.0,5.9,14.0,159.0,177.41,146.12
2017,4,26,17,15,36.5,121.0,5.85,14.0,133.0,148.61,121.73
2017,4,26,17,30,28.0,100.0,5.8,14.0,107.0,120.46,97.58
2017,4,26,17,45,17.0,78.5,5.8,14.0,83.0,84.91,66.81
2017,4,26,18,0,6.0,57.0,5.8,14.0,59.0,57.62,42.95
2017,4,26,18,15,3.0,37.5,5.75,13.5,38.5,36.72,24.49
2017,4,26,18,30,0.0,18.0,5.7,13.0,18.0,15.86,3.89
2017,4,26,18,45,0.0,9.0,5.7,13.0,9.0,8.19,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,27,5,15,12.5,4.5,4.75,12.0,5.0,0.0,0.0
2017,4,27,5,30,25.0,9.0,4.8,12.0,10.0,8.19,0.0
2017,4,27,5,45,141.5,25.5,4.9,12.5,42.0,19.99,7.06
2017,4,27,6,0,258.0,42.0,5.0,13.0,74.0,32.56,22.35
2017,4,27,6,15,349.5,54.0,4.9,13.0,119.0,41.25,30.85
2017,4,27,6,30,441.0,66.0,4.8,13.0,164.0,51.17,40.13
2017,4,27,6,45,478.5,78.0,4.75,13.0,210.0,58.8,47.17
2017,4,27,7,0,516.0,90.0,4.7,13.0,256.0,66.0,53.65
2017,4,27,7,15,576.5,89.5,4.65,13.0,306.0,63.03,50.93
2017,4,27,7,30,637.0,89.0,4.6,13.0,356.0,60.58,48.6
2017,4,27,7,45,629.5,105.5,4.55,13.5,398.0,101.66,63.0
2017,4,27,8,0,622.0,122.0,4.5,14.0,440.0,156.55,99.03
2017,4,27,8,15,639.0,132.0,4.45,14.0,486.5,209.99,141.8
2017,4,27,8,30,656.0,142.0,4.4,14.0,533.0,265.42,190.0
2017,4,27,8,45,566.0,190.5,4.35,14.5,547.0,320.65,241.54
2017,4,27,9,0,476.0,239.0,4.3,15.0,561.0,364.74,281.86
2017,4,27,9,15,403.5,282.5,4.2,15.0,566.5,401.94,314.63
2017,4,27,9,30,331.0,326.0,4.1,15.0,572.0,432.11,339.99
2017,4,27,9,45,429.5,304.5,4.1,15.5,639.5,491.29,386.65
2017,4,27,10,0,528.0,283.0,4.1,16.0,707.0,560.57,440.61
2017,4,27,10,15,706.5,202.0,4.1,16.0,790.5,638.26,502.71
2017,4,27,10,30,885.0,121.0,4.1,16.0,874.0,724.34,570.69
2017,4,27,10,45,892.5,120.5,4.2,16.0,895.5,771.64,606.14
2017,4,27,11,0,900.0,120.0,4.3,16.0,917.0,816.97,638.64
2017,4,27,11,15,902.5,120.5,4.45,16.0,930.5,856.95,667.62
2017,4,27,11,30,905.0,121.0,4.6,16.0,944.0,894.19,694.63
2017,4,27,11,45,905.0,122.0,4.75,16.0,949.0,926.8,718.39
2017,4,27,12,0,905.0,123.0,4.9,16.0,954.0,956.24,739.98
2017,4,27,12,15,904.5,123.0,5.05,16.0,952.0,980.95,758.34
2017,4,27,12,30,904.0,123.0,5.2,16.0,950.0,1002.22,774.41
2017,4,27,12,45,898.5,124.0,5.4,16.0,939.0,1016.05,785.77
2017,4,27,13,0,893.0,125.0,5.6,16.0,928.0,1026.13,794.66
2017,4,27,13,15,889.0,124.0,5.75,16.0,910.5,1031.93,800.32
2017,4,27,13,30,885.0,123.0,5.9,16.0,893.0,1033.96,803.46
2017,4,27,13,45,875.5,123.5,6.05,16.0,867.0,1028.23,801.24
2017,4,27,14,0,866.0,124.0,6.2,16.0,841.0,1018.85,796.54
2017,4,27,14,15,857.5,122.0,6.35,16.0,809.5,1004.24,788.16
2017,4,27,14,30,849.0,120.0,6.5,16.0,778.0,986.14,777.3
2017,4,27,14,45,838.0,117.5,6.65,16.0,741.0,972.14,769.45
2017,4,27,15,0,827.0,115.0,6.8,16.0,704.0,944.24,751.4
2017,4,27,15,15,811.5,112.5,7.0,15.5,661.0,909.15,729.54
2017,4,27,15,30,796.0,110.0,7.2,15.0,618.0,871.52,705.42
2017,4,27,15,45,537.0,170.5,7.4,15.0,502.0,685.85,564.03
2017,4,27,16,0,278.0,231.0,7.6,15.0,386.0,502.19,414.05
2017,4,27,16,15,303.5,203.5,7.7,14.5,358.0,482.41,401.37
2017,4,27,16,30,329.0,176.0,7.8,14.0,330.0,459.31,385.22
2017,4,27,16,45,410.0,140.0,7.95,14.0,308.5,477.41,402.47
2017,4,27,17,0,491.0,104.0,8.1,14.0,287.0,471.52,399.48
2017,4,27,17,15,436.0,97.0,8.0,13.5,241.0,405.0,343.44
2017,4,27,17,30,381.0,90.0,7.9,13.0,195.0,342.96,289.82
2017,4,27,17,45,377.0,72.5,7.85,13.0,157.5,300.07,250.82
2017,4,27,18,0,373.0,55.0,7.8,13.0,120.0,256.78,209.78
2017,4,27,18,15,266.0,41.0,7.7,13.0,79.5,175.58,136.34
2017,4,27,18,30,159.0,27.0,7.6,13.0,39.0,103.56,58.43
2017,4,27,18,45,79.5,13.5,7.55,13.0,19.5,35.63,0.0
2017,4,27,19,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,4.65,11.0,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,4.8,11.0,12.0,10.91,0.0
2017,4,28,5,45,149.5,27.5,5.0,11.5,46.0,21.55,9.19
2017,4,28,6,0,299.0,43.0,5.2,12.0,80.0,33.38,23.26
2017,4,28,6,15,394.0,54.0,5.25,12.0,128.0,42.87,32.46
2017,4,28,6,30,489.0,65.0,5.3,12.0,176.0,50.28,39.52
2017,4,28,6,45,556.5,72.5,5.4,12.5,229.5,54.33,43.27
2017,4,28,7,0,624.0,80.0,5.5,13.0,283.0,58.28,46.75
2017,4,28,7,15,563.5,100.5,5.6,13.0,308.5,71.4,58.38
2017,4,28,7,30,503.0,121.0,5.7,13.0,334.0,83.24,68.72
2017,4,28,7,45,641.0,110.0,5.8,13.5,416.5,106.56,66.38
2017,4,28,8,0,779.0,99.0,5.9,14.0,499.0,163.71,98.22
2017,4,28,8,15,802.0,102.5,5.85,14.0,550.0,222.17,145.14
2017,4,28,8,30,825.0,106.0,5.8,14.0,601.0,283.11,198.94
2017,4,28,8,45,843.5,108.5,5.75,14.5,648.0,344.05,254.03
2017,4,28,9,0,862.0,111.0,5.7,15.0,695.0,406.35,309.82
2017,4,28,9,15,799.0,139.5,5.6,15.0,706.5,457.33,356.78
2017,4,28,9,30,736.0,168.0,5.5,15.0,718.0,497.38,392.93
2017,4,28,9,45,810.0,149.5,5.4,15.5,780.5,567.85,450.29
2017,4,28,10,0,884.0,131.0,5.3,16.0,843.0,640.98,508.39
2017,4,28,10,15,891.0,133.0,5.2,16.0,872.0,694.14,550.49
2017,4,28,10,30,898.0,135.0,5.1,16.0,901.0,745.74,590.34
2017,4,28,10,45,906.5,134.0,5.1,16.0,923.5,794.04,627.1
2017,4,28,11,0,915.0,133.0,5.1,16.0,946.0,840.41,660.19
2017,4,28,11,15,918.0,133.5,5.05,16.0,959.5,881.47,688.89
2017,4,28,11,30,921.0,134.0,5.0,16.0,973.0,919.79,715.42
2017,4,28,11,45,927.0,131.0,5.0,16.5,980.0,954.62,738.23
2017,4,28,12,0,933.0,128.0,5.0,17.0,987.0,986.46,758.8
2017,4,28,12,15,932.5,127.5,5.0,17.0,984.5,1011.41,776.0
2017,4,28,12,30,932.0,127.0,5.0,17.0,982.0,1032.81,790.8
2017,4,28,12,45,938.5,121.5,5.05,17.0,974.5,1052.43,804.92
2017,4,28,13,0,945.0,116.0,5.1,17.0,967.0,1068.32,816.58
2017,4,28,13,15,940.5,115.0,5.1,17.0,949.0,1073.94,820.9
2017,4,28,13,30,936.0,114.0,5.1,17.0,931.0,1075.59,822.7
2017,4,28,13,45,930.5,112.5,5.2,17.0,905.5,1071.73,821.76
2017,4,28,14,0,925.0,111.0,5.3,17.0,880.0,1063.93,818.26
2017,4,28,14,15,916.5,109.5,5.3,17.0,847.0,1049.28,809.27
2017,4,28,14,30,908.0,108.0,5.3,17.0,814.0,1030.92,797.83
2017,4,28,14,45,897.5,106.0,5.3,17.0,775.5,1006.49,782.22
2017,4,28,15,0,887.0,104.0,5.3,17.0,737.0,978.74,764.29
2017,4,28,15,15,872.0,101.5,5.2,16.5,692.5,943.07,741.42
2017,4,28,15,30,857.0,99.0,5.1,16.0,648.0,913.51,722.88
2017,4,28,15,45,839.5,95.5,5.05,16.0,599.5,868.88,692.11
2017,4,28,16,0,822.0,92.0,5.0,16.0,551.0,822.2,659.6
2017,4,28,16,15,796.5,88.5,4.9,16.0,499.0,767.3,620.24
2017,4,28,16,30,771.0,85.0,4.8,16.0,447.0,711.58,579.69
2017,4,28,16,45,738.0,80.5,4.75,16.0,393.5,648.79,533.12
2017,4,28,17,0,705.0,76.0,4.7,16.0,340.0,589.9,487.5
2017,4,28,17,15,656.5,70.5,4.55,15.5,286.5,518.07,429.8
2017,4,28,17,30,608.0,65.0,4.4,15.0,233.0,449.33,372.59
2017,4,28,17,45,537.0,57.0,4.3,14.5,182.0,369.41,304.29
2017,4,28,18,0,466.0,49.0,4.2,14.0,131.0,296.05,239.35
2017,4,28,18,15,349.5,38.0,4.05,13.5,87.5,207.97,161.12
2017,4,28,18,30,233.0,27.0,3.9,13.0,44.0,130.79,78.41
2017,4,28,18,45,116.5,13.5,3.75,13.0,22.0,46.48,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,29,5,15,46.5,6.0,2.95,13.0,7.5,0.0,0.0
2017,4,29,5,30,93.0,12.0,2.9,13.0,15.0,10.91,0.0
2017,4,29,5,45,236.0,25.5,2.9,13.5,51.5,20.79,9.36
2017,4,29,6,0,379.0,39.0,2.9,14.0,88.0,31.45,21.52
2017,4,29,6,15,468.5,48.0,2.9,14.0,136.5,37.58,27.6
2017,4,29,6,30,558.0,57.0,2.9,14.0,185.0,43.53,33.24
2017,4,29,6,45,616.0,63.5,2.95,14.5,238.0,47.12,36.53
2017,4,29,7,0,674.0,70.0,3.0,15.0,291.0,50.6,39.57
2017,4,29,7,15,713.5,74.5,2.95,15.0,345.0,57.48,45.6
2017,4,29,7,30,753.0,79.0,2.9,15.0,399.0,59.4,47.16
2017,4,29,7,45,782.5,82.5,2.9,15.5,452.5,100.21,55.96
2017,4,29,8,0,812.0,86.0,2.9,16.0,506.0,158.28,91.14
2017,4,29,8,15,833.0,89.0,2.85,16.0,556.0,217.91,138.57
2017,4,29,8,30,854.0,92.0,2.8,16.0,606.0,279.69,192.37
2017,4,29,8,45,870.5,94.0,2.8,16.5,652.5,346.02,250.74
2017,4,29,9,0,887.0,96.0,2.8,17.0,699.0,407.84,304.9
2017,4,29,9,15,898.5,98.0,2.85,17.0,740.5,468.22,357.39
2017,4,29,9,30,910.0,100.0,2.9,17.0,782.0,528.44,408.23
2017,4,29,9,45,918.5,101.5,2.95,17.5,817.0,586.19,454.86
2017,4,29,10,0,927.0,103.0,3.0,18.0,852.0,642.92,499.12
2017,4,29,10,15,933.0,104.5,3.0,18.0,880.5,696.77,540.67
2017,4,29,10,30,939.0,106.0,3.0,18.0,909.0,748.85,579.81
2017,4,29,10,45,943.5,106.5,3.05,18.0,930.0,796.94,614.22
2017,4,29,11,0,948.0,107.0,3.1,18.0,951.0,842.68,645.76
2017,4,29,11,15,950.5,107.5,3.1,18.0,964.5,884.22,673.83
2017,4,29,11,30,953.0,108.0,3.1,18.0,978.0,922.88,699.74
2017,4,29,11,45,953.0,108.5,3.15,18.5,983.5,956.27,720.94
2017,4,29,12,0,953.0,109.0,3.2,19.0,989.0,986.32,739.8
2017,4,29,12,15,952.0,109.0,3.25,19.0,986.5,1011.46,756.79
2017,4,29,12,30,951.0,109.0,3.3,19.0,984.0,1032.96,771.44
2017,4,29,12,45,949.0,108.5,3.35,19.0,973.5,1049.23,782.74
2017,4,29,13,0,947.0,108.0,3.4,19.0,963.0,1061.65,791.65
2017,4,29,13,15,942.5,107.5,3.5,19.0,945.0,1067.65,796.88
2017,4,29,13,30,938.0,107.0,3.6,19.0,927.0,1069.69,799.68
2017,4,29,13,45,930.0,107.0,3.75,19.0,900.5,1064.77,798.39
2017,4,29,14,0,922.0,107.0,3.9,19.0,874.0,1055.98,794.64
2017,4,29,14,15,913.5,105.5,4.0,18.5,842.0,1041.26,788.13
2017,4,29,14,30,905.0,104.0,4.1,18.0,810.0,1022.87,779.16
2017,4,29,14,45,893.5,102.5,4.25,18.0,771.0,998.02,764.59
2017,4,29,15,0,882.0,101.0,4.4,18.0,732.0,969.9,747.82
2017,4,29,15,15,868.0,99.0,4.45,17.5,688.5,935.82,727.66
2017,4,29,15,30,854.0,97.0,4.5,17.0,645.0,907.75,711.56
2017,4,29,15,45,835.5,94.0,4.55,17.0,597.0,862.94,681.76
2017,4,29,16,0,817.0,91.0,4.6,17.0,549.0,816.17,650.18
2017,4,29,16,15,792.5,87.5,4.55,16.5,497.5,762.3,613.38
2017,4,29,16,30,768.0,84.0,4.5,16.0,446.0,707.56,575.16
2017,4,29,16,45,735.0,80.0,4.45,15.5,393.0,645.55,530.36
2017,4,29,17,0,702.0,76.0,4.4,15.0,340.0,587.36,486.27
2017,4,29,17,15,654.5,70.0,4.35,14.5,287.0,515.74,429.02
2017,4,29,17,30,607.0,64.0,4.3,14.0,234.0,447.15,372.1
2017,4,29,17,45,534.5,56.5,4.25,14.0,183.0,367.18,303.1
2017,4,29,18,0,462.0,49.0,4.2,14.0,132.0,293.92,237.82
2017,4,29,18,15,348.5,38.0,4.05,13.5,89.0,207.36,161.02
2017,4,29,18,30,235.0,27.0,3.9,13.0,46.0,132.27,82.61
2017,4,29,18,45,117.5,13.5,3.8,13.0,23.0,46.76,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,15,27.5,7.0,2.75,11.0,7.5,0.0,0.0
2017,4,30,5,30,55.0,14.0,2.8,11.0,15.0,12.73,0.0
2017,4,30,5,45,180.5,29.0,2.85,11.5,50.0,22.7,11.53
2017,4,30,6,0,306.0,44.0,2.9,12.0,85.0,34.06,24.07
2017,4,30,6,15,395.0,54.5,2.8,12.0,131.5,42.94,32.63
2017,4,30,6,30,484.0,65.0,2.7,12.0,178.0,49.88,39.23
2017,4,30,6,45,546.0,72.0,2.65,12.5,229.5,53.51,42.58
2017,4,30,7,0,608.0,79.0,2.6,13.0,281.0,57.05,45.67
2017,4,30,7,15,649.0,84.5,2.5,13.0,333.5,59.19,47.49
2017,4,30,7,30,690.0,90.0,2.4,13.0,386.0,61.24,49.16
2017,4,30,7,45,723.5,93.0,2.35,13.5,438.0,100.48,57.9
2017,4,30,8,0,757.0,96.0,2.3,14.0,490.0,160.72,96.07
2017,4,30,8,15,779.0,99.5,2.3,14.0,539.0,217.5,141.46
2017,4,30,8,30,801.0,103.0,2.3,14.0,588.0,276.63,193.02
2017,4,30,8,45,820.5,104.5,2.3,14.5,634.0,335.42,245.19
2017,4,30,9,0,840.0,106.0,2.3,15.0,680.0,395.67,297.94
2017,4,30,9,15,852.0,108.0,2.3,15.5,720.0,457.45,350.54
2017,4,30,9,30,864.0,110.0,2.3,16.0,760.0,515.29,398.44
2017,4,30,9,45,881.0,108.0,2.35,16.5,796.5,572.15,444.17
2017,4,30,10,0,898.0,106.0,2.4,17.0,833.0,628.86,488.3
2017,4,30,10,15,904.0,107.0,2.45,17.0,861.0,680.73,528.47
2017,4,30,10,30,910.0,108.0,2.5,17.0,889.0,730.91,566.4
2017,4,30,10,45,913.0,110.0,2.6,17.5,909.5,777.86,599.32
2017,4,30,11,0,916.0,112.0,2.7,18.0,930.0,822.45,629.19
2017,4,30,11,15,918.5,112.5,2.8,18.0,943.0,862.7,657.02
2017,4,30,11,30,921.0,113.0,2.9,18.0,956.0,900.18,682.86
2017,4,30,11,45,921.0,114.0,3.05,18.0,961.5,932.98,705.84
2017,4,30,12,0,921.0,115.0,3.2,18.0,967.0,962.57,726.68
2017,4,30,12,15,920.5,115.0,3.3,18.0,965.0,987.39,743.98
2017,4,30,12,30,920.0,115.0,3.4,18.0,963.0,1008.71,759.04
2017,4,30,12,45,917.5,114.5,3.55,18.5,952.5,1023.98,769.07
2017,4,30,13,0,915.0,114.0,3.7,19.0,942.0,1035.51,776.72
2017,4,30,13,15,911.5,113.5,3.8,18.5,925.0,1042.25,783.89
2017,4,30,13,30,908.0,113.0,3.9,18.0,908.0,1045.17,788.68
2017,4,30,13,45,900.5,113.0,4.0,18.0,883.0,1040.76,787.19
2017,4,30,14,0,893.0,113.0,4.1,18.0,858.0,1032.6,783.33
2017,4,30,14,15,885.0,111.5,4.2,18.0,826.5,1018.64,775.62
2017,4,30,14,30,877.0,110.0,4.3,18.0,795.0,1001.12,765.55
2017,4,30,14,45,866.0,108.5,4.4,18.0,757.5,977.23,751.24
2017,4,30,15,0,855.0,107.0,4.5,18.0,720.0,950.17,734.92
2017,4,30,15,15,841.0,104.5,4.6,17.5,677.5,925.48,721.57
2017,4,30,15,30,827.0,102.0,4.7,17.0,635.0,888.48,699.16
2017,4,30,15,45,808.0,99.5,4.85,17.0,588.0,844.66,670.41
2017,4,30,16,0,789.0,97.0,5.0,17.0,541.0,798.98,639.75
2017,4,30,16,15,764.5,93.5,5.05,16.5,491.0,746.13,603.74
2017,4,30,16,30,740.0,90.0,5.1,16.0,441.0,692.48,566.24
2017,4,30,16,45,706.0,85.5,5.15,15.5,388.5,633.78,523.77
2017,4,30,17,0,672.0,81.0,5.2,15.0,336.0,572.64,476.68
2017,4,30,17,15,624.0,75.0,5.15,14.5,284.0,502.15,419.73
2017,4,30,17,30,576.0,69.0,5.1,14.0,232.0,434.75,363.29
2017,4,30,17,45,501.5,61.5,5.1,14.0,181.5,355.25,294.36
2017,4,30,18,0,427.0,54.0,5.1,14.0,131.0,282.57,229.45
2017,4,30,18,15,315.0,42.0,4.9,13.5,88.5,197.38,153.87
2017,4,30,18,30,203.0,30.0,4.7,13.0,46.0,124.34,80.21
2017,4,30,18,45,101.5,15.0,4.55,13.0,23.0,43.42,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,58.5,7.5,3.3,12.5,9.5,6.82,0.0
2017,5,1,5,30,117.0,15.0,3.4,13.0,19.0,13.64,0.0
2017,5,1,5,45,256.0,27.0,3.55,13.5,56.0,21.93,11.32
2017,5,1,6,0,395.0,39.0,3.7,14.0,93.0,31.18,21.42
2017,5,1,6,15,479.0,47.5,3.7,14.0,141.0,36.9,27.05
2017,5,1,6,30,563.0,56.0,3.7,14.0,189.0,42.45,32.31
2017,5,1,6,45,619.0,61.5,3.75,14.5,241.5,45.3,34.91
2017,5,1,7,0,675.0,67.0,3.8,15.0,294.0,48.09,37.32
2017,5,1,7,15,712.0,71.5,3.8,15.0,346.5,54.77,43.18
2017,5,1,7,30,749.0,76.0,3.8,15.0,399.0,56.78,44.82
2017,5,1,7,45,778.0,78.5,3.8,15.5,451.5,99.02,54.2
2017,5,1,8,0,807.0,81.0,3.8,16.0,504.0,155.85,89.23
2017,5,1,8,15,827.0,84.0,3.8,16.0,553.0,214.8,136.64
2017,5,1,8,30,847.0,87.0,3.8,16.0,602.0,281.4,194.67
2017,5,1,8,45,864.0,88.0,3.8,16.5,647.5,340.96,247.97
2017,5,1,9,0,881.0,89.0,3.8,17.0,693.0,401.49,301.53
2017,5,1,9,15,892.5,91.0,3.85,17.0,733.5,461.24,353.96
2017,5,1,9,30,904.0,93.0,3.9,17.0,774.0,520.84,404.81
2017,5,1,9,45,919.0,90.5,3.95,17.5,810.5,578.01,451.57
2017,5,1,10,0,934.0,88.0,4.0,18.0,847.0,634.74,496.51
2017,5,1,10,15,940.0,89.0,3.95,18.0,875.5,688.13,538.23
2017,5,1,10,30,946.0,90.0,3.9,18.0,904.0,739.74,577.5
2017,5,1,10,45,949.0,91.5,3.9,18.5,924.5,787.59,610.36
2017,5,1,11,0,952.0,93.0,3.9,19.0,945.0,832.96,640.6
2017,5,1,11,15,954.5,93.5,3.95,19.0,959.0,874.32,669.17
2017,5,1,11,30,957.0,94.0,4.0,19.0,973.0,912.78,695.59
2017,5,1,11,45,957.5,95.0,4.05,19.5,978.5,946.89,717.55
2017,5,1,12,0,958.0,96.0,4.1,20.0,984.0,977.69,737.15
2017,5,1,12,15,957.0,96.0,4.25,20.0,981.5,1002.64,754.77
2017,5,1,12,30,956.0,96.0,4.4,20.0,979.0,1023.94,770.03
2017,5,1,12,45,942.0,102.5,4.6,20.0,965.0,1035.4,779.7
2017,5,1,13,0,928.0,109.0,4.8,20.0,951.0,1042.83,786.89
2017,5,1,13,15,923.5,108.0,4.85,20.0,933.0,1048.06,791.37
2017,5,1,13,30,919.0,107.0,4.9,20.0,915.0,1049.39,793.37
2017,5,1,13,45,911.0,107.0,5.0,20.0,888.5,1044.39,791.64
2017,5,1,14,0,903.0,107.0,5.1,20.0,862.0,1035.59,787.46
2017,5,1,14,15,894.0,105.5,5.05,19.5,830.0,1020.47,779.34
2017,5,1,14,30,885.0,104.0,5.0,19.0,798.0,1001.77,768.84
2017,5,1,14,45,873.5,102.5,5.0,19.0,759.5,977.2,753.2
2017,5,1,15,0,862.0,101.0,5.0,19.0,721.0,949.46,735.37
2017,5,1,15,15,847.5,98.5,4.95,18.5,678.0,914.81,713.65
2017,5,1,15,30,833.0,96.0,4.9,18.0,635.0,886.16,696.12
2017,5,1,15,45,815.5,93.0,4.85,18.0,588.0,842.91,666.46
2017,5,1,16,0,798.0,90.0,4.8,18.0,541.0,797.72,635.18
2017,5,1,16,15,773.5,86.5,4.7,17.5,490.5,744.63,598.51
2017,5,1,16,30,749.0,83.0,4.6,17.0,440.0,690.74,560.56
2017,5,1,16,45,718.0,78.5,4.6,17.0,388.5,630.54,516.27
2017,5,1,17,0,687.0,74.0,4.6,17.0,337.0,573.71,472.5
2017,5,1,17,15,641.0,69.0,4.55,16.5,285.0,505.13,417.85
2017,5,1,17,30,595.0,64.0,4.5,16.0,233.0,439.44,363.55
2017,5,1,17,45,528.5,56.5,4.45,15.5,183.5,363.38,298.77
2017,5,1,18,0,462.0,49.0,4.4,15.0,134.0,293.41,237.04
2017,5,1,18,15,353.0,38.5,4.3,14.5,91.5,209.33,162.72
2017,5,1,18,30,244.0,28.0,4.2,14.0,49.0,137.86,91.08
2017,5,1,18,45,122.0,14.0,4.1,14.0,24.5,48.51,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,9.0,2.8,13.0,9.0,8.19,0.0
2017,5,2,5,30,0.0,18.0,2.9,13.0,18.0,15.42,0.0
2017,5,2,5,45,160.5,30.0,3.0,13.5,52.5,23.38,12.86
2017,5,2,6,0,321.0,42.0,3.1,14.0,87.0,33.57,23.56
2017,5,2,6,15,397.5,52.5,3.0,14.0,132.0,40.82,30.56
2017,5,2,6,30,474.0,63.0,2.9,14.0,177.0,47.78,37.08
2017,5,2,6,45,536.5,68.0,2.85,14.5,226.5,49.9,39.02
2017,5,2,7,0,599.0,73.0,2.8,15.0,276.0,52.05,40.85
2017,5,2,7,15,654.5,76.5,2.8,15.0,332.5,53.04,41.64
2017,5,2,7,30,710.0,80.0,2.8,15.0,389.0,59.47,47.19
2017,5,2,7,45,740.0,83.5,2.8,15.5,440.5,101.66,57.15
2017,5,2,8,0,770.0,87.0,2.8,16.0,492.0,157.01,91.59
2017,5,2,8,15,791.0,90.0,2.85,16.0,540.5,213.84,137.19
2017,5,2,8,30,812.0,93.0,2.9,16.0,589.0,272.84,188.73
2017,5,2,8,45,829.5,94.5,2.95,16.5,634.0,336.36,244.7
2017,5,2,9,0,847.0,96.0,3.0,17.0,679.0,395.45,296.6
2017,5,2,9,15,859.0,98.0,3.0,17.0,719.0,453.44,347.05
2017,5,2,9,30,871.0,100.0,3.0,17.0,759.0,511.37,396.0
2017,5,2,9,45,885.5,98.5,3.05,17.5,795.0,567.36,441.38
2017,5,2,10,0,900.0,97.0,3.1,18.0,831.0,622.95,484.99
2017,5,2,10,15,906.5,98.5,3.15,18.5,859.0,675.4,524.89
2017,5,2,10,30,913.0,100.0,3.2,19.0,887.0,726.21,562.43
2017,5,2,10,45,917.0,101.0,3.3,19.5,907.5,772.86,594.94
2017,5,2,11,0,921.0,102.0,3.4,20.0,928.0,817.2,624.72
2017,5,2,11,15,923.5,102.5,3.4,20.0,941.5,857.37,651.99
2017,5,2,11,30,926.0,103.0,3.4,20.0,955.0,894.74,677.17
2017,5,2,11,45,926.5,104.0,3.45,20.5,960.5,927.88,698.32
2017,5,2,12,0,927.0,105.0,3.5,21.0,966.0,957.83,717.21
2017,5,2,12,15,926.5,105.0,3.55,21.0,964.0,982.52,733.94
2017,5,2,12,30,926.0,105.0,3.6,21.0,962.0,1003.72,748.42
2017,5,2,12,45,916.0,109.5,3.7,21.0,950.0,1016.56,757.79
2017,5,2,13,0,906.0,114.0,3.8,21.0,938.0,1025.56,764.78
2017,5,2,13,15,902.0,113.0,3.9,21.0,920.5,1031.12,769.63
2017,5,2,13,30,898.0,112.0,4.0,21.0,903.0,1032.89,772.09
2017,5,2,13,45,892.0,111.5,4.1,21.0,878.0,1029.38,771.18
2017,5,2,14,0,886.0,111.0,4.2,21.0,853.0,1022.15,767.92
2017,5,2,14,15,878.0,109.5,4.2,20.5,822.0,1008.19,761.06
2017,5,2,14,30,870.0,108.0,4.2,20.0,791.0,990.69,751.91
2017,5,2,14,45,859.0,106.5,4.25,20.0,753.5,966.88,737.32
2017,5,2,15,0,848.0,105.0,4.3,20.0,716.0,939.94,720.59
2017,5,2,15,15,834.0,102.5,4.3,19.5,674.0,906.12,700.07
2017,5,2,15,30,820.0,100.0,4.3,19.0,632.0,878.47,683.78
2017,5,2,15,45,801.0,97.5,4.3,19.0,585.0,834.91,654.57
2017,5,2,16,0,782.0,95.0,4.3,19.0,538.0,789.54,623.79
2017,5,2,16,15,758.0,91.5,4.25,18.5,488.5,737.45,588.53
2017,5,2,16,30,734.0,88.0,4.2,18.0,439.0,684.56,551.93
2017,5,2,16,45,700.0,83.5,4.2,17.5,387.0,625.93,510.16
2017,5,2,17,0,666.0,79.0,4.2,17.0,335.0,565.19,464.17
2017,5,2,17,15,619.5,73.5,4.15,16.5,283.5,496.68,409.89
2017,5,2,17,30,573.0,68.0,4.1,16.0,232.0,431.13,355.99
2017,5,2,17,45,504.0,60.0,4.05,16.0,183.0,354.29,290.39
2017,5,2,18,0,435.0,52.0,4.0,16.0,134.0,283.82,228.32
2017,5,2,18,15,327.5,41.0,3.85,15.5,91.5,201.27,156.01
2017,5,2,18,30,220.0,30.0,3.7,15.0,49.0,130.12,87.29
2017,5,2,18,45,110.0,15.0,3.55,15.0,24.5,45.89,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,56.5,8.0,1.2,17.0,10.5,7.28,0.0
2017,5,3,5,30,113.0,16.0,1.1,17.0,21.0,12.62,0.0
2017,5,3,5,45,242.5,28.5,1.0,17.5,57.5,23.03,12.67
2017,5,3,6,0,372.0,41.0,0.9,18.0,94.0,32.64,22.44
2017,5,3,6,15,454.5,49.0,0.75,18.0,141.0,37.84,27.51
2017,5,3,6,30,537.0,57.0,0.6,18.0,188.0,42.9,32.25
2017,5,3,6,45,591.5,63.5,0.5,18.5,239.0,46.49,35.44
2017,5,3,7,0,646.0,70.0,0.4,19.0,290.0,49.94,38.37
2017,5,3,7,15,683.5,74.5,0.5,19.0,342.0,51.68,39.79
2017,5,3,7,30,721.0,79.0,0.6,19.0,394.0,58.65,45.71
2017,5,3,7,45,748.5,82.5,0.75,19.5,445.0,102.32,56.02
2017,5,3,8,0,776.0,86.0,0.9,20.0,496.0,157.84,90.09
2017,5,3,8,15,796.5,89.0,1.0,20.0,544.5,214.88,134.84
2017,5,3,8,30,817.0,92.0,1.1,20.0,593.0,274.02,185.15
2017,5,3,8,45,832.0,94.5,1.25,20.0,638.0,337.84,240.33
2017,5,3,9,0,847.0,97.0,1.4,20.0,683.0,396.89,291.42
2017,5,3,9,15,859.0,99.0,1.45,20.0,723.0,454.81,340.34
2017,5,3,9,30,871.0,101.0,1.5,20.0,763.0,512.68,387.76
2017,5,3,9,45,889.0,98.0,1.6,20.5,799.5,569.2,432.25
2017,5,3,10,0,907.0,95.0,1.7,21.0,836.0,625.65,475.3
2017,5,3,10,15,913.0,96.5,1.75,21.0,864.0,678.02,514.72
2017,5,3,10,30,919.0,98.0,1.8,21.0,892.0,728.69,551.94
2017,5,3,10,45,923.0,99.0,1.85,21.0,912.5,775.5,584.27
2017,5,3,11,0,927.0,100.0,1.9,21.0,933.0,820.0,614.09
2017,5,3,11,15,690.5,238.5,1.9,21.0,864.0,801.65,598.94
2017,5,3,11,30,454.0,377.0,1.9,21.0,795.0,756.13,562.14
2017,5,3,11,45,496.0,369.0,1.9,21.0,828.5,807.75,598.64
2017,5,3,12,0,538.0,361.0,1.9,21.0,862.0,859.72,634.01
2017,5,3,12,15,517.5,367.0,1.95,21.0,848.0,865.95,637.89
2017,5,3,12,30,497.0,373.0,2.0,21.0,834.0,869.04,640.15
2017,5,3,12,45,489.0,368.5,2.05,21.0,818.5,871.2,642.32
2017,5,3,13,0,481.0,364.0,2.1,21.0,803.0,870.6,642.72
2017,5,3,13,15,699.5,233.0,2.15,21.0,857.5,970.37,715.84
2017,5,3,13,30,918.0,102.0,2.2,21.0,912.0,1041.91,762.42
2017,5,3,13,45,914.0,100.5,2.3,21.0,888.0,1039.21,761.86
2017,5,3,14,0,910.0,99.0,2.4,21.0,864.0,1032.69,759.73
2017,5,3,14,15,709.0,189.5,2.45,20.5,772.5,943.28,703.85
2017,5,3,14,30,508.0,280.0,2.5,20.0,681.0,828.85,626.27
2017,5,3,14,45,421.0,296.5,2.6,20.0,617.5,755.54,575.84
2017,5,3,15,0,334.0,313.0,2.7,20.0,554.0,668.52,514.16
2017,5,3,15,15,271.5,304.0,2.75,19.5,492.5,594.79,462.06
2017,5,3,15,30,209.0,295.0,2.8,19.0,431.0,506.68,397.88
2017,5,3,15,45,220.5,270.0,2.9,19.0,404.0,484.73,383.64
2017,5,3,16,0,232.0,245.0,3.0,19.0,377.0,461.02,367.46
2017,5,3,16,15,161.0,223.0,3.0,18.5,310.5,372.45,299.0
2017,5,3,16,30,90.0,201.0,3.0,18.0,244.0,275.58,222.29
2017,5,3,16,45,67.5,175.0,3.0,18.0,205.0,228.58,184.78
2017,5,3,17,0,45.0,149.0,3.0,18.0,166.0,183.25,147.84
2017,5,3,17,15,39.0,127.5,2.95,17.5,141.0,155.53,125.42
2017,5,3,17,30,33.0,106.0,2.9,17.0,116.0,128.2,102.79
2017,5,3,17,45,265.0,76.0,2.85,16.5,128.5,243.29,199.08
2017,5,3,18,0,497.0,46.0,2.8,16.0,141.0,305.8,245.6
2017,5,3,18,15,393.0,37.0,2.65,15.5,97.5,223.67,173.19
2017,5,3,18,30,289.0,28.0,2.5,15.0,54.0,153.38,104.81
2017,5,3,18,45,144.5,14.0,2.45,15.0,27.0,67.29,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
