Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,56.5,8.5,0.95,13.0,11.0,7.73,0.0
2017,5,4,5,30,113.0,17.0,1.0,13.0,22.0,13.4,0.0
2017,5,4,5,45,240.5,29.5,1.05,13.0,59.0,23.81,13.88
2017,5,4,6,0,368.0,42.0,1.1,13.0,96.0,33.38,23.66
2017,5,4,6,15,279.5,66.0,1.05,13.0,116.5,49.65,38.62
2017,5,4,6,30,191.0,90.0,1.0,13.0,137.0,68.33,55.57
2017,5,4,6,45,214.0,109.5,1.0,13.5,174.0,81.64,67.39
2017,5,4,7,0,237.0,129.0,1.0,14.0,211.0,94.45,78.47
2017,5,4,7,15,338.5,135.5,1.05,14.0,273.0,98.96,82.23
2017,5,4,7,30,440.0,142.0,1.1,14.0,335.0,96.08,79.46
2017,5,4,7,45,425.0,166.0,1.2,14.0,371.5,138.72,97.43
2017,5,4,8,0,410.0,190.0,1.3,14.0,408.0,185.26,130.56
2017,5,4,8,15,412.0,211.0,1.35,14.0,447.5,231.37,167.54
2017,5,4,8,30,414.0,232.0,1.4,14.0,487.0,277.98,206.72
2017,5,4,8,45,515.5,213.5,1.45,14.5,554.5,325.86,244.28
2017,5,4,9,0,617.0,195.0,1.5,15.0,622.0,384.61,291.39
2017,5,4,9,15,464.5,267.5,1.55,15.0,600.0,417.25,321.39
2017,5,4,9,30,312.0,340.0,1.6,15.0,578.0,434.37,336.73
2017,5,4,9,45,348.5,346.0,1.65,15.5,622.5,482.02,373.12
2017,5,4,10,0,385.0,352.0,1.7,16.0,667.0,532.9,411.14
2017,5,4,10,15,393.5,359.5,1.7,16.0,691.0,570.01,438.79
2017,5,4,10,30,402.0,367.0,1.7,16.0,715.0,608.81,467.24
2017,5,4,10,45,282.5,409.0,1.7,16.0,657.0,580.12,444.38
2017,5,4,11,0,163.0,451.0,1.7,16.0,599.0,538.83,412.06
2017,5,4,11,15,200.0,454.5,1.75,16.0,638.5,584.58,446.51
2017,5,4,11,30,237.0,458.0,1.8,16.0,678.0,632.42,481.51
2017,5,4,11,45,251.5,448.0,1.85,16.0,682.5,657.41,499.65
2017,5,4,12,0,266.0,438.0,1.9,16.0,687.0,675.06,512.86
2017,5,4,12,15,178.0,445.0,2.0,16.0,611.5,601.29,458.69
2017,5,4,12,30,90.0,452.0,2.1,16.0,536.0,519.6,397.95
2017,5,4,12,45,76.0,437.0,2.25,16.0,507.5,495.95,381.44
2017,5,4,13,0,62.0,422.0,2.4,16.0,479.0,471.08,363.45
2017,5,4,13,15,49.5,395.5,2.45,15.5,440.5,434.9,337.34
2017,5,4,13,30,37.0,369.0,2.5,15.0,402.0,397.78,310.18
2017,5,4,13,45,118.0,390.5,2.6,15.0,490.5,521.21,406.48
2017,5,4,14,0,199.0,412.0,2.7,15.0,579.0,628.62,487.98
2017,5,4,14,15,207.5,394.5,2.7,15.0,563.0,620.2,482.29
2017,5,4,14,30,216.0,377.0,2.7,15.0,547.0,610.42,476.43
2017,5,4,14,45,186.0,359.5,2.75,15.0,501.5,561.71,440.8
2017,5,4,15,0,156.0,342.0,2.8,15.0,456.0,513.02,404.87
2017,5,4,15,15,88.0,289.0,2.85,14.5,352.5,373.11,297.98
2017,5,4,15,30,20.0,236.0,2.9,14.0,249.0,239.22,191.55
2017,5,4,15,45,22.5,224.5,3.0,14.0,238.5,230.65,185.7
2017,5,4,16,0,25.0,213.0,3.1,14.0,228.0,221.93,179.35
2017,5,4,16,15,70.0,208.5,3.3,13.5,244.0,267.98,219.33
2017,5,4,16,30,115.0,204.0,3.5,13.0,260.0,310.97,256.47
2017,5,4,16,45,59.5,167.0,3.7,13.0,196.0,213.04,175.46
2017,5,4,17,0,4.0,130.0,3.9,13.0,132.0,124.72,100.75
2017,5,4,17,15,2.0,110.5,4.05,13.0,111.5,104.77,84.14
2017,5,4,17,30,0.0,91.0,4.2,13.0,91.0,84.95,67.29
2017,5,4,17,45,0.0,71.5,4.35,13.0,71.5,66.27,51.2
2017,5,4,18,0,0.0,52.0,4.5,13.0,52.0,47.42,34.77
2017,5,4,18,15,0.0,35.5,4.55,12.5,35.5,31.63,20.89
2017,5,4,18,30,0.0,19.0,4.6,12.0,19.0,16.73,7.33
2017,5,4,18,45,0.0,9.5,4.65,12.0,9.5,8.35,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,8.0,4.6,12.0,8.0,7.28,0.0
2017,5,5,5,30,0.0,16.0,4.7,12.0,16.0,14.1,0.0
2017,5,5,5,45,40.5,34.5,4.85,12.0,40.5,28.48,17.97
2017,5,5,6,0,81.0,53.0,5.0,12.0,65.0,42.91,32.1
2017,5,5,6,15,105.5,74.0,5.15,12.0,96.5,58.68,46.78
2017,5,5,6,30,130.0,95.0,5.3,12.0,128.0,74.08,60.94
2017,5,5,6,45,149.5,115.5,5.5,12.5,161.5,88.75,74.07
2017,5,5,7,0,169.0,136.0,5.7,13.0,195.0,103.03,86.57
2017,5,5,7,15,169.5,159.5,5.85,13.0,227.0,118.56,100.1
2017,5,5,7,30,170.0,183.0,6.0,13.0,259.0,133.55,112.97
2017,5,5,7,45,109.5,199.0,6.2,13.5,250.5,154.32,121.16
2017,5,5,8,0,49.0,215.0,6.4,14.0,242.0,175.53,139.49
2017,5,5,8,15,32.0,215.0,6.5,14.0,233.5,179.77,143.32
2017,5,5,8,30,15.0,215.0,6.6,14.0,225.0,186.07,148.92
2017,5,5,8,45,50.5,264.0,6.7,14.0,299.5,232.67,185.75
2017,5,5,9,0,86.0,313.0,6.8,14.0,374.0,289.6,231.13
2017,5,5,9,15,151.5,337.0,6.75,14.0,450.0,342.49,273.1
2017,5,5,9,30,217.0,361.0,6.7,14.0,526.0,406.99,324.66
2017,5,5,9,45,535.5,245.0,6.7,14.0,678.0,500.16,401.03
2017,5,5,10,0,854.0,129.0,6.7,14.0,830.0,623.73,502.47
2017,5,5,10,15,862.0,130.5,6.65,14.0,858.5,674.94,544.15
2017,5,5,10,30,870.0,132.0,6.6,14.0,887.0,724.76,584.01
2017,5,5,10,45,873.0,134.5,6.6,14.0,907.5,770.15,619.65
2017,5,5,11,0,876.0,137.0,6.6,14.0,928.0,813.31,651.53
2017,5,5,11,15,487.5,295.5,6.6,14.0,736.5,686.17,548.86
2017,5,5,11,30,99.0,454.0,6.6,14.0,545.0,503.29,398.18
2017,5,5,11,45,113.5,461.5,6.6,14.0,566.5,539.32,426.7
2017,5,5,12,0,128.0,469.0,6.6,14.0,588.0,568.61,449.47
2017,5,5,12,15,135.0,469.0,6.65,14.0,594.5,583.87,461.47
2017,5,5,12,30,142.0,469.0,6.7,14.0,601.0,598.69,473.22
2017,5,5,12,45,153.5,464.0,6.8,14.0,606.0,612.37,484.46
2017,5,5,13,0,165.0,459.0,6.9,14.0,611.0,625.41,495.28
2017,5,5,13,15,282.0,418.5,7.0,14.0,671.5,721.75,572.99
2017,5,5,13,30,399.0,378.0,7.1,14.0,732.0,803.27,638.71
2017,5,5,13,45,622.5,265.0,7.2,14.0,799.0,934.69,744.49
2017,5,5,14,0,846.0,152.0,7.3,14.0,866.0,1035.21,820.62
2017,5,5,14,15,838.5,150.0,7.35,14.0,835.5,1021.72,811.7
2017,5,5,14,30,831.0,148.0,7.4,14.0,805.0,1004.71,800.8
2017,5,5,14,45,801.5,155.0,7.5,14.0,764.0,972.48,778.93
2017,5,5,15,0,772.0,162.0,7.6,14.0,723.0,944.78,760.39
2017,5,5,15,15,755.5,158.0,7.65,13.5,680.5,908.4,736.41
2017,5,5,15,30,739.0,154.0,7.7,13.0,638.0,869.7,710.42
2017,5,5,15,45,700.5,156.5,7.8,13.0,588.0,816.81,671.98
2017,5,5,16,0,662.0,159.0,7.9,13.0,538.0,763.26,632.53
2017,5,5,16,15,596.0,149.0,7.95,13.0,467.0,674.23,563.25
2017,5,5,16,30,530.0,139.0,8.0,13.0,396.0,581.79,489.64
2017,5,5,16,45,578.5,111.0,8.05,13.0,362.0,568.93,481.05
2017,5,5,17,0,627.0,83.0,8.1,13.0,328.0,542.32,460.41
2017,5,5,17,15,502.5,98.5,8.1,12.5,277.0,445.1,378.41
2017,5,5,17,30,378.0,114.0,8.1,12.0,226.0,365.58,309.52
2017,5,5,17,45,293.0,100.0,8.1,12.0,176.5,276.62,232.0
2017,5,5,18,0,208.0,86.0,8.1,12.0,127.0,206.91,169.94
2017,5,5,18,15,133.0,63.0,8.1,11.5,86.0,138.76,109.69
2017,5,5,18,30,58.0,40.0,8.1,11.0,45.0,72.27,50.23
2017,5,5,18,45,29.0,20.0,8.15,11.0,22.5,32.26,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,17.5,10.5,8.8,11.0,11.5,9.55,0.0
2017,5,6,5,30,35.0,21.0,8.8,11.0,23.0,17.58,0.0
2017,5,6,5,45,127.5,41.0,8.8,11.0,59.0,32.5,21.61
2017,5,6,6,0,220.0,61.0,8.8,11.0,95.0,47.6,36.4
2017,5,6,6,15,302.5,76.0,8.65,11.0,141.5,57.18,45.64
2017,5,6,6,30,385.0,91.0,8.5,11.0,188.0,67.31,55.12
2017,5,6,6,45,396.0,100.0,8.4,11.5,220.0,72.32,59.65
2017,5,6,7,0,407.0,109.0,8.3,12.0,252.0,77.06,63.74
2017,5,6,7,15,447.0,121.5,8.1,12.0,301.5,84.12,69.9
2017,5,6,7,30,487.0,134.0,7.9,12.0,351.0,90.82,75.64
2017,5,6,7,45,563.0,141.0,7.7,12.0,421.0,131.26,87.53
2017,5,6,8,0,639.0,148.0,7.5,12.0,491.0,184.95,122.29
2017,5,6,8,15,664.5,153.5,7.35,12.0,539.5,237.24,165.08
2017,5,6,8,30,690.0,159.0,7.2,12.0,588.0,292.5,213.87
2017,5,6,8,45,704.0,166.0,7.1,12.0,631.0,348.08,264.47
2017,5,6,9,0,718.0,173.0,7.0,12.0,674.0,404.76,315.73
2017,5,6,9,15,733.0,176.5,6.85,12.0,713.5,459.87,364.83
2017,5,6,9,30,748.0,180.0,6.7,12.0,753.0,515.64,413.33
2017,5,6,9,45,760.5,182.0,6.6,12.5,787.0,569.2,458.13
2017,5,6,10,0,773.0,184.0,6.5,13.0,821.0,622.6,501.5
2017,5,6,10,15,781.5,186.5,6.45,13.0,848.5,673.37,542.73
2017,5,6,10,30,790.0,189.0,6.4,13.0,876.0,722.22,581.62
2017,5,6,10,45,508.5,318.5,6.35,13.0,765.0,670.16,537.0
2017,5,6,11,0,227.0,448.0,6.3,13.0,654.0,585.4,465.65
2017,5,6,11,15,178.5,456.5,6.3,13.0,619.5,568.17,451.54
2017,5,6,11,30,130.0,465.0,6.3,13.0,585.0,546.85,433.83
2017,5,6,11,45,173.0,467.5,6.3,13.0,629.0,597.31,473.82
2017,5,6,12,0,216.0,470.0,6.3,13.0,673.0,649.67,514.81
2017,5,6,12,15,283.0,451.0,6.35,13.0,716.0,715.66,566.76
2017,5,6,12,30,350.0,432.0,6.4,13.0,759.0,773.49,612.33
2017,5,6,12,45,286.0,444.5,6.45,13.0,709.5,735.02,581.87
2017,5,6,13,0,222.0,457.0,6.5,13.0,660.0,679.47,538.77
2017,5,6,13,15,505.5,325.0,6.5,13.0,776.5,863.48,686.88
2017,5,6,13,30,789.0,193.0,6.5,13.0,893.0,1015.68,803.6
2017,5,6,13,45,675.0,245.0,6.55,13.0,832.5,967.02,768.39
2017,5,6,14,0,561.0,297.0,6.6,13.0,772.0,902.55,718.92
2017,5,6,14,15,657.0,240.5,6.65,13.0,776.5,942.76,753.39
2017,5,6,14,30,753.0,184.0,6.7,13.0,781.0,972.83,777.07
2017,5,6,14,45,702.0,191.0,6.75,13.0,727.0,921.12,740.18
2017,5,6,15,0,651.0,198.0,6.8,13.0,673.0,867.78,702.04
2017,5,6,15,15,672.0,182.5,6.8,13.0,647.5,856.78,695.52
2017,5,6,15,30,693.0,167.0,6.8,13.0,622.0,841.73,685.84
2017,5,6,15,45,670.0,162.0,6.8,13.0,575.5,795.46,652.23
2017,5,6,16,0,647.0,157.0,6.8,13.0,529.0,747.94,617.4
2017,5,6,16,15,616.5,150.5,6.75,13.0,479.0,691.82,574.57
2017,5,6,16,30,586.0,144.0,6.7,13.0,429.0,635.68,530.76
2017,5,6,16,45,547.0,135.5,6.7,13.0,378.0,566.96,476.14
2017,5,6,17,0,508.0,127.0,6.7,13.0,327.0,505.83,426.32
2017,5,6,17,15,455.5,116.5,6.65,12.5,276.5,436.2,368.82
2017,5,6,17,30,403.0,106.0,6.6,12.0,226.0,370.65,313.17
2017,5,6,17,45,333.5,92.0,6.6,12.0,178.0,296.83,248.65
2017,5,6,18,0,264.0,78.0,6.6,12.0,130.0,222.01,182.46
2017,5,6,18,15,178.5,59.0,6.45,11.5,89.5,151.27,119.82
2017,5,6,18,30,93.0,40.0,6.3,11.0,49.0,90.08,64.26
2017,5,6,18,45,46.5,20.0,6.15,11.0,24.5,40.8,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,34.5,11.0,5.25,10.0,13.0,10.01,0.0
2017,5,7,5,30,69.0,22.0,5.2,10.0,26.0,17.88,0.0
2017,5,7,5,45,175.0,38.5,5.2,10.5,62.5,29.88,19.67
2017,5,7,6,0,281.0,55.0,5.2,11.0,99.0,42.13,31.65
2017,5,7,6,15,361.0,67.0,5.15,11.0,145.0,50.49,39.71
2017,5,7,6,30,441.0,79.0,5.1,11.0,191.0,58.6,47.31
2017,5,7,6,45,497.5,88.0,5.05,11.5,241.5,65.38,53.42
2017,5,7,7,0,554.0,97.0,5.0,12.0,292.0,69.94,57.35
2017,5,7,7,15,594.5,103.5,4.8,12.0,343.5,72.19,59.22
2017,5,7,7,30,635.0,110.0,4.6,12.0,395.0,74.32,60.93
2017,5,7,7,45,661.0,117.0,4.45,12.5,444.5,119.97,74.25
2017,5,7,8,0,687.0,124.0,4.3,13.0,494.0,173.15,109.48
2017,5,7,8,15,710.0,128.0,4.05,13.0,541.5,226.62,153.04
2017,5,7,8,30,733.0,132.0,3.8,13.0,589.0,282.6,202.14
2017,5,7,8,45,745.0,138.5,3.55,13.5,632.0,339.4,252.66
2017,5,7,9,0,757.0,145.0,3.3,14.0,675.0,396.97,302.97
2017,5,7,9,15,770.5,148.0,3.1,14.0,714.0,456.22,353.79
2017,5,7,9,30,784.0,151.0,2.9,14.0,753.0,511.76,400.24
2017,5,7,9,45,799.5,150.5,2.7,14.5,787.5,565.52,443.02
2017,5,7,10,0,815.0,150.0,2.5,15.0,822.0,619.29,484.13
2017,5,7,10,15,822.5,151.5,2.35,15.0,849.5,669.38,522.07
2017,5,7,10,30,830.0,153.0,2.2,15.0,877.0,718.18,557.82
2017,5,7,10,45,832.5,155.5,2.1,15.5,896.5,762.69,588.58
2017,5,7,11,0,835.0,158.0,2.0,16.0,916.0,805.08,616.24
2017,5,7,11,15,683.5,260.0,2.0,16.0,886.0,813.85,618.96
2017,5,7,11,30,532.0,362.0,2.0,16.0,856.0,807.42,610.39
2017,5,7,11,45,688.0,261.5,2.05,16.0,904.5,876.68,663.28
2017,5,7,12,0,844.0,161.0,2.1,16.0,953.0,942.4,708.74
2017,5,7,12,15,844.0,161.0,2.25,16.0,951.5,966.79,725.98
2017,5,7,12,30,844.0,161.0,2.4,16.0,950.0,987.93,741.55
2017,5,7,12,45,844.0,159.0,2.55,16.5,940.5,1003.68,752.23
2017,5,7,13,0,844.0,157.0,2.7,17.0,931.0,1015.91,760.66
2017,5,7,13,15,840.0,156.0,2.85,16.5,914.0,1021.59,767.71
2017,5,7,13,30,836.0,155.0,3.0,16.0,897.0,1023.6,772.49
2017,5,7,13,45,832.5,151.5,3.2,16.0,874.0,1019.83,772.47
2017,5,7,14,0,829.0,148.0,3.4,16.0,851.0,1012.4,770.02
2017,5,7,14,15,820.0,146.5,3.5,16.0,820.0,998.04,762.11
2017,5,7,14,30,811.0,145.0,3.6,16.0,789.0,980.29,751.96
2017,5,7,14,45,799.0,142.5,3.75,16.0,752.0,955.29,737.11
2017,5,7,15,0,787.0,140.0,3.9,16.0,715.0,927.29,720.08
2017,5,7,15,15,771.5,136.5,4.0,16.0,673.0,892.15,697.52
2017,5,7,15,30,756.0,133.0,4.1,16.0,631.0,859.75,676.75
2017,5,7,15,45,730.0,131.0,4.2,16.0,583.5,812.64,644.97
2017,5,7,16,0,704.0,129.0,4.3,16.0,536.0,764.35,612.0
2017,5,7,16,15,684.0,115.5,4.4,15.5,481.5,706.84,572.65
2017,5,7,16,30,664.0,102.0,4.5,15.0,427.0,648.35,531.46
2017,5,7,16,45,528.5,116.5,4.6,14.5,356.5,538.06,445.86
2017,5,7,17,0,393.0,131.0,4.7,14.0,286.0,432.25,360.61
2017,5,7,17,15,342.0,121.5,4.7,13.5,242.5,370.31,310.08
2017,5,7,17,30,291.0,112.0,4.7,13.0,199.0,302.07,252.99
2017,5,7,17,45,243.0,94.0,4.7,13.0,157.5,241.99,200.96
2017,5,7,18,0,195.0,76.0,4.7,13.0,116.0,186.66,152.08
2017,5,7,18,15,136.0,56.5,4.45,12.5,80.5,129.85,101.95
2017,5,7,18,30,77.0,37.0,4.2,12.0,45.0,72.91,51.21
2017,5,7,18,45,38.5,18.5,3.95,12.0,22.5,32.67,0.0
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,5,15,21.0,11.5,2.45,11.0,12.5,10.46,0.0
2017,5,8,5,30,42.0,23.0,2.6,11.0,25.0,19.19,1.47
2017,5,8,5,45,132.0,42.5,2.8,11.0,61.0,33.67,23.03
2017,5,8,6,0,222.0,62.0,3.0,11.0,97.0,48.38,37.25
2017,5,8,6,15,186.0,83.0,2.95,11.0,119.5,63.31,51.2
2017,5,8,6,30,150.0,104.0,2.9,11.0,142.0,80.17,66.66
2017,5,8,6,45,192.5,119.0,2.85,11.5,180.0,87.79,73.45
2017,5,8,7,0,235.0,134.0,2.8,12.0,218.0,97.61,81.95
2017,5,8,7,15,156.5,159.0,2.6,12.0,219.0,118.37,100.06
2017,5,8,7,30,78.0,184.0,2.4,12.0,220.0,140.28,118.87
2017,5,8,7,45,47.0,187.5,2.25,12.5,209.5,150.04,119.46
2017,5,8,8,0,16.0,191.0,2.1,13.0,199.0,161.65,129.21
2017,5,8,8,15,28.5,221.5,1.95,13.0,238.0,183.94,146.4
2017,5,8,8,30,41.0,252.0,1.8,13.0,277.0,214.57,170.35
2017,5,8,8,45,47.5,276.0,1.7,13.5,307.5,240.72,190.46
2017,5,8,9,0,54.0,300.0,1.6,14.0,338.0,268.06,211.31
2017,5,8,9,15,71.5,328.0,1.55,14.0,381.0,304.36,239.27
2017,5,8,9,30,89.0,356.0,1.5,14.0,424.0,343.17,268.92
2017,5,8,9,45,201.5,367.0,1.45,14.5,531.0,420.7,327.62
2017,5,8,10,0,314.0,378.0,1.4,15.0,638.0,511.63,395.17
2017,5,8,10,15,395.5,358.5,1.45,15.0,697.0,569.73,438.93
2017,5,8,10,30,477.0,339.0,1.5,15.0,756.0,636.04,488.44
2017,5,8,10,45,467.0,352.5,1.55,15.0,769.0,668.28,511.44
2017,5,8,11,0,457.0,366.0,1.6,15.0,782.0,698.65,533.04
2017,5,8,11,15,454.0,374.0,1.75,15.0,792.0,727.99,554.67
2017,5,8,11,30,451.0,382.0,1.9,15.0,802.0,755.78,575.05
2017,5,8,11,45,372.5,418.0,2.1,15.5,766.0,734.51,558.51
2017,5,8,12,0,294.0,454.0,2.3,16.0,730.0,713.99,542.31
2017,5,8,12,15,398.5,415.5,2.55,16.0,789.0,788.6,599.61
2017,5,8,12,30,503.0,377.0,2.8,16.0,848.0,875.7,664.03
2017,5,8,12,45,679.5,266.5,3.05,16.0,895.5,956.47,726.65
2017,5,8,13,0,856.0,156.0,3.3,16.0,943.0,1026.11,776.15
2017,5,8,13,15,728.0,230.0,3.45,15.5,890.5,992.47,755.78
2017,5,8,13,30,600.0,304.0,3.6,15.0,838.0,942.38,721.91
2017,5,8,13,45,586.5,298.0,3.8,15.0,808.5,926.62,713.24
2017,5,8,14,0,573.0,292.0,4.0,15.0,779.0,908.02,702.17
2017,5,8,14,15,697.0,218.5,4.05,15.0,789.0,958.67,742.07
2017,5,8,14,30,821.0,145.0,4.1,15.0,799.0,989.46,764.71
2017,5,8,14,45,715.5,180.0,4.15,15.0,730.5,920.89,717.84
2017,5,8,15,0,610.0,215.0,4.2,15.0,662.0,845.04,665.11
2017,5,8,15,15,685.5,175.5,4.15,14.5,650.5,860.49,679.88
2017,5,8,15,30,761.0,136.0,4.1,14.0,639.0,867.11,687.31
2017,5,8,15,45,732.0,135.5,4.1,14.0,591.0,818.97,653.89
2017,5,8,16,0,703.0,135.0,4.1,14.0,543.0,769.77,619.62
2017,5,8,16,15,675.5,130.0,4.0,14.0,493.0,716.04,581.03
2017,5,8,16,30,648.0,125.0,3.9,14.0,443.0,661.95,541.17
2017,5,8,16,45,609.5,119.0,3.85,14.0,391.5,598.82,492.79
2017,5,8,17,0,571.0,113.0,3.8,14.0,340.0,537.01,444.23
2017,5,8,17,15,521.5,104.0,3.6,13.5,289.0,462.36,384.6
2017,5,8,17,30,472.0,95.0,3.4,13.0,238.0,397.03,330.6
2017,5,8,17,45,418.5,82.0,3.25,13.0,190.5,329.07,272.33
2017,5,8,18,0,365.0,69.0,3.1,13.0,143.0,266.17,216.81
2017,5,8,18,15,269.0,54.5,2.95,12.5,100.5,189.58,149.8
2017,5,8,18,30,173.0,40.0,2.8,12.0,58.0,124.13,90.57
2017,5,8,18,45,86.5,20.0,2.65,12.0,29.0,52.57,2.32
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,33.0,12.0,2.2,11.0,14.0,10.91,0.0
2017,5,9,5,30,66.0,24.0,2.3,11.0,28.0,19.44,3.37
2017,5,9,5,45,166.0,41.5,2.4,11.5,65.0,33.06,22.6
2017,5,9,6,0,266.0,59.0,2.5,12.0,102.0,45.05,34.22
2017,5,9,6,15,339.0,72.0,2.3,12.0,147.5,54.05,42.8
2017,5,9,6,30,412.0,85.0,2.1,12.0,193.0,62.73,50.86
2017,5,9,6,45,502.5,82.5,1.95,12.5,242.5,60.47,48.82
2017,5,9,7,0,593.0,80.0,1.8,13.0,292.0,56.48,45.11
2017,5,9,7,15,630.5,85.0,1.7,13.0,342.5,58.22,46.56
2017,5,9,7,30,668.0,90.0,1.6,13.0,393.0,59.87,47.87
2017,5,9,7,45,682.5,99.5,1.5,13.5,440.5,109.8,64.11
2017,5,9,8,0,697.0,109.0,1.4,14.0,488.0,164.34,100.79
2017,5,9,8,15,728.5,117.5,1.45,14.0,545.5,223.16,147.97
2017,5,9,8,30,760.0,126.0,1.5,14.0,603.0,285.63,201.33
2017,5,9,8,45,781.0,128.0,1.55,14.5,648.5,347.51,254.9
2017,5,9,9,0,802.0,130.0,1.6,15.0,694.0,405.97,305.14
2017,5,9,9,15,815.0,132.5,1.7,15.0,734.0,462.84,353.85
2017,5,9,9,30,828.0,135.0,1.8,15.0,774.0,519.93,401.45
2017,5,9,9,45,841.0,135.5,1.9,15.5,808.5,575.27,445.63
2017,5,9,10,0,854.0,136.0,2.0,16.0,843.0,630.27,488.21
2017,5,9,10,15,861.0,137.5,2.0,16.0,871.0,680.13,526.23
2017,5,9,10,30,868.0,139.0,2.0,16.0,899.0,728.96,562.51
2017,5,9,10,45,873.5,140.0,2.05,16.0,919.5,774.58,596.04
2017,5,9,11,0,879.0,141.0,2.1,16.0,940.0,818.16,625.94
2017,5,9,11,15,882.0,141.5,2.1,16.0,953.5,857.04,651.95
2017,5,9,11,30,885.0,142.0,2.1,16.0,967.0,893.35,676.04
2017,5,9,11,45,885.5,142.5,2.1,16.5,972.0,924.73,695.37
2017,5,9,12,0,886.0,143.0,2.1,17.0,977.0,953.1,712.59
2017,5,9,12,15,885.5,143.0,2.2,17.0,975.0,976.94,729.24
2017,5,9,12,30,885.0,143.0,2.3,17.0,973.0,997.5,743.82
2017,5,9,12,45,876.0,147.0,2.45,17.0,961.5,1010.16,753.85
2017,5,9,13,0,867.0,151.0,2.6,17.0,950.0,1019.2,761.65
2017,5,9,13,15,863.0,150.0,2.75,16.5,932.5,1024.77,768.71
2017,5,9,13,30,859.0,149.0,2.9,16.0,915.0,1026.71,773.5
2017,5,9,13,45,851.0,148.5,3.1,16.0,890.0,1033.84,780.88
2017,5,9,14,0,843.0,148.0,3.3,16.0,865.0,1025.03,777.52
2017,5,9,14,15,834.0,146.5,3.45,15.5,834.0,1010.58,771.5
2017,5,9,14,30,825.0,145.0,3.6,15.0,803.0,992.7,763.11
2017,5,9,14,45,813.0,142.5,3.75,15.0,766.0,967.52,748.17
2017,5,9,15,0,801.0,140.0,3.9,15.0,729.0,939.3,731.01
2017,5,9,15,15,785.5,137.0,3.95,15.0,686.5,904.45,708.4
2017,5,9,15,30,770.0,134.0,4.0,15.0,644.0,867.13,683.87
2017,5,9,15,45,751.0,129.5,4.05,15.0,597.5,828.04,657.79
2017,5,9,16,0,732.0,125.0,4.1,15.0,551.0,782.15,626.37
2017,5,9,16,15,705.5,120.5,4.05,14.5,501.0,728.87,589.66
2017,5,9,16,30,679.0,116.0,4.0,14.0,451.0,675.12,551.84
2017,5,9,16,45,643.0,110.5,3.95,14.0,399.5,613.25,504.69
2017,5,9,17,0,607.0,105.0,3.9,14.0,348.0,552.44,457.0
2017,5,9,17,15,559.0,97.5,3.85,13.5,296.5,483.4,402.07
2017,5,9,17,30,511.0,90.0,3.8,13.0,245.0,417.4,347.77
2017,5,9,17,45,441.0,80.0,3.8,13.0,195.5,338.17,280.33
2017,5,9,18,0,371.0,70.0,3.8,13.0,146.0,269.88,220.3
2017,5,9,18,15,276.0,55.5,3.7,12.5,103.0,193.37,153.21
2017,5,9,18,30,181.0,41.0,3.6,12.0,60.0,127.83,94.02
2017,5,9,18,45,90.5,20.5,3.55,12.0,30.0,59.66,9.98
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,10.5,3.6,12.0,10.5,9.55,0.0
2017,5,10,5,30,0.0,21.0,3.7,12.0,21.0,18.31,4.13
2017,5,10,5,45,33.0,40.5,3.85,12.0,46.0,33.91,23.39
2017,5,10,6,0,66.0,60.0,4.0,12.0,71.0,48.08,36.92
2017,5,10,6,15,89.0,81.5,4.0,12.0,102.0,64.02,51.68
2017,5,10,6,30,112.0,103.0,4.0,12.0,133.0,79.56,65.89
2017,5,10,6,45,136.5,122.5,4.0,12.5,167.0,93.47,78.23
2017,5,10,7,0,161.0,142.0,4.0,13.0,201.0,107.02,89.98
2017,5,10,7,15,98.0,158.0,3.95,13.0,195.5,117.45,98.92
2017,5,10,7,30,35.0,174.0,3.9,13.0,190.0,134.17,113.22
2017,5,10,7,45,85.5,206.0,3.9,13.5,251.0,164.69,130.0
2017,5,10,8,0,136.0,238.0,3.9,14.0,312.0,196.25,152.02
2017,5,10,8,15,162.5,260.5,3.9,14.0,357.0,230.64,178.55
2017,5,10,8,30,189.0,283.0,3.9,14.0,402.0,268.59,208.75
2017,5,10,8,45,175.5,306.0,3.9,14.0,423.0,297.85,233.47
2017,5,10,9,0,162.0,329.0,3.9,14.0,444.0,325.76,256.7
2017,5,10,9,15,145.0,348.0,3.9,14.0,455.5,347.83,274.85
2017,5,10,9,30,128.0,367.0,3.9,14.0,467.0,368.07,291.06
2017,5,10,9,45,168.5,384.5,3.95,14.0,521.5,416.49,329.07
2017,5,10,10,0,209.0,402.0,4.0,14.0,576.0,469.23,370.16
2017,5,10,10,15,209.0,416.5,4.0,14.0,595.5,497.47,391.75
2017,5,10,10,30,209.0,431.0,4.0,14.0,615.0,525.48,412.98
2017,5,10,10,45,207.5,442.5,4.05,14.0,628.5,549.54,431.12
2017,5,10,11,0,206.0,454.0,4.1,14.0,642.0,573.11,448.74
2017,5,10,11,15,175.5,461.5,4.1,14.0,623.5,568.87,444.73
2017,5,10,11,30,145.0,469.0,4.1,14.0,605.0,561.89,438.69
2017,5,10,11,45,316.0,426.5,4.1,14.5,724.5,691.52,538.65
2017,5,10,12,0,487.0,384.0,4.1,15.0,844.0,830.62,641.63
2017,5,10,12,15,407.0,413.0,4.05,15.0,797.0,793.06,611.9
2017,5,10,12,30,327.0,442.0,4.0,15.0,750.0,759.02,585.39
2017,5,10,12,45,307.0,443.0,4.0,15.0,729.5,751.78,580.18
2017,5,10,13,0,287.0,444.0,4.0,15.0,709.0,742.39,573.26
2017,5,10,13,15,347.0,410.5,3.9,14.5,725.0,775.68,600.63
2017,5,10,13,30,407.0,377.0,3.8,14.0,741.0,820.41,635.6
2017,5,10,13,45,303.0,397.0,3.75,14.0,664.0,727.68,566.18
2017,5,10,14,0,199.0,417.0,3.7,14.0,587.0,630.85,493.15
2017,5,10,14,15,234.0,394.5,3.65,14.0,587.0,643.5,504.99
2017,5,10,14,30,269.0,372.0,3.6,14.0,587.0,670.93,526.87
2017,5,10,14,45,211.0,359.5,3.55,14.0,523.5,582.96,460.79
2017,5,10,15,0,153.0,347.0,3.5,14.0,460.0,512.76,407.25
2017,5,10,15,15,205.5,320.5,3.5,14.0,462.5,531.4,424.62
2017,5,10,15,30,258.0,294.0,3.5,14.0,465.0,562.4,450.66
2017,5,10,15,45,451.5,216.0,3.55,14.0,489.5,654.41,527.09
2017,5,10,16,0,645.0,138.0,3.6,14.0,514.0,723.29,583.79
2017,5,10,16,15,528.5,155.0,3.55,14.0,445.0,617.4,502.88
2017,5,10,16,30,412.0,172.0,3.5,14.0,376.0,526.58,431.56
2017,5,10,16,45,446.0,144.5,3.5,14.0,343.0,502.62,414.82
2017,5,10,17,0,480.0,117.0,3.5,14.0,310.0,473.79,393.11
2017,5,10,17,15,420.5,112.0,3.3,13.5,264.0,407.66,339.36
2017,5,10,17,30,361.0,107.0,3.1,13.0,218.0,346.29,288.28
2017,5,10,17,45,312.0,91.5,2.95,13.0,174.0,283.82,234.83
2017,5,10,18,0,263.0,76.0,2.8,13.0,130.0,226.08,184.19
2017,5,10,18,15,193.0,58.5,2.55,12.5,92.0,154.67,122.09
2017,5,10,18,30,123.0,41.0,2.3,12.0,54.0,99.81,73.03
2017,5,10,18,45,61.5,20.5,2.05,12.0,27.0,45.94,10.59
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,11,5,15,63.0,12.5,1.8,12.0,17.0,11.37,0.0
2017,5,11,5,30,126.0,25.0,1.9,12.0,34.0,19.6,5.96
2017,5,11,5,45,237.5,39.0,2.05,12.5,72.5,30.23,20.32
2017,5,11,6,0,349.0,53.0,2.2,13.0,111.0,40.57,30.23
2017,5,11,6,15,174.5,64.0,2.25,13.0,93.0,50.02,39.1
2017,5,11,6,30,0.0,75.0,2.3,13.0,75.0,64.34,52.11
2017,5,11,6,45,0.0,94.0,2.35,13.0,94.0,79.83,65.96
2017,5,11,7,0,0.0,113.0,2.4,13.0,113.0,95.17,79.45
2017,5,11,7,15,12.0,140.5,2.35,13.0,146.5,116.52,98.0
2017,5,11,7,30,24.0,168.0,2.3,13.0,180.0,137.49,115.93
2017,5,11,7,45,34.0,193.0,2.25,13.5,211.0,153.14,121.9
2017,5,11,8,0,44.0,218.0,2.2,14.0,242.0,177.69,140.52
2017,5,11,8,15,49.0,241.0,2.15,14.0,270.5,201.63,159.28
2017,5,11,8,30,54.0,264.0,2.1,14.0,299.0,226.57,178.92
2017,5,11,8,45,82.5,295.0,2.1,14.0,351.5,265.65,209.19
2017,5,11,9,0,111.0,326.0,2.1,14.0,404.0,308.74,242.66
2017,5,11,9,15,128.5,348.0,2.15,14.0,443.5,340.66,267.61
2017,5,11,9,30,146.0,370.0,2.2,14.0,483.0,379.04,297.47
2017,5,11,9,45,242.0,371.5,2.25,14.5,568.5,443.99,347.21
2017,5,11,10,0,338.0,373.0,2.3,15.0,654.0,521.15,405.63
2017,5,11,10,15,618.0,242.5,2.35,15.0,777.5,615.42,480.28
2017,5,11,10,30,898.0,112.0,2.4,15.0,901.0,726.2,566.5
2017,5,11,10,45,770.0,201.5,2.45,15.0,889.0,758.26,586.94
2017,5,11,11,0,642.0,291.0,2.5,15.0,877.0,774.6,596.01
2017,5,11,11,15,583.5,328.0,2.55,15.0,866.5,791.52,607.04
2017,5,11,11,30,525.0,365.0,2.6,15.0,856.0,802.1,613.32
2017,5,11,11,45,549.5,344.5,2.7,15.0,861.0,828.5,633.52
2017,5,11,12,0,574.0,324.0,2.8,15.0,866.0,853.46,652.55
2017,5,11,12,15,745.5,218.0,2.9,15.0,920.5,933.78,712.89
2017,5,11,12,30,917.0,112.0,3.0,15.0,975.0,997.17,756.35
2017,5,11,12,45,908.5,116.0,3.2,15.0,963.0,1010.53,766.74
2017,5,11,13,0,900.0,120.0,3.4,15.0,951.0,1020.17,775.17
2017,5,11,13,15,895.5,119.0,3.55,15.0,933.5,1025.05,780.09
2017,5,11,13,30,891.0,118.0,3.7,15.0,916.0,1026.21,782.61
2017,5,11,13,45,588.5,259.5,3.85,15.0,780.5,890.91,688.74
2017,5,11,14,0,286.0,401.0,4.0,15.0,645.0,716.94,556.8
2017,5,11,14,15,427.0,333.0,4.05,15.0,682.5,801.35,624.59
2017,5,11,14,30,568.0,265.0,4.1,15.0,720.0,866.86,676.73
2017,5,11,14,45,562.5,250.0,4.2,15.0,683.5,838.73,657.91
2017,5,11,15,0,557.0,235.0,4.3,15.0,647.0,808.11,637.94
2017,5,11,15,15,503.5,239.0,4.35,14.5,595.0,751.25,597.93
2017,5,11,15,30,450.0,243.0,4.4,14.0,543.0,694.72,557.46
2017,5,11,15,45,358.0,245.0,4.5,14.0,473.0,588.36,476.74
2017,5,11,16,0,266.0,247.0,4.6,14.0,403.0,503.05,410.01
2017,5,11,16,15,245.0,226.5,4.7,14.0,360.5,454.79,373.18
2017,5,11,16,30,224.0,206.0,4.8,14.0,318.0,393.69,325.37
2017,5,11,16,45,131.0,180.0,4.95,14.0,243.5,289.49,239.6
2017,5,11,17,0,38.0,154.0,5.1,14.0,169.0,181.87,149.03
2017,5,11,17,15,31.5,133.0,5.1,13.5,144.5,154.85,126.86
2017,5,11,17,30,25.0,112.0,5.1,13.0,120.0,128.31,104.57
2017,5,11,17,45,15.5,91.5,5.15,13.0,96.5,95.2,76.09
2017,5,11,18,0,6.0,71.0,5.2,13.0,73.0,70.21,54.3
2017,5,11,18,15,3.0,51.0,5.05,13.0,52.0,49.23,35.85
2017,5,11,18,30,0.0,31.0,4.9,13.0,31.0,28.12,17.22
2017,5,11,18,45,0.0,15.5,4.75,13.0,15.5,13.65,0.39
2017,5,11,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,12,5,15,77.0,13.5,4.0,11.0,19.0,12.28,0.0
2017,5,12,5,30,154.0,27.0,4.3,11.0,38.0,21.2,7.91
2017,5,12,5,45,270.0,40.0,4.65,11.5,78.0,31.04,21.16
2017,5,12,6,0,386.0,53.0,5.0,12.0,118.0,42.28,31.86
2017,5,12,6,15,462.5,62.0,5.3,12.0,167.0,47.92,37.37
2017,5,12,6,30,539.0,71.0,5.6,12.0,216.0,53.39,42.5
2017,5,12,6,45,592.5,77.5,5.95,12.5,268.0,56.52,45.27
2017,5,12,7,0,646.0,84.0,6.3,13.0,320.0,59.53,47.81
2017,5,12,7,15,683.5,89.0,6.4,13.0,373.0,61.2,49.17
2017,5,12,7,30,721.0,94.0,6.5,13.0,426.0,62.78,50.41
2017,5,12,7,45,751.0,97.5,6.6,13.0,478.5,120.7,70.63
2017,5,12,8,0,781.0,101.0,6.7,13.0,531.0,176.32,108.0
2017,5,12,8,15,802.0,104.5,6.65,13.0,580.0,233.72,155.79
2017,5,12,8,30,823.0,108.0,6.6,13.0,629.0,293.27,209.2
2017,5,12,8,45,841.5,109.5,6.6,13.5,675.5,352.3,262.99
2017,5,12,9,0,860.0,111.0,6.6,14.0,722.0,412.62,317.35
2017,5,12,9,15,872.5,113.0,6.55,14.0,762.5,475.01,372.86
2017,5,12,9,30,885.0,115.0,6.5,14.0,803.0,533.33,423.84
2017,5,12,9,45,902.0,112.5,6.5,14.0,840.0,590.07,472.4
2017,5,12,10,0,919.0,110.0,6.5,14.0,877.0,646.59,519.62
2017,5,12,10,15,925.0,111.5,6.5,14.0,904.5,698.99,562.44
2017,5,12,10,30,931.0,113.0,6.5,14.0,932.0,749.66,602.98
2017,5,12,10,45,934.0,114.5,6.55,14.0,952.5,796.18,638.68
2017,5,12,11,0,937.0,116.0,6.6,14.0,973.0,840.3,671.27
2017,5,12,11,15,939.5,116.5,6.65,14.0,986.0,880.54,700.81
2017,5,12,11,30,942.0,117.0,6.7,14.0,999.0,917.98,728.21
2017,5,12,11,45,939.5,119.5,6.75,14.0,1003.5,949.91,751.51
2017,5,12,12,0,937.0,122.0,6.8,14.0,1008.0,978.52,772.41
2017,5,12,12,15,936.0,121.5,6.9,14.0,1005.5,1002.28,790.1
2017,5,12,12,30,935.0,121.0,7.0,14.0,1003.0,1022.53,805.36
2017,5,12,12,45,931.5,121.5,7.1,14.0,992.0,1037.72,817.08
2017,5,12,13,0,928.0,122.0,7.2,14.0,981.0,1049.17,826.24
2017,5,12,13,15,924.0,121.5,7.3,14.0,963.0,1055.35,831.75
2017,5,12,13,30,920.0,121.0,7.4,14.0,945.0,1057.7,834.65
2017,5,12,13,45,912.0,120.5,7.55,14.0,919.5,1052.21,832.26
2017,5,12,14,0,904.0,120.0,7.7,14.0,894.0,1042.97,827.27
2017,5,12,14,15,896.0,118.5,7.75,14.0,862.0,1029.01,818.44
2017,5,12,14,30,888.0,117.0,7.8,14.0,830.0,1011.48,807.08
2017,5,12,14,45,876.0,116.0,7.85,14.0,792.0,987.18,790.79
2017,5,12,15,0,864.0,115.0,7.9,14.0,754.0,959.77,772.19
2017,5,12,15,15,850.0,112.5,7.9,13.5,711.0,935.22,756.98
2017,5,12,15,30,836.0,110.0,7.9,13.0,668.0,898.3,732.27
2017,5,12,15,45,816.0,108.0,7.95,13.0,620.5,854.29,700.71
2017,5,12,16,0,796.0,106.0,8.0,13.0,573.0,808.47,667.44
2017,5,12,16,15,771.5,102.0,7.95,13.0,522.5,755.28,627.71
2017,5,12,16,30,747.0,98.0,7.9,13.0,472.0,704.66,589.53
2017,5,12,16,45,713.5,94.0,7.9,13.0,419.0,643.85,542.51
2017,5,12,17,0,680.0,90.0,7.9,13.0,366.0,583.77,493.53
2017,5,12,17,15,635.0,84.0,7.8,12.5,313.5,515.3,437.05
2017,5,12,17,30,590.0,78.0,7.7,12.0,261.0,449.53,381.12
2017,5,12,17,45,524.0,70.5,7.65,12.0,210.5,374.2,314.89
2017,5,12,18,0,458.0,63.0,7.6,12.0,160.0,304.63,252.1
2017,5,12,18,15,360.0,52.0,7.45,12.0,115.0,222.85,178.62
2017,5,12,18,30,262.0,41.0,7.3,12.0,70.0,155.46,116.68
2017,5,12,18,45,131.0,20.5,7.2,12.0,35.0,72.32,28.96
2017,5,12,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,15,73.5,14.5,6.05,10.0,20.0,13.19,0.0
2017,5,13,5,30,147.0,29.0,6.2,10.0,40.0,22.76,9.78
2017,5,13,5,45,262.0,42.5,6.4,10.5,80.0,32.94,22.96
2017,5,13,6,0,377.0,56.0,6.6,11.0,120.0,42.87,32.54
2017,5,13,6,15,453.5,65.0,6.55,11.0,169.0,50.39,39.74
2017,5,13,6,30,530.0,74.0,6.5,11.0,218.0,55.75,44.8
2017,5,13,6,45,585.5,80.5,6.45,11.5,270.5,58.77,47.47
2017,5,13,7,0,641.0,87.0,6.4,12.0,323.0,61.69,49.94
2017,5,13,7,15,678.5,92.0,6.2,12.0,375.5,63.26,51.2
2017,5,13,7,30,716.0,97.0,6.0,12.0,428.0,64.89,52.48
2017,5,13,7,45,745.0,101.0,5.85,12.0,480.0,117.36,68.05
2017,5,13,8,0,774.0,105.0,5.7,12.0,532.0,179.02,110.83
2017,5,13,8,15,794.5,108.0,5.55,12.0,580.5,235.44,157.88
2017,5,13,8,30,815.0,111.0,5.4,12.0,629.0,293.96,210.35
2017,5,13,8,45,831.5,113.5,5.25,12.5,674.5,352.65,263.61
2017,5,13,9,0,848.0,116.0,5.1,13.0,720.0,412.43,317.08
2017,5,13,9,15,860.0,118.0,5.0,13.0,759.5,470.65,368.78
2017,5,13,9,30,872.0,120.0,4.9,13.0,799.0,531.08,420.72
2017,5,13,9,45,887.5,118.5,4.85,13.5,835.0,587.14,467.1
2017,5,13,10,0,903.0,117.0,4.8,14.0,871.0,642.89,511.77
2017,5,13,10,15,909.5,118.0,4.85,14.0,898.5,694.39,553.24
2017,5,13,10,30,916.0,119.0,4.9,14.0,926.0,744.23,592.54
2017,5,13,10,45,919.0,120.5,4.95,14.0,946.5,790.08,627.29
2017,5,13,11,0,922.0,122.0,5.0,14.0,967.0,833.57,658.77
2017,5,13,11,15,924.5,122.5,5.1,14.0,980.0,873.23,687.6
2017,5,13,11,30,927.0,123.0,5.2,14.0,993.0,910.15,714.4
2017,5,13,11,45,926.0,124.5,5.35,14.0,998.0,942.02,737.88
2017,5,13,12,0,925.0,126.0,5.5,14.0,1003.0,970.69,759.14
2017,5,13,12,15,924.5,126.0,5.65,14.0,1000.5,995.12,777.46
2017,5,13,12,30,924.0,126.0,5.8,14.0,998.0,1016.12,793.47
2017,5,13,12,45,921.0,126.0,5.95,14.0,988.0,1031.17,805.36
2017,5,13,13,0,918.0,126.0,6.1,14.0,978.0,1042.53,814.79
2017,5,13,13,15,914.5,125.5,6.2,14.0,960.0,1049.16,820.67
2017,5,13,13,30,911.0,125.0,6.3,14.0,942.0,1052.01,824.01
2017,5,13,13,45,906.0,123.0,6.45,14.0,917.5,1048.04,822.94
2017,5,13,14,0,901.0,121.0,6.6,14.0,893.0,1040.29,819.28
2017,5,13,14,15,893.0,119.5,6.65,14.0,861.5,1026.38,810.67
2017,5,13,14,30,885.0,118.0,6.7,14.0,830.0,1008.91,799.59
2017,5,13,14,45,874.5,116.0,6.75,14.0,792.5,985.06,783.9
2017,5,13,15,0,864.0,114.0,6.8,14.0,755.0,958.04,765.9
2017,5,13,15,15,850.0,111.5,6.85,13.5,712.0,933.44,751.11
2017,5,13,15,30,836.0,109.0,6.9,13.0,669.0,896.57,726.96
2017,5,13,15,45,817.5,106.5,6.95,13.0,621.5,853.34,696.38
2017,5,13,16,0,799.0,104.0,7.0,13.0,574.0,808.22,664.03
2017,5,13,16,15,775.0,100.0,7.0,13.0,523.5,755.4,625.1
2017,5,13,16,30,751.0,96.0,7.0,13.0,473.0,701.72,584.94
2017,5,13,16,45,718.5,92.0,7.0,13.0,421.0,644.69,541.41
2017,5,13,17,0,686.0,88.0,7.0,13.0,369.0,585.16,493.22
2017,5,13,17,15,642.0,82.0,6.9,12.5,316.5,517.12,437.43
2017,5,13,17,30,598.0,76.0,6.8,12.0,264.0,451.69,382.09
2017,5,13,17,45,533.0,69.0,6.7,12.0,213.0,377.15,316.79
2017,5,13,18,0,468.0,62.0,6.6,12.0,162.0,308.25,254.77
2017,5,13,18,15,372.0,51.0,6.45,12.0,117.5,228.63,183.25
2017,5,13,18,30,276.0,40.0,6.3,12.0,73.0,158.85,119.54
2017,5,13,18,45,138.0,25.0,6.15,12.0,41.5,80.81,37.04
2017,5,13,19,0,0.0,10.0,6.0,12.0,10.0,9.1,0.0
2017,5,13,19,15,0.0,5.0,5.9,11.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
