Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,14,5,15,83.5,14.5,4.8,10.0,21.0,13.19,0.0
2017,5,14,5,30,167.0,29.0,4.9,10.0,42.0,22.75,10.47
2017,5,14,5,45,279.5,41.5,5.05,10.5,82.0,32.16,22.36
2017,5,14,6,0,392.0,54.0,5.2,11.0,122.0,42.93,32.64
2017,5,14,6,15,466.5,63.0,5.1,11.0,170.5,48.56,38.12
2017,5,14,6,30,541.0,72.0,5.0,11.0,219.0,54.0,43.23
2017,5,14,6,45,498.5,90.0,4.95,11.5,248.0,65.92,53.9
2017,5,14,7,0,456.0,108.0,4.9,12.0,277.0,75.97,62.7
2017,5,14,7,15,484.0,121.5,4.85,12.0,324.5,83.61,69.33
2017,5,14,7,30,512.0,135.0,4.8,12.0,372.0,91.43,76.02
2017,5,14,7,45,452.5,169.5,4.75,12.0,397.0,146.69,102.79
2017,5,14,8,0,393.0,204.0,4.7,12.0,422.0,195.66,141.36
2017,5,14,8,15,600.5,157.5,4.65,12.0,524.0,230.72,161.85
2017,5,14,8,30,808.0,111.0,4.6,12.0,626.0,292.45,208.98
2017,5,14,8,45,822.0,114.5,4.55,12.5,670.0,350.67,261.69
2017,5,14,9,0,836.0,118.0,4.5,13.0,714.0,409.7,314.36
2017,5,14,9,15,591.5,228.5,4.45,13.0,662.5,441.57,346.75
2017,5,14,9,30,347.0,339.0,4.4,13.0,611.0,449.7,356.06
2017,5,14,9,45,388.0,337.5,4.35,13.0,653.0,495.26,392.83
2017,5,14,10,0,429.0,336.0,4.3,13.0,695.0,543.71,431.32
2017,5,14,10,15,463.0,337.5,4.2,13.0,736.5,594.65,470.9
2017,5,14,10,30,497.0,339.0,4.1,13.0,778.0,647.77,511.46
2017,5,14,10,45,507.5,348.0,4.1,13.0,805.0,691.82,544.61
2017,5,14,11,0,518.0,357.0,4.1,13.0,832.0,735.56,577.08
2017,5,14,11,15,702.0,251.5,4.1,13.0,905.0,817.84,642.1
2017,5,14,11,30,886.0,146.0,4.1,13.0,978.0,895.22,699.12
2017,5,14,11,45,733.5,246.5,4.1,13.5,938.0,898.89,699.2
2017,5,14,12,0,581.0,347.0,4.1,14.0,898.0,879.6,679.74
2017,5,14,12,15,538.5,365.5,4.15,14.0,875.5,877.66,677.87
2017,5,14,12,30,496.0,384.0,4.2,14.0,853.0,871.75,673.01
2017,5,14,12,45,522.0,368.0,4.3,14.0,856.5,895.98,692.1
2017,5,14,13,0,548.0,352.0,4.4,14.0,860.0,918.04,709.61
2017,5,14,13,15,513.5,353.0,4.55,14.0,822.5,894.18,693.53
2017,5,14,13,30,479.0,354.0,4.7,14.0,785.0,867.3,675.39
2017,5,14,13,45,673.0,246.0,4.85,14.0,833.5,960.24,750.06
2017,5,14,14,0,867.0,138.0,5.0,14.0,882.0,1023.1,796.06
2017,5,14,14,15,858.5,136.0,5.15,13.5,850.5,1008.63,789.22
2017,5,14,14,30,850.0,134.0,5.3,13.0,819.0,1001.79,788.35
2017,5,14,14,45,841.0,130.5,5.45,13.0,782.0,978.12,773.83
2017,5,14,15,0,832.0,127.0,5.6,13.0,745.0,951.25,756.96
2017,5,14,15,15,817.0,124.5,5.65,13.0,702.5,916.89,733.85
2017,5,14,15,30,802.0,122.0,5.7,13.0,660.0,880.0,708.71
2017,5,14,15,45,784.0,118.0,5.8,13.0,613.0,836.55,678.64
2017,5,14,16,0,766.0,114.0,5.9,13.0,566.0,791.26,646.77
2017,5,14,16,15,565.0,150.0,5.85,13.0,467.5,646.32,534.79
2017,5,14,16,30,364.0,186.0,5.8,13.0,369.0,489.76,407.8
2017,5,14,16,45,344.5,167.0,5.8,13.0,325.5,439.73,368.25
2017,5,14,17,0,325.0,148.0,5.8,13.0,282.0,390.33,328.08
2017,5,14,17,15,292.0,134.0,5.7,12.5,241.5,339.26,285.83
2017,5,14,17,30,259.0,120.0,5.6,12.0,201.0,290.82,244.8
2017,5,14,17,45,227.0,100.5,5.55,12.0,162.5,239.17,199.82
2017,5,14,18,0,195.0,81.0,5.5,12.0,124.0,190.44,156.51
2017,5,14,18,15,149.5,62.0,5.35,11.5,89.5,139.89,111.51
2017,5,14,18,30,104.0,43.0,5.2,11.0,55.0,94.09,70.29
2017,5,14,18,45,52.0,25.5,5.1,11.0,31.5,45.81,21.02
2017,5,14,19,0,0.0,8.0,5.0,11.0,8.0,7.28,0.0
2017,5,14,19,15,0.0,4.0,4.95,11.0,4.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,10.0,4.55,11.0,10.0,9.1,0.0
2017,5,15,5,30,0.0,20.0,4.6,11.0,20.0,17.63,7.22
2017,5,15,5,45,1.0,39.0,4.65,11.0,39.5,33.58,23.62
2017,5,15,6,0,2.0,58.0,4.7,11.0,59.0,49.18,38.23
2017,5,15,6,15,12.5,79.0,4.7,11.0,82.5,66.13,53.89
2017,5,15,6,30,23.0,100.0,4.7,11.0,106.0,80.34,66.9
2017,5,15,6,45,32.5,120.5,4.7,11.5,131.5,95.6,80.46
2017,5,15,7,0,42.0,141.0,4.7,12.0,157.0,110.58,93.47
2017,5,15,7,15,124.5,166.0,4.7,12.0,222.5,122.68,103.9
2017,5,15,7,30,207.0,191.0,4.7,12.0,288.0,139.5,118.32
2017,5,15,7,45,123.0,204.5,4.7,12.0,264.0,160.56,125.88
2017,5,15,8,0,39.0,218.0,4.7,12.0,240.0,177.39,142.01
2017,5,15,8,15,202.5,236.5,4.7,12.0,364.5,222.87,172.13
2017,5,15,8,30,366.0,255.0,4.7,12.0,489.0,288.76,220.98
2017,5,15,8,45,279.0,293.5,4.7,12.5,479.0,316.51,247.61
2017,5,15,9,0,192.0,332.0,4.7,13.0,469.0,339.01,268.24
2017,5,15,9,15,508.0,236.0,4.65,13.0,626.5,411.3,324.28
2017,5,15,9,30,824.0,140.0,4.6,13.0,784.0,522.24,413.35
2017,5,15,9,45,639.0,232.5,4.6,13.5,745.0,544.63,432.08
2017,5,15,10,0,454.0,325.0,4.6,14.0,706.0,549.35,434.88
2017,5,15,10,15,654.5,237.5,4.7,14.0,806.0,633.39,503.25
2017,5,15,10,30,855.0,150.0,4.8,14.0,906.0,730.73,581.07
2017,5,15,10,45,861.0,150.5,4.95,14.0,927.0,772.24,613.66
2017,5,15,11,0,867.0,151.0,5.1,14.0,948.0,814.98,645.68
2017,5,15,11,15,870.5,152.0,5.25,14.0,961.0,853.99,674.45
2017,5,15,11,30,874.0,153.0,5.4,14.0,974.0,890.54,701.42
2017,5,15,11,45,877.0,151.5,5.55,14.0,980.5,921.84,724.59
2017,5,15,12,0,880.0,150.0,5.7,14.0,987.0,950.3,745.79
2017,5,15,12,15,880.0,150.0,5.85,14.0,984.5,974.35,763.89
2017,5,15,12,30,880.0,150.0,6.0,14.0,982.0,995.19,779.81
2017,5,15,12,45,887.0,143.5,6.2,14.0,975.0,1013.4,794.29
2017,5,15,13,0,894.0,137.0,6.4,14.0,968.0,1028.13,806.4
2017,5,15,13,15,890.0,136.0,6.5,14.0,950.5,1033.7,811.46
2017,5,15,13,30,886.0,135.0,6.6,14.0,933.0,1035.57,814.05
2017,5,15,13,45,884.0,131.5,6.7,14.0,909.5,1033.21,813.74
2017,5,15,14,0,882.0,128.0,6.8,14.0,886.0,1027.12,810.87
2017,5,15,14,15,874.0,126.5,6.9,14.0,855.0,1013.46,802.61
2017,5,15,14,30,866.0,125.0,7.0,14.0,824.0,996.32,791.91
2017,5,15,14,45,859.0,121.0,7.1,14.0,787.5,974.14,777.54
2017,5,15,15,0,852.0,117.0,7.2,14.0,751.0,958.37,767.96
2017,5,15,15,15,546.0,209.0,7.2,13.5,607.0,755.69,615.92
2017,5,15,15,30,240.0,301.0,7.2,13.0,463.0,535.63,438.2
2017,5,15,15,45,333.5,257.5,7.25,13.0,465.5,579.09,477.14
2017,5,15,16,0,427.0,214.0,7.3,13.0,468.0,614.46,508.79
2017,5,15,16,15,306.5,214.0,7.25,13.0,388.0,488.21,406.25
2017,5,15,16,30,186.0,214.0,7.2,13.0,308.0,372.4,310.25
2017,5,15,16,45,105.0,182.5,7.2,13.0,234.5,272.34,226.62
2017,5,15,17,0,24.0,151.0,7.2,13.0,161.0,158.72,130.06
2017,5,15,17,15,18.0,131.5,7.1,12.5,138.5,135.48,110.8
2017,5,15,17,30,12.0,112.0,7.0,12.0,116.0,112.75,91.59
2017,5,15,17,45,6.0,92.0,6.95,12.0,94.0,89.99,71.92
2017,5,15,18,0,0.0,72.0,6.9,12.0,72.0,67.73,52.48
2017,5,15,18,15,0.0,52.5,6.7,11.5,52.5,48.93,35.99
2017,5,15,18,30,0.0,33.0,6.5,11.0,33.0,29.8,19.07
2017,5,15,18,45,0.0,19.0,6.35,11.0,19.0,16.74,5.03
2017,5,15,19,0,0.0,5.0,6.2,11.0,5.0,4.55,0.0
2017,5,15,19,15,0.0,2.5,6.05,11.0,2.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,3.0,5.45,12.0,3.0,2.73,0.0
2017,5,16,5,30,0.0,6.0,5.5,12.0,6.0,5.26,0.0
2017,5,16,5,45,0.0,12.5,5.55,12.0,12.5,10.98,3.9
2017,5,16,6,0,0.0,19.0,5.6,12.0,19.0,16.7,9.24
2017,5,16,6,15,0.0,26.0,5.6,12.0,26.0,22.88,14.95
2017,5,16,6,30,0.0,33.0,5.6,12.0,33.0,29.06,20.63
2017,5,16,6,45,0.0,40.5,5.6,12.5,40.5,35.7,26.57
2017,5,16,7,0,0.0,48.0,5.6,13.0,48.0,42.35,32.43
2017,5,16,7,15,65.0,122.0,5.6,13.0,152.5,99.73,83.35
2017,5,16,7,30,130.0,196.0,5.6,13.0,257.0,141.78,119.96
2017,5,16,7,45,65.0,178.5,5.65,13.0,209.0,146.4,115.77
2017,5,16,8,0,0.0,161.0,5.7,13.0,161.0,137.2,110.05
2017,5,16,8,15,75.5,225.5,5.7,13.0,274.0,196.33,155.37
2017,5,16,8,30,151.0,290.0,5.7,13.0,387.0,264.06,208.0
2017,5,16,8,45,244.5,297.0,5.75,13.0,467.0,308.1,241.97
2017,5,16,9,0,338.0,304.0,5.8,13.0,547.0,368.43,290.35
2017,5,16,9,15,256.5,339.0,5.85,13.0,529.0,384.89,306.06
2017,5,16,9,30,175.0,374.0,5.9,13.0,511.0,395.61,315.7
2017,5,16,9,45,127.5,382.5,5.95,13.0,485.0,391.76,312.93
2017,5,16,10,0,80.0,391.0,6.0,13.0,459.0,383.52,306.06
2017,5,16,10,15,64.5,389.5,5.95,13.0,445.0,380.43,303.31
2017,5,16,10,30,49.0,388.0,5.9,13.0,431.0,375.34,298.84
2017,5,16,10,45,51.0,400.5,5.9,13.0,446.5,393.58,313.03
2017,5,16,11,0,53.0,413.0,5.9,13.0,462.0,412.09,327.34
2017,5,16,11,15,31.0,315.0,5.8,13.0,344.0,311.0,247.45
2017,5,16,11,30,9.0,217.0,5.7,13.0,226.0,201.74,159.74
2017,5,16,11,45,8.5,208.5,5.6,13.5,217.0,194.37,153.58
2017,5,16,12,0,8.0,200.0,5.5,14.0,208.0,186.83,147.22
2017,5,16,12,15,56.5,333.5,5.5,13.5,387.5,364.95,290.62
2017,5,16,12,30,105.0,467.0,5.5,13.0,567.0,544.97,430.86
2017,5,16,12,45,160.5,465.0,5.55,13.0,616.0,615.32,485.76
2017,5,16,13,0,216.0,463.0,5.6,13.0,665.0,674.72,532.41
2017,5,16,13,15,254.5,445.5,5.65,13.0,678.5,715.59,564.53
2017,5,16,13,30,293.0,428.0,5.7,13.0,692.0,742.05,586.14
2017,5,16,13,45,272.5,420.0,5.8,13.0,661.0,717.58,568.24
2017,5,16,14,0,252.0,412.0,5.9,13.0,630.0,691.6,549.29
2017,5,16,14,15,367.0,355.0,5.95,13.0,659.0,746.9,596.23
2017,5,16,14,30,482.0,298.0,6.0,13.0,688.0,813.79,650.85
2017,5,16,14,45,507.0,272.5,6.05,13.0,666.5,805.84,646.97
2017,5,16,15,0,532.0,247.0,6.1,13.0,645.0,794.33,640.8
2017,5,16,15,15,355.0,278.0,6.05,13.0,537.0,636.63,517.06
2017,5,16,15,30,178.0,309.0,6.0,13.0,429.0,488.25,397.26
2017,5,16,15,45,254.5,274.0,5.95,13.0,432.5,528.24,432.54
2017,5,16,16,0,331.0,239.0,5.9,13.0,436.0,546.3,450.01
2017,5,16,16,15,167.5,200.0,5.85,13.0,299.5,346.58,287.25
2017,5,16,16,30,4.0,161.0,5.8,13.0,163.0,152.17,122.97
2017,5,16,16,45,2.0,132.0,5.8,13.0,133.0,122.54,98.62
2017,5,16,17,0,0.0,103.0,5.8,13.0,103.0,93.22,74.08
2017,5,16,17,15,0.0,88.5,5.65,12.5,88.5,79.76,62.94
2017,5,16,17,30,0.0,74.0,5.5,12.0,74.0,66.29,51.61
2017,5,16,17,45,0.0,60.0,5.4,12.0,60.0,53.32,40.41
2017,5,16,18,0,0.0,46.0,5.3,12.0,46.0,40.6,29.29
2017,5,16,18,15,0.0,33.5,5.2,12.0,33.5,29.53,19.5
2017,5,16,18,30,0.0,21.0,5.1,12.0,21.0,18.48,9.68
2017,5,16,18,45,0.0,12.0,5.1,12.0,12.0,10.54,1.36
2017,5,16,19,0,0.0,3.0,5.1,12.0,3.0,2.73,0.0
2017,5,16,19,15,0.0,1.5,5.1,12.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,5,15,73.5,16.0,5.2,11.0,22.5,14.55,0.0
2017,5,17,5,30,147.0,32.0,5.1,11.0,45.0,25.02,13.51
2017,5,17,5,45,256.0,46.0,5.05,11.5,85.5,35.51,25.34
2017,5,17,6,0,365.0,60.0,5.0,12.0,126.0,45.71,35.04
2017,5,17,6,15,439.0,69.5,4.95,12.0,174.5,53.79,42.69
2017,5,17,6,30,513.0,79.0,4.9,12.0,223.0,59.41,47.93
2017,5,17,6,45,568.5,85.5,4.85,12.0,275.0,62.25,50.5
2017,5,17,7,0,624.0,92.0,4.8,12.0,327.0,65.01,52.88
2017,5,17,7,15,661.5,97.5,4.65,12.0,379.5,66.77,54.3
2017,5,17,7,30,699.0,103.0,4.5,12.0,432.0,70.77,57.68
2017,5,17,7,45,728.0,107.0,4.35,12.5,483.0,122.04,71.81
2017,5,17,8,0,757.0,111.0,4.2,13.0,534.0,176.87,109.04
2017,5,17,8,15,778.0,114.5,4.05,13.0,582.5,238.48,160.02
2017,5,17,8,30,799.0,118.0,3.9,13.0,631.0,296.3,211.17
2017,5,17,8,45,815.0,121.0,3.75,13.0,675.5,354.05,263.29
2017,5,17,9,0,831.0,124.0,3.6,13.0,720.0,412.86,315.68
2017,5,17,9,15,842.5,126.0,3.5,13.0,759.0,469.69,365.44
2017,5,17,9,30,854.0,128.0,3.4,13.0,798.0,526.5,413.73
2017,5,17,9,45,876.0,122.5,3.35,13.5,835.5,583.65,460.13
2017,5,17,10,0,898.0,117.0,3.3,14.0,873.0,639.1,503.83
2017,5,17,10,15,904.0,118.5,3.3,14.0,900.0,690.18,543.94
2017,5,17,10,30,910.0,120.0,3.3,14.0,927.0,739.58,581.82
2017,5,17,10,45,920.5,117.0,3.3,14.5,949.5,786.51,615.21
2017,5,17,11,0,931.0,114.0,3.3,15.0,972.0,831.62,645.45
2017,5,17,11,15,934.0,114.5,3.35,15.0,985.0,871.72,673.33
2017,5,17,11,30,937.0,115.0,3.4,15.0,998.0,909.1,699.2
2017,5,17,11,45,938.5,115.0,3.45,15.0,1004.0,941.84,721.75
2017,5,17,12,0,940.0,115.0,3.5,15.0,1010.0,971.47,742.17
2017,5,17,12,15,940.0,115.0,3.55,15.0,1008.5,996.46,759.43
2017,5,17,12,30,940.0,115.0,3.6,15.0,1007.0,1018.02,774.43
2017,5,17,12,45,931.5,119.0,3.7,15.0,995.5,1031.68,784.55
2017,5,17,13,0,923.0,123.0,3.8,15.0,984.0,1041.57,792.28
2017,5,17,13,15,920.0,122.5,3.85,15.0,967.0,1048.69,797.92
2017,5,17,13,30,917.0,122.0,3.9,15.0,950.0,1052.04,801.15
2017,5,17,13,45,913.5,120.0,3.95,15.0,926.5,1049.57,800.59
2017,5,17,14,0,910.0,118.0,4.0,15.0,903.0,1043.31,797.62
2017,5,17,14,15,902.5,116.5,4.1,15.0,871.5,1029.86,790.19
2017,5,17,14,30,895.0,115.0,4.2,15.0,840.0,1012.84,780.39
2017,5,17,14,45,888.0,111.5,4.3,15.0,803.5,990.68,767.08
2017,5,17,15,0,881.0,108.0,4.4,15.0,767.0,965.16,751.75
2017,5,17,15,15,868.0,105.5,4.5,14.5,724.0,931.97,732.26
2017,5,17,15,30,855.0,103.0,4.6,14.0,681.0,896.08,710.52
2017,5,17,15,45,839.5,100.0,4.75,14.0,634.5,862.99,689.47
2017,5,17,16,0,824.0,97.0,4.9,14.0,588.0,819.32,660.17
2017,5,17,16,15,801.5,93.5,5.05,13.5,537.5,767.62,625.43
2017,5,17,16,30,779.0,90.0,5.2,13.0,487.0,714.9,588.98
2017,5,17,16,45,751.5,85.5,5.4,13.0,435.0,656.75,546.33
2017,5,17,17,0,724.0,81.0,5.6,13.0,383.0,598.7,501.33
2017,5,17,17,15,683.0,76.0,5.6,12.5,330.5,534.86,449.84
2017,5,17,17,30,642.0,71.0,5.6,12.0,278.0,470.62,396.31
2017,5,17,17,45,581.0,64.5,5.7,12.0,226.5,396.81,332.44
2017,5,17,18,0,520.0,58.0,5.8,12.0,175.0,328.21,271.16
2017,5,17,18,15,430.0,49.0,5.55,11.5,129.0,250.57,201.65
2017,5,17,18,30,340.0,40.0,5.3,11.0,83.0,182.44,139.44
2017,5,17,18,45,205.0,26.5,5.1,11.0,49.0,104.01,61.7
2017,5,17,19,0,70.0,13.0,4.9,11.0,15.0,28.53,0.0
2017,5,17,19,15,35.0,6.5,4.7,11.0,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,110.5,15.0,2.5,10.5,24.0,13.64,0.0
2017,5,18,5,30,221.0,30.0,2.5,11.0,48.0,23.52,12.71
2017,5,18,5,45,326.5,41.0,2.5,11.5,89.5,32.91,23.16
2017,5,18,6,0,432.0,52.0,2.5,12.0,131.0,40.8,30.74
2017,5,18,6,15,501.0,60.0,2.3,12.0,179.5,45.7,35.49
2017,5,18,6,30,570.0,68.0,2.1,12.0,228.0,50.44,39.91
2017,5,18,6,45,616.0,74.0,1.9,12.5,279.0,53.3,42.41
2017,5,18,7,0,662.0,80.0,1.7,13.0,330.0,56.05,44.7
2017,5,18,7,15,696.5,85.0,1.7,13.0,382.0,57.86,46.18
2017,5,18,7,30,731.0,90.0,1.7,13.0,434.0,68.55,55.48
2017,5,18,7,45,753.5,94.5,1.75,13.5,484.0,120.96,69.49
2017,5,18,8,0,776.0,99.0,1.8,14.0,534.0,176.16,106.78
2017,5,18,8,15,796.0,102.5,1.9,14.0,582.5,232.65,153.17
2017,5,18,8,30,816.0,106.0,2.0,14.0,631.0,291.15,204.51
2017,5,18,8,45,830.5,109.0,2.1,14.5,675.0,349.27,256.06
2017,5,18,9,0,845.0,112.0,2.2,15.0,719.0,408.23,307.56
2017,5,18,9,15,857.0,114.0,2.3,15.0,759.0,469.23,359.94
2017,5,18,9,30,869.0,116.0,2.4,15.0,799.0,526.0,407.78
2017,5,18,9,45,882.5,115.0,2.55,15.5,834.5,580.8,452.23
2017,5,18,10,0,896.0,114.0,2.7,16.0,870.0,635.12,495.02
2017,5,18,10,15,903.0,115.5,2.8,16.5,897.5,686.64,534.3
2017,5,18,10,30,910.0,117.0,2.9,17.0,925.0,736.59,571.37
2017,5,18,10,45,915.0,117.5,3.0,17.5,946.0,782.43,603.88
2017,5,18,11,0,920.0,118.0,3.1,18.0,967.0,826.1,633.22
2017,5,18,11,15,923.0,118.5,3.2,18.0,980.0,865.77,660.75
2017,5,18,11,30,926.0,119.0,3.3,18.0,993.0,902.77,686.36
2017,5,18,11,45,928.5,118.5,3.45,18.0,999.0,935.59,709.38
2017,5,18,12,0,931.0,118.0,3.6,18.0,1005.0,965.4,730.38
2017,5,18,12,15,930.5,118.0,3.7,18.0,1003.0,989.72,747.37
2017,5,18,12,30,930.0,118.0,3.8,18.0,1001.0,1010.63,762.16
2017,5,18,12,45,924.5,119.5,3.95,18.0,990.0,1024.62,772.73
2017,5,18,13,0,919.0,121.0,4.1,18.0,979.0,1034.91,780.96
2017,5,18,13,15,915.5,120.5,4.2,18.0,962.0,1041.47,786.48
2017,5,18,13,30,912.0,120.0,4.3,18.0,945.0,1044.27,789.61
2017,5,18,13,45,905.5,119.0,4.45,18.0,920.0,1039.8,788.53
2017,5,18,14,0,899.0,118.0,4.6,18.0,895.0,1031.62,785.33
2017,5,18,14,15,891.5,116.5,4.6,17.5,864.0,1018.27,778.8
2017,5,18,14,30,884.0,115.0,4.6,17.0,833.0,1001.39,769.92
2017,5,18,14,45,874.0,113.5,4.65,17.0,796.0,978.7,755.99
2017,5,18,15,0,864.0,112.0,4.7,17.0,759.0,952.84,739.83
2017,5,18,15,15,851.0,109.5,4.7,17.0,717.0,920.12,718.37
2017,5,18,15,30,838.0,107.0,4.7,17.0,675.0,893.35,701.13
2017,5,18,15,45,821.0,104.0,4.7,17.0,628.5,851.04,672.5
2017,5,18,16,0,804.0,101.0,4.7,17.0,582.0,806.77,642.2
2017,5,18,16,15,781.0,98.0,4.65,16.5,532.0,756.0,607.56
2017,5,18,16,30,758.0,95.0,4.6,16.0,482.0,704.29,571.57
2017,5,18,16,45,727.5,90.5,4.55,15.5,430.0,647.79,531.1
2017,5,18,17,0,697.0,86.0,4.5,15.0,378.0,588.91,486.14
2017,5,18,17,15,655.0,80.5,4.4,14.5,326.0,522.5,433.45
2017,5,18,17,30,613.0,75.0,4.3,14.0,274.0,458.46,380.96
2017,5,18,17,45,554.5,68.0,4.25,14.0,223.5,386.85,319.98
2017,5,18,18,0,496.0,61.0,4.2,14.0,173.0,320.2,261.42
2017,5,18,18,15,407.0,51.5,4.0,13.5,128.0,243.69,194.12
2017,5,18,18,30,318.0,42.0,3.8,13.0,83.0,176.55,133.97
2017,5,18,18,45,191.5,28.0,3.6,13.0,49.5,102.37,62.26
2017,5,18,19,0,65.0,14.0,3.4,13.0,16.0,28.27,0.0
2017,5,18,19,15,32.5,7.0,3.2,13.0,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,110.0,15.0,1.0,12.0,24.5,11.84,0.0
2017,5,19,5,30,220.0,30.0,1.0,12.0,49.0,23.49,12.92
2017,5,19,5,45,327.0,41.0,1.05,12.5,90.5,32.81,23.05
2017,5,19,6,0,434.0,52.0,1.1,13.0,132.0,40.71,30.59
2017,5,19,6,15,502.5,60.0,1.1,13.0,180.5,45.62,35.31
2017,5,19,6,30,571.0,68.0,1.1,13.0,229.0,50.36,39.7
2017,5,19,6,45,621.0,73.0,1.1,13.5,281.0,52.48,41.52
2017,5,19,7,0,671.0,78.0,1.1,14.0,333.0,54.55,43.2
2017,5,19,7,15,704.5,82.5,1.15,14.0,385.0,56.07,44.41
2017,5,19,7,30,738.0,87.0,1.2,14.0,437.0,66.64,53.57
2017,5,19,7,45,765.0,90.0,1.25,14.5,488.0,118.6,66.7
2017,5,19,8,0,792.0,93.0,1.3,15.0,539.0,173.85,103.62
2017,5,19,8,15,811.0,96.0,1.3,15.5,586.5,230.62,149.68
2017,5,19,8,30,830.0,99.0,1.3,16.0,634.0,289.24,200.23
2017,5,19,8,45,845.5,101.0,1.35,16.5,678.5,352.74,255.16
2017,5,19,9,0,861.0,103.0,1.4,17.0,723.0,411.25,305.36
2017,5,19,9,15,872.0,105.0,1.4,17.0,762.5,468.38,353.7
2017,5,19,9,30,883.0,107.0,1.4,17.0,802.0,525.32,400.36
2017,5,19,9,45,894.5,107.0,1.4,17.5,836.5,580.42,443.35
2017,5,19,10,0,906.0,107.0,1.4,18.0,871.0,634.84,484.28
2017,5,19,10,15,912.0,108.0,1.4,18.0,898.5,685.65,522.19
2017,5,19,10,30,918.0,109.0,1.4,18.0,926.0,734.76,557.86
2017,5,19,10,45,922.0,110.0,1.4,18.5,946.0,780.52,588.23
2017,5,19,11,0,926.0,111.0,1.4,19.0,966.0,824.0,615.55
2017,5,19,11,15,929.0,111.5,1.45,19.0,979.5,863.78,641.84
2017,5,19,11,30,932.0,112.0,1.5,19.0,993.0,900.87,666.23
2017,5,19,11,45,932.5,113.0,1.6,19.5,998.5,933.38,686.92
2017,5,19,12,0,933.0,114.0,1.7,20.0,1004.0,962.77,705.55
2017,5,19,12,15,933.0,114.0,1.85,20.0,1002.5,987.53,723.19
2017,5,19,12,30,933.0,114.0,2.0,20.0,1001.0,1008.9,738.73
2017,5,19,12,45,930.0,114.0,2.15,20.5,991.0,1023.85,748.8
2017,5,19,13,0,927.0,114.0,2.3,21.0,981.0,1035.11,756.58
2017,5,19,13,15,923.5,113.5,2.45,21.0,963.5,1041.64,762.86
2017,5,19,13,30,920.0,113.0,2.6,21.0,946.0,1044.39,766.81
2017,5,19,13,45,913.5,112.5,2.8,21.0,921.5,1040.37,766.95
2017,5,19,14,0,907.0,112.0,3.0,21.0,897.0,1032.62,764.67
2017,5,19,14,15,899.5,110.5,3.15,20.5,866.0,1019.16,759.64
2017,5,19,14,30,892.0,109.0,3.3,20.0,835.0,1002.16,752.23
2017,5,19,14,45,881.5,108.0,3.5,20.0,798.0,979.37,739.78
2017,5,19,15,0,871.0,107.0,3.7,20.0,761.0,953.43,725.03
2017,5,19,15,15,858.5,104.5,3.8,19.5,719.0,921.01,706.34
2017,5,19,15,30,846.0,102.0,3.9,19.0,677.0,885.9,685.52
2017,5,19,15,45,830.0,99.0,4.0,19.0,630.5,852.65,664.44
2017,5,19,16,0,814.0,96.0,4.1,19.0,584.0,808.98,635.55
2017,5,19,16,15,792.0,93.0,4.1,18.5,534.5,758.74,602.18
2017,5,19,16,30,770.0,90.0,4.1,18.0,485.0,707.47,567.36
2017,5,19,16,45,743.0,85.5,4.1,17.5,433.5,650.19,527.12
2017,5,19,17,0,716.0,81.0,4.1,17.0,382.0,592.99,484.64
2017,5,19,17,15,676.5,76.0,4.0,16.5,330.5,530.48,435.68
2017,5,19,17,30,637.0,71.0,3.9,16.0,279.0,467.54,384.76
2017,5,19,17,45,582.5,64.0,3.8,15.5,228.5,396.91,325.83
2017,5,19,18,0,528.0,57.0,3.7,15.0,178.0,330.84,268.67
2017,5,19,18,15,443.0,48.0,3.5,14.5,132.0,254.92,202.16
2017,5,19,18,30,358.0,39.0,3.3,14.0,86.0,188.0,142.2
2017,5,19,18,45,229.0,26.5,3.15,14.0,52.0,113.78,70.91
2017,5,19,19,0,100.0,14.0,3.0,14.0,18.0,36.67,0.0
2017,5,19,19,15,50.0,7.0,2.8,13.5,9.0,6.37,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,127.5,15.0,1.05,12.0,26.5,12.13,0.0
2017,5,20,5,30,255.0,30.0,1.0,12.0,53.0,24.57,14.01
2017,5,20,5,45,354.0,41.0,1.0,12.5,95.0,32.79,23.07
2017,5,20,6,0,453.0,52.0,1.0,13.0,137.0,40.68,30.59
2017,5,20,6,15,253.5,80.0,0.85,13.0,130.0,61.69,49.63
2017,5,20,6,30,54.0,108.0,0.7,13.0,123.0,86.06,71.4
2017,5,20,6,45,62.5,129.0,0.6,13.5,150.0,101.54,84.79
2017,5,20,7,0,71.0,150.0,0.5,14.0,177.0,116.72,97.59
2017,5,20,7,15,66.5,170.5,0.45,14.0,199.0,131.19,109.7
2017,5,20,7,30,62.0,191.0,0.4,14.0,221.0,145.88,121.8
2017,5,20,7,45,83.5,217.5,0.4,14.5,262.0,173.15,134.77
2017,5,20,8,0,105.0,244.0,0.4,15.0,303.0,203.63,156.53
2017,5,20,8,15,100.0,265.5,0.35,15.5,325.5,228.72,175.58
2017,5,20,8,30,95.0,287.0,0.3,16.0,348.0,253.43,194.43
2017,5,20,8,45,122.0,312.0,0.3,16.5,396.5,285.08,217.68
2017,5,20,9,0,149.0,337.0,0.3,17.0,445.0,326.13,247.98
2017,5,20,9,15,160.0,357.0,0.3,17.0,478.5,360.04,273.3
2017,5,20,9,30,171.0,377.0,0.3,17.0,512.0,395.3,299.35
2017,5,20,9,45,173.5,394.5,0.3,17.5,536.5,425.31,320.58
2017,5,20,10,0,176.0,412.0,0.3,18.0,561.0,455.56,341.59
2017,5,20,10,15,176.5,426.5,0.4,18.0,579.5,482.3,361.2
2017,5,20,10,30,177.0,441.0,0.5,18.0,598.0,508.94,380.63
2017,5,20,10,45,200.0,449.5,0.6,18.5,631.5,546.85,407.51
2017,5,20,11,0,223.0,458.0,0.7,19.0,665.0,586.28,435.08
2017,5,20,11,15,277.5,450.5,0.8,19.0,711.0,642.43,475.49
2017,5,20,11,30,332.0,443.0,0.9,19.0,757.0,698.53,515.39
2017,5,20,11,45,394.0,420.0,1.05,19.5,795.0,748.99,551.16
2017,5,20,12,0,456.0,397.0,1.2,20.0,833.0,807.96,592.18
2017,5,20,12,15,353.0,433.5,1.35,20.0,771.0,756.59,556.62
2017,5,20,12,30,250.0,470.0,1.5,20.0,709.0,707.03,522.21
2017,5,20,12,45,266.0,461.0,1.7,20.0,712.5,723.95,536.64
2017,5,20,13,0,282.0,452.0,1.9,20.0,716.0,739.69,549.62
2017,5,20,13,15,291.0,435.0,2.05,20.0,703.0,739.0,551.0
2017,5,20,13,30,300.0,418.0,2.2,20.0,690.0,736.5,551.29
2017,5,20,13,45,589.5,271.0,2.4,20.0,787.5,897.12,672.01
2017,5,20,14,0,879.0,124.0,2.6,20.0,885.0,1016.52,754.57
2017,5,20,14,15,871.0,122.5,2.75,19.5,854.5,1002.95,748.28
2017,5,20,14,30,863.0,121.0,2.9,19.0,824.0,985.93,740.97
2017,5,20,14,45,855.0,117.5,3.05,19.0,788.0,963.47,728.48
2017,5,20,15,0,847.0,114.0,3.2,19.0,752.0,937.8,713.71
2017,5,20,15,15,834.0,111.5,3.25,18.5,710.5,914.63,701.17
2017,5,20,15,30,821.0,109.0,3.3,18.0,669.0,879.39,680.04
2017,5,20,15,45,615.5,166.0,3.4,18.0,569.0,745.03,586.29
2017,5,20,16,0,410.0,223.0,3.5,18.0,469.0,607.88,482.68
2017,5,20,16,15,438.5,195.0,3.45,17.5,438.0,585.67,469.53
2017,5,20,16,30,467.0,167.0,3.4,17.0,407.0,559.38,452.21
2017,5,20,16,45,583.0,125.0,3.4,17.0,393.5,582.53,472.88
2017,5,20,17,0,699.0,83.0,3.4,17.0,380.0,586.3,477.74
2017,5,20,17,15,660.0,78.0,3.3,16.5,328.5,522.41,427.71
2017,5,20,17,30,621.0,73.0,3.2,16.0,277.0,460.59,377.98
2017,5,20,17,45,566.5,66.0,3.1,16.0,227.0,390.8,319.46
2017,5,20,18,0,512.0,59.0,3.0,16.0,177.0,325.57,262.95
2017,5,20,18,15,428.5,50.0,2.8,15.5,132.0,251.12,198.24
2017,5,20,18,30,345.0,41.0,2.6,15.0,87.0,185.43,139.89
2017,5,20,18,45,220.5,28.0,2.45,15.0,52.5,111.61,70.74
2017,5,20,19,0,96.0,15.0,2.3,15.0,18.0,36.67,0.0
2017,5,20,19,15,48.0,7.5,2.25,14.5,9.0,6.82,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,133.5,15.0,1.15,12.0,27.5,12.08,0.0
2017,5,21,5,30,267.0,30.0,1.2,12.0,55.0,24.5,14.15
2017,5,21,5,45,372.0,40.0,1.25,12.5,98.0,31.84,22.27
2017,5,21,6,0,477.0,50.0,1.3,13.0,141.0,38.94,29.05
2017,5,21,6,15,265.5,79.0,1.3,13.0,132.5,58.27,46.6
2017,5,21,6,30,54.0,108.0,1.3,13.0,124.0,86.14,71.52
2017,5,21,6,45,63.0,129.5,1.35,13.5,151.0,101.93,85.24
2017,5,21,7,0,72.0,151.0,1.4,14.0,178.0,117.4,98.42
2017,5,21,7,15,92.0,175.0,1.35,14.0,215.5,134.12,112.6
2017,5,21,7,30,112.0,199.0,1.3,14.0,253.0,143.97,120.65
2017,5,21,7,45,106.0,221.5,1.3,14.5,277.0,177.37,138.1
2017,5,21,8,0,100.0,244.0,1.3,15.0,301.0,203.01,157.26
2017,5,21,8,15,95.0,265.0,1.2,15.0,323.0,227.43,176.46
2017,5,21,8,30,90.0,286.0,1.1,15.0,345.0,251.45,195.5
2017,5,21,8,45,78.5,301.5,1.05,15.5,355.5,269.07,209.22
2017,5,21,9,0,67.0,317.0,1.0,16.0,366.0,285.32,221.53
2017,5,21,9,15,83.0,343.0,0.85,16.5,407.0,320.12,247.09
2017,5,21,9,30,99.0,369.0,0.7,17.0,448.0,357.14,273.65
2017,5,21,9,45,107.5,388.5,0.6,17.5,477.0,387.05,294.57
2017,5,21,10,0,116.0,408.0,0.5,18.0,506.0,416.57,314.77
2017,5,21,10,15,131.0,424.5,0.5,18.0,539.0,451.18,339.57
2017,5,21,10,30,146.0,441.0,0.5,18.0,572.0,487.28,365.12
2017,5,21,10,45,165.0,452.0,0.5,18.5,603.0,522.99,389.47
2017,5,21,11,0,184.0,463.0,0.5,19.0,634.0,560.07,414.42
2017,5,21,11,15,190.0,469.5,0.65,19.0,648.0,583.76,431.95
2017,5,21,11,30,196.0,476.0,0.8,19.0,662.0,607.37,449.51
2017,5,21,11,45,212.5,476.5,1.0,19.5,679.5,634.46,469.33
2017,5,21,12,0,229.0,477.0,1.2,20.0,697.0,661.61,489.01
2017,5,21,12,15,206.5,479.0,1.45,20.0,677.0,653.66,484.84
2017,5,21,12,30,184.0,481.0,1.7,20.0,657.0,643.7,479.27
2017,5,21,12,45,204.0,473.5,1.95,20.0,666.0,663.81,495.75
2017,5,21,13,0,224.0,466.0,2.2,20.0,675.0,683.25,511.51
2017,5,21,13,15,182.5,458.5,2.35,19.5,627.5,640.73,482.53
2017,5,21,13,30,141.0,451.0,2.5,19.0,580.0,596.48,452.09
2017,5,21,13,45,123.0,434.5,2.7,19.0,544.5,565.19,430.59
2017,5,21,14,0,105.0,418.0,2.9,19.0,509.0,516.96,396.39
2017,5,21,14,15,150.5,405.5,2.95,18.5,531.0,567.15,436.37
2017,5,21,14,30,196.0,393.0,3.0,18.0,553.0,599.7,463.06
2017,5,21,14,45,142.0,369.0,3.1,18.0,482.0,521.61,405.04
2017,5,21,15,0,88.0,345.0,3.2,18.0,411.0,428.27,334.86
2017,5,21,15,15,92.0,326.0,3.25,18.0,392.0,411.96,323.88
2017,5,21,15,30,96.0,307.0,3.3,18.0,373.0,395.0,312.02
2017,5,21,15,45,71.5,276.0,3.35,18.0,323.0,339.29,269.13
2017,5,21,16,0,47.0,245.0,3.4,18.0,273.0,284.69,226.51
2017,5,21,16,15,26.5,206.5,3.35,17.5,222.0,226.44,180.71
2017,5,21,16,30,6.0,168.0,3.3,17.0,171.0,160.3,127.47
2017,5,21,16,45,3.0,141.5,3.3,17.0,143.0,132.42,105.02
2017,5,21,17,0,0.0,115.0,3.3,17.0,115.0,104.84,82.46
2017,5,21,17,15,0.0,99.5,3.25,16.5,99.5,90.41,70.81
2017,5,21,17,30,0.0,84.0,3.2,16.0,84.0,75.98,58.94
2017,5,21,17,45,0.0,69.0,3.15,15.5,69.0,62.04,47.26
2017,5,21,18,0,0.0,54.0,3.1,15.0,54.0,48.08,35.34
2017,5,21,18,15,0.0,40.0,3.05,14.5,40.0,35.29,24.25
2017,5,21,18,30,0.0,26.0,3.0,14.0,26.0,22.9,13.41
2017,5,21,18,45,0.0,15.5,3.0,14.0,15.5,13.63,4.56
2017,5,21,19,0,0.0,5.0,3.0,14.0,5.0,4.38,0.0
2017,5,21,19,15,0.0,2.5,2.95,13.5,2.5,2.27,0.0
2017,5,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,119.5,16.0,1.35,12.0,27.0,12.61,0.0
2017,5,22,5,30,239.0,32.0,1.3,12.0,54.0,25.04,14.75
2017,5,22,5,45,343.0,42.5,1.3,12.0,96.0,33.95,24.19
2017,5,22,6,0,447.0,53.0,1.3,12.0,138.0,41.38,31.36
2017,5,22,6,15,223.5,54.0,1.25,12.0,96.5,39.61,30.09
2017,5,22,6,30,0.0,55.0,1.2,12.0,55.0,48.57,38.27
2017,5,22,6,45,0.0,67.0,1.2,12.5,67.0,59.2,47.7
2017,5,22,7,0,0.0,79.0,1.2,13.0,79.0,69.43,56.59
2017,5,22,7,15,0.0,96.5,1.2,13.0,96.5,83.96,69.23
2017,5,22,7,30,0.0,114.0,1.2,13.0,114.0,98.33,81.57
2017,5,22,7,45,0.0,129.5,1.2,13.5,129.5,111.49,88.39
2017,5,22,8,0,0.0,145.0,1.2,14.0,145.0,124.77,98.84
2017,5,22,8,15,0.5,157.5,1.2,14.0,158.0,135.86,107.54
2017,5,22,8,30,1.0,170.0,1.2,14.0,171.0,147.07,116.3
2017,5,22,8,45,8.0,207.5,1.2,14.5,213.5,180.82,142.71
2017,5,22,9,0,15.0,245.0,1.2,15.0,256.0,215.65,169.55
2017,5,22,9,15,36.0,295.5,1.2,15.0,323.5,263.19,206.18
2017,5,22,9,30,57.0,346.0,1.2,15.0,391.0,318.61,248.42
2017,5,22,9,45,58.5,362.5,1.3,15.5,410.5,339.63,263.75
2017,5,22,10,0,60.0,379.0,1.4,16.0,430.0,360.96,279.35
2017,5,22,10,15,63.5,395.0,1.45,16.0,451.0,383.45,296.13
2017,5,22,10,30,67.0,411.0,1.5,16.0,472.0,406.43,313.18
2017,5,22,10,45,70.5,424.0,1.55,16.0,489.0,427.26,328.57
2017,5,22,11,0,74.0,437.0,1.6,16.0,506.0,448.45,344.17
2017,5,22,11,15,62.0,430.0,1.65,16.0,489.0,439.32,337.11
2017,5,22,11,30,50.0,423.0,1.7,16.0,472.0,428.75,329.14
2017,5,22,11,45,75.5,447.0,1.75,16.5,520.0,478.78,366.16
2017,5,22,12,0,101.0,471.0,1.8,17.0,568.0,530.69,403.63
2017,5,22,12,15,102.0,470.5,1.9,17.0,568.5,537.66,408.83
2017,5,22,12,30,103.0,470.0,2.0,17.0,569.0,544.12,414.01
2017,5,22,12,45,144.5,470.0,2.1,17.0,607.0,602.2,457.53
2017,5,22,13,0,186.0,470.0,2.2,17.0,645.0,649.43,492.73
2017,5,22,13,15,181.0,461.0,2.25,17.0,629.0,641.34,487.2
2017,5,22,13,30,176.0,452.0,2.3,17.0,613.0,632.02,481.23
2017,5,22,13,45,226.5,431.5,2.4,17.0,632.5,665.11,507.67
2017,5,22,14,0,277.0,411.0,2.5,17.0,652.0,712.28,543.49
2017,5,22,14,15,246.0,401.0,2.5,16.5,609.5,672.49,515.8
2017,5,22,14,30,215.0,391.0,2.5,16.0,567.0,615.75,476.32
2017,5,22,14,45,186.5,374.0,2.55,16.0,522.0,569.57,443.25
2017,5,22,15,0,158.0,357.0,2.6,16.0,477.0,523.34,409.54
2017,5,22,15,15,143.0,335.0,2.55,16.0,439.0,484.43,381.08
2017,5,22,15,30,128.0,313.0,2.5,16.0,401.0,445.43,352.2
2017,5,22,15,45,78.5,271.5,2.5,16.0,324.5,340.15,270.95
2017,5,22,16,0,29.0,230.0,2.5,16.0,248.0,252.93,201.78
2017,5,22,16,15,23.5,207.5,2.45,15.5,221.5,213.19,170.96
2017,5,22,16,30,18.0,185.0,2.4,15.0,195.0,186.69,150.2
2017,5,22,16,45,9.0,156.5,2.4,15.0,161.5,151.87,121.89
2017,5,22,17,0,0.0,128.0,2.4,15.0,128.0,117.83,93.84
2017,5,22,17,15,0.0,110.5,2.35,15.0,110.5,101.42,80.42
2017,5,22,17,30,0.0,93.0,2.3,15.0,93.0,85.0,66.76
2017,5,22,17,45,217.0,81.5,2.3,15.0,132.5,209.28,172.45
2017,5,22,18,0,434.0,70.0,2.3,15.0,172.0,297.28,241.39
2017,5,22,18,15,350.5,58.5,2.35,14.5,128.0,225.36,178.81
2017,5,22,18,30,267.0,47.0,2.4,14.0,84.0,162.61,123.73
2017,5,22,18,45,133.5,32.5,2.45,14.0,51.0,84.44,55.09
2017,5,22,19,0,0.0,18.0,2.5,14.0,18.0,16.73,0.0
2017,5,22,19,15,0.0,9.0,2.55,13.5,9.0,8.19,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,94.5,16.5,1.95,12.0,25.5,12.97,0.0
2017,5,23,5,30,189.0,33.0,2.0,12.0,51.0,25.72,15.43
2017,5,23,5,45,287.0,45.5,2.05,12.5,91.5,35.01,25.07
2017,5,23,6,0,385.0,58.0,2.1,13.0,132.0,44.04,33.58
2017,5,23,6,15,452.5,67.0,2.05,13.0,179.5,51.03,40.15
2017,5,23,6,30,520.0,76.0,2.0,13.0,227.0,56.33,45.02
2017,5,23,6,45,260.0,77.0,2.0,13.5,152.5,54.11,42.95
2017,5,23,7,0,0.0,78.0,2.0,14.0,78.0,68.64,55.67
2017,5,23,7,15,0.0,106.0,1.95,14.0,106.0,91.41,75.53
2017,5,23,7,30,0.0,134.0,1.9,14.0,134.0,113.62,94.61
2017,5,23,7,45,1.0,151.0,1.85,14.0,151.5,128.2,102.07
2017,5,23,8,0,2.0,168.0,1.8,14.0,169.0,143.05,113.84
2017,5,23,8,15,2.5,173.5,1.75,14.0,175.5,149.01,118.29
2017,5,23,8,30,3.0,179.0,1.7,14.0,182.0,154.87,122.69
2017,5,23,8,45,4.5,190.5,1.7,14.5,194.5,165.91,131.01
2017,5,23,9,0,6.0,202.0,1.7,15.0,207.0,177.16,139.46
2017,5,23,9,15,12.5,240.5,1.7,15.0,251.0,213.18,167.76
2017,5,23,9,30,19.0,279.0,1.7,15.0,295.0,250.26,196.54
2017,5,23,9,45,61.0,342.0,1.7,15.5,393.5,324.36,253.31
2017,5,23,10,0,103.0,405.0,1.7,16.0,492.0,407.5,315.55
2017,5,23,10,15,125.0,423.5,1.75,16.0,532.5,445.99,344.15
2017,5,23,10,30,147.0,442.0,1.8,16.0,573.0,488.21,375.55
2017,5,23,10,45,130.0,449.5,1.9,16.0,567.5,494.57,379.94
2017,5,23,11,0,113.0,457.0,2.0,16.0,562.0,499.21,383.18
2017,5,23,11,15,94.5,454.0,2.0,16.0,543.0,487.12,373.84
2017,5,23,11,30,76.0,451.0,2.0,16.0,524.0,476.25,365.39
2017,5,23,11,45,50.5,407.5,2.05,16.0,456.0,419.75,323.26
2017,5,23,12,0,25.0,364.0,2.1,16.0,388.0,360.31,278.4
2017,5,23,12,15,26.5,370.5,2.1,16.0,396.0,371.11,286.9
2017,5,23,12,30,28.0,377.0,2.1,16.0,404.0,381.91,295.07
2017,5,23,12,45,39.5,398.0,2.15,16.0,436.0,416.6,321.58
2017,5,23,13,0,51.0,419.0,2.2,16.0,468.0,451.93,348.3
2017,5,23,13,15,58.5,419.5,2.25,16.0,474.0,463.11,357.05
2017,5,23,13,30,66.0,420.0,2.3,16.0,480.0,474.14,365.86
2017,5,23,13,45,105.0,423.5,2.35,16.0,516.5,519.54,401.24
2017,5,23,14,0,144.0,427.0,2.4,16.0,553.0,580.47,447.32
2017,5,23,14,15,143.5,411.0,2.45,15.5,532.5,565.26,437.55
2017,5,23,14,30,143.0,395.0,2.5,15.0,512.0,549.12,427.55
2017,5,23,14,45,95.0,357.0,2.55,15.0,433.5,446.45,350.59
2017,5,23,15,0,47.0,319.0,2.6,15.0,355.0,360.86,284.85
2017,5,23,15,15,59.5,309.5,2.65,15.0,352.5,363.38,288.35
2017,5,23,15,30,72.0,300.0,2.7,15.0,350.0,365.17,290.94
2017,5,23,15,45,72.5,279.5,2.8,15.0,327.0,343.51,274.98
2017,5,23,16,0,73.0,259.0,2.9,15.0,304.0,321.49,258.65
2017,5,23,16,15,48.5,225.5,2.9,14.5,254.5,264.61,213.84
2017,5,23,16,30,24.0,192.0,2.9,14.0,205.0,198.35,160.52
2017,5,23,16,45,19.0,171.0,2.95,14.0,180.5,173.89,140.91
