Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,0,14.0,150.0,3.0,14.0,156.0,149.77,121.24
2017,5,23,17,15,9.0,131.0,2.95,13.5,135.0,128.14,103.56
2017,5,23,17,30,4.0,112.0,2.9,13.0,114.0,106.93,85.94
2017,5,23,17,45,225.0,91.0,2.85,13.0,145.0,224.65,186.65
2017,5,23,18,0,446.0,70.0,2.8,13.0,176.0,306.3,250.96
2017,5,23,18,15,364.0,59.0,2.75,13.0,131.5,231.51,185.06
2017,5,23,18,30,282.0,48.0,2.7,13.0,87.0,169.09,129.49
2017,5,23,18,45,175.5,32.5,2.65,13.0,53.5,103.4,69.48
2017,5,23,19,0,69.0,17.0,2.6,13.0,20.0,38.0,0.0
2017,5,23,19,15,34.5,8.5,2.5,12.5,10.0,14.14,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,5.5,2.5,11.0,5.5,4.82,0.0
2017,5,24,5,30,0.0,11.0,2.4,11.0,11.0,9.66,2.35
2017,5,24,5,45,0.0,19.5,2.35,11.0,19.5,17.15,9.52
2017,5,24,6,0,0.0,28.0,2.3,11.0,28.0,24.65,16.52
2017,5,24,6,15,0.0,38.0,2.2,11.0,38.0,33.49,24.7
2017,5,24,6,30,0.0,48.0,2.1,11.0,48.0,42.35,32.8
2017,5,24,6,45,0.0,58.0,2.05,11.5,58.0,51.22,40.71
2017,5,24,7,0,0.0,68.0,2.0,12.0,68.0,60.11,48.49
2017,5,24,7,15,10.5,120.5,2.1,12.0,125.5,102.57,85.99
2017,5,24,7,30,21.0,173.0,2.2,12.0,183.0,142.04,120.16
2017,5,24,7,45,24.0,193.0,2.3,12.5,206.0,160.87,128.88
2017,5,24,8,0,27.0,213.0,2.4,13.0,229.0,172.78,137.61
2017,5,24,8,15,91.5,254.0,2.6,13.0,313.0,219.36,172.43
2017,5,24,8,30,156.0,295.0,2.8,13.0,397.0,268.49,209.8
2017,5,24,8,45,165.0,317.0,3.0,13.0,431.5,301.83,236.9
2017,5,24,9,0,174.0,339.0,3.2,13.0,466.0,336.44,265.0
2017,5,24,9,15,115.0,342.5,3.25,13.0,428.5,329.24,260.6
2017,5,24,9,30,56.0,346.0,3.3,13.0,391.0,317.91,252.08
2017,5,24,9,45,54.5,359.5,3.4,13.5,404.5,334.82,264.84
2017,5,24,10,0,53.0,373.0,3.5,14.0,418.0,351.62,277.27
2017,5,24,10,15,114.0,408.0,3.4,14.0,508.5,425.99,335.12
2017,5,24,10,30,175.0,443.0,3.3,14.0,599.0,507.98,397.68
2017,5,24,10,45,159.5,453.5,3.25,14.5,598.0,519.25,404.57
2017,5,24,11,0,144.0,464.0,3.2,15.0,597.0,528.93,410.46
2017,5,24,11,15,142.5,470.5,3.1,15.0,604.5,544.97,421.98
2017,5,24,11,30,141.0,477.0,3.0,15.0,612.0,560.53,433.01
2017,5,24,11,45,161.0,481.0,2.9,15.0,635.5,592.13,456.34
2017,5,24,12,0,181.0,485.0,2.8,15.0,659.0,624.3,479.8
2017,5,24,12,15,140.0,477.5,2.75,15.0,612.0,589.03,452.81
2017,5,24,12,30,99.0,470.0,2.7,15.0,565.0,539.71,415.8
2017,5,24,12,45,80.5,452.0,2.7,15.0,529.0,509.32,393.39
2017,5,24,13,0,62.0,434.0,2.7,15.0,493.0,477.47,369.6
2017,5,24,13,15,61.5,425.5,2.7,15.0,483.0,471.9,365.92
2017,5,24,13,30,61.0,417.0,2.7,15.0,473.0,465.83,361.75
2017,5,24,13,45,65.5,409.5,2.75,15.0,468.5,465.32,362.1
2017,5,24,14,0,70.0,402.0,2.8,15.0,464.0,464.42,362.18
2017,5,24,14,15,165.0,393.5,2.85,15.0,531.0,567.65,443.11
2017,5,24,14,30,260.0,385.0,2.9,15.0,598.0,668.61,520.04
2017,5,24,14,45,163.5,360.5,3.0,15.0,492.5,532.11,417.58
2017,5,24,15,0,67.0,336.0,3.1,15.0,387.0,397.82,314.3
2017,5,24,15,15,60.0,313.0,3.15,15.0,356.5,367.4,291.9
2017,5,24,15,30,53.0,290.0,3.2,15.0,326.0,336.92,268.79
2017,5,24,15,45,62.0,274.5,3.25,15.0,314.5,328.63,263.48
2017,5,24,16,0,71.0,259.0,3.3,15.0,303.0,319.58,257.44
2017,5,24,16,15,105.0,241.5,3.35,14.5,300.0,327.47,266.12
2017,5,24,16,30,139.0,224.0,3.4,14.0,297.0,345.2,282.4
2017,5,24,16,45,76.5,187.0,3.45,14.0,226.5,242.77,198.82
2017,5,24,17,0,14.0,150.0,3.5,14.0,156.0,149.65,121.09
2017,5,24,17,15,8.5,131.5,3.6,13.5,135.0,128.23,103.67
2017,5,24,17,30,3.0,113.0,3.7,13.0,114.0,107.29,86.27
2017,5,24,17,45,1.5,93.0,3.85,13.0,93.5,87.36,69.35
2017,5,24,18,0,0.0,73.0,4.0,13.0,73.0,67.5,52.22
2017,5,24,18,15,0.0,55.0,4.05,13.0,55.0,50.43,37.3
2017,5,24,18,30,0.0,37.0,4.1,13.0,37.0,33.17,22.14
2017,5,24,18,45,0.0,22.5,4.15,13.0,22.5,19.83,9.79
2017,5,24,19,0,0.0,8.0,4.2,13.0,8.0,7.02,0.0
2017,5,24,19,15,0.0,4.0,4.25,12.5,4.0,3.64,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,8.5,4.6,13.0,8.5,7.46,0.0
2017,5,25,5,30,0.0,17.0,4.6,13.0,17.0,14.95,6.69
2017,5,25,5,45,0.0,30.5,4.6,13.0,30.5,26.89,17.93
2017,5,25,6,0,0.0,44.0,4.6,13.0,44.0,38.82,28.95
2017,5,25,6,15,0.0,59.5,4.6,13.0,59.5,51.93,40.94
2017,5,25,6,30,0.0,75.0,4.6,13.0,75.0,64.91,52.68
2017,5,25,6,45,0.0,92.0,4.6,13.0,92.0,78.94,65.17
2017,5,25,7,0,0.0,109.0,4.6,13.0,109.0,92.84,77.36
2017,5,25,7,15,0.0,105.0,4.55,13.0,105.0,90.67,75.21
2017,5,25,7,30,0.0,101.0,4.5,13.0,101.0,88.13,72.72
2017,5,25,7,45,20.0,163.0,4.5,13.5,174.5,138.72,110.6
2017,5,25,8,0,40.0,225.0,4.5,14.0,248.0,182.59,145.0
2017,5,25,8,15,36.5,239.5,4.45,14.0,261.5,198.59,157.78
2017,5,25,8,30,33.0,254.0,4.4,14.0,275.0,214.16,170.3
2017,5,25,8,45,19.0,223.5,4.4,14.0,236.0,197.14,156.74
2017,5,25,9,0,5.0,193.0,4.4,14.0,197.0,169.33,134.25
2017,5,25,9,15,5.5,197.0,4.35,14.0,202.0,173.96,137.78
2017,5,25,9,30,6.0,201.0,4.3,14.0,207.0,178.59,141.28
2017,5,25,9,45,11.5,244.0,4.25,14.0,254.0,219.13,173.65
2017,5,25,10,0,17.0,287.0,4.2,14.0,301.0,260.58,206.36
2017,5,25,10,15,22.5,318.0,4.2,14.0,337.5,292.77,231.52
2017,5,25,10,30,28.0,349.0,4.2,14.0,374.0,326.07,257.4
2017,5,25,10,45,20.5,305.5,4.2,14.0,324.0,285.16,225.05
2017,5,25,11,0,13.0,262.0,4.2,14.0,274.0,242.85,191.53
2017,5,25,11,15,87.0,370.5,4.2,14.0,453.5,405.31,320.35
2017,5,25,11,30,161.0,479.0,4.2,14.0,633.0,578.87,452.34
2017,5,25,11,45,166.0,478.5,4.25,14.5,637.5,593.82,462.13
2017,5,25,12,0,171.0,478.0,4.3,15.0,642.0,608.27,472.29
2017,5,25,12,15,95.5,406.5,4.3,15.0,498.0,469.32,367.0
2017,5,25,12,30,20.0,335.0,4.3,15.0,354.0,323.38,253.38
2017,5,25,12,45,18.5,322.5,4.35,15.0,340.0,311.54,244.68
2017,5,25,13,0,17.0,310.0,4.4,15.0,326.0,299.4,235.38
2017,5,25,13,15,14.0,276.5,4.4,15.0,290.0,265.79,209.17
2017,5,25,13,30,11.0,243.0,4.4,15.0,254.0,231.92,182.6
2017,5,25,13,45,61.5,333.0,4.45,15.0,387.5,382.93,303.06
2017,5,25,14,0,112.0,423.0,4.5,15.0,521.0,543.68,426.74
2017,5,25,14,15,111.5,408.5,4.5,15.0,503.0,530.23,416.61
2017,5,25,14,30,111.0,394.0,4.5,15.0,485.0,499.91,394.53
2017,5,25,14,45,94.0,368.5,4.55,15.0,443.0,457.28,362.4
2017,5,25,15,0,77.0,343.0,4.6,15.0,401.0,414.58,329.87
2017,5,25,15,15,89.0,327.5,4.6,15.0,391.0,409.7,327.42
2017,5,25,15,30,101.0,312.0,4.6,15.0,381.0,403.88,324.13
2017,5,25,15,45,53.0,248.5,4.6,15.0,284.5,292.27,235.32
2017,5,25,16,0,5.0,185.0,4.6,15.0,188.0,174.39,139.19
2017,5,25,16,15,3.5,173.0,4.55,14.5,175.5,162.07,129.86
2017,5,25,16,30,2.0,161.0,4.5,14.0,163.0,149.89,120.4
2017,5,25,16,45,3.0,151.0,4.5,14.0,153.0,141.69,114.03
2017,5,25,17,0,4.0,141.0,4.5,14.0,143.0,133.51,107.6
2017,5,25,17,15,2.0,122.5,4.45,14.0,123.5,114.69,92.03
2017,5,25,17,30,0.0,104.0,4.4,14.0,104.0,96.04,76.41
2017,5,25,17,45,0.0,85.5,4.4,14.0,85.5,78.59,61.64
2017,5,25,18,0,0.0,67.0,4.4,14.0,67.0,61.08,46.59
2017,5,25,18,15,0.0,50.0,4.25,13.5,50.0,45.05,32.69
2017,5,25,18,30,0.0,33.0,4.1,13.0,33.0,29.11,18.77
2017,5,25,18,45,0.0,20.5,4.0,13.0,20.5,18.05,8.53
2017,5,25,19,0,0.0,8.0,3.9,13.0,8.0,7.02,0.0
2017,5,25,19,15,0.0,4.0,3.75,13.0,4.0,3.64,0.0
2017,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.0,2.1,13.0,9.0,7.9,0.0
2017,5,26,5,30,0.0,18.0,2.1,13.0,18.0,15.84,7.5
2017,5,26,5,45,0.0,32.0,2.15,13.5,32.0,28.22,19.1
2017,5,26,6,0,0.0,46.0,2.2,14.0,46.0,40.45,30.3
2017,5,26,6,15,0.0,61.5,2.2,14.0,61.5,53.52,42.21
2017,5,26,6,30,0.0,77.0,2.2,14.0,77.0,66.48,53.87
2017,5,26,6,45,0.0,94.0,2.2,14.0,94.0,80.49,66.25
2017,5,26,7,0,0.0,111.0,2.2,14.0,111.0,94.37,78.33
2017,5,26,7,15,0.0,121.5,2.15,14.0,121.5,103.29,85.89
2017,5,26,7,30,0.0,132.0,2.1,14.0,132.0,112.19,93.34
2017,5,26,7,45,10.0,169.0,2.05,14.0,175.0,142.45,113.51
2017,5,26,8,0,20.0,206.0,2.0,14.0,218.0,174.2,138.49
2017,5,26,8,15,55.5,247.5,2.0,14.0,283.0,207.82,163.69
2017,5,26,8,30,91.0,289.0,2.0,14.0,348.0,253.65,198.88
2017,5,26,8,45,56.0,276.0,2.05,14.5,313.0,243.19,191.31
2017,5,26,9,0,21.0,263.0,2.1,15.0,278.0,232.31,183.03
2017,5,26,9,15,14.0,234.0,2.15,15.0,244.0,208.41,164.03
2017,5,26,9,30,7.0,205.0,2.2,15.0,210.0,182.45,143.26
2017,5,26,9,45,56.0,305.5,2.25,15.0,353.0,291.71,229.5
2017,5,26,10,0,105.0,406.0,2.3,15.0,496.0,408.96,319.26
2017,5,26,10,15,68.5,383.5,2.3,15.0,443.5,376.39,293.54
2017,5,26,10,30,32.0,361.0,2.3,15.0,391.0,338.98,264.39
2017,5,26,10,45,135.5,409.0,2.35,15.5,535.5,463.05,359.92
2017,5,26,11,0,239.0,457.0,2.4,16.0,680.0,595.46,457.78
2017,5,26,11,15,218.5,467.0,2.45,16.0,673.0,602.69,461.87
2017,5,26,11,30,198.0,477.0,2.5,16.0,666.0,607.93,465.29
2017,5,26,11,45,157.5,478.0,2.55,16.0,629.0,585.52,448.25
2017,5,26,12,0,117.0,479.0,2.6,16.0,592.0,559.97,428.88
2017,5,26,12,15,135.0,480.5,2.65,16.0,610.5,586.48,449.11
2017,5,26,12,30,153.0,482.0,2.7,16.0,629.0,613.08,469.05
2017,5,26,12,45,136.0,474.5,2.75,16.0,604.5,596.83,457.07
2017,5,26,13,0,119.0,467.0,2.8,16.0,580.0,579.04,444.19
2017,5,26,13,15,303.5,413.5,2.85,16.0,693.0,726.46,557.06
2017,5,26,13,30,488.0,360.0,2.9,16.0,806.0,874.52,665.55
2017,5,26,13,45,402.5,381.0,2.95,16.0,742.5,814.22,621.01
2017,5,26,14,0,317.0,402.0,3.0,16.0,679.0,740.7,568.27
2017,5,26,14,15,182.0,376.5,3.05,16.0,534.5,565.85,439.86
2017,5,26,14,30,47.0,351.0,3.1,16.0,390.0,391.46,306.13
2017,5,26,14,45,91.0,354.5,3.15,16.0,426.0,439.12,345.43
2017,5,26,15,0,135.0,358.0,3.2,16.0,462.0,501.27,394.3
2017,5,26,15,15,224.5,326.0,3.2,15.5,486.5,548.52,434.28
2017,5,26,15,30,314.0,294.0,3.2,15.0,511.0,605.72,481.27
2017,5,26,15,45,391.5,251.0,3.25,15.0,503.0,618.08,493.93
2017,5,26,16,0,469.0,208.0,3.3,15.0,495.0,639.27,513.02
2017,5,26,16,15,584.0,160.0,3.25,15.0,487.0,668.52,538.46
2017,5,26,16,30,699.0,112.0,3.2,15.0,479.0,680.41,550.09
2017,5,26,16,45,671.0,106.0,3.2,15.0,429.5,623.91,507.89
2017,5,26,17,0,643.0,100.0,3.2,15.0,380.0,567.76,464.88
2017,5,26,17,15,602.0,94.0,3.15,14.5,329.5,504.15,415.3
2017,5,26,17,30,561.0,88.0,3.1,14.0,279.0,442.83,365.92
2017,5,26,17,45,510.0,79.0,3.05,14.0,230.5,375.71,309.6
2017,5,26,18,0,459.0,70.0,3.0,14.0,182.0,312.8,255.15
2017,5,26,18,15,378.5,59.5,2.9,13.5,137.5,238.1,190.41
2017,5,26,18,30,298.0,49.0,2.8,13.0,93.0,175.87,135.32
2017,5,26,18,45,192.0,34.5,2.75,13.0,58.5,110.38,76.52
2017,5,26,19,0,86.0,20.0,2.7,13.0,24.0,46.26,0.0
2017,5,26,19,15,43.0,10.0,2.6,13.0,12.0,17.15,0.0
2017,5,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,13.5,1.3,12.0,13.5,11.88,0.0
2017,5,27,5,30,0.0,27.0,1.3,12.0,27.0,23.72,14.21
2017,5,27,5,45,0.0,46.0,1.35,12.5,46.0,39.46,29.08
2017,5,27,6,0,0.0,65.0,1.4,13.0,65.0,54.99,43.35
2017,5,27,6,15,8.5,84.5,1.4,13.0,87.5,70.81,57.77
2017,5,27,6,30,17.0,104.0,1.4,13.0,110.0,86.52,71.85
2017,5,27,6,45,23.5,124.0,1.45,13.0,133.0,98.55,82.43
2017,5,27,7,0,30.0,144.0,1.5,13.0,156.0,113.11,95.02
2017,5,27,7,15,34.5,165.0,1.55,13.0,180.5,127.97,107.68
2017,5,27,7,30,39.0,186.0,1.6,13.0,205.0,143.08,120.39
2017,5,27,7,45,25.5,189.5,1.7,13.5,202.5,158.58,126.26
2017,5,27,8,0,12.0,193.0,1.8,14.0,200.0,163.47,129.98
2017,5,27,8,15,14.0,209.5,1.85,14.0,218.5,179.29,142.36
2017,5,27,8,30,16.0,226.0,1.9,14.0,237.0,195.43,154.98
2017,5,27,8,45,29.0,262.5,2.0,14.0,283.0,224.66,177.74
2017,5,27,9,0,42.0,299.0,2.1,14.0,329.0,262.12,207.0
2017,5,27,9,15,57.0,329.0,2.2,14.0,373.0,297.69,234.62
2017,5,27,9,30,72.0,359.0,2.3,14.0,417.0,335.5,263.88
2017,5,27,9,45,134.5,386.0,2.4,14.5,498.5,396.07,310.19
2017,5,27,10,0,197.0,413.0,2.5,15.0,580.0,466.92,363.78
2017,5,27,10,15,210.5,425.5,2.6,15.0,609.5,501.19,389.72
2017,5,27,10,30,224.0,438.0,2.7,15.0,639.0,536.46,416.39
2017,5,27,10,45,380.0,396.0,2.8,15.0,746.0,631.16,489.52
2017,5,27,11,0,536.0,354.0,2.9,15.0,853.0,739.38,570.9
2017,5,27,11,15,704.0,249.5,3.0,15.0,914.0,809.08,625.23
2017,5,27,11,30,872.0,145.0,3.1,15.0,975.0,873.86,672.85
2017,5,27,11,45,873.5,144.5,3.25,15.0,980.5,904.21,694.27
2017,5,27,12,0,875.0,144.0,3.4,15.0,986.0,931.75,714.03
2017,5,27,12,15,874.5,144.0,3.45,15.0,984.0,954.96,730.19
2017,5,27,12,30,874.0,144.0,3.5,15.0,982.0,975.04,744.28
2017,5,27,12,45,871.5,144.0,3.6,15.0,972.5,989.95,755.28
2017,5,27,13,0,869.0,144.0,3.7,15.0,963.0,1001.45,764.1
2017,5,27,13,15,865.0,143.0,3.75,15.0,946.0,1007.04,768.66
2017,5,27,13,30,861.0,142.0,3.8,15.0,929.0,1009.07,770.96
2017,5,27,13,45,856.5,139.5,3.85,15.0,906.0,1005.57,769.62
2017,5,27,14,0,852.0,137.0,3.9,15.0,883.0,998.52,765.99
2017,5,27,14,15,844.0,135.5,3.9,15.0,852.5,985.53,758.05
2017,5,27,14,30,836.0,134.0,3.9,15.0,822.0,980.01,755.46
2017,5,27,14,45,826.5,131.5,3.95,15.0,786.5,957.66,741.48
2017,5,27,15,0,817.0,129.0,4.0,15.0,751.0,932.23,725.46
2017,5,27,15,15,803.0,126.0,4.0,15.0,709.5,899.2,703.7
2017,5,27,15,30,789.0,123.0,4.0,15.0,668.0,863.66,680.07
2017,5,27,15,45,772.0,119.5,4.05,15.0,623.0,822.7,652.54
2017,5,27,16,0,755.0,116.0,4.1,15.0,578.0,779.9,623.35
2017,5,27,16,15,732.0,112.0,4.1,14.5,530.0,733.77,592.16
2017,5,27,16,30,709.0,108.0,4.1,14.0,482.0,683.27,557.04
2017,5,27,16,45,679.0,103.0,4.1,14.0,432.0,626.14,514.35
2017,5,27,17,0,649.0,98.0,4.1,14.0,382.0,569.51,470.31
2017,5,27,17,15,608.5,92.0,4.1,14.0,331.5,506.02,419.52
2017,5,27,17,30,568.0,86.0,4.1,14.0,281.0,444.77,369.11
2017,5,27,17,45,512.5,78.5,4.1,14.0,232.0,376.6,311.56
2017,5,27,18,0,457.0,71.0,4.1,14.0,183.0,313.02,256.25
2017,5,27,18,15,377.5,60.0,4.0,13.5,138.5,238.3,191.17
2017,5,27,18,30,298.0,49.0,3.9,13.0,94.0,175.84,135.72
2017,5,27,18,45,191.0,34.5,3.85,13.0,59.5,109.94,76.8
2017,5,27,19,0,84.0,20.0,3.8,13.0,25.0,45.85,0.0
2017,5,27,19,15,42.0,10.0,3.75,13.0,12.5,16.98,0.0
2017,5,27,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,5,15,92.0,19.0,3.65,12.0,28.5,14.9,0.0
2017,5,28,5,30,184.0,38.0,3.7,12.0,57.0,29.55,19.11
2017,5,28,5,45,278.0,51.5,3.75,12.0,98.0,39.5,29.15
2017,5,28,6,0,372.0,65.0,3.8,12.0,139.0,49.16,38.32
2017,5,28,6,15,186.0,50.5,3.8,12.0,87.5,36.76,27.51
2017,5,28,6,30,0.0,36.0,3.8,12.0,36.0,31.72,23.06
2017,5,28,6,45,0.0,43.5,3.8,12.5,43.5,38.36,28.98
2017,5,28,7,0,0.0,51.0,3.8,13.0,51.0,45.01,34.8
2017,5,28,7,15,0.0,58.0,3.8,13.0,58.0,51.23,40.23
2017,5,28,7,30,0.0,65.0,3.8,13.0,65.0,57.46,45.61
2017,5,28,7,45,0.0,77.0,3.8,13.0,77.0,68.15,52.33
2017,5,28,8,0,0.0,89.0,3.8,13.0,89.0,78.86,61.15
2017,5,28,8,15,0.0,95.0,3.8,13.0,95.0,84.14,65.36
2017,5,28,8,30,0.0,101.0,3.8,13.0,101.0,89.36,69.52
2017,5,28,8,45,0.0,101.5,3.85,13.0,101.5,89.88,69.75
2017,5,28,9,0,0.0,102.0,3.9,13.0,102.0,90.38,69.99
2017,5,28,9,15,0.0,117.5,3.9,13.0,117.5,103.88,80.98
2017,5,28,9,30,0.0,133.0,3.9,13.0,133.0,117.43,91.94
2017,5,28,9,45,0.0,128.5,3.95,13.5,128.5,113.69,88.52
2017,5,28,10,0,0.0,124.0,4.0,14.0,124.0,109.89,85.11
2017,5,28,10,15,2.0,146.0,4.0,14.0,148.0,130.6,101.9
2017,5,28,10,30,4.0,168.0,4.0,14.0,172.0,151.62,118.82
2017,5,28,10,45,6.0,185.5,4.05,14.0,191.5,168.99,132.74
2017,5,28,11,0,8.0,203.0,4.1,14.0,211.0,186.65,146.86
2017,5,28,11,15,13.0,263.0,4.15,14.0,276.0,244.9,193.23
2017,5,28,11,30,18.0,323.0,4.2,14.0,341.0,304.21,239.75
2017,5,28,11,45,15.5,293.0,4.3,14.5,308.0,276.53,217.52
2017,5,28,12,0,13.0,263.0,4.4,15.0,275.0,248.25,194.98
2017,5,28,12,15,12.0,252.0,4.4,15.0,263.5,238.21,187.12
2017,5,28,12,30,11.0,241.0,4.4,15.0,252.0,227.94,179.04
2017,5,28,12,45,12.5,259.0,4.45,15.0,271.0,246.6,193.93
2017,5,28,13,0,14.0,277.0,4.5,15.0,290.0,265.45,208.9
2017,5,28,13,15,14.5,284.0,4.5,15.0,297.5,273.17,215.08
2017,5,28,13,30,15.0,291.0,4.5,15.0,305.0,280.93,221.35
2017,5,28,13,45,16.0,294.0,4.55,15.0,309.0,285.43,225.15
2017,5,28,14,0,17.0,297.0,4.6,15.0,313.0,289.94,229.02
2017,5,28,14,15,16.5,287.5,4.6,15.0,302.5,280.93,222.22
2017,5,28,14,30,16.0,278.0,4.6,15.0,292.0,271.84,215.39
2017,5,28,14,45,10.5,236.5,4.7,15.0,245.5,226.89,179.89
2017,5,28,15,0,5.0,195.0,4.8,15.0,199.0,182.23,144.21
2017,5,28,15,15,5.0,194.0,4.8,14.5,197.5,181.55,144.31
2017,5,28,15,30,5.0,193.0,4.8,14.0,196.0,180.95,144.45
2017,5,28,15,45,2.5,165.5,4.85,14.0,167.0,152.63,121.55
2017,5,28,16,0,0.0,138.0,4.9,14.0,138.0,124.55,98.66
2017,5,28,16,15,0.0,132.5,4.9,14.0,132.5,119.66,94.94
2017,5,28,16,30,0.0,127.0,4.9,14.0,127.0,114.83,91.23
2017,5,28,16,45,0.0,93.5,4.9,14.0,93.5,83.26,65.03
2017,5,28,17,0,0.0,60.0,4.9,14.0,60.0,53.01,39.63
2017,5,28,17,15,0.0,52.0,4.9,13.5,52.0,45.9,33.77
2017,5,28,17,30,0.0,44.0,4.9,13.0,44.0,38.8,27.82
2017,5,28,17,45,0.0,36.0,4.95,13.0,36.0,31.72,21.73
2017,5,28,18,0,0.0,28.0,5.0,13.0,28.0,24.64,15.58
2017,5,28,18,15,0.0,21.0,5.0,13.0,21.0,18.46,10.15
2017,5,28,18,30,0.0,14.0,5.0,13.0,14.0,12.3,4.7
2017,5,28,18,45,0.0,9.0,5.0,13.0,9.0,7.9,0.66
2017,5,28,19,0,0.0,4.0,5.0,13.0,4.0,3.5,0.0
2017,5,28,19,15,0.0,2.0,5.0,12.5,2.0,1.82,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,95.0,19.0,5.3,12.0,29.0,14.89,0.0
2017,5,29,5,30,190.0,38.0,5.4,12.0,58.0,29.54,19.16
2017,5,29,5,45,285.0,51.0,5.5,12.0,99.0,39.11,28.81
2017,5,29,6,0,380.0,64.0,5.6,12.0,140.0,48.41,37.64
2017,5,29,6,15,190.0,45.0,5.65,12.0,83.0,32.79,23.92
2017,5,29,6,30,0.0,26.0,5.7,12.0,26.0,22.88,15.06
2017,5,29,6,45,0.0,31.5,5.8,12.5,31.5,27.75,19.4
2017,5,29,7,0,0.0,37.0,5.9,13.0,37.0,32.62,23.67
2017,5,29,7,15,4.0,99.0,5.8,13.0,101.0,86.06,71.17
2017,5,29,7,30,8.0,161.0,5.7,13.0,165.0,133.62,112.7
2017,5,29,7,45,4.0,141.0,5.6,13.0,143.0,120.85,96.48
2017,5,29,8,0,0.0,121.0,5.5,13.0,121.0,105.52,83.5
2017,5,29,8,15,0.0,110.5,5.35,13.0,110.5,97.23,76.32
2017,5,29,8,30,0.0,100.0,5.2,13.0,100.0,88.51,68.82
2017,5,29,8,45,15.0,191.5,5.05,13.0,202.5,170.0,135.57
2017,5,29,9,0,30.0,283.0,4.9,13.0,305.0,245.44,196.18
2017,5,29,9,15,15.0,194.0,4.85,13.0,205.0,175.49,139.46
2017,5,29,9,30,0.0,105.0,4.8,13.0,105.0,93.1,71.89
2017,5,29,9,45,21.5,233.5,4.8,13.0,252.0,213.52,170.18
2017,5,29,10,0,43.0,362.0,4.8,13.0,399.0,336.03,267.43
2017,5,29,10,15,30.5,333.5,4.85,13.0,360.0,309.73,246.16
2017,5,29,10,30,18.0,305.0,4.9,13.0,321.0,280.71,222.92
2017,5,29,10,45,15.5,288.0,5.0,13.5,302.5,265.99,210.77
2017,5,29,11,0,13.0,271.0,5.1,14.0,284.0,250.67,198.14
2017,5,29,11,15,19.0,316.0,5.1,14.0,334.5,296.93,234.76
2017,5,29,11,30,25.0,361.0,5.1,14.0,385.0,349.68,275.99
2017,5,29,11,45,33.5,388.5,5.2,14.0,421.0,386.13,304.46
2017,5,29,12,0,42.0,416.0,5.3,14.0,457.0,423.62,333.65
2017,5,29,12,15,27.5,344.0,5.4,14.0,371.0,345.96,273.22
2017,5,29,12,30,13.0,272.0,5.5,14.0,285.0,258.28,204.09
2017,5,29,12,45,21.0,322.0,5.65,14.0,342.0,313.23,248.05
2017,5,29,13,0,29.0,372.0,5.8,14.0,399.0,382.61,302.67
2017,5,29,13,15,21.0,318.5,5.9,14.0,338.5,312.02,247.32
2017,5,29,13,30,13.0,265.0,6.0,14.0,278.0,254.39,201.75
2017,5,29,13,45,12.5,261.5,6.1,14.0,273.5,251.08,199.4
2017,5,29,14,0,12.0,258.0,6.2,14.0,269.0,247.7,196.95
2017,5,29,14,15,13.0,261.0,6.3,14.0,272.0,251.98,200.71
2017,5,29,14,30,14.0,264.0,6.4,14.0,275.0,256.29,204.54
2017,5,29,14,45,9.5,226.5,6.5,14.0,234.0,216.29,172.53
2017,5,29,15,0,5.0,189.0,6.6,14.0,193.0,176.49,140.42
2017,5,29,15,15,2.5,172.0,6.65,14.0,174.0,158.24,125.72
2017,5,29,15,30,0.0,155.0,6.7,14.0,155.0,140.1,111.02
2017,5,29,15,45,0.0,130.5,6.75,14.0,130.5,117.22,92.41
2017,5,29,16,0,0.0,106.0,6.8,14.0,106.0,94.47,73.75
2017,5,29,16,15,0.0,95.0,6.75,13.5,95.0,84.34,65.65
2017,5,29,16,30,0.0,84.0,6.7,13.0,84.0,74.38,57.59
2017,5,29,16,45,0.0,71.0,6.7,13.0,71.0,62.8,47.96
2017,5,29,17,0,0.0,58.0,6.7,13.0,58.0,51.23,38.27
2017,5,29,17,15,0.0,50.5,6.6,13.0,50.5,44.57,32.68
2017,5,29,17,30,0.0,43.0,6.5,13.0,43.0,37.92,27.04
2017,5,29,17,45,232.5,58.0,6.45,13.0,116.0,199.3,166.82
2017,5,29,18,0,465.0,73.0,6.4,13.0,189.0,319.18,264.42
2017,5,29,18,15,386.0,62.5,6.3,12.5,144.0,244.91,198.47
2017,5,29,18,30,307.0,52.0,6.2,12.0,99.0,182.67,142.5
2017,5,29,18,45,198.0,37.5,6.1,12.0,63.5,115.6,82.45
2017,5,29,19,0,89.0,23.0,6.0,12.0,28.0,51.24,8.53
2017,5,29,19,15,44.5,11.5,6.0,12.0,14.0,18.87,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,101.0,20.0,5.9,11.0,30.5,15.69,0.0
2017,5,30,5,30,202.0,40.0,5.9,11.0,61.0,31.13,20.65
2017,5,30,5,45,299.5,52.5,5.9,11.5,103.0,40.29,29.93
2017,5,30,6,0,397.0,65.0,5.9,12.0,145.0,49.2,38.36
2017,5,30,6,15,198.5,55.0,5.95,12.0,95.0,40.05,30.45
2017,5,30,6,30,0.0,45.0,6.0,12.0,45.0,39.69,30.22
2017,5,30,6,45,0.0,55.0,6.05,12.0,55.0,48.56,38.19
2017,5,30,7,0,0.0,65.0,6.1,12.0,65.0,57.44,46.06
2017,5,30,7,15,0.0,89.5,6.05,12.0,89.5,78.48,64.68
2017,5,30,7,30,0.0,114.0,6.0,12.0,114.0,98.45,82.14
2017,5,30,7,45,0.0,128.0,5.95,12.5,128.0,110.41,88.07
2017,5,30,8,0,0.0,142.0,5.9,13.0,142.0,122.46,97.67
2017,5,30,8,15,2.5,166.5,5.85,13.0,168.5,143.49,114.72
2017,5,30,8,30,5.0,191.0,5.8,13.0,195.0,165.01,132.05
2017,5,30,8,45,6.5,201.5,5.75,13.0,206.5,175.45,140.25
2017,5,30,9,0,8.0,212.0,5.7,13.0,218.0,186.07,148.6
2017,5,30,9,15,33.0,280.5,5.75,13.0,307.0,249.63,199.65
2017,5,30,9,30,58.0,349.0,5.8,13.0,396.0,320.56,256.12
2017,5,30,9,45,65.5,370.5,5.85,13.5,425.5,348.76,277.82
2017,5,30,10,0,73.0,392.0,5.9,14.0,455.0,378.04,300.27
2017,5,30,10,15,103.0,417.0,5.85,14.0,508.5,425.59,337.63
2017,5,30,10,30,133.0,442.0,5.8,14.0,562.0,476.52,377.34
2017,5,30,10,45,178.5,451.5,5.8,14.0,616.0,529.4,418.79
2017,5,30,11,0,224.0,461.0,5.8,14.0,670.0,585.83,462.67
2017,5,30,11,15,218.0,469.0,5.8,14.0,674.5,602.48,475.01
2017,5,30,11,30,212.0,477.0,5.8,14.0,679.0,618.15,486.66
2017,5,30,11,45,199.0,481.5,5.8,14.0,672.0,623.5,490.35
2017,5,30,12,0,186.0,486.0,5.8,14.0,665.0,627.34,492.92
2017,5,30,12,15,122.0,463.0,5.85,13.5,580.5,556.35,438.63
2017,5,30,12,30,58.0,440.0,5.9,13.0,496.0,470.06,371.7
2017,5,30,12,45,100.5,456.5,6.0,13.0,552.0,531.51,420.97
2017,5,30,13,0,143.0,473.0,6.1,13.0,608.0,607.09,480.08
2017,5,30,13,15,175.5,463.5,6.2,13.0,626.5,635.22,502.95
2017,5,30,13,30,208.0,454.0,6.3,13.0,645.0,662.69,525.5
2017,5,30,13,45,182.5,442.5,6.4,13.0,607.5,629.41,500.21
2017,5,30,14,0,157.0,431.0,6.5,13.0,570.0,595.03,474.08
2017,5,30,14,15,93.0,376.5,6.5,13.0,458.0,461.02,369.4
2017,5,30,14,30,29.0,322.0,6.5,13.0,346.0,342.87,274.73
2017,5,30,14,45,56.0,335.0,6.55,13.5,379.0,383.87,308.51
2017,5,30,15,0,83.0,348.0,6.6,14.0,412.0,424.44,341.44
2017,5,30,15,15,54.0,304.5,6.45,14.0,345.5,351.45,283.2
2017,5,30,15,30,25.0,261.0,6.3,14.0,279.0,265.71,214.07
2017,5,30,15,45,52.5,263.5,6.15,14.0,297.5,307.19,249.19
2017,5,30,16,0,80.0,266.0,6.0,14.0,316.0,333.55,271.84
2017,5,30,16,15,130.5,246.5,5.9,13.5,319.5,365.51,300.34
2017,5,30,16,30,181.0,227.0,5.8,13.0,323.0,379.19,314.02
2017,5,30,16,45,188.5,202.5,5.75,13.0,294.0,351.55,292.41
2017,5,30,17,0,196.0,178.0,5.7,13.0,265.0,322.6,269.39
2017,5,30,17,15,182.5,157.5,5.65,13.0,230.5,283.72,237.2
2017,5,30,17,30,169.0,137.0,5.6,13.0,196.0,245.64,205.11
2017,5,30,17,45,149.0,116.0,5.6,13.0,162.0,204.47,169.76
2017,5,30,18,0,129.0,95.0,5.6,13.0,128.0,165.0,135.26
2017,5,30,18,15,103.0,75.0,5.45,12.5,97.5,126.04,100.98
2017,5,30,18,30,77.0,55.0,5.3,12.0,67.0,89.58,68.68
2017,5,30,18,45,38.5,37.0,5.2,12.0,43.0,54.35,37.41
2017,5,30,19,0,0.0,19.0,5.1,12.0,19.0,17.01,0.59
2017,5,30,19,15,0.0,9.5,5.1,12.0,9.5,8.64,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,5,15,69.5,18.5,3.0,13.0,26.0,15.23,0.0
2017,5,31,5,30,139.0,37.0,3.1,13.0,52.0,29.66,19.32
2017,5,31,5,45,212.5,51.5,3.25,13.0,88.0,39.25,28.87
2017,5,31,6,0,286.0,66.0,3.4,13.0,124.0,49.53,38.52
2017,5,31,6,15,334.0,79.5,3.4,13.0,166.0,58.59,46.92
2017,5,31,6,30,382.0,93.0,3.4,13.0,208.0,67.27,54.79
2017,5,31,6,45,422.0,104.0,3.4,13.5,252.5,73.77,60.42
2017,5,31,7,0,462.0,115.0,3.4,14.0,297.0,79.95,65.64
2017,5,31,7,15,573.0,105.0,3.35,14.0,362.0,70.6,57.18
2017,5,31,7,30,684.0,95.0,3.3,14.0,427.0,66.29,53.19
2017,5,31,7,45,716.0,96.0,3.3,14.5,476.5,119.63,69.17
2017,5,31,8,0,748.0,97.0,3.3,15.0,526.0,170.38,103.02
2017,5,31,8,15,766.5,100.0,3.25,15.0,572.0,223.7,146.94
2017,5,31,8,30,785.0,103.0,3.2,15.0,618.0,278.83,195.53
2017,5,31,8,45,805.0,102.5,3.2,15.0,661.5,333.23,244.41
2017,5,31,9,0,825.0,102.0,3.2,15.0,705.0,393.81,297.77
2017,5,31,9,15,835.5,104.0,3.15,15.0,743.0,447.98,345.17
2017,5,31,9,30,846.0,106.0,3.1,15.0,781.0,501.98,391.12
2017,5,31,9,45,856.0,107.0,3.05,15.5,813.5,554.49,433.77
2017,5,31,10,0,866.0,108.0,3.0,16.0,846.0,606.29,474.43
2017,5,31,10,15,872.0,109.0,3.0,16.0,872.5,654.59,512.33
2017,5,31,10,30,878.0,110.0,3.0,16.0,899.0,701.35,548.14
2017,5,31,10,45,592.5,275.5,3.0,16.5,813.0,681.27,527.54
2017,5,31,11,0,307.0,441.0,3.0,17.0,727.0,633.91,486.02
2017,5,31,11,15,272.5,457.0,3.0,17.0,714.0,638.69,489.06
2017,5,31,11,30,238.0,473.0,3.0,17.0,701.0,636.03,486.33
2017,5,31,11,45,350.0,437.5,3.05,17.0,774.5,720.47,550.08
2017,5,31,12,0,462.0,402.0,3.1,17.0,848.0,810.79,616.33
2017,5,31,12,15,469.0,400.0,3.2,17.0,852.0,833.57,632.49
2017,5,31,12,30,476.0,398.0,3.3,17.0,856.0,854.55,647.9
2017,5,31,12,45,682.5,255.5,3.45,17.0,905.0,932.18,709.69
2017,5,31,13,0,889.0,113.0,3.6,17.0,954.0,988.4,749.16
2017,5,31,13,15,537.0,284.5,3.65,17.0,790.0,838.24,642.42
2017,5,31,13,30,185.0,456.0,3.7,17.0,626.0,641.53,492.09
2017,5,31,13,45,206.5,441.0,3.8,17.0,626.5,651.39,502.0
2017,5,31,14,0,228.0,426.0,3.9,17.0,627.0,659.94,509.87
2017,5,31,14,15,241.5,400.0,3.9,17.0,606.0,663.1,513.33
2017,5,31,14,30,255.0,374.0,3.9,17.0,585.0,649.24,504.71
2017,5,31,14,45,163.5,358.5,3.95,17.0,491.5,527.83,413.36
2017,5,31,15,0,72.0,343.0,4.0,17.0,398.0,408.47,321.23
2017,5,31,15,15,54.5,310.5,4.05,16.5,351.0,358.16,283.59
2017,5,31,15,30,37.0,278.0,4.1,16.0,304.0,308.26,245.31
2017,5,31,15,45,19.0,223.0,4.15,16.0,236.5,222.97,177.69
2017,5,31,16,0,1.0,168.0,4.2,16.0,169.0,154.12,121.93
2017,5,31,16,15,17.0,186.0,4.2,16.0,195.0,185.42,148.53
2017,5,31,16,30,33.0,204.0,4.2,16.0,221.0,228.06,184.07
2017,5,31,16,45,359.5,142.5,4.25,16.0,303.0,433.24,357.3
2017,5,31,17,0,686.0,81.0,4.3,16.0,385.0,574.64,473.02
2017,5,31,17,15,650.0,76.0,4.3,15.5,335.5,513.77,424.44
2017,5,31,17,30,614.0,71.0,4.3,15.0,286.0,454.69,376.64
2017,5,31,17,45,563.0,65.5,4.3,15.0,237.5,389.26,321.37
2017,5,31,18,0,512.0,60.0,4.3,15.0,189.0,327.94,267.92
2017,5,31,18,15,438.0,52.0,4.15,14.5,145.0,258.64,207.18
2017,5,31,18,30,364.0,44.0,4.0,14.0,101.0,196.89,152.01
2017,5,31,18,45,254.0,32.5,3.9,14.0,65.5,128.6,91.43
2017,5,31,19,0,144.0,21.0,3.8,14.0,30.0,66.92,20.15
2017,5,31,19,15,72.0,10.5,3.75,14.0,15.0,23.26,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,5,15,110.5,18.0,3.15,13.0,30.0,14.09,0.0
2017,6,1,5,30,221.0,36.0,3.2,13.0,60.0,27.98,17.95
2017,6,1,5,45,301.0,48.5,3.25,13.5,99.5,37.18,27.01
2017,6,1,6,0,381.0,61.0,3.3,14.0,139.0,46.09,35.33
2017,6,1,6,15,446.0,70.0,3.4,14.0,185.5,53.01,41.78
2017,6,1,6,30,511.0,79.0,3.5,14.0,232.0,58.21,46.52
2017,6,1,6,45,255.5,74.5,3.65,14.5,151.0,52.11,40.97
2017,6,1,7,0,0.0,70.0,3.8,15.0,70.0,61.89,49.45
2017,6,1,7,15,0.0,89.5,3.9,15.0,89.5,78.49,63.91
2017,6,1,7,30,0.0,109.0,4.0,15.0,109.0,94.54,77.72
2017,6,1,7,45,7.0,153.5,4.15,15.0,158.0,130.68,103.69
2017,6,1,8,0,14.0,198.0,4.3,15.0,207.0,167.5,133.21
2017,6,1,8,15,19.0,221.0,4.3,15.0,233.5,188.98,150.05
2017,6,1,8,30,24.0,244.0,4.3,15.0,260.0,211.31,167.6
2017,6,1,8,45,39.0,278.0,4.3,15.5,305.5,238.95,188.75
2017,6,1,9,0,54.0,312.0,4.3,16.0,351.0,275.89,217.26
2017,6,1,9,15,63.5,336.0,4.3,16.0,385.0,305.29,240.18
2017,6,1,9,30,73.0,360.0,4.3,16.0,419.0,336.11,264.13
2017,6,1,9,45,51.5,348.5,4.3,16.0,391.0,323.41,254.08
2017,6,1,10,0,30.0,337.0,4.3,16.0,363.0,307.49,241.37
2017,6,1,10,15,54.0,380.0,4.2,16.0,428.5,363.3,284.68
2017,6,1,10,30,78.0,423.0,4.1,16.0,494.0,422.29,329.71
2017,6,1,10,45,69.0,425.0,4.05,16.5,489.0,425.07,330.65
2017,6,1,11,0,60.0,427.0,4.0,17.0,484.0,426.77,330.92
2017,6,1,11,15,115.0,454.0,4.0,17.0,563.5,505.49,391.23
2017,6,1,11,30,170.0,481.0,4.0,17.0,643.0,585.65,451.41
2017,6,1,11,45,179.0,475.5,4.05,17.0,647.5,599.78,461.88
2017,6,1,12,0,188.0,470.0,4.1,17.0,652.0,613.46,472.37
2017,6,1,12,15,107.5,422.5,4.1,17.0,527.0,503.84,389.66
2017,6,1,12,30,27.0,375.0,4.1,17.0,402.0,377.63,292.65
2017,6,1,12,45,31.0,383.5,4.2,17.0,413.5,392.63,304.82
2017,6,1,13,0,35.0,392.0,4.3,17.0,425.0,407.71,316.65
2017,6,1,13,15,32.0,377.5,4.35,17.0,407.5,393.02,305.66
2017,6,1,13,30,29.0,363.0,4.4,17.0,390.0,377.8,294.34
2017,6,1,13,45,31.0,359.0,4.5,17.0,387.0,377.73,294.85
2017,6,1,14,0,33.0,355.0,4.6,17.0,384.0,377.46,295.2
2017,6,1,14,15,74.0,375.5,4.7,17.0,437.5,440.84,345.79
2017,6,1,14,30,115.0,396.0,4.8,17.0,491.0,519.92,407.45
2017,6,1,14,45,100.5,373.5,4.9,17.0,454.0,467.15,367.77
2017,6,1,15,0,86.0,351.0,5.0,17.0,417.0,430.07,339.96
2017,6,1,15,15,107.0,335.5,5.1,16.5,413.5,433.36,344.94
2017,6,1,15,30,128.0,320.0,5.2,16.0,410.0,450.28,360.3
2017,6,1,15,45,78.0,277.0,5.35,16.0,331.0,343.65,276.25
2017,6,1,16,0,28.0,234.0,5.5,16.0,252.0,254.8,204.59
2017,6,1,16,15,89.0,232.0,5.55,15.5,281.0,302.53,246.33
2017,6,1,16,30,150.0,230.0,5.6,15.0,310.0,358.58,294.17
2017,6,1,16,45,109.5,204.0,5.7,15.0,259.5,296.02,243.14
2017,6,1,17,0,69.0,178.0,5.8,15.0,209.0,225.51,185.03
2017,6,1,17,15,61.5,157.0,5.8,14.5,182.0,196.67,161.68
2017,6,1,17,30,54.0,136.0,5.8,14.0,155.0,168.36,138.27
2017,6,1,17,45,265.5,104.0,5.8,14.0,174.5,260.55,217.05
2017,6,1,18,0,477.0,72.0,5.8,14.0,194.0,324.48,267.58
2017,6,1,18,15,399.5,62.0,5.65,13.5,148.5,250.26,202.16
2017,6,1,18,30,322.0,52.0,5.5,13.0,103.0,188.26,146.67
2017,6,1,18,45,216.0,38.0,5.4,13.0,67.0,121.53,87.49
2017,6,1,19,0,110.0,24.0,5.3,13.0,31.0,62.53,21.86
2017,6,1,19,15,55.0,12.0,5.2,13.0,15.5,21.43,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,5,15,139.0,18.0,4.05,12.0,33.0,14.12,0.26
2017,6,2,5,30,278.0,36.0,4.2,12.0,66.0,29.42,19.28
2017,6,2,5,45,371.0,46.0,4.4,12.5,108.5,36.55,26.57
2017,6,2,6,0,464.0,56.0,4.6,13.0,151.0,43.44,33.11
2017,6,2,6,15,232.0,61.0,4.5,13.0,108.5,44.52,34.35
2017,6,2,6,30,0.0,66.0,4.4,13.0,66.0,57.96,46.48
2017,6,2,6,45,0.0,80.0,4.3,13.5,80.0,69.77,56.87
2017,6,2,7,0,0.0,94.0,4.2,14.0,94.0,81.48,67.0
2017,6,2,7,15,0.0,118.0,4.0,14.0,118.0,100.76,83.74
2017,6,2,7,30,0.0,142.0,3.8,14.0,142.0,119.77,100.02
2017,6,2,7,45,7.5,170.5,3.6,14.5,174.5,143.46,114.36
2017,6,2,8,0,15.0,199.0,3.4,15.0,207.0,168.37,133.71
2017,6,2,8,15,24.0,227.5,3.35,15.0,242.5,194.84,154.36
2017,6,2,8,30,33.0,256.0,3.3,15.0,278.0,215.27,170.14
2017,6,2,8,45,36.0,276.5,3.25,15.0,302.0,236.84,187.08
2017,6,2,9,0,39.0,297.0,3.2,15.0,326.0,259.05,204.45
2017,6,2,9,15,42.5,317.5,3.25,15.0,350.5,282.1,222.42
2017,6,2,9,30,46.0,338.0,3.3,15.0,375.0,305.83,240.83
2017,6,2,9,45,72.5,372.0,3.35,15.5,433.5,353.28,277.11
2017,6,2,10,0,99.0,406.0,3.4,16.0,492.0,404.15,315.58
2017,6,2,10,15,198.0,414.5,3.4,16.0,591.0,482.42,376.06
2017,6,2,10,30,297.0,423.0,3.4,16.0,690.0,571.37,443.74
2017,6,2,10,45,445.0,374.5,3.45,16.0,785.5,658.16,510.48
2017,6,2,11,0,593.0,326.0,3.5,16.0,881.0,755.26,583.77
2017,6,2,11,15,761.0,221.5,3.55,16.0,943.0,825.78,638.63
2017,6,2,11,30,929.0,117.0,3.6,16.0,1005.0,892.89,686.41
2017,6,2,11,45,930.0,117.5,3.65,16.5,1011.0,925.12,707.1
2017,6,2,12,0,931.0,118.0,3.7,17.0,1017.0,954.35,725.87
2017,6,2,12,15,930.5,118.0,3.85,17.0,1015.5,978.62,743.24
2017,6,2,12,30,930.0,118.0,4.0,17.0,1014.0,999.58,758.45
2017,6,2,12,45,920.5,122.5,4.2,17.0,1002.0,1012.76,768.78
2017,6,2,13,0,911.0,127.0,4.4,17.0,990.0,1022.26,776.92
2017,6,2,13,15,907.5,126.5,4.55,16.5,973.5,1029.15,785.01
2017,6,2,13,30,904.0,126.0,4.7,16.0,957.0,1032.37,790.71
2017,6,2,13,45,901.0,123.5,4.85,16.0,934.0,1030.41,791.42
2017,6,2,14,0,898.0,121.0,5.0,16.0,911.0,1024.73,789.66
2017,6,2,14,15,890.5,119.5,5.0,16.0,881.0,1012.01,781.81
2017,6,2,14,30,883.0,118.0,5.0,16.0,851.0,995.79,771.66
2017,6,2,14,45,876.5,115.0,5.05,16.0,816.0,975.58,759.16
2017,6,2,15,0,870.0,112.0,5.1,16.0,781.0,952.08,744.34
2017,6,2,15,15,857.5,110.0,5.05,16.0,739.5,920.99,723.37
2017,6,2,15,30,845.0,108.0,5.0,16.0,698.0,895.61,706.54
2017,6,2,15,45,830.0,105.0,5.0,16.0,653.0,855.68,679.33
