Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,16,0,815.0,102.0,5.0,16.0,608.0,813.63,650.39
2017,6,2,16,15,794.5,99.0,5.0,15.5,559.5,765.34,617.61
2017,6,2,16,30,774.0,96.0,5.0,15.0,511.0,715.87,583.33
2017,6,2,16,45,745.5,92.5,5.0,15.0,460.0,659.21,541.69
2017,6,2,17,0,717.0,89.0,5.0,15.0,409.0,605.35,499.88
2017,6,2,17,15,680.0,84.0,5.0,14.5,357.0,542.4,450.35
2017,6,2,17,30,643.0,79.0,5.0,14.0,305.0,481.2,400.6
2017,6,2,17,45,590.0,73.0,5.0,14.0,254.5,412.52,342.35
2017,6,2,18,0,537.0,67.0,5.0,14.0,204.0,348.01,285.95
2017,6,2,18,15,460.5,58.0,5.0,13.5,157.5,274.98,221.84
2017,6,2,18,30,384.0,49.0,5.0,13.0,111.0,209.66,163.33
2017,6,2,18,45,269.5,37.0,5.0,13.0,73.0,136.71,98.68
2017,6,2,19,0,155.0,25.0,5.0,13.0,35.0,75.28,29.92
2017,6,2,19,15,77.5,12.5,5.0,13.0,17.5,26.24,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,12.0,3.55,12.0,12.0,10.55,0.0
2017,6,3,5,30,0.0,24.0,3.6,12.0,24.0,21.15,12.31
2017,6,3,5,45,0.0,40.0,3.7,12.5,40.0,35.0,25.23
2017,6,3,6,0,0.0,56.0,3.8,13.0,56.0,48.43,37.56
2017,6,3,6,15,0.0,74.5,3.85,13.0,74.5,63.64,51.43
2017,6,3,6,30,0.0,93.0,3.9,13.0,93.0,78.7,64.97
2017,6,3,6,45,1.5,111.5,4.0,13.0,112.0,93.65,78.2
2017,6,3,7,0,3.0,130.0,4.1,13.0,131.0,108.48,91.12
2017,6,3,7,15,104.5,165.5,4.1,13.0,216.5,122.66,103.28
2017,6,3,7,30,206.0,201.0,4.1,13.0,302.0,146.69,123.87
2017,6,3,7,45,119.0,210.5,4.15,13.5,270.5,164.4,128.11
2017,6,3,8,0,32.0,220.0,4.2,14.0,239.0,178.05,141.46
2017,6,3,8,15,80.5,258.5,4.15,14.0,310.5,219.84,173.02
2017,6,3,8,30,129.0,297.0,4.1,14.0,382.0,261.83,205.08
2017,6,3,8,45,89.0,302.5,4.1,14.0,363.0,272.17,214.88
2017,6,3,9,0,49.0,308.0,4.1,14.0,344.0,270.88,214.78
2017,6,3,9,15,38.0,306.0,4.1,14.0,335.0,271.25,215.13
2017,6,3,9,30,27.0,304.0,4.1,14.0,326.0,269.78,213.83
2017,6,3,9,45,114.0,359.0,4.1,14.5,456.0,362.44,286.35
2017,6,3,10,0,201.0,414.0,4.1,15.0,586.0,468.03,367.4
2017,6,3,10,15,115.0,383.5,4.1,15.0,482.5,404.13,317.55
2017,6,3,10,30,29.0,353.0,4.1,15.0,379.0,329.09,258.29
2017,6,3,10,45,61.5,402.5,4.15,15.0,459.5,399.83,313.6
2017,6,3,11,0,94.0,452.0,4.2,15.0,540.0,474.42,370.68
2017,6,3,11,15,121.5,466.0,4.25,15.0,581.5,520.71,405.93
2017,6,3,11,30,149.0,480.0,4.3,15.0,623.0,566.43,440.65
2017,6,3,11,45,215.5,474.5,4.35,15.5,682.0,629.95,488.65
2017,6,3,12,0,282.0,469.0,4.4,16.0,741.0,703.36,542.98
2017,6,3,12,15,294.5,456.0,4.45,16.0,740.0,716.25,552.87
2017,6,3,12,30,307.0,443.0,4.5,16.0,739.0,727.9,562.24
2017,6,3,12,45,321.5,442.5,4.55,16.0,750.0,752.25,580.66
2017,6,3,13,0,336.0,442.0,4.6,16.0,761.0,775.43,598.17
2017,6,3,13,15,615.5,282.5,4.6,16.0,854.0,914.38,706.73
2017,6,3,13,30,895.0,123.0,4.6,16.0,947.0,1019.92,782.01
2017,6,3,13,45,892.0,120.5,4.7,16.0,924.0,1017.93,781.48
2017,6,3,14,0,889.0,118.0,4.8,16.0,901.0,1012.27,779.31
2017,6,3,14,15,881.5,117.0,4.85,16.0,871.5,1000.13,772.29
2017,6,3,14,30,874.0,116.0,4.9,16.0,842.0,984.55,762.98
2017,6,3,14,45,865.5,113.5,4.95,16.0,806.5,963.11,749.57
2017,6,3,15,0,857.0,111.0,5.0,16.0,771.0,938.49,733.94
2017,6,3,15,15,844.5,108.5,5.05,16.0,730.0,907.17,713.44
2017,6,3,15,30,832.0,106.0,5.1,16.0,689.0,881.52,696.97
2017,6,3,15,45,816.0,103.5,5.15,16.0,644.0,841.71,669.97
2017,6,3,16,0,800.0,101.0,5.2,16.0,599.0,799.91,641.26
2017,6,3,16,15,778.5,98.0,5.25,15.5,550.5,751.41,608.26
2017,6,3,16,30,757.0,95.0,5.3,15.0,502.0,701.86,573.8
2017,6,3,16,45,727.5,91.5,5.35,15.0,451.5,645.24,532.01
2017,6,3,17,0,698.0,88.0,5.4,15.0,401.0,591.45,490.04
2017,6,3,17,15,660.5,83.5,5.45,14.5,350.0,529.7,441.2
2017,6,3,17,30,623.0,79.0,5.5,14.0,299.0,469.79,392.24
2017,6,3,17,45,566.5,73.0,5.55,14.0,249.0,400.31,333.13
2017,6,3,18,0,510.0,67.0,5.6,14.0,199.0,335.4,276.29
2017,6,3,18,15,434.0,58.5,5.55,13.5,153.5,264.59,213.91
2017,6,3,18,30,358.0,50.0,5.5,13.0,108.0,201.39,157.23
2017,6,3,18,45,241.0,38.0,5.5,13.0,71.0,129.2,93.65
2017,6,3,19,0,124.0,26.0,5.5,13.0,34.0,69.08,29.67
2017,6,3,19,15,62.0,13.0,5.55,13.0,17.0,23.76,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,5,15,116.0,19.5,6.8,12.0,32.5,15.27,1.43
2017,6,4,5,30,232.0,39.0,6.9,12.0,65.0,30.33,20.1
2017,6,4,5,45,328.5,50.0,7.0,12.5,106.5,38.37,28.17
2017,6,4,6,0,425.0,61.0,7.1,13.0,148.0,47.64,36.84
2017,6,4,6,15,490.0,68.5,7.15,13.0,196.0,51.82,40.87
2017,6,4,6,30,555.0,76.0,7.2,13.0,244.0,55.89,44.61
2017,6,4,6,45,601.5,82.0,7.3,13.5,294.5,58.52,46.84
2017,6,4,7,0,648.0,88.0,7.4,14.0,345.0,61.04,48.88
2017,6,4,7,15,681.5,92.5,7.4,14.0,395.5,62.25,49.8
2017,6,4,7,30,715.0,97.0,7.4,14.0,446.0,67.23,54.03
2017,6,4,7,45,738.5,101.5,7.45,14.0,495.5,124.49,72.95
2017,6,4,8,0,762.0,106.0,7.5,14.0,545.0,177.97,109.53
2017,6,4,8,15,782.5,109.5,7.5,14.0,593.0,232.76,155.07
2017,6,4,8,30,803.0,113.0,7.5,14.0,641.0,289.63,205.9
2017,6,4,8,45,818.5,116.0,7.5,14.5,685.5,346.38,257.47
2017,6,4,9,0,834.0,119.0,7.5,15.0,730.0,404.12,309.46
2017,6,4,9,15,847.5,121.0,7.45,15.0,770.5,460.92,360.34
2017,6,4,9,30,861.0,123.0,7.4,15.0,811.0,520.57,412.27
2017,6,4,9,45,877.0,122.5,7.35,15.0,848.0,575.95,459.7
2017,6,4,10,0,893.0,122.0,7.3,15.0,885.0,631.17,505.89
2017,6,4,10,15,900.5,123.0,7.2,15.0,913.5,681.8,547.33
2017,6,4,10,30,908.0,124.0,7.1,15.0,942.0,730.96,586.68
2017,6,4,10,45,915.0,125.0,7.0,15.5,964.5,778.07,622.33
2017,6,4,11,0,922.0,126.0,6.9,16.0,987.0,823.25,654.0
2017,6,4,11,15,925.0,126.5,6.8,16.0,1001.0,862.65,682.28
2017,6,4,11,30,928.0,127.0,6.7,16.0,1015.0,899.45,708.46
2017,6,4,11,45,932.0,125.5,6.65,16.0,1022.0,932.6,732.05
2017,6,4,12,0,936.0,124.0,6.6,16.0,1029.0,962.89,753.5
2017,6,4,12,15,935.5,123.5,6.6,16.0,1027.0,986.94,770.69
2017,6,4,12,30,935.0,123.0,6.6,16.0,1025.0,1007.66,785.56
2017,6,4,12,45,931.5,124.0,6.6,16.0,1015.0,1023.47,797.01
2017,6,4,13,0,928.0,125.0,6.6,16.0,1005.0,1035.69,806.01
2017,6,4,13,15,924.5,124.5,6.65,16.0,988.5,1042.79,811.79
2017,6,4,13,30,921.0,124.0,6.7,16.0,972.0,1046.16,815.07
2017,6,4,13,45,917.0,122.0,6.8,16.0,949.0,1043.79,814.7
2017,6,4,14,0,913.0,120.0,6.9,16.0,926.0,1037.67,811.79
2017,6,4,14,15,906.5,118.5,7.0,15.5,895.5,1025.92,806.5
2017,6,4,14,30,900.0,117.0,7.1,15.0,865.0,1010.61,798.68
2017,6,4,14,45,890.0,115.5,7.2,15.0,829.0,988.49,784.38
2017,6,4,15,0,880.0,114.0,7.3,15.0,793.0,963.18,767.75
2017,6,4,15,15,868.0,112.0,7.3,15.0,751.5,932.46,746.63
2017,6,4,15,30,856.0,110.0,7.3,15.0,710.0,907.46,729.76
2017,6,4,15,45,838.5,108.0,7.35,15.0,664.0,866.29,700.81
2017,6,4,16,0,821.0,106.0,7.4,15.0,618.0,823.13,670.12
2017,6,4,16,15,800.5,103.0,7.3,14.5,569.0,774.71,635.8
2017,6,4,16,30,780.0,100.0,7.2,14.0,520.0,725.08,600.03
2017,6,4,16,45,750.5,96.5,7.15,14.0,468.5,667.49,556.38
2017,6,4,17,0,721.0,93.0,7.1,14.0,417.0,613.04,512.83
2017,6,4,17,15,684.0,88.0,6.95,13.5,365.0,549.92,461.84
2017,6,4,17,30,647.0,83.0,6.8,13.0,313.0,488.51,410.8
2017,6,4,17,45,591.0,77.5,6.7,13.0,262.0,418.52,350.48
2017,6,4,18,0,535.0,72.0,6.6,13.0,211.0,352.89,292.39
2017,6,4,18,15,457.5,63.0,6.45,13.0,163.5,279.34,226.76
2017,6,4,18,30,380.0,54.0,6.3,13.0,116.0,213.44,167.11
2017,6,4,18,45,261.5,41.0,6.15,13.0,77.0,139.21,101.54
2017,6,4,19,0,143.0,28.0,6.0,13.0,38.0,76.59,35.53
2017,6,4,19,15,71.5,14.0,5.9,12.5,19.0,26.56,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,5,5,15,98.5,22.0,4.6,12.0,33.0,17.23,2.65
2017,6,5,5,30,197.0,44.0,4.6,12.0,66.0,34.2,23.43
2017,6,5,5,45,290.0,57.5,4.65,12.0,108.0,44.04,33.25
2017,6,5,6,0,383.0,71.0,4.7,12.0,150.0,53.59,42.32
2017,6,5,6,15,230.0,95.5,4.5,12.0,146.5,72.27,59.35
2017,6,5,6,30,77.0,120.0,4.3,12.0,143.0,94.52,79.33
2017,6,5,6,45,94.0,139.5,4.15,12.5,173.0,104.75,88.19
2017,6,5,7,0,111.0,159.0,4.0,13.0,203.0,117.87,99.37
2017,6,5,7,15,110.0,182.0,3.75,13.0,230.5,132.49,111.84
2017,6,5,7,30,109.0,205.0,3.5,13.0,258.0,147.51,124.49
2017,6,5,7,45,204.5,219.5,3.25,13.5,332.5,176.03,134.53
2017,6,5,8,0,300.0,234.0,3.0,14.0,407.0,208.33,154.0
2017,6,5,8,15,368.5,238.0,2.85,14.0,468.0,247.63,182.87
2017,6,5,8,30,437.0,242.0,2.7,14.0,529.0,288.85,215.27
2017,6,5,8,45,429.0,263.0,2.55,14.5,560.5,332.55,252.42
2017,6,5,9,0,421.0,284.0,2.4,15.0,592.0,375.35,288.03
2017,6,5,9,15,516.0,263.0,2.3,15.0,661.0,429.0,330.79
2017,6,5,9,30,611.0,242.0,2.2,15.0,730.0,490.86,379.82
2017,6,5,9,45,749.0,186.0,2.1,15.5,809.5,555.83,430.36
2017,6,5,10,0,887.0,130.0,2.0,16.0,889.0,633.48,489.43
2017,6,5,10,15,893.0,131.5,2.0,16.0,916.0,683.34,527.34
2017,6,5,10,30,899.0,133.0,2.0,16.0,943.0,731.62,563.29
2017,6,5,10,45,903.0,134.0,2.0,16.5,963.0,776.24,594.68
2017,6,5,11,0,907.0,135.0,2.0,17.0,983.0,818.72,622.33
2017,6,5,11,15,909.5,135.5,2.05,17.0,996.0,857.24,648.37
2017,6,5,11,30,912.0,136.0,2.1,17.0,1009.0,893.17,672.56
2017,6,5,11,45,911.5,137.0,2.2,17.0,1014.0,924.23,693.89
2017,6,5,12,0,911.0,138.0,2.3,17.0,1019.0,952.31,713.28
2017,6,5,12,15,910.0,138.0,2.5,17.0,1017.0,975.96,730.77
2017,6,5,12,30,909.0,138.0,2.7,17.0,1015.0,996.37,746.19
2017,6,5,12,45,900.0,142.0,2.95,17.0,1003.5,1009.48,757.26
2017,6,5,13,0,891.0,146.0,3.2,17.0,992.0,1019.0,766.01
2017,6,5,13,15,887.0,145.0,3.4,17.0,975.0,1025.13,772.13
2017,6,5,13,30,883.0,144.0,3.6,17.0,958.0,1027.64,775.9
2017,6,5,13,45,876.5,143.5,3.85,17.0,934.5,1024.55,776.32
2017,6,5,14,0,870.0,143.0,4.1,17.0,911.0,1017.9,774.34
2017,6,5,14,15,862.0,141.0,4.25,16.5,880.5,1004.78,768.75
2017,6,5,14,30,854.0,139.0,4.4,16.0,850.0,999.22,768.75
2017,6,5,14,45,843.5,137.0,4.55,16.0,814.0,976.68,755.69
2017,6,5,15,0,833.0,135.0,4.7,16.0,778.0,951.05,740.42
2017,6,5,15,15,819.5,132.5,4.75,16.0,737.0,919.17,719.78
2017,6,5,15,30,806.0,130.0,4.8,16.0,696.0,884.71,697.16
2017,6,5,15,45,788.0,127.0,4.85,16.0,650.5,843.42,669.34
2017,6,5,16,0,770.0,124.0,4.9,16.0,605.0,800.28,639.83
2017,6,5,16,15,747.5,120.0,4.95,15.5,556.0,754.85,609.36
2017,6,5,16,30,725.0,116.0,5.0,15.0,507.0,704.54,574.53
2017,6,5,16,45,692.5,112.0,5.05,15.0,456.0,646.43,530.94
2017,6,5,17,0,660.0,108.0,5.1,15.0,405.0,588.9,486.19
2017,6,5,17,15,620.0,102.0,5.05,14.5,354.0,525.39,436.06
2017,6,5,17,30,580.0,96.0,5.0,14.0,303.0,463.94,386.08
2017,6,5,17,45,520.5,88.5,5.0,14.0,252.5,392.99,326.19
2017,6,5,18,0,461.0,81.0,5.0,14.0,202.0,323.96,266.51
2017,6,5,18,15,384.0,70.0,4.9,13.5,156.0,253.56,205.02
2017,6,5,18,30,307.0,59.0,4.8,13.0,110.0,191.28,149.75
2017,6,5,18,45,202.5,44.0,4.7,13.0,73.0,124.55,91.21
2017,6,5,19,0,98.0,29.0,4.6,13.0,36.0,62.33,29.83
2017,6,5,19,15,49.0,14.5,4.5,13.0,18.0,22.7,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,5,15,100.5,21.0,3.8,12.0,32.0,16.43,2.51
2017,6,6,5,30,201.0,42.0,3.9,12.0,64.0,32.62,22.12
2017,6,6,5,45,293.5,55.0,4.05,12.5,106.0,42.1,31.49
2017,6,6,6,0,386.0,68.0,4.2,13.0,148.0,51.32,40.14
2017,6,6,6,15,193.0,64.0,4.25,13.0,104.0,50.08,39.33
2017,6,6,6,30,0.0,60.0,4.3,13.0,60.0,53.01,42.05
2017,6,6,6,45,0.0,72.5,4.4,13.0,72.5,63.81,51.67
2017,6,6,7,0,0.0,85.0,4.5,13.0,85.0,74.39,60.97
2017,6,6,7,15,0.0,98.0,4.5,13.0,98.0,85.3,70.43
2017,6,6,7,30,0.0,111.0,4.5,13.0,111.0,96.14,79.73
2017,6,6,7,45,29.0,174.0,4.5,13.5,191.0,141.08,112.15
2017,6,6,8,0,58.0,237.0,4.5,14.0,271.0,192.58,152.3
2017,6,6,8,15,35.5,228.0,4.5,14.0,249.5,189.98,150.71
2017,6,6,8,30,13.0,219.0,4.5,14.0,228.0,189.07,150.61
2017,6,6,8,45,7.5,196.0,4.5,14.0,201.5,171.22,135.97
2017,6,6,9,0,2.0,173.0,4.5,14.0,175.0,151.48,119.76
2017,6,6,9,15,6.5,207.5,4.45,14.0,213.5,183.02,145.09
2017,6,6,9,30,11.0,242.0,4.4,14.0,252.0,215.27,170.75
2017,6,6,9,45,12.5,256.0,4.4,14.5,267.0,229.49,181.5
2017,6,6,10,0,14.0,270.0,4.4,15.0,282.0,243.95,192.41
2017,6,6,10,15,14.0,271.5,4.4,15.0,284.0,246.99,194.6
2017,6,6,10,30,14.0,273.0,4.4,15.0,286.0,249.93,196.75
2017,6,6,10,45,16.5,299.0,4.4,15.0,314.5,276.01,217.16
2017,6,6,11,0,19.0,325.0,4.4,15.0,343.0,302.58,237.79
2017,6,6,11,15,19.5,330.0,4.4,15.0,348.5,309.37,242.93
2017,6,6,11,30,20.0,335.0,4.4,15.0,354.0,316.17,248.14
2017,6,6,11,45,20.5,340.5,4.4,15.0,360.5,323.4,253.71
2017,6,6,12,0,21.0,346.0,4.4,15.0,367.0,330.61,259.28
2017,6,6,12,15,24.5,361.5,4.45,15.0,385.5,358.78,281.19
2017,6,6,12,30,28.0,377.0,4.5,15.0,404.0,379.84,297.54
2017,6,6,12,45,33.0,388.5,4.6,15.0,420.5,398.73,312.37
2017,6,6,13,0,38.0,400.0,4.7,15.0,437.0,417.78,327.36
2017,6,6,13,15,40.5,398.5,4.8,15.0,437.0,421.56,330.66
2017,6,6,13,30,43.0,397.0,4.9,15.0,437.0,425.11,333.89
2017,6,6,13,45,44.0,388.5,5.0,15.0,429.0,419.84,330.37
2017,6,6,14,0,45.0,380.0,5.1,15.0,421.0,414.22,326.64
2017,6,6,14,15,36.0,350.0,5.1,15.0,382.0,376.26,297.43
2017,6,6,14,30,27.0,320.0,5.1,15.0,343.0,337.95,267.78
2017,6,6,14,45,31.5,316.0,5.2,15.0,341.5,339.39,269.73
2017,6,6,15,0,36.0,312.0,5.3,15.0,340.0,340.63,271.47
2017,6,6,15,15,34.0,293.0,5.3,14.5,318.0,319.75,255.98
2017,6,6,15,30,32.0,274.0,5.3,14.0,296.0,298.72,240.26
2017,6,6,15,45,31.5,257.0,5.35,14.0,278.0,281.01,226.72
2017,6,6,16,0,31.0,240.0,5.4,14.0,260.0,263.17,212.98
2017,6,6,16,15,62.0,235.0,5.4,14.0,270.0,283.55,231.2
2017,6,6,16,30,93.0,230.0,5.4,14.0,280.0,301.8,247.53
2017,6,6,16,45,123.0,208.0,5.45,14.0,267.5,309.58,255.28
2017,6,6,17,0,153.0,186.0,5.5,14.0,255.0,301.78,250.15
2017,6,6,17,15,137.5,166.5,5.5,13.5,223.0,264.92,220.18
2017,6,6,17,30,122.0,147.0,5.5,13.0,191.0,229.17,190.6
2017,6,6,17,45,293.5,113.5,5.55,13.0,196.5,286.52,239.47
2017,6,6,18,0,465.0,80.0,5.6,13.0,202.0,324.93,269.07
2017,6,6,18,15,388.5,69.0,5.45,12.5,156.5,254.49,206.89
2017,6,6,18,30,312.0,58.0,5.3,12.0,111.0,192.1,151.17
2017,6,6,18,45,209.5,43.0,5.2,12.0,73.5,125.57,92.49
2017,6,6,19,0,107.0,28.0,5.1,12.0,36.0,63.36,31.73
2017,6,6,19,15,53.5,14.0,4.95,12.0,18.0,23.16,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,1.5,3.5,11.5,1.5,0.0,0.0
2017,6,7,5,0,0.0,3.0,3.6,12.0,3.0,2.73,0.0
2017,6,7,5,15,0.0,15.0,3.7,12.0,15.0,13.2,1.06
2017,6,7,5,30,0.0,27.0,3.8,12.0,27.0,23.81,14.65
2017,6,7,5,45,0.0,44.5,3.9,12.0,44.5,38.54,28.44
2017,6,7,6,0,0.0,62.0,4.0,12.0,62.0,53.03,41.84
2017,6,7,6,15,2.0,82.0,3.95,12.0,82.5,69.25,56.65
2017,6,7,6,30,4.0,102.0,3.9,12.0,103.0,85.31,71.12
2017,6,7,6,45,10.0,121.0,3.9,12.5,124.5,100.56,84.47
2017,6,7,7,0,16.0,140.0,3.9,13.0,146.0,115.7,97.45
2017,6,7,7,15,20.0,159.5,3.85,13.0,168.5,131.05,110.59
2017,6,7,7,30,24.0,179.0,3.8,13.0,191.0,146.46,123.62
2017,6,7,7,45,64.0,214.5,3.8,13.5,250.5,169.95,134.63
2017,6,7,8,0,104.0,250.0,3.8,14.0,310.0,206.95,161.75
2017,6,7,8,15,95.5,270.0,3.8,14.0,329.0,230.08,180.45
2017,6,7,8,30,87.0,290.0,3.8,14.0,348.0,252.36,198.75
2017,6,7,8,45,121.0,316.0,3.85,14.0,402.0,285.27,224.32
2017,6,7,9,0,155.0,342.0,3.9,14.0,456.0,328.99,258.76
2017,6,7,9,15,199.5,357.5,3.85,14.0,512.0,373.72,293.92
2017,6,7,9,30,244.0,373.0,3.8,14.0,568.0,419.13,329.68
2017,6,7,9,45,211.5,394.5,3.75,14.5,569.0,441.11,346.39
2017,6,7,10,0,179.0,416.0,3.7,15.0,570.0,455.61,356.78
2017,6,7,10,15,342.0,380.5,3.6,15.0,685.5,542.63,424.92
2017,6,7,10,30,505.0,345.0,3.5,15.0,801.0,645.66,503.85
2017,6,7,10,45,344.0,406.0,3.4,15.0,719.5,608.37,473.16
2017,6,7,11,0,183.0,467.0,3.3,15.0,638.0,556.79,431.51
2017,6,7,11,15,510.5,314.0,3.15,15.0,801.0,704.06,547.87
2017,6,7,11,30,838.0,161.0,3.0,15.0,964.0,859.03,662.53
2017,6,7,11,45,630.0,284.5,2.85,15.0,890.5,825.66,633.84
2017,6,7,12,0,422.0,408.0,2.7,15.0,817.0,776.21,592.5
2017,6,7,12,15,455.5,402.5,2.65,15.0,843.0,819.39,623.79
2017,6,7,12,30,489.0,397.0,2.6,15.0,869.0,861.95,653.55
2017,6,7,12,45,453.0,398.0,2.6,15.0,832.5,842.75,639.52
2017,6,7,13,0,417.0,399.0,2.6,15.0,796.0,820.24,623.68
2017,6,7,13,15,451.5,382.5,2.7,15.0,805.5,847.36,644.9
2017,6,7,13,30,486.0,366.0,2.8,15.0,815.0,872.36,664.26
2017,6,7,13,45,394.5,388.5,2.9,15.0,747.0,796.25,609.99
2017,6,7,14,0,303.0,411.0,3.0,15.0,679.0,731.44,563.04
2017,6,7,14,15,174.0,382.5,3.05,15.0,535.5,561.0,437.32
2017,6,7,14,30,45.0,354.0,3.1,15.0,392.0,390.61,306.32
2017,6,7,14,45,181.0,347.5,3.15,15.0,489.0,531.43,419.35
2017,6,7,15,0,317.0,341.0,3.2,15.0,586.0,667.23,523.89
2017,6,7,15,15,283.0,328.5,3.15,15.0,538.5,617.69,486.52
2017,6,7,15,30,249.0,316.0,3.1,15.0,491.0,568.42,450.1
2017,6,7,15,45,202.0,298.0,3.05,15.0,434.5,487.83,389.32
2017,6,7,16,0,155.0,280.0,3.0,15.0,378.0,424.37,340.46
2017,6,7,16,15,287.5,234.5,2.9,15.0,398.0,490.47,396.23
2017,6,7,16,30,420.0,189.0,2.8,15.0,418.0,545.19,441.47
2017,6,7,16,45,305.0,187.0,2.75,15.0,344.5,429.62,350.28
2017,6,7,17,0,190.0,185.0,2.7,15.0,271.0,325.66,266.63
2017,6,7,17,15,95.0,116.0,2.6,14.5,159.0,181.2,148.61
2017,6,7,17,30,0.0,47.0,2.5,14.0,47.0,41.46,29.91
2017,6,7,17,45,0.0,39.5,2.45,14.0,39.5,34.82,24.32
2017,6,7,18,0,0.0,32.0,2.4,14.0,32.0,28.18,18.6
2017,6,7,18,15,0.0,24.5,2.2,14.0,24.5,21.55,12.81
2017,6,7,18,30,0.0,17.0,2.0,14.0,17.0,14.94,7.0
2017,6,7,18,45,0.0,11.5,1.8,14.0,11.5,10.1,2.66
2017,6,7,19,0,0.0,6.0,1.6,14.0,6.0,5.26,0.0
2017,6,7,19,15,0.0,3.0,1.5,14.0,3.0,2.73,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,2.5,4.35,14.0,2.5,2.19,0.0
2017,6,8,5,30,0.0,5.0,4.3,14.0,5.0,4.38,0.0
2017,6,8,5,45,0.0,9.0,4.25,14.5,9.0,7.9,1.28
2017,6,8,6,0,0.0,13.0,4.2,15.0,13.0,11.42,4.5
2017,6,8,6,15,0.0,17.0,4.2,15.0,17.0,14.94,7.72
2017,6,8,6,30,0.0,21.0,4.2,15.0,21.0,18.47,10.9
2017,6,8,6,45,0.0,25.5,4.2,15.0,25.5,22.45,14.45
2017,6,8,7,0,0.0,30.0,4.2,15.0,30.0,26.43,17.96
2017,6,8,7,15,0.0,44.5,4.2,15.0,44.5,39.27,29.29
2017,6,8,7,30,0.0,59.0,4.2,15.0,59.0,52.14,40.54
2017,6,8,7,45,0.0,43.0,4.25,15.0,43.0,37.98,26.51
2017,6,8,8,0,0.0,27.0,4.3,15.0,27.0,23.84,14.5
2017,6,8,8,15,1.5,102.5,4.25,15.0,103.5,90.79,70.34
2017,6,8,8,30,3.0,178.0,4.2,15.0,180.0,154.0,121.96
2017,6,8,8,45,7.0,203.0,4.2,15.0,208.0,176.7,139.89
2017,6,8,9,0,11.0,228.0,4.2,15.0,236.0,200.08,158.36
2017,6,8,9,15,8.0,207.0,4.1,15.0,213.5,183.2,144.52
2017,6,8,9,30,5.0,186.0,4.0,15.0,191.0,165.21,129.83
2017,6,8,9,45,52.0,296.0,3.95,15.0,341.0,280.53,221.7
2017,6,8,10,0,99.0,406.0,3.9,15.0,491.0,403.07,316.69
2017,6,8,10,15,49.5,271.5,3.85,15.0,314.0,268.35,211.47
2017,6,8,10,30,0.0,137.0,3.8,15.0,137.0,121.56,93.81
2017,6,8,10,45,56.0,298.5,3.75,15.5,351.0,304.91,240.37
2017,6,8,11,0,112.0,460.0,3.7,16.0,565.0,496.3,385.68
2017,6,8,11,15,75.0,432.5,3.6,16.0,503.5,448.66,348.17
2017,6,8,11,30,38.0,405.0,3.5,16.0,442.0,399.26,309.9
2017,6,8,11,45,41.5,405.0,3.4,16.0,445.5,406.85,315.8
2017,6,8,12,0,45.0,405.0,3.3,16.0,449.0,414.39,321.47
2017,6,8,12,15,37.0,393.0,3.25,16.0,429.0,399.86,310.21
2017,6,8,12,30,29.0,381.0,3.2,16.0,409.0,384.39,298.31
2017,6,8,12,45,27.5,372.0,3.15,16.0,398.5,377.22,292.95
2017,6,8,13,0,26.0,363.0,3.1,16.0,388.0,369.57,287.23
2017,6,8,13,15,28.0,365.5,3.05,16.0,392.5,376.29,292.57
2017,6,8,13,30,30.0,368.0,3.0,16.0,397.0,382.91,297.81
2017,6,8,13,45,24.5,338.0,3.0,16.0,361.0,349.29,272.33
2017,6,8,14,0,19.0,308.0,3.0,16.0,325.0,301.86,236.12
2017,6,8,14,15,22.5,312.5,2.95,16.0,332.0,310.33,243.23
2017,6,8,14,30,26.0,317.0,2.9,16.0,339.0,333.69,261.68
2017,6,8,14,45,21.0,288.5,2.9,16.0,306.0,286.81,225.56
2017,6,8,15,0,16.0,260.0,2.9,16.0,273.0,254.79,200.88
2017,6,8,15,15,12.5,239.0,2.85,16.0,249.0,231.54,182.87
2017,6,8,15,30,9.0,218.0,2.8,16.0,225.0,208.37,164.77
2017,6,8,15,45,4.5,181.5,2.75,16.0,185.0,169.45,133.81
2017,6,8,16,0,0.0,145.0,2.7,16.0,145.0,131.01,102.85
2017,6,8,16,15,0.0,142.0,2.65,16.0,142.0,128.52,101.19
2017,6,8,16,30,0.0,139.0,2.6,16.0,139.0,126.13,99.55
2017,6,8,16,45,0.0,130.5,2.55,16.0,130.5,118.51,93.6
2017,6,8,17,0,0.0,122.0,2.5,16.0,122.0,110.94,87.65
2017,6,8,17,15,0.0,104.0,2.4,15.5,104.0,94.09,74.01
2017,6,8,17,30,0.0,86.0,2.3,15.0,86.0,77.25,60.17
2017,6,8,17,45,244.5,77.5,2.2,15.0,142.5,229.44,189.5
2017,6,8,18,0,489.0,69.0,2.1,15.0,199.0,328.89,267.64
2017,6,8,18,15,419.5,60.0,1.95,15.0,155.0,261.35,208.49
2017,6,8,18,30,350.0,51.0,1.8,15.0,111.0,198.21,153.04
2017,6,8,18,45,253.0,38.5,1.7,15.0,74.5,133.79,97.01
2017,6,8,19,0,156.0,26.0,1.6,15.0,38.0,78.7,42.19
2017,6,8,19,15,78.0,13.0,1.55,14.5,19.0,27.15,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.0,2.85,13.0,1.0,0.0,0.0
2017,6,9,5,0,0.0,2.0,2.9,13.0,2.0,1.82,0.0
2017,6,9,5,15,0.0,8.5,2.95,13.0,8.5,7.46,0.0
2017,6,9,5,30,0.0,15.0,3.0,13.0,15.0,13.18,5.57
2017,6,9,5,45,0.0,24.5,3.1,13.5,24.5,21.56,13.36
2017,6,9,6,0,0.0,34.0,3.2,14.0,34.0,29.96,21.06
2017,6,9,6,15,0.0,44.5,3.25,14.0,44.5,39.25,29.54
2017,6,9,6,30,0.0,55.0,3.3,14.0,55.0,48.56,37.92
2017,6,9,6,45,0.0,65.5,3.4,14.0,65.5,57.89,46.2
2017,6,9,7,0,0.0,76.0,3.5,14.0,76.0,67.14,54.3
2017,6,9,7,15,0.0,80.0,3.55,14.0,80.0,70.79,57.35
2017,6,9,7,30,0.0,84.0,3.6,14.0,84.0,74.36,60.29
2017,6,9,7,45,0.0,105.0,3.65,14.5,105.0,91.98,71.94
2017,6,9,8,0,0.0,126.0,3.7,15.0,126.0,109.59,86.15
2017,6,9,8,15,2.0,156.0,3.7,15.0,157.5,134.95,106.64
2017,6,9,8,30,4.0,186.0,3.7,15.0,189.0,160.67,127.22
2017,6,9,8,45,84.5,264.0,3.7,15.0,326.0,242.15,190.35
2017,6,9,9,0,165.0,342.0,3.7,15.0,463.0,332.24,260.13
2017,6,9,9,15,317.0,318.0,3.7,15.0,566.0,388.52,303.28
2017,6,9,9,30,469.0,294.0,3.7,15.0,669.0,462.14,361.19
2017,6,9,9,45,688.5,197.5,3.75,15.5,773.5,530.55,415.81
2017,6,9,10,0,908.0,101.0,3.8,16.0,878.0,619.11,486.05
2017,6,9,10,15,914.5,102.0,3.8,16.0,905.5,669.56,525.79
2017,6,9,10,30,921.0,103.0,3.8,16.0,933.0,718.43,563.57
2017,6,9,10,45,927.0,103.0,3.85,16.0,954.5,764.28,597.9
2017,6,9,11,0,933.0,103.0,3.9,16.0,976.0,808.08,628.91
2017,6,9,11,15,935.5,103.5,3.95,16.0,989.5,847.28,656.42
2017,6,9,11,30,938.0,104.0,4.0,16.0,1003.0,883.82,681.94
2017,6,9,11,45,941.5,103.0,4.05,16.0,1010.0,917.05,705.06
2017,6,9,12,0,945.0,102.0,4.1,16.0,1017.0,947.38,726.13
2017,6,9,12,15,945.0,102.0,4.25,16.0,1016.0,972.39,744.09
2017,6,9,12,30,945.0,102.0,4.4,16.0,1015.0,994.07,760.15
2017,6,9,12,45,739.0,235.0,4.55,16.0,945.0,961.24,738.73
2017,6,9,13,0,533.0,368.0,4.7,16.0,875.0,902.78,693.72
2017,6,9,13,15,714.0,247.5,4.8,16.0,914.5,974.48,751.43
2017,6,9,13,30,895.0,127.0,4.9,16.0,954.0,1021.09,784.87
2017,6,9,13,45,898.0,121.0,5.0,16.0,934.0,1021.87,786.65
2017,6,9,14,0,901.0,115.0,5.1,16.0,914.0,1018.84,786.2
2017,6,9,14,15,894.5,114.0,5.2,15.5,884.5,1007.87,781.82
2017,6,9,14,30,888.0,113.0,5.3,15.0,855.0,993.41,775.04
2017,6,9,14,45,883.5,109.0,5.4,15.0,821.0,974.29,763.46
2017,6,9,15,0,879.0,105.0,5.5,15.0,787.0,951.76,749.44
2017,6,9,15,15,867.5,103.0,5.6,15.0,746.5,921.71,729.91
2017,6,9,15,30,856.0,101.0,5.7,15.0,706.0,888.92,708.23
2017,6,9,15,45,844.0,97.5,5.85,15.0,661.5,851.49,683.16
2017,6,9,16,0,832.0,94.0,6.0,15.0,617.0,818.89,661.39
2017,6,9,16,15,813.0,91.0,6.1,14.5,569.0,771.59,629.09
2017,6,9,16,30,794.0,88.0,6.2,14.0,521.0,722.98,595.16
2017,6,9,16,45,771.5,84.0,6.35,14.0,471.0,669.66,555.84
2017,6,9,17,0,749.0,80.0,6.5,14.0,421.0,615.93,514.46
2017,6,9,17,15,715.0,76.0,6.5,13.5,370.0,554.82,465.58
2017,6,9,17,30,681.0,72.0,6.5,13.0,319.0,497.07,417.86
2017,6,9,17,45,635.5,66.0,6.55,13.0,268.5,430.7,360.85
2017,6,9,18,0,590.0,60.0,6.6,13.0,218.0,367.7,305.05
2017,6,9,18,15,520.5,53.0,6.45,13.0,171.0,297.08,241.6
2017,6,9,18,30,451.0,46.0,6.3,13.0,124.0,233.28,183.17
2017,6,9,18,45,340.5,36.5,6.2,13.0,84.0,161.25,118.77
2017,6,9,19,0,230.0,27.0,6.1,13.0,44.0,100.19,56.26
2017,6,9,19,15,115.0,13.5,6.1,13.0,22.0,34.98,0.0
2017,6,9,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,45,19.0,4.5,3.7,12.5,5.0,0.0,0.0
2017,6,10,5,0,38.0,9.0,3.7,13.0,10.0,8.19,0.0
2017,6,10,5,15,164.0,22.5,3.9,13.0,39.0,17.69,3.69
2017,6,10,5,30,290.0,36.0,4.1,13.0,68.0,29.25,19.22
2017,6,10,5,45,384.0,45.0,4.35,13.5,110.5,35.52,25.6
2017,6,10,6,0,478.0,54.0,4.6,14.0,153.0,41.61,31.38
2017,6,10,6,15,538.0,61.0,4.75,14.0,201.0,45.7,35.26
2017,6,10,6,30,598.0,68.0,4.9,14.0,249.0,49.65,38.87
2017,6,10,6,45,644.5,72.0,5.05,14.5,300.0,51.09,40.05
2017,6,10,7,0,691.0,76.0,5.2,15.0,351.0,52.52,41.14
2017,6,10,7,15,721.0,80.0,5.2,15.0,401.5,59.16,46.87
2017,6,10,7,30,751.0,84.0,5.2,15.0,452.0,62.27,49.44
2017,6,10,7,45,775.0,87.0,5.25,15.0,501.5,113.6,62.89
2017,6,10,8,0,799.0,90.0,5.3,15.0,551.0,167.83,99.02
2017,6,10,8,15,816.5,92.5,5.25,15.0,597.5,223.12,144.54
2017,6,10,8,30,834.0,95.0,5.2,15.0,644.0,286.41,200.25
2017,6,10,8,45,603.0,198.0,5.2,15.5,609.0,335.54,251.47
2017,6,10,9,0,372.0,301.0,5.2,16.0,574.0,372.41,288.27
2017,6,10,9,15,627.0,202.0,5.1,16.0,691.0,425.25,329.92
2017,6,10,9,30,882.0,103.0,5.0,16.0,808.0,510.75,399.27
2017,6,10,9,45,888.0,105.5,4.95,16.0,840.5,564.0,444.05
2017,6,10,10,0,894.0,108.0,4.9,16.0,873.0,616.12,486.78
2017,6,10,10,15,900.0,109.0,4.85,16.0,900.5,665.63,526.41
2017,6,10,10,30,906.0,110.0,4.8,16.0,928.0,713.56,563.84
2017,6,10,10,45,558.5,287.0,4.8,16.0,794.5,660.26,518.73
2017,6,10,11,0,211.0,464.0,4.8,16.0,661.0,574.62,447.34
2017,6,10,11,15,568.5,287.0,4.85,16.0,829.5,723.54,567.86
2017,6,10,11,30,926.0,110.0,4.9,16.0,998.0,878.53,684.59
2017,6,10,11,45,928.5,109.5,5.0,16.0,1004.5,911.07,707.31
2017,6,10,12,0,931.0,109.0,5.1,16.0,1011.0,940.71,728.73
2017,6,10,12,15,931.0,109.0,5.2,16.0,1010.5,965.49,746.78
2017,6,10,12,30,931.0,109.0,5.3,16.0,1010.0,987.02,762.63
2017,6,10,12,45,923.0,113.5,5.4,16.0,999.5,1001.83,773.86
2017,6,10,13,0,915.0,118.0,5.5,16.0,989.0,1013.04,782.72
2017,6,10,13,15,912.0,117.0,5.55,16.0,973.0,1020.16,788.48
2017,6,10,13,30,909.0,116.0,5.6,16.0,957.0,1023.6,791.82
2017,6,10,13,45,907.5,113.0,5.7,16.0,935.0,1022.83,792.69
2017,6,10,14,0,906.0,110.0,5.8,16.0,913.0,1018.33,791.06
2017,6,10,14,15,899.0,109.0,5.85,16.0,883.5,1006.83,784.24
2017,6,10,14,30,892.0,108.0,5.9,16.0,854.0,991.83,775.05
2017,6,10,14,45,887.0,104.5,5.95,16.0,819.5,972.69,762.95
2017,6,10,15,0,882.0,101.0,6.0,16.0,785.0,950.17,748.46
2017,6,10,15,15,870.0,99.0,6.05,16.0,744.5,919.6,728.1
2017,6,10,15,30,858.0,97.0,6.1,16.0,704.0,886.32,705.66
2017,6,10,15,45,845.0,94.0,6.15,16.0,659.5,848.53,679.72
2017,6,10,16,0,832.0,91.0,6.2,16.0,615.0,808.52,651.87
2017,6,10,16,15,813.0,88.0,6.2,15.5,567.0,768.28,624.55
2017,6,10,16,30,794.0,85.0,6.2,15.0,519.0,719.72,590.36
2017,6,10,16,45,769.5,81.5,6.25,15.0,468.5,665.6,550.24
2017,6,10,17,0,745.0,78.0,6.3,15.0,418.0,611.23,508.38
2017,6,10,17,15,711.5,74.0,6.25,14.5,367.5,550.68,460.11
2017,6,10,17,30,678.0,70.0,6.2,14.0,317.0,493.28,412.86
2017,6,10,17,45,628.5,65.5,6.2,14.0,266.5,426.73,355.94
2017,6,10,18,0,579.0,61.0,6.2,14.0,216.0,363.92,300.6
2017,6,10,18,15,510.5,54.0,6.1,13.5,169.5,294.29,238.85
2017,6,10,18,30,442.0,47.0,6.0,13.0,123.0,231.34,181.76
2017,6,10,18,45,332.5,37.0,5.9,13.0,83.5,159.52,117.72
2017,6,10,19,0,223.0,27.0,5.8,13.0,44.0,98.93,56.74
2017,6,10,19,15,111.5,13.5,5.7,13.0,22.0,34.38,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,11,4,45,25.0,5.0,6.85,12.0,5.5,0.0,0.0
2017,6,11,5,0,50.0,10.0,7.1,12.0,11.0,9.1,0.0
2017,6,11,5,15,186.5,22.5,7.3,12.0,41.0,18.41,4.15
2017,6,11,5,30,323.0,35.0,7.5,12.0,71.0,28.38,18.54
2017,6,11,5,45,415.0,43.5,7.75,12.5,114.0,34.27,24.59
2017,6,11,6,0,507.0,52.0,8.0,13.0,157.0,40.01,30.06
2017,6,11,6,15,566.5,58.0,8.05,13.0,205.5,43.38,33.32
2017,6,11,6,30,626.0,64.0,8.1,13.0,254.0,46.67,36.35
2017,6,11,6,45,664.5,69.5,8.15,13.5,304.5,49.35,38.64
2017,6,11,7,0,703.0,75.0,8.2,14.0,355.0,56.99,45.27
2017,6,11,7,15,733.0,79.0,8.1,14.0,405.5,58.49,46.46
2017,6,11,7,30,763.0,83.0,8.0,14.0,456.0,61.18,48.68
2017,6,11,7,45,782.0,87.5,7.95,14.0,505.0,113.96,63.4
2017,6,11,8,0,801.0,92.0,7.9,14.0,554.0,169.06,100.55
2017,6,11,8,15,818.5,95.0,7.75,14.0,601.0,224.83,146.8
2017,6,11,8,30,836.0,98.0,7.6,14.0,648.0,282.28,198.33
2017,6,11,8,45,847.5,101.0,7.5,14.0,691.0,344.97,255.51
2017,6,11,9,0,859.0,104.0,7.4,14.0,734.0,401.79,307.7
2017,6,11,9,15,869.0,106.0,7.3,14.0,772.5,457.35,358.02
2017,6,11,9,30,879.0,108.0,7.2,14.0,811.0,512.68,406.94
2017,6,11,9,45,887.0,109.5,7.15,14.5,844.0,566.05,452.29
2017,6,11,10,0,895.0,111.0,7.1,15.0,877.0,618.48,495.56
2017,6,11,10,15,900.5,112.0,7.1,15.0,903.5,667.76,536.27
2017,6,11,10,30,906.0,113.0,7.1,15.0,930.0,715.41,574.84
2017,6,11,10,45,906.0,116.0,7.15,15.0,949.0,758.98,609.49
2017,6,11,11,0,906.0,119.0,7.2,15.0,968.0,800.1,640.12
2017,6,11,11,15,908.5,119.5,7.2,15.0,981.0,838.46,668.37
2017,6,11,11,30,911.0,120.0,7.2,15.0,994.0,874.25,694.6
2017,6,11,11,45,909.0,122.0,7.2,15.0,998.5,904.8,716.87
2017,6,11,12,0,907.0,124.0,7.2,15.0,1003.0,932.32,736.9
2017,6,11,12,15,906.5,124.0,7.2,15.0,1001.5,956.28,754.35
2017,6,11,12,30,906.0,124.0,7.2,15.0,1000.0,977.08,769.54
2017,6,11,12,45,896.0,129.0,7.25,15.0,989.0,990.19,779.46
2017,6,11,13,0,886.0,134.0,7.3,15.0,978.0,999.75,786.93
2017,6,11,13,15,882.5,133.5,7.35,15.0,962.5,1006.87,792.77
2017,6,11,13,30,879.0,133.0,7.4,15.0,947.0,1010.44,796.17
2017,6,11,13,45,874.5,131.5,7.45,15.0,924.0,1008.46,795.67
2017,6,11,14,0,870.0,130.0,7.5,15.0,901.0,1002.93,792.73
2017,6,11,14,15,863.0,128.5,7.55,15.0,872.0,991.44,785.55
2017,6,11,14,30,856.0,127.0,7.6,15.0,843.0,976.56,775.99
2017,6,11,14,45,845.5,125.0,7.65,15.0,808.0,954.52,761.21
2017,6,11,15,0,835.0,123.0,7.7,15.0,773.0,939.03,751.36
2017,6,11,15,15,823.0,121.0,7.7,14.5,733.0,909.35,732.11
2017,6,11,15,30,811.0,119.0,7.7,14.0,693.0,877.02,710.78
2017,6,11,15,45,796.5,115.5,7.75,14.0,649.0,838.42,683.32
2017,6,11,16,0,782.0,112.0,7.8,14.0,605.0,797.76,654.05
2017,6,11,16,15,761.5,108.5,7.8,14.0,558.0,750.47,619.18
2017,6,11,16,30,741.0,105.0,7.8,14.0,511.0,702.06,583.04
2017,6,11,16,45,610.5,121.0,7.8,14.0,434.0,598.27,500.19
2017,6,11,17,0,480.0,137.0,7.8,14.0,357.0,493.47,413.92
2017,6,11,17,15,347.0,138.0,7.75,14.0,287.0,387.72,325.4
2017,6,11,17,30,214.0,139.0,7.7,14.0,217.0,283.26,236.74
2017,6,11,17,45,183.5,122.0,7.65,14.0,181.5,229.04,190.52
2017,6,11,18,0,153.0,105.0,7.6,14.0,146.0,187.45,154.21
2017,6,11,18,15,127.0,84.5,7.35,13.5,114.0,146.59,118.39
2017,6,11,18,30,101.0,64.0,7.1,13.0,82.0,108.23,84.43
2017,6,11,18,45,59.5,45.5,6.85,13.0,55.0,70.0,50.88
2017,6,11,19,0,18.0,27.0,6.6,13.0,28.0,31.68,16.16
2017,6,11,19,15,9.0,13.5,6.35,13.0,14.0,14.07,0.0
2017,6,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,4.5,4.8,12.5,4.5,0.0,0.0
2017,6,12,5,0,0.0,9.0,4.9,13.0,9.0,8.19,0.0
2017,6,12,5,15,102.0,25.5,5.1,13.0,37.0,20.64,5.32
2017,6,12,5,30,204.0,42.0,5.3,13.0,65.0,32.6,22.05
2017,6,12,5,45,306.5,53.0,5.5,13.0,106.5,40.58,30.09
2017,6,12,6,0,409.0,64.0,5.7,13.0,148.0,48.37,37.52
2017,6,12,6,15,473.0,72.5,5.7,13.0,195.5,55.08,43.79
2017,6,12,6,30,537.0,81.0,5.7,13.0,243.0,59.82,48.13
2017,6,12,6,45,583.5,87.0,5.75,13.5,293.5,62.26,50.18
2017,6,12,7,0,630.0,93.0,5.8,14.0,344.0,64.61,52.05
2017,6,12,7,15,664.0,98.5,5.7,14.0,394.5,66.38,53.45
2017,6,12,7,30,698.0,104.0,5.6,14.0,445.0,68.74,55.35
2017,6,12,7,45,726.0,107.0,5.5,14.5,495.0,117.81,68.5
2017,6,12,8,0,754.0,110.0,5.4,15.0,545.0,176.23,107.97
2017,6,12,8,15,773.5,113.5,5.25,15.0,592.0,230.05,151.86
2017,6,12,8,30,793.0,117.0,5.1,15.0,639.0,285.85,200.97
2017,6,12,8,45,811.0,118.5,4.95,15.0,683.0,341.35,250.99
2017,6,12,9,0,829.0,120.0,4.8,15.0,727.0,398.13,301.77
2017,6,12,9,15,840.5,122.0,4.7,15.0,766.0,453.6,350.72
2017,6,12,9,30,852.0,124.0,4.6,15.0,805.0,511.85,400.43
2017,6,12,9,45,847.0,133.5,4.5,15.5,834.5,563.42,442.74
2017,6,12,10,0,842.0,143.0,4.4,16.0,864.0,612.89,481.89
2017,6,12,10,15,625.5,258.5,4.35,16.0,803.0,616.88,483.86
2017,6,12,10,30,409.0,374.0,4.3,16.0,742.0,601.83,469.81
2017,6,12,10,45,310.5,418.5,4.25,16.0,702.0,592.75,461.52
2017,6,12,11,0,212.0,463.0,4.2,16.0,662.0,573.92,445.31
2017,6,12,11,15,366.0,420.5,4.25,16.0,769.0,676.18,524.7
2017,6,12,11,30,520.0,378.0,4.3,16.0,876.0,789.71,610.19
2017,6,12,11,45,705.5,259.5,4.35,16.0,940.5,865.82,669.88
2017,6,12,12,0,891.0,141.0,4.4,16.0,1005.0,932.61,718.07
2017,6,12,12,15,891.0,141.0,4.5,16.0,1004.0,956.9,735.38
2017,6,12,12,30,891.0,141.0,4.6,16.0,1003.0,978.11,750.93
2017,6,12,12,45,879.5,146.5,4.7,16.0,991.5,990.17,760.23
2017,6,12,13,0,868.0,152.0,4.8,16.0,980.0,998.7,767.25
2017,6,12,13,15,512.5,306.0,4.95,16.0,793.0,830.6,645.38
2017,6,12,13,30,157.0,460.0,5.1,16.0,606.0,614.62,477.73
2017,6,12,13,45,125.5,441.5,5.25,16.0,556.5,568.49,444.13
2017,6,12,14,0,94.0,423.0,5.4,16.0,507.0,506.18,397.2
2017,6,12,14,15,466.0,283.0,5.5,15.5,676.0,774.18,612.74
2017,6,12,14,30,838.0,143.0,5.6,15.0,845.0,986.39,773.46
2017,6,12,14,45,831.0,139.0,5.7,15.0,810.5,965.68,759.23
2017,6,12,15,0,824.0,135.0,5.8,15.0,776.0,941.78,744.03
2017,6,12,15,15,811.0,132.5,5.85,15.0,736.0,910.93,723.41
