Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,15,30,798.0,130.0,5.9,15.0,696.0,877.5,700.79
2017,6,12,15,45,784.5,125.5,5.95,15.0,652.0,839.09,674.29
2017,6,12,16,0,771.0,121.0,6.0,15.0,608.0,798.58,645.96
2017,6,12,16,15,749.0,117.0,6.0,14.5,560.0,753.5,614.79
2017,6,12,16,30,727.0,113.0,6.0,14.0,512.0,703.84,579.55
2017,6,12,16,45,700.5,108.0,6.0,14.0,462.0,649.15,538.05
2017,6,12,17,0,674.0,103.0,6.0,14.0,412.0,594.55,494.93
2017,6,12,17,15,543.0,107.5,5.9,14.0,337.5,484.36,404.77
2017,6,12,17,30,412.0,112.0,5.8,14.0,263.0,379.98,317.74
2017,6,12,17,45,358.5,104.0,5.75,14.0,221.0,321.18,267.61
2017,6,12,18,0,305.0,96.0,5.7,14.0,179.0,267.13,220.49
2017,6,12,18,15,259.5,79.5,5.5,13.5,140.0,204.38,165.88
2017,6,12,18,30,214.0,63.0,5.3,13.0,101.0,155.22,122.08
2017,6,12,18,45,149.0,46.5,5.1,13.0,68.5,104.78,77.49
2017,6,12,19,0,84.0,30.0,4.9,13.0,36.0,60.99,35.54
2017,6,12,19,15,42.0,15.0,4.65,13.0,18.0,22.04,0.0
2017,6,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,45,4.0,4.0,3.85,12.0,4.0,0.0,0.0
2017,6,13,5,0,8.0,8.0,3.9,12.0,8.0,7.28,0.0
2017,6,13,5,15,98.5,25.0,3.95,12.0,35.5,20.26,5.16
2017,6,13,5,30,189.0,42.0,4.0,12.0,63.0,32.57,22.13
2017,6,13,5,45,286.5,53.5,4.05,12.5,104.0,40.91,30.46
2017,6,13,6,0,384.0,65.0,4.1,13.0,145.0,49.03,38.12
2017,6,13,6,15,449.0,74.0,4.05,13.0,191.5,56.27,44.87
2017,6,13,6,30,514.0,83.0,4.0,13.0,238.0,61.37,49.52
2017,6,13,6,45,567.0,88.0,3.95,13.5,288.5,62.96,50.81
2017,6,13,7,0,620.0,93.0,3.9,14.0,339.0,64.55,52.0
2017,6,13,7,15,483.0,136.0,3.85,14.0,344.0,92.23,76.25
2017,6,13,7,30,346.0,179.0,3.8,14.0,349.0,125.0,104.58
2017,6,13,7,45,369.5,195.5,3.75,14.5,394.0,162.87,117.99
2017,6,13,8,0,393.0,212.0,3.7,15.0,439.0,196.85,140.29
2017,6,13,8,15,589.5,163.5,3.65,15.0,535.5,226.62,156.23
2017,6,13,8,30,786.0,115.0,3.6,15.0,632.0,281.91,197.22
2017,6,13,8,45,803.5,116.0,3.55,15.0,675.5,336.4,246.1
2017,6,13,9,0,821.0,117.0,3.5,15.0,719.0,392.13,295.7
2017,6,13,9,15,833.0,119.5,3.5,15.0,758.0,447.73,344.38
2017,6,13,9,30,845.0,122.0,3.5,15.0,797.0,506.27,394.01
2017,6,13,9,45,860.0,120.0,3.5,15.5,831.5,558.88,437.08
2017,6,13,10,0,875.0,118.0,3.5,16.0,866.0,611.25,478.64
2017,6,13,10,15,881.5,119.0,3.55,16.0,893.5,660.26,517.53
2017,6,13,10,30,888.0,120.0,3.6,16.0,921.0,707.78,554.41
2017,6,13,10,45,894.0,120.0,3.65,16.0,942.0,752.4,588.42
2017,6,13,11,0,900.0,120.0,3.7,16.0,963.0,795.07,618.75
2017,6,13,11,15,903.0,120.5,3.8,16.0,976.5,833.65,646.09
2017,6,13,11,30,906.0,121.0,3.9,16.0,990.0,869.72,671.57
2017,6,13,11,45,908.5,120.5,4.0,16.5,997.0,901.83,692.9
2017,6,13,12,0,911.0,120.0,4.1,17.0,1004.0,931.13,712.2
2017,6,13,12,15,911.0,120.0,4.3,17.0,1003.0,955.67,730.09
2017,6,13,12,30,911.0,120.0,4.5,17.0,1002.0,977.04,746.43
2017,6,13,12,45,909.5,119.5,4.7,17.0,993.5,993.22,759.39
2017,6,13,13,0,908.0,119.0,4.9,17.0,985.0,1005.93,770.09
2017,6,13,13,15,904.5,118.0,5.1,17.0,969.0,1012.64,776.74
2017,6,13,13,30,901.0,117.0,5.3,17.0,953.0,1015.71,780.97
2017,6,13,13,45,894.5,117.0,5.5,17.0,929.5,1013.18,781.38
2017,6,13,14,0,888.0,117.0,5.7,17.0,906.0,1007.07,779.34
2017,6,13,14,15,881.0,116.0,5.8,16.5,877.0,995.92,774.62
2017,6,13,14,30,874.0,115.0,5.9,16.0,848.0,981.34,767.5
2017,6,13,14,45,863.0,114.0,6.05,16.0,812.5,959.61,754.07
2017,6,13,15,0,852.0,113.0,6.2,16.0,777.0,934.83,738.38
2017,6,13,15,15,840.5,111.0,6.25,16.0,737.0,905.64,718.85
2017,6,13,15,30,829.0,109.0,6.3,16.0,697.0,882.13,703.47
2017,6,13,15,45,812.0,107.0,6.35,16.0,652.5,842.63,676.08
2017,6,13,16,0,795.0,105.0,6.4,16.0,608.0,801.19,647.01
2017,6,13,16,15,775.0,101.5,6.35,15.5,560.5,753.96,614.01
2017,6,13,16,30,755.0,98.0,6.3,15.0,513.0,705.56,579.6
2017,6,13,16,45,729.0,94.5,6.3,15.0,463.5,651.94,539.55
2017,6,13,17,0,703.0,91.0,6.3,15.0,414.0,600.83,499.33
2017,6,13,17,15,668.0,86.0,6.25,14.5,364.0,540.09,450.95
2017,6,13,17,30,633.0,81.0,6.2,14.0,314.0,480.9,402.4
2017,6,13,17,45,585.5,75.0,6.2,14.0,264.5,415.77,346.84
2017,6,13,18,0,538.0,69.0,6.2,14.0,215.0,354.2,292.79
2017,6,13,18,15,468.0,61.0,6.05,13.5,169.0,284.75,231.5
2017,6,13,18,30,398.0,53.0,5.9,13.0,123.0,222.11,175.11
2017,6,13,18,45,296.0,41.5,5.75,13.0,84.5,151.64,112.63
2017,6,13,19,0,194.0,30.0,5.6,13.0,46.0,95.18,57.53
2017,6,13,19,15,97.0,15.0,5.35,13.0,23.0,33.12,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,13.5,4.5,3.4,12.0,5.0,0.0,0.0
2017,6,14,5,0,27.0,9.0,3.4,12.0,10.0,8.19,0.0
2017,6,14,5,15,147.5,23.0,3.4,12.0,39.0,18.07,3.95
2017,6,14,5,30,268.0,37.0,3.4,12.0,68.0,28.8,18.93
2017,6,14,5,45,362.0,47.0,3.45,12.5,110.0,37.26,27.26
2017,6,14,6,0,456.0,57.0,3.5,13.0,152.0,44.13,33.77
2017,6,14,6,15,518.5,64.5,3.4,13.0,199.5,48.52,37.95
2017,6,14,6,30,581.0,72.0,3.3,13.0,247.0,52.75,41.82
2017,6,14,6,45,625.5,77.0,3.2,13.5,297.5,54.78,43.52
2017,6,14,7,0,670.0,82.0,3.1,14.0,348.0,56.74,45.07
2017,6,14,7,15,701.5,86.5,3.05,14.0,398.5,58.15,46.18
2017,6,14,7,30,733.0,91.0,3.0,14.0,449.0,65.67,52.65
2017,6,14,7,45,757.5,94.5,2.95,14.5,498.5,115.87,66.06
2017,6,14,8,0,782.0,98.0,2.9,15.0,548.0,169.39,100.86
2017,6,14,8,15,800.0,101.0,2.95,15.0,595.0,224.08,145.2
2017,6,14,8,30,818.0,104.0,3.0,15.0,642.0,280.54,194.66
2017,6,14,8,45,832.5,106.5,3.05,15.5,685.5,337.07,244.94
2017,6,14,9,0,847.0,109.0,3.1,16.0,729.0,399.27,299.1
2017,6,14,9,15,858.0,110.5,3.1,16.0,767.5,454.22,347.08
2017,6,14,9,30,869.0,112.0,3.1,16.0,806.0,509.04,393.7
2017,6,14,9,45,880.0,112.0,3.1,16.0,840.5,562.28,437.81
2017,6,14,10,0,891.0,112.0,3.1,16.0,875.0,614.88,480.18
2017,6,14,10,15,897.5,113.5,3.15,16.0,902.0,665.03,519.74
2017,6,14,10,30,904.0,115.0,3.2,16.0,929.0,713.68,557.24
2017,6,14,10,45,909.0,115.0,3.25,16.5,950.0,758.24,589.86
2017,6,14,11,0,914.0,115.0,3.3,17.0,971.0,800.74,618.52
2017,6,14,11,15,917.0,115.5,3.45,17.0,985.0,839.82,646.22
2017,6,14,11,30,920.0,116.0,3.6,17.0,999.0,876.35,672.07
2017,6,14,11,45,921.5,116.5,3.75,17.0,1005.5,908.91,695.12
2017,6,14,12,0,923.0,117.0,3.9,17.0,1012.0,938.58,716.19
2017,6,14,12,15,923.0,117.0,4.1,17.0,1011.0,963.41,734.26
2017,6,14,12,30,923.0,117.0,4.3,17.0,1010.0,985.04,750.22
2017,6,14,12,45,922.5,116.0,4.55,17.0,1002.0,1001.9,764.01
2017,6,14,13,0,922.0,115.0,4.8,17.0,994.0,1015.27,775.63
2017,6,14,13,15,919.0,114.5,4.9,17.0,978.5,1023.09,782.25
2017,6,14,13,30,916.0,114.0,5.0,17.0,963.0,1027.24,786.5
2017,6,14,13,45,912.5,112.5,5.15,17.0,941.0,1026.2,787.69
2017,6,14,14,0,909.0,111.0,5.3,17.0,919.0,1021.47,786.43
2017,6,14,14,15,903.0,109.5,5.3,17.0,890.0,1010.64,779.85
2017,6,14,14,30,897.0,108.0,5.3,17.0,861.0,996.27,770.91
2017,6,14,14,45,890.5,105.5,5.35,17.0,826.5,976.91,758.92
2017,6,14,15,0,884.0,103.0,5.4,17.0,792.0,954.24,744.6
2017,6,14,15,15,873.0,101.0,5.35,16.5,752.0,924.79,726.18
2017,6,14,15,30,862.0,99.0,5.3,16.0,712.0,892.55,705.65
2017,6,14,15,45,849.5,96.0,5.3,16.0,668.0,855.31,680.26
2017,6,14,16,0,837.0,93.0,5.3,16.0,624.0,815.78,652.99
2017,6,14,16,15,818.5,90.0,5.25,16.0,576.0,776.01,625.04
2017,6,14,16,30,800.0,87.0,5.2,16.0,528.0,727.8,590.39
2017,6,14,16,45,776.0,83.5,5.2,16.0,477.5,673.92,551.11
2017,6,14,17,0,752.0,80.0,5.2,16.0,427.0,619.73,510.1
2017,6,14,17,15,718.5,76.0,5.2,15.5,376.0,558.94,462.61
2017,6,14,17,30,685.0,72.0,5.2,15.0,325.0,501.33,416.07
2017,6,14,17,45,636.5,67.5,5.2,15.0,274.0,434.94,360.1
2017,6,14,18,0,588.0,63.0,5.2,15.0,223.0,372.13,305.48
2017,6,14,18,15,519.0,55.5,5.15,14.5,175.5,301.1,243.31
2017,6,14,18,30,450.0,48.0,5.1,14.0,128.0,236.79,185.64
2017,6,14,18,45,339.0,38.5,5.05,14.0,88.0,164.23,121.51
2017,6,14,19,0,228.0,29.0,5.0,14.0,48.0,103.1,62.7
2017,6,14,19,15,114.0,14.5,4.95,13.5,24.0,36.17,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,45,15.5,4.5,4.15,12.5,5.0,0.0,0.0
2017,6,15,5,0,31.0,9.0,4.2,13.0,10.0,8.19,0.0
2017,6,15,5,15,149.0,23.0,4.25,13.0,38.5,18.07,3.83
2017,6,15,5,30,267.0,37.0,4.3,13.0,67.0,28.8,18.82
2017,6,15,5,45,354.0,47.0,4.4,13.0,108.0,37.25,27.18
2017,6,15,6,0,441.0,57.0,4.5,13.0,149.0,44.09,33.72
2017,6,15,6,15,220.5,70.5,4.45,13.0,116.5,54.87,43.61
2017,6,15,6,30,0.0,84.0,4.4,13.0,84.0,72.01,59.02
2017,6,15,6,45,0.0,101.0,4.4,13.5,101.0,85.94,71.23
2017,6,15,7,0,0.0,118.0,4.4,14.0,118.0,99.75,83.11
2017,6,15,7,15,2.5,137.5,4.4,14.0,138.5,115.29,96.47
2017,6,15,7,30,5.0,157.0,4.4,14.0,159.0,130.67,109.54
2017,6,15,7,45,6.0,169.5,4.45,14.5,172.5,142.44,113.65
2017,6,15,8,0,7.0,182.0,4.5,15.0,186.0,154.32,122.73
2017,6,15,8,15,11.5,204.0,4.5,15.0,211.5,174.28,138.45
2017,6,15,8,30,16.0,226.0,4.5,15.0,237.0,195.0,154.75
2017,6,15,8,45,64.0,281.5,4.55,15.0,328.0,248.0,195.76
2017,6,15,9,0,112.0,337.0,4.6,15.0,419.0,308.15,242.66
2017,6,15,9,15,264.0,327.0,4.45,15.0,534.0,370.99,290.81
2017,6,15,9,30,416.0,317.0,4.3,15.0,649.0,451.86,354.05
2017,6,15,9,45,408.0,335.0,4.2,15.0,672.5,489.66,384.27
2017,6,15,10,0,400.0,353.0,4.1,15.0,696.0,526.26,412.97
2017,6,15,10,15,362.5,383.0,3.95,15.0,701.5,554.31,434.05
2017,6,15,10,30,325.0,413.0,3.8,15.0,707.0,576.75,450.25
2017,6,15,10,45,298.5,431.5,3.7,15.0,706.5,594.0,462.53
2017,6,15,11,0,272.0,450.0,3.6,15.0,706.0,608.69,472.61
2017,6,15,11,15,278.5,455.5,3.6,15.0,720.5,635.97,492.81
2017,6,15,11,30,285.0,461.0,3.6,15.0,735.0,662.98,512.61
2017,6,15,11,45,305.5,444.0,3.6,15.5,739.0,681.28,525.67
2017,6,15,12,0,326.0,427.0,3.6,16.0,743.0,699.06,538.35
2017,6,15,12,15,595.5,279.5,3.7,16.0,856.0,829.95,640.6
2017,6,15,12,30,865.0,132.0,3.8,16.0,969.0,944.07,722.79
2017,6,15,12,45,880.0,120.0,3.9,16.0,965.5,964.65,736.93
2017,6,15,13,0,895.0,108.0,4.0,16.0,962.0,981.88,749.58
2017,6,15,13,15,891.5,107.5,4.15,16.0,946.0,988.87,755.61
2017,6,15,13,30,888.0,107.0,4.3,16.0,930.0,992.3,759.3
2017,6,15,13,45,884.5,104.5,4.45,16.5,908.0,990.1,758.36
2017,6,15,14,0,881.0,102.0,4.6,17.0,886.0,984.31,755.01
2017,6,15,14,15,874.5,101.0,4.75,17.0,857.5,973.59,749.77
2017,6,15,14,30,868.0,100.0,4.9,17.0,829.0,959.48,742.18
2017,6,15,14,45,860.5,97.5,5.05,17.0,795.0,939.48,730.41
2017,6,15,15,0,853.0,95.0,5.2,17.0,761.0,916.33,716.32
2017,6,15,15,15,842.0,93.5,5.25,17.0,722.0,888.04,697.8
2017,6,15,15,30,831.0,92.0,5.3,17.0,683.0,857.08,677.27
2017,6,15,15,45,818.0,89.0,5.4,17.0,640.0,820.24,652.51
2017,6,15,16,0,805.0,86.0,5.5,17.0,597.0,781.26,625.87
2017,6,15,16,15,787.0,83.5,5.5,16.5,551.0,743.35,600.43
2017,6,15,16,30,769.0,81.0,5.5,16.0,505.0,697.35,568.37
2017,6,15,16,45,746.5,77.5,5.5,16.0,457.0,645.88,530.45
2017,6,15,17,0,724.0,74.0,5.5,16.0,409.0,594.08,490.99
2017,6,15,17,15,692.5,70.0,5.45,16.0,360.0,535.94,444.25
2017,6,15,17,30,661.0,66.0,5.4,16.0,311.0,478.95,397.18
2017,6,15,17,45,619.5,61.0,5.35,16.0,263.0,418.49,345.92
2017,6,15,18,0,578.0,56.0,5.3,16.0,215.0,359.54,294.47
2017,6,15,18,15,514.5,49.5,5.2,15.5,169.5,292.7,235.8
2017,6,15,18,30,451.0,43.0,5.1,15.0,124.0,232.03,181.21
2017,6,15,18,45,355.0,34.0,5.0,15.0,85.5,164.82,121.35
2017,6,15,19,0,259.0,25.0,4.9,15.0,47.0,108.67,66.25
2017,6,15,19,15,129.5,12.5,4.8,15.0,23.5,37.58,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,35.5,4.5,3.85,14.0,5.0,0.0,0.0
2017,6,16,5,0,71.0,9.0,4.0,14.0,10.0,8.19,0.0
2017,6,16,5,15,198.5,19.5,3.85,14.0,38.5,15.67,2.44
2017,6,16,5,30,326.0,30.0,3.7,14.0,67.0,23.86,14.56
2017,6,16,5,45,411.5,38.0,3.55,14.5,107.5,29.51,20.24
2017,6,16,6,0,497.0,46.0,3.4,15.0,148.0,34.98,25.4
2017,6,16,6,15,553.0,51.5,3.35,15.0,194.0,38.17,28.44
2017,6,16,6,30,609.0,57.0,3.3,15.0,240.0,41.26,31.27
2017,6,16,6,45,314.5,99.0,3.25,15.0,194.5,69.49,56.3
2017,6,16,7,0,20.0,141.0,3.2,15.0,149.0,116.39,97.32
2017,6,16,7,15,47.5,170.0,3.25,15.0,192.5,131.33,109.95
2017,6,16,7,30,75.0,199.0,3.3,15.0,236.0,150.68,126.27
2017,6,16,7,45,63.0,216.0,3.4,15.5,249.0,170.02,133.75
2017,6,16,8,0,51.0,233.0,3.5,16.0,262.0,188.22,147.67
2017,6,16,8,15,68.0,260.5,3.6,16.0,303.5,217.51,170.13
2017,6,16,8,30,85.0,288.0,3.7,16.0,345.0,249.35,194.87
2017,6,16,8,45,100.5,312.5,3.85,16.5,383.5,281.12,219.39
2017,6,16,9,0,116.0,337.0,4.0,17.0,422.0,309.41,241.21
2017,6,16,9,15,167.5,356.5,4.0,17.0,486.5,357.34,278.3
2017,6,16,9,30,219.0,376.0,4.0,17.0,551.0,411.08,319.97
2017,6,16,9,45,187.0,395.5,4.05,17.5,549.5,426.5,331.59
2017,6,16,10,0,155.0,415.0,4.1,18.0,548.0,438.63,340.24
2017,6,16,10,15,166.0,429.5,4.1,18.0,576.0,470.53,364.52
2017,6,16,10,30,177.0,444.0,4.1,18.0,604.0,503.36,389.22
2017,6,16,10,45,212.5,450.0,4.1,18.0,646.5,547.48,422.62
2017,6,16,11,0,248.0,456.0,4.1,18.0,689.0,595.32,458.45
2017,6,16,11,15,279.5,454.5,4.1,18.0,721.0,635.57,488.46
2017,6,16,11,30,311.0,453.0,4.1,18.0,753.0,677.15,519.25
2017,6,16,11,45,612.0,275.5,4.2,18.5,868.5,797.26,613.43
2017,6,16,12,0,913.0,98.0,4.3,19.0,984.0,911.15,694.74
2017,6,16,12,15,674.5,251.0,4.45,19.0,905.5,875.73,669.48
2017,6,16,12,30,436.0,404.0,4.6,19.0,827.0,814.79,620.44
2017,6,16,12,45,343.5,435.5,4.85,19.0,767.0,761.93,582.37
2017,6,16,13,0,251.0,467.0,5.1,19.0,707.0,713.06,545.99
2017,6,16,13,15,225.5,463.0,5.2,18.5,676.0,679.35,523.02
2017,6,16,13,30,200.0,459.0,5.3,18.0,645.0,655.42,506.66
2017,6,16,13,45,247.5,437.5,5.45,18.0,661.5,698.62,540.96
2017,6,16,14,0,295.0,416.0,5.6,18.0,678.0,726.81,564.19
2017,6,16,14,15,585.0,257.0,5.6,18.0,756.0,868.03,677.19
2017,6,16,14,30,875.0,98.0,5.6,18.0,834.0,964.13,748.08
2017,6,16,14,45,866.5,96.5,5.65,18.0,799.5,944.2,734.84
2017,6,16,15,0,858.0,95.0,5.7,18.0,765.0,921.13,720.01
2017,6,16,15,15,847.0,93.5,5.65,17.5,726.0,892.79,702.16
2017,6,16,15,30,836.0,92.0,5.6,17.0,687.0,861.76,682.27
2017,6,16,15,45,822.5,89.5,5.55,17.0,644.0,824.96,656.68
2017,6,16,16,0,809.0,87.0,5.5,17.0,601.0,786.03,629.38
2017,6,16,16,15,791.0,84.5,5.4,17.0,554.5,748.06,602.37
2017,6,16,16,30,773.0,82.0,5.3,17.0,508.0,701.94,568.92
2017,6,16,16,45,749.5,78.5,5.25,17.0,459.5,649.62,530.47
2017,6,16,17,0,726.0,75.0,5.2,17.0,411.0,597.02,490.57
2017,6,16,17,15,694.0,71.0,5.1,16.5,362.0,538.48,444.59
2017,6,16,17,30,662.0,67.0,5.0,16.0,313.0,481.11,398.18
2017,6,16,17,45,618.5,62.5,4.9,16.0,264.5,420.18,346.65
2017,6,16,18,0,575.0,58.0,4.8,16.0,216.0,360.88,295.08
2017,6,16,18,15,510.0,51.5,4.7,15.5,170.5,293.48,236.2
2017,6,16,18,30,445.0,45.0,4.6,15.0,125.0,232.39,181.49
2017,6,16,18,45,346.0,36.0,4.6,15.0,86.5,164.44,121.3
2017,6,16,19,0,247.0,27.0,4.6,15.0,48.0,107.82,66.52
2017,6,16,19,15,123.5,13.5,4.6,15.0,24.0,45.19,0.0
2017,6,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,37.0,4.5,3.2,13.0,5.0,0.0,0.0
2017,6,17,5,0,74.0,9.0,3.4,13.0,10.0,8.19,0.0
2017,6,17,5,15,205.5,19.5,3.35,13.0,38.5,15.69,2.36
2017,6,17,5,30,337.0,30.0,3.3,13.0,67.0,23.9,14.65
2017,6,17,5,45,424.0,37.5,3.25,13.5,108.5,29.13,20.0
2017,6,17,6,0,511.0,45.0,3.2,14.0,150.0,34.23,24.84
2017,6,17,6,15,306.5,79.5,3.1,14.0,147.5,58.38,46.57
2017,6,17,6,30,102.0,114.0,3.0,14.0,145.0,87.63,72.62
2017,6,17,6,45,108.0,136.0,2.9,14.5,174.0,102.68,85.65
2017,6,17,7,0,114.0,158.0,2.8,15.0,203.0,117.27,98.02
2017,6,17,7,15,436.5,114.0,2.75,15.0,321.5,77.24,62.74
2017,6,17,7,30,759.0,70.0,2.7,15.0,440.0,50.5,39.09
2017,6,17,7,45,780.0,72.5,2.7,15.5,488.0,99.22,51.79
2017,6,17,8,0,801.0,75.0,2.7,16.0,536.0,160.21,92.27
2017,6,17,8,15,817.5,77.5,2.7,16.0,582.0,214.55,136.07
2017,6,17,8,30,834.0,80.0,2.7,16.0,628.0,270.36,184.94
2017,6,17,8,45,846.0,82.0,2.7,16.5,670.0,325.66,234.28
2017,6,17,9,0,858.0,84.0,2.7,17.0,712.0,381.45,283.49
2017,6,17,9,15,868.0,85.5,2.75,17.0,750.0,436.25,331.48
2017,6,17,9,30,878.0,87.0,2.8,17.0,788.0,490.84,378.03
2017,6,17,9,45,873.0,95.5,2.85,17.5,817.0,542.95,420.53
2017,6,17,10,0,868.0,104.0,2.9,18.0,846.0,592.92,459.94
2017,6,17,10,15,874.5,105.0,2.95,18.0,873.0,641.48,498.13
2017,6,17,10,30,881.0,106.0,3.0,18.0,900.0,688.59,534.34
2017,6,17,10,45,884.0,108.0,3.1,18.5,920.0,732.4,566.45
2017,6,17,11,0,887.0,110.0,3.2,19.0,940.0,774.08,594.73
2017,6,17,11,15,889.5,110.5,3.3,19.0,953.5,811.76,621.1
2017,6,17,11,30,892.0,111.0,3.4,19.0,967.0,846.95,645.66
2017,6,17,11,45,892.0,112.0,3.5,19.0,973.0,877.8,667.17
2017,6,17,12,0,892.0,113.0,3.6,19.0,979.0,905.8,686.72
2017,6,17,12,15,892.0,113.0,3.7,19.0,978.0,929.91,703.65
2017,6,17,12,30,892.0,113.0,3.8,19.0,977.0,950.93,718.54
2017,6,17,12,45,895.5,109.5,3.9,19.0,970.5,968.74,731.33
2017,6,17,13,0,899.0,106.0,4.0,19.0,964.0,983.19,741.96
2017,6,17,13,15,896.0,105.5,4.05,19.0,949.0,990.78,747.74
2017,6,17,13,30,893.0,105.0,4.1,19.0,934.0,994.8,751.27
2017,6,17,13,45,888.5,104.0,4.2,19.0,912.0,993.24,751.45
2017,6,17,14,0,884.0,103.0,4.3,19.0,890.0,988.11,749.33
2017,6,17,14,15,878.0,102.0,4.3,19.0,862.0,977.99,743.34
2017,6,17,14,30,872.0,101.0,4.3,19.0,834.0,964.45,735.12
2017,6,17,14,45,863.5,99.5,4.35,19.0,800.0,944.65,722.93
2017,6,17,15,0,855.0,98.0,4.4,19.0,766.0,921.72,708.71
2017,6,17,15,15,844.0,96.0,4.35,19.0,727.0,892.96,689.68
2017,6,17,15,30,833.0,94.0,4.3,19.0,688.0,861.52,668.89
2017,6,17,15,45,818.0,92.0,4.3,19.0,644.5,824.12,643.91
2017,6,17,16,0,803.0,90.0,4.3,19.0,601.0,784.7,617.28
2017,6,17,16,15,784.5,87.5,4.2,18.5,554.5,746.7,592.18
2017,6,17,16,30,766.0,85.0,4.1,18.0,508.0,700.46,560.56
2017,6,17,16,45,740.5,82.0,4.1,18.0,459.5,647.56,522.65
2017,6,17,17,0,715.0,79.0,4.1,18.0,411.0,594.56,483.15
2017,6,17,17,15,682.5,75.0,3.95,17.5,361.5,536.16,438.03
2017,6,17,17,30,650.0,71.0,3.8,17.0,312.0,480.83,393.89
2017,6,17,17,45,602.0,66.5,3.7,16.5,263.5,416.49,341.16
2017,6,17,18,0,554.0,62.0,3.6,16.0,215.0,355.75,289.69
2017,6,17,18,15,488.0,55.0,3.45,15.5,169.5,288.36,231.39
2017,6,17,18,30,422.0,48.0,3.3,15.0,124.0,227.37,177.3
2017,6,17,18,45,321.0,38.0,3.2,15.0,85.5,158.86,117.24
2017,6,17,19,0,220.0,28.0,3.1,15.0,47.0,100.29,62.2
2017,6,17,19,15,110.0,14.0,3.0,15.0,23.5,41.79,0.0
2017,6,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,33.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,6,18,5,0,67.0,9.0,2.5,16.0,10.0,8.19,0.0
2017,6,18,5,15,196.5,20.0,2.5,16.0,38.5,16.15,2.32
2017,6,18,5,30,326.0,31.0,2.5,16.0,67.0,24.79,15.17
2017,6,18,5,45,410.0,39.0,2.55,16.0,107.5,30.39,20.87
2017,6,18,6,0,494.0,47.0,2.6,16.0,148.0,35.83,26.04
2017,6,18,6,15,550.5,52.5,2.55,16.0,194.5,38.97,29.03
2017,6,18,6,30,607.0,58.0,2.5,16.0,241.0,42.04,31.83
2017,6,18,6,45,645.5,63.0,2.45,16.5,289.5,48.73,37.65
2017,6,18,7,0,684.0,68.0,2.4,17.0,338.0,51.38,39.82
2017,6,18,7,15,713.5,71.5,2.35,17.0,387.5,52.7,40.85
2017,6,18,7,30,743.0,75.0,2.3,17.0,437.0,53.96,41.81
2017,6,18,7,45,764.5,78.0,2.25,17.5,485.0,101.53,53.98
2017,6,18,8,0,786.0,81.0,2.2,18.0,533.0,154.46,87.48
2017,6,18,8,15,803.0,83.5,2.15,18.0,578.5,215.69,136.32
2017,6,18,8,30,820.0,86.0,2.1,18.0,624.0,270.85,183.93
2017,6,18,8,45,832.0,88.5,2.05,18.5,666.0,325.81,232.2
2017,6,18,9,0,844.0,91.0,2.0,19.0,708.0,381.28,280.27
2017,6,18,9,15,854.5,92.5,1.95,19.5,746.0,435.6,326.21
2017,6,18,9,30,865.0,94.0,1.9,20.0,784.0,489.77,370.48
2017,6,18,9,45,877.5,93.0,1.85,20.5,818.0,542.53,412.11
2017,6,18,10,0,890.0,92.0,1.8,21.0,852.0,594.82,451.87
2017,6,18,10,15,895.5,93.0,1.8,21.0,879.0,643.73,488.99
2017,6,18,10,30,901.0,94.0,1.8,21.0,906.0,691.05,523.96
2017,6,18,10,45,903.5,95.5,1.8,21.5,926.0,734.87,554.09
2017,6,18,11,0,906.0,97.0,1.8,22.0,946.0,776.46,580.63
2017,6,18,11,15,908.5,97.5,1.85,22.0,959.5,814.77,606.21
2017,6,18,11,30,911.0,98.0,1.9,22.0,973.0,850.52,629.96
2017,6,18,11,45,910.5,99.5,2.0,22.5,978.5,881.91,649.98
2017,6,18,12,0,910.0,101.0,2.1,23.0,984.0,910.35,668.0
2017,6,18,12,15,910.0,101.0,2.2,22.5,983.5,934.79,686.03
2017,6,18,12,30,910.0,101.0,2.3,22.0,983.0,956.07,702.13
2017,6,18,12,45,898.5,107.0,2.4,22.0,971.5,968.88,711.48
2017,6,18,13,0,887.0,113.0,2.5,22.0,960.0,978.12,718.67
2017,6,18,13,15,884.0,112.5,2.6,22.0,945.0,985.75,724.94
2017,6,18,13,30,881.0,112.0,2.7,22.0,930.0,989.85,729.01
2017,6,18,13,45,873.0,113.0,2.8,22.0,907.0,987.0,728.64
2017,6,18,14,0,865.0,114.0,2.9,22.0,884.0,980.68,726.12
2017,6,18,14,15,858.5,112.5,2.95,21.5,856.0,969.85,721.68
2017,6,18,14,30,852.0,111.0,3.0,21.0,828.0,955.66,715.08
2017,6,18,14,45,839.5,111.0,3.1,21.0,793.0,934.05,702.51
2017,6,18,15,0,827.0,111.0,3.2,21.0,758.0,909.54,687.96
2017,6,18,15,15,815.5,109.0,3.2,20.5,719.5,881.08,671.24
2017,6,18,15,30,804.0,107.0,3.2,20.0,681.0,858.3,658.38
2017,6,18,15,45,787.0,105.0,3.2,20.0,637.5,819.72,633.01
2017,6,18,16,0,770.0,103.0,3.2,20.0,594.0,779.27,606.17
2017,6,18,16,15,750.5,100.0,3.15,19.5,548.0,734.07,576.43
2017,6,18,16,30,731.0,97.0,3.1,19.0,502.0,687.72,545.33
2017,6,18,16,45,703.5,93.5,3.05,19.0,453.5,636.5,508.99
2017,6,18,17,0,676.0,90.0,3.0,19.0,405.0,583.11,468.95
2017,6,18,17,15,642.0,85.5,2.85,18.5,356.0,524.92,424.56
2017,6,18,17,30,608.0,81.0,2.7,18.0,307.0,468.2,379.99
2017,6,18,17,45,559.0,75.0,2.6,18.0,259.0,403.52,327.14
2017,6,18,18,0,510.0,69.0,2.5,18.0,211.0,342.58,275.86
2017,6,18,18,15,443.5,61.0,2.35,17.5,166.0,276.03,219.27
2017,6,18,18,30,377.0,53.0,2.2,17.0,121.0,215.93,166.95
2017,6,18,18,45,280.0,41.5,2.1,17.0,83.5,147.49,108.04
2017,6,18,19,0,183.0,30.0,2.0,17.0,46.0,93.24,57.93
2017,6,18,19,15,91.5,15.0,1.9,16.5,23.0,39.36,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,5,15,93.0,19.0,1.35,15.0,29.5,14.84,1.53
2017,6,19,5,30,186.0,38.0,1.3,15.0,59.0,29.44,19.17
2017,6,19,5,45,271.0,50.5,1.3,15.0,97.5,38.59,28.13
2017,6,19,6,0,356.0,63.0,1.3,15.0,136.0,47.47,36.45
2017,6,19,6,15,417.5,72.5,1.3,15.0,180.5,53.76,42.3
2017,6,19,6,30,479.0,82.0,1.3,15.0,225.0,60.48,48.35
2017,6,19,6,45,287.0,119.5,1.3,15.5,210.0,88.51,72.87
2017,6,19,7,0,95.0,157.0,1.3,16.0,195.0,121.75,101.37
2017,6,19,7,15,137.0,179.5,1.3,16.0,242.5,131.21,109.13
2017,6,19,7,30,179.0,202.0,1.3,16.0,290.0,145.46,120.92
2017,6,19,7,45,192.5,224.5,1.35,16.5,327.5,175.47,132.99
2017,6,19,8,0,206.0,247.0,1.4,17.0,365.0,208.68,156.03
2017,6,19,8,15,201.5,270.5,1.45,17.0,394.5,241.21,181.5
2017,6,19,8,30,197.0,294.0,1.5,17.0,424.0,273.55,207.6
2017,6,19,8,45,218.5,313.0,1.6,17.5,466.0,310.4,236.19
2017,6,19,9,0,240.0,332.0,1.7,18.0,508.0,344.06,262.37
2017,6,19,9,15,240.0,352.0,1.8,18.0,536.0,378.34,289.68
2017,6,19,9,30,240.0,372.0,1.9,18.0,564.0,412.71,316.6
2017,6,19,9,45,233.0,390.5,2.05,18.5,583.5,446.0,341.73
2017,6,19,10,0,226.0,409.0,2.2,19.0,603.0,474.04,362.48
2017,6,19,10,15,223.0,424.5,2.3,19.0,620.5,501.37,382.99
2017,6,19,10,30,220.0,440.0,2.4,19.0,638.0,528.21,402.87
2017,6,19,10,45,212.0,452.0,2.5,19.0,646.5,548.05,417.42
2017,6,19,11,0,204.0,464.0,2.6,19.0,655.0,566.89,431.12
2017,6,19,11,15,192.5,472.5,2.7,19.0,655.5,578.93,439.78
2017,6,19,11,30,181.0,481.0,2.8,19.0,656.0,589.69,447.49
2017,6,19,11,45,207.0,481.5,2.9,19.0,682.0,624.29,473.3
2017,6,19,12,0,233.0,482.0,3.0,19.0,708.0,659.63,499.39
2017,6,19,12,15,184.5,484.0,3.1,19.0,663.0,628.53,476.2
2017,6,19,12,30,136.0,486.0,3.2,19.0,618.0,594.27,450.82
2017,6,19,12,45,207.0,473.5,3.35,19.0,672.5,657.44,499.26
2017,6,19,13,0,278.0,461.0,3.5,19.0,727.0,732.83,555.18
2017,6,19,13,15,299.5,446.5,3.55,18.5,728.5,747.46,567.45
2017,6,19,13,30,321.0,432.0,3.6,18.0,730.0,760.54,579.13
2017,6,19,13,45,325.0,419.0,3.7,18.0,715.0,756.11,577.17
2017,6,19,14,0,329.0,406.0,3.8,18.0,700.0,749.83,574.06
2017,6,19,14,15,566.0,273.5,3.8,18.0,758.5,865.3,664.21
2017,6,19,14,30,803.0,141.0,3.8,18.0,817.0,950.01,725.86
2017,6,19,14,45,795.5,137.5,3.85,18.0,784.0,930.16,712.88
2017,6,19,15,0,788.0,134.0,3.9,18.0,751.0,907.27,698.6
2017,6,19,15,15,662.5,180.5,3.85,17.5,680.5,831.97,647.81
2017,6,19,15,30,537.0,227.0,3.8,17.0,610.0,746.68,586.66
2017,6,19,15,45,328.5,255.5,3.8,17.0,486.0,565.99,449.8
2017,6,19,16,0,120.0,284.0,3.8,17.0,362.0,398.78,317.69
2017,6,19,16,15,81.5,251.5,3.75,17.0,302.5,316.5,253.68
2017,6,19,16,30,43.0,219.0,3.7,17.0,243.0,250.53,200.95
2017,6,19,16,45,45.5,200.0,3.7,17.0,223.5,232.01,186.86
2017,6,19,17,0,48.0,181.0,3.7,17.0,204.0,213.12,172.16
2017,6,19,17,15,106.5,163.5,3.7,16.5,206.0,241.48,197.26
2017,6,19,17,30,165.0,146.0,3.7,16.0,208.0,253.11,208.04
2017,6,19,17,45,147.5,126.0,3.75,16.0,175.0,214.65,175.81
2017,6,19,18,0,130.0,106.0,3.8,16.0,142.0,177.63,144.3
2017,6,19,18,15,237.0,81.0,3.7,15.5,130.5,197.37,158.96
2017,6,19,18,30,344.0,56.0,3.6,15.0,119.0,204.38,160.06
2017,6,19,18,45,252.0,43.5,3.5,15.0,82.0,141.11,104.66
2017,6,19,19,0,160.0,31.0,3.4,15.0,45.0,88.53,55.97
2017,6,19,19,15,80.0,15.5,3.25,15.0,22.5,37.74,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,5,15,101.5,19.0,2.4,14.0,30.0,14.85,1.33
2017,6,20,5,30,203.0,38.0,2.4,14.0,60.0,29.49,19.24
2017,6,20,5,45,290.0,50.0,2.4,14.5,99.5,38.27,27.88
2017,6,20,6,0,377.0,62.0,2.4,15.0,139.0,46.81,35.84
2017,6,20,6,15,196.0,83.5,2.35,15.0,124.5,63.9,51.25
2017,6,20,6,30,15.0,105.0,2.3,15.0,110.0,87.41,72.11
2017,6,20,6,45,22.0,124.5,2.3,15.0,133.0,102.98,85.72
2017,6,20,7,0,29.0,144.0,2.3,15.0,156.0,113.24,94.47
2017,6,20,7,15,37.5,167.0,2.25,15.0,184.0,129.34,108.14
2017,6,20,7,30,46.0,190.0,2.2,15.0,212.0,145.05,121.27
2017,6,20,7,45,56.5,214.5,2.15,15.5,245.0,168.18,132.3
2017,6,20,8,0,67.0,239.0,2.1,16.0,278.0,193.61,150.96
2017,6,20,8,15,91.5,266.5,2.05,16.0,324.0,225.27,174.7
2017,6,20,8,30,116.0,294.0,2.0,16.0,370.0,253.67,196.21
2017,6,20,8,45,181.5,312.0,1.95,16.5,440.5,298.32,229.26
2017,6,20,9,0,247.0,330.0,1.9,17.0,511.0,344.83,264.21
2017,6,20,9,15,252.0,349.0,1.9,17.0,542.0,380.81,292.72
2017,6,20,9,30,257.0,368.0,1.9,17.0,573.0,417.38,321.24
2017,6,20,9,45,352.0,349.5,1.9,17.0,643.0,472.37,363.43
2017,6,20,10,0,447.0,331.0,1.9,17.0,713.0,533.8,410.32
2017,6,20,10,15,394.5,370.5,1.95,17.0,715.5,562.22,431.13
2017,6,20,10,30,342.0,410.0,2.0,17.0,718.0,583.94,446.55
2017,6,20,10,45,614.0,265.5,2.05,17.5,834.5,676.87,518.57
2017,6,20,11,0,886.0,121.0,2.1,18.0,951.0,781.12,595.75
2017,6,20,11,15,889.0,122.0,2.2,18.0,964.5,819.8,621.93
2017,6,20,11,30,892.0,123.0,2.3,18.0,978.0,856.05,646.94
2017,6,20,11,45,893.0,123.5,2.4,18.0,984.5,887.57,668.69
2017,6,20,12,0,894.0,124.0,2.5,18.0,991.0,916.28,688.57
2017,6,20,12,15,894.0,124.0,2.65,18.0,990.5,940.72,706.04
2017,6,20,12,30,894.0,124.0,2.8,18.0,990.0,962.08,721.54
2017,6,20,12,45,893.5,123.0,2.95,18.0,982.5,978.82,734.04
2017,6,20,13,0,893.0,122.0,3.1,18.0,975.0,992.19,744.4
2017,6,20,13,15,890.0,121.5,3.25,18.0,960.0,1000.12,751.23
2017,6,20,13,30,887.0,121.0,3.4,18.0,945.0,1004.5,755.82
2017,6,20,13,45,883.5,119.0,3.6,18.0,923.0,1003.32,757.13
2017,6,20,14,0,880.0,117.0,3.8,18.0,901.0,998.54,756.07
2017,6,20,14,15,873.5,116.0,3.95,17.5,873.0,988.29,752.44
2017,6,20,14,30,867.0,115.0,4.1,17.0,845.0,974.63,746.5
2017,6,20,14,45,858.5,113.0,4.3,17.0,811.0,954.68,735.05
2017,6,20,15,0,850.0,111.0,4.5,17.0,777.0,931.6,721.89
2017,6,20,15,15,839.0,109.0,4.6,16.5,737.5,903.22,705.49
2017,6,20,15,30,828.0,107.0,4.7,16.0,698.0,872.16,686.93
2017,6,20,15,45,813.0,104.5,4.8,16.0,654.5,842.42,667.78
2017,6,20,16,0,798.0,102.0,4.9,16.0,611.0,802.35,640.76
2017,6,20,16,15,779.0,98.5,4.95,16.0,564.0,756.09,608.5
2017,6,20,16,30,760.0,95.0,5.0,16.0,517.0,708.56,574.79
2017,6,20,16,45,496.5,140.5,5.1,16.0,406.0,532.43,437.19
2017,6,20,17,0,233.0,186.0,5.2,16.0,295.0,368.08,302.5
2017,6,20,17,15,165.5,166.5,5.2,15.5,239.5,282.66,233.24
2017,6,20,17,30,98.0,147.0,5.2,15.0,184.0,214.7,176.69
2017,6,20,17,45,86.5,126.5,5.25,15.0,155.5,173.89,142.49
2017,6,20,18,0,75.0,106.0,5.3,15.0,127.0,143.32,116.29
2017,6,20,18,15,246.5,79.0,5.2,14.5,127.5,199.29,161.61
2017,6,20,18,30,418.0,52.0,5.1,14.0,128.0,231.15,182.23
2017,6,20,18,45,317.0,41.0,5.1,14.0,89.0,161.49,120.54
2017,6,20,19,0,216.0,30.0,5.1,14.0,50.0,102.21,65.18
2017,6,20,19,15,108.0,15.0,5.0,14.0,25.0,43.07,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,8.0,2.2,13.0,8.0,7.02,0.0
2017,6,21,5,30,0.0,16.0,2.0,13.0,16.0,14.07,6.27
2017,6,21,5,45,0.0,27.0,1.85,13.5,27.0,23.78,15.3
2017,6,21,6,0,0.0,38.0,1.7,14.0,38.0,33.51,24.22
2017,6,21,6,15,0.0,50.0,1.55,14.0,50.0,44.14,33.91
2017,6,21,6,30,0.0,62.0,1.4,14.0,62.0,54.72,43.44
2017,6,21,6,45,0.0,75.0,1.25,14.5,75.0,65.77,53.11
2017,6,21,7,0,0.0,88.0,1.1,15.0,88.0,76.73,62.52
2017,6,21,7,15,0.0,108.5,1.05,15.0,108.5,93.46,76.91
2017,6,21,7,30,0.0,129.0,1.0,15.0,129.0,109.93,90.88
2017,6,21,7,45,3.0,154.0,1.0,15.0,155.5,130.5,103.28
2017,6,21,8,0,6.0,179.0,1.0,15.0,182.0,151.75,120.0
2017,6,21,8,15,13.0,206.5,1.1,15.0,215.0,176.24,139.05
2017,6,21,8,30,20.0,234.0,1.2,15.0,248.0,201.88,158.92
2017,6,21,8,45,22.5,253.5,1.3,15.5,270.0,221.08,173.47
2017,6,21,9,0,25.0,273.0,1.4,16.0,292.0,240.72,188.28
2017,6,21,9,15,41.0,310.5,1.45,16.0,342.5,274.34,214.01
2017,6,21,9,30,57.0,348.0,1.5,16.0,393.0,316.74,246.32
2017,6,21,9,45,95.5,380.5,1.55,16.5,460.5,369.4,285.7
2017,6,21,10,0,134.0,413.0,1.6,17.0,528.0,423.97,326.04
2017,6,21,10,15,220.5,416.0,1.6,17.0,611.5,492.5,377.38
2017,6,21,10,30,307.0,419.0,1.6,17.0,695.0,567.63,432.85
2017,6,21,10,45,395.0,397.5,1.65,17.5,761.5,632.26,479.74
2017,6,21,11,0,483.0,376.0,1.7,18.0,828.0,704.11,531.01
2017,6,21,11,15,465.0,387.0,1.75,18.0,827.5,724.63,544.93
2017,6,21,11,30,447.0,398.0,1.8,18.0,827.0,742.67,557.41
2017,6,21,11,45,465.5,400.0,1.85,18.0,849.5,781.83,585.03
2017,6,21,12,0,484.0,402.0,1.9,18.0,872.0,820.5,611.89
2017,6,21,12,15,678.5,271.5,2.0,18.0,930.0,896.55,670.04
2017,6,21,12,30,873.0,141.0,2.1,18.0,988.0,957.72,712.33
2017,6,21,12,45,875.0,138.5,2.25,18.0,981.0,975.4,725.17
2017,6,21,13,0,877.0,136.0,2.4,18.0,974.0,989.82,736.4
2017,6,21,13,15,873.5,135.5,2.55,18.0,958.5,997.36,743.19
2017,6,21,13,30,870.0,135.0,2.7,18.0,943.0,1001.4,747.79
2017,6,21,13,45,863.5,134.5,2.85,18.0,920.0,998.96,748.17
2017,6,21,14,0,857.0,134.0,3.0,18.0,897.0,993.03,746.32
2017,6,21,14,15,849.0,132.5,3.1,18.0,868.5,981.19,740.13
2017,6,21,14,30,841.0,131.0,3.2,18.0,840.0,966.02,731.76
2017,6,21,14,45,828.5,130.0,3.35,18.0,804.5,954.02,725.96
2017,6,21,15,0,816.0,129.0,3.5,18.0,769.0,928.65,710.88
2017,6,21,15,15,803.0,126.5,3.45,17.5,729.0,898.38,692.41
2017,6,21,15,30,790.0,124.0,3.4,17.0,689.0,865.55,672.04
2017,6,21,15,45,770.0,122.5,3.4,17.0,644.5,825.36,645.27
2017,6,21,16,0,750.0,121.0,3.4,17.0,600.0,783.47,617.03
2017,6,21,16,15,728.0,117.0,3.3,17.0,552.5,739.35,586.37
2017,6,21,16,30,706.0,113.0,3.2,17.0,505.0,690.76,552.03
2017,6,21,16,45,676.0,109.0,3.1,17.0,456.0,635.73,511.78
2017,6,21,17,0,646.0,105.0,3.0,17.0,407.0,581.09,470.26
2017,6,21,17,15,609.0,99.0,2.85,16.5,357.0,520.47,423.76
2017,6,21,17,30,572.0,93.0,2.7,16.0,307.0,461.64,377.32
2017,6,21,17,45,522.5,85.5,2.6,16.0,259.0,396.55,323.93
2017,6,21,18,0,473.0,78.0,2.5,16.0,211.0,335.28,272.2
2017,6,21,18,15,405.5,68.5,2.4,15.5,166.0,265.13,212.6
2017,6,21,18,30,338.0,59.0,2.3,15.0,121.0,206.14,161.1
2017,6,21,18,45,245.5,45.5,2.2,15.0,83.5,141.79,105.31
2017,6,21,19,0,153.0,32.0,2.1,15.0,46.0,88.13,56.33
2017,6,21,19,15,76.5,16.0,2.05,15.0,23.0,37.88,0.0
2017,6,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,22,5,15,86.5,19.0,1.35,16.0,28.5,14.85,0.7
2017,6,22,5,30,173.0,38.0,1.4,16.0,57.0,29.45,18.99
2017,6,22,5,45,256.5,51.0,1.5,16.5,95.0,38.97,28.24
2017,6,22,6,0,340.0,64.0,1.6,17.0,133.0,48.21,36.76
2017,6,22,6,15,218.0,89.5,1.65,17.0,138.5,68.12,54.53
2017,6,22,6,30,96.0,115.0,1.7,17.0,144.0,88.14,72.16
2017,6,22,6,45,110.5,136.0,1.8,17.5,175.0,102.62,84.53
2017,6,22,7,0,125.0,157.0,1.9,18.0,206.0,116.68,96.3
2017,6,22,7,15,170.0,177.5,1.85,18.0,254.0,130.26,107.61
2017,6,22,7,30,215.0,198.0,1.8,18.0,302.0,143.46,118.45
2017,6,22,7,45,246.0,217.0,1.8,18.5,348.5,165.41,122.59
2017,6,22,8,0,277.0,236.0,1.8,19.0,395.0,201.83,146.7
2017,6,22,8,15,296.0,254.5,1.8,19.0,437.0,239.7,175.3
2017,6,22,8,30,315.0,273.0,1.8,19.0,479.0,280.01,207.19
2017,6,22,8,45,353.0,283.0,1.85,19.5,528.5,322.3,240.23
2017,6,22,9,0,391.0,293.0,1.9,20.0,578.0,368.69,276.58
2017,6,22,9,15,591.0,214.0,1.95,20.0,671.5,413.04,310.64
2017,6,22,9,30,791.0,135.0,2.0,20.0,765.0,482.55,365.35
2017,6,22,9,45,805.0,135.0,2.15,20.5,799.0,534.43,406.73
2017,6,22,10,0,819.0,135.0,2.3,21.0,833.0,586.22,446.99
2017,6,22,10,15,826.0,136.5,2.4,21.0,860.0,634.1,484.05
2017,6,22,10,30,833.0,138.0,2.5,21.0,887.0,680.13,518.98
2017,6,22,10,45,837.0,139.5,2.6,21.0,907.5,722.54,550.65
2017,6,22,11,0,841.0,141.0,2.7,21.0,928.0,763.04,579.95
