Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,15,844.5,141.5,2.8,21.0,941.5,800.23,605.7
2017,6,22,11,30,848.0,142.0,2.9,21.0,955.0,835.16,629.81
2017,6,22,11,45,850.0,142.0,3.05,21.0,962.0,865.98,651.39
2017,6,22,12,0,852.0,142.0,3.2,21.0,969.0,894.21,671.23
2017,6,22,12,15,852.0,142.0,3.25,21.0,968.0,917.91,687.4
2017,6,22,12,30,852.0,142.0,3.3,21.0,967.0,938.71,701.67
2017,6,22,12,45,651.5,268.5,3.4,21.0,896.5,904.97,678.38
2017,6,22,13,0,451.0,395.0,3.5,21.0,826.0,845.23,632.25
2017,6,22,13,15,458.0,385.0,3.5,20.5,816.5,852.28,639.52
2017,6,22,13,30,465.0,375.0,3.5,20.0,807.0,856.95,644.75
2017,6,22,13,45,442.0,369.5,3.5,20.0,772.5,833.92,629.01
2017,6,22,14,0,419.0,364.0,3.5,20.0,738.0,808.54,611.81
2017,6,22,14,15,490.5,325.5,3.4,19.5,749.5,841.06,638.34
2017,6,22,14,30,562.0,287.0,3.3,19.0,761.0,869.19,661.37
2017,6,22,14,45,418.5,322.0,3.25,19.0,666.5,761.64,582.84
2017,6,22,15,0,275.0,357.0,3.2,19.0,572.0,643.81,496.01
2017,6,22,15,15,214.0,344.0,3.15,19.0,506.5,554.66,431.0
2017,6,22,15,30,153.0,331.0,3.1,19.0,441.0,482.74,376.99
2017,6,22,15,45,134.0,308.0,3.05,19.0,399.5,439.04,344.74
2017,6,22,16,0,115.0,285.0,3.0,19.0,358.0,395.76,312.24
2017,6,22,16,15,100.0,260.0,2.95,18.5,320.5,340.83,271.03
2017,6,22,16,30,85.0,235.0,2.9,18.0,283.0,300.48,240.4
2017,6,22,16,45,378.5,164.5,2.85,18.0,345.5,473.46,383.0
2017,6,22,17,0,672.0,94.0,2.8,18.0,408.0,586.8,473.76
2017,6,22,17,15,372.5,120.0,2.75,17.5,290.5,386.32,314.84
2017,6,22,17,30,73.0,146.0,2.7,17.0,173.0,189.51,153.27
2017,6,22,17,45,64.0,125.0,2.65,17.0,146.5,160.0,129.22
2017,6,22,18,0,55.0,104.0,2.6,17.0,120.0,131.21,104.96
2017,6,22,18,15,219.5,78.5,2.5,16.5,122.0,187.27,150.07
2017,6,22,18,30,384.0,53.0,2.4,16.0,124.0,219.97,171.44
2017,6,22,18,45,292.0,41.5,2.35,16.0,86.0,152.26,112.44
2017,6,22,19,0,200.0,30.0,2.3,16.0,48.0,98.25,62.56
2017,6,22,19,15,100.0,15.0,2.3,16.0,24.0,41.69,0.0
2017,6,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,5,15,122.5,17.5,2.75,15.0,30.5,13.71,0.0
2017,6,23,5,30,245.0,35.0,2.7,15.0,61.0,27.25,17.17
2017,6,23,5,45,329.5,46.0,2.7,15.0,101.0,36.5,26.24
2017,6,23,6,0,414.0,57.0,2.7,15.0,141.0,44.22,33.54
2017,6,23,6,15,267.0,86.0,2.65,15.0,146.0,65.94,53.04
2017,6,23,6,30,120.0,115.0,2.6,15.0,151.0,88.25,72.85
2017,6,23,6,45,133.5,135.5,2.55,15.5,182.5,102.43,85.09
2017,6,23,7,0,147.0,156.0,2.5,16.0,214.0,116.21,96.71
2017,6,23,7,15,232.0,169.0,2.45,16.0,275.0,118.76,98.62
2017,6,23,7,30,317.0,182.0,2.4,16.0,336.0,126.57,105.01
2017,6,23,7,45,361.5,194.0,2.35,16.5,387.5,157.69,113.97
2017,6,23,8,0,406.0,206.0,2.3,17.0,439.0,190.28,133.29
2017,6,23,8,15,590.0,158.5,2.25,17.0,528.0,217.48,146.94
2017,6,23,8,30,774.0,111.0,2.2,17.0,617.0,269.02,184.42
2017,6,23,8,45,601.5,194.0,2.2,17.5,603.0,324.8,237.95
2017,6,23,9,0,429.0,277.0,2.2,18.0,589.0,365.32,275.96
2017,6,23,9,15,338.0,323.0,2.2,18.0,577.5,396.09,302.79
2017,6,23,9,30,247.0,369.0,2.2,18.0,566.0,412.61,317.02
2017,6,23,9,45,263.0,383.0,2.2,18.0,600.5,451.07,346.63
2017,6,23,10,0,279.0,397.0,2.2,18.0,635.0,490.99,376.8
2017,6,23,10,15,296.5,406.0,2.2,18.0,666.5,529.14,405.33
2017,6,23,10,30,314.0,415.0,2.2,18.0,698.0,568.45,434.35
2017,6,23,10,45,317.0,425.0,2.2,18.5,716.5,599.3,455.83
2017,6,23,11,0,320.0,435.0,2.2,19.0,735.0,629.8,476.72
2017,6,23,11,15,368.0,419.0,2.2,19.0,768.5,672.79,508.24
2017,6,23,11,30,416.0,403.0,2.2,19.0,802.0,720.75,542.79
2017,6,23,11,45,346.5,437.0,2.2,19.0,770.5,708.15,532.01
2017,6,23,12,0,277.0,471.0,2.2,19.0,739.0,694.15,520.46
2017,6,23,12,15,266.0,473.5,2.25,19.0,731.0,700.23,524.96
2017,6,23,12,30,255.0,476.0,2.3,19.0,723.0,704.61,528.1
2017,6,23,12,45,213.5,477.5,2.35,19.0,683.0,667.09,501.37
2017,6,23,13,0,172.0,479.0,2.4,19.0,643.0,636.02,479.05
2017,6,23,13,15,162.5,470.5,2.45,18.5,623.5,624.4,472.27
2017,6,23,13,30,153.0,462.0,2.5,18.0,604.0,611.52,464.42
2017,6,23,13,45,137.5,448.0,2.55,18.0,573.5,586.01,446.45
2017,6,23,14,0,122.0,434.0,2.6,18.0,543.0,559.46,427.68
2017,6,23,14,15,115.0,417.5,2.6,18.0,517.5,537.87,412.56
2017,6,23,14,30,108.0,401.0,2.6,18.0,492.0,500.04,385.53
2017,6,23,14,45,108.0,383.5,2.65,18.0,471.5,482.7,373.78
2017,6,23,15,0,108.0,366.0,2.7,18.0,451.0,464.78,361.41
2017,6,23,15,15,99.5,344.0,2.65,17.5,419.0,433.61,339.2
2017,6,23,15,30,91.0,322.0,2.6,17.0,387.0,402.28,316.65
2017,6,23,15,45,75.0,295.0,2.6,17.0,346.5,358.94,283.84
2017,6,23,16,0,59.0,268.0,2.6,17.0,306.0,316.1,251.02
2017,6,23,16,15,41.0,235.5,2.5,17.0,261.0,266.38,212.16
2017,6,23,16,30,23.0,203.0,2.4,17.0,216.0,206.93,164.92
2017,6,23,16,45,12.5,175.5,2.3,17.0,182.5,171.93,136.95
2017,6,23,17,0,2.0,148.0,2.2,17.0,149.0,137.78,109.24
2017,6,23,17,15,1.0,122.0,2.15,16.5,122.5,112.2,88.68
2017,6,23,17,30,0.0,96.0,2.1,16.0,96.0,86.78,67.86
2017,6,23,17,45,0.0,81.0,2.1,16.0,81.0,72.88,56.32
2017,6,23,18,0,0.0,66.0,2.1,16.0,66.0,58.98,44.57
2017,6,23,18,15,176.0,62.0,2.0,15.5,94.5,148.91,119.3
2017,6,23,18,30,352.0,58.0,1.9,15.0,123.0,210.89,165.05
2017,6,23,18,45,264.0,44.5,1.85,15.0,85.0,147.02,109.2
2017,6,23,19,0,176.0,31.0,1.8,15.0,47.0,93.25,59.91
2017,6,23,19,15,88.0,15.5,1.75,15.0,23.5,39.92,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,5,15,60.0,18.0,2.2,14.0,24.5,14.84,0.0
2017,6,24,5,30,120.0,36.0,2.2,14.0,49.0,28.89,18.59
2017,6,24,5,45,172.5,53.5,2.2,14.5,83.0,42.17,31.23
2017,6,24,6,0,225.0,71.0,2.2,15.0,117.0,55.11,43.12
2017,6,24,6,15,268.5,87.0,2.2,15.0,156.5,66.63,53.64
2017,6,24,6,30,312.0,103.0,2.2,15.0,196.0,74.22,60.48
2017,6,24,6,45,352.0,114.5,2.2,15.5,237.5,80.84,66.16
2017,6,24,7,0,392.0,126.0,2.2,16.0,279.0,87.15,71.4
2017,6,24,7,15,400.0,147.0,2.2,16.0,322.0,99.28,81.74
2017,6,24,7,30,408.0,168.0,2.2,16.0,365.0,110.7,91.35
2017,6,24,7,45,506.0,155.0,2.25,16.0,426.0,132.25,89.04
2017,6,24,8,0,604.0,142.0,2.3,16.0,487.0,167.63,107.02
2017,6,24,8,15,466.5,205.0,2.3,16.0,485.0,229.04,162.02
2017,6,24,8,30,329.0,268.0,2.3,16.0,483.0,279.19,208.88
2017,6,24,8,45,440.0,248.0,2.35,16.5,556.0,316.81,236.99
2017,6,24,9,0,551.0,228.0,2.4,17.0,629.0,371.59,280.02
2017,6,24,9,15,423.5,292.5,2.35,17.0,611.0,403.95,309.38
2017,6,24,9,30,296.0,357.0,2.3,17.0,593.0,426.11,328.44
2017,6,24,9,45,394.5,336.0,2.3,17.0,664.0,479.76,370.13
2017,6,24,10,0,493.0,315.0,2.3,17.0,735.0,545.77,420.83
2017,6,24,10,15,446.0,346.0,2.3,17.0,735.0,571.74,440.11
2017,6,24,10,30,399.0,377.0,2.3,17.0,735.0,592.81,455.32
2017,6,24,10,45,401.5,385.0,2.3,17.0,753.0,625.65,479.44
2017,6,24,11,0,404.0,393.0,2.3,17.0,771.0,657.84,502.65
2017,6,24,11,15,313.0,434.0,2.25,17.0,730.0,642.15,489.12
2017,6,24,11,30,222.0,475.0,2.2,17.0,689.0,617.46,469.11
2017,6,24,11,45,206.0,481.0,2.2,17.0,680.0,622.17,472.3
2017,6,24,12,0,190.0,487.0,2.2,17.0,671.0,625.24,474.07
2017,6,24,12,15,321.0,445.5,2.25,17.0,756.5,724.15,548.04
2017,6,24,12,30,452.0,404.0,2.3,17.0,842.0,827.97,623.04
2017,6,24,12,45,435.5,401.5,2.35,17.0,821.0,824.26,619.94
2017,6,24,13,0,419.0,399.0,2.4,17.0,800.0,817.81,615.98
2017,6,24,13,15,325.5,427.0,2.45,17.0,735.5,753.13,569.49
2017,6,24,13,30,232.0,455.0,2.5,17.0,671.0,682.38,518.24
2017,6,24,13,45,230.0,443.5,2.55,17.0,653.5,672.92,512.88
2017,6,24,14,0,228.0,432.0,2.6,17.0,636.0,662.15,506.14
2017,6,24,14,15,241.5,414.5,2.6,17.0,624.0,674.14,515.8
2017,6,24,14,30,255.0,397.0,2.6,17.0,612.0,669.89,513.99
2017,6,24,14,45,203.0,384.5,2.65,17.0,551.0,590.7,456.66
2017,6,24,15,0,151.0,372.0,2.7,17.0,490.0,527.33,409.99
2017,6,24,15,15,101.0,336.5,2.75,16.5,414.0,426.98,335.47
2017,6,24,15,30,51.0,301.0,2.8,16.0,338.0,343.68,271.74
2017,6,24,15,45,49.5,281.0,2.85,16.0,315.0,321.56,255.53
2017,6,24,16,0,48.0,261.0,2.9,16.0,292.0,299.26,238.8
2017,6,24,16,15,49.5,242.5,2.85,16.0,272.0,280.88,225.03
2017,6,24,16,30,51.0,224.0,2.8,16.0,252.0,262.2,210.87
2017,6,24,16,45,55.5,205.0,2.8,16.0,233.0,244.86,197.75
2017,6,24,17,0,60.0,186.0,2.8,16.0,214.0,226.97,183.98
2017,6,24,17,15,34.0,156.5,2.7,16.0,172.0,177.16,143.15
2017,6,24,17,30,8.0,127.0,2.6,16.0,130.0,122.78,98.01
2017,6,24,17,45,4.0,108.0,2.55,16.0,109.5,102.35,81.09
2017,6,24,18,0,0.0,89.0,2.5,16.0,89.0,82.27,64.19
2017,6,24,18,15,0.0,70.0,2.45,15.5,70.0,64.3,48.96
2017,6,24,18,30,0.0,51.0,2.4,15.0,51.0,46.23,33.41
2017,6,24,18,45,0.0,35.0,2.35,15.0,35.0,31.17,20.22
2017,6,24,19,0,0.0,19.0,2.3,15.0,19.0,16.73,7.1
2017,6,24,19,15,0.0,9.5,2.3,15.0,9.5,8.35,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,5,15,149.0,16.0,2.5,14.0,32.0,12.63,0.0
2017,6,25,5,30,298.0,32.0,2.6,14.0,64.0,25.84,16.0
2017,6,25,5,45,387.0,42.0,2.75,14.0,105.5,33.15,23.41
2017,6,25,6,0,476.0,52.0,2.9,14.0,147.0,40.19,30.09
2017,6,25,6,15,256.0,80.0,2.95,14.0,133.0,61.73,49.51
2017,6,25,6,30,36.0,108.0,3.0,14.0,119.0,86.44,71.56
2017,6,25,6,45,43.0,128.5,3.05,14.5,144.0,101.54,84.67
2017,6,25,7,0,50.0,149.0,3.1,15.0,169.0,116.35,97.27
2017,6,25,7,15,76.5,174.5,3.15,15.0,209.5,134.02,112.32
2017,6,25,7,30,103.0,200.0,3.2,15.0,250.0,151.24,126.79
2017,6,25,7,45,56.0,192.5,3.25,15.5,220.0,153.68,120.8
2017,6,25,8,0,9.0,185.0,3.3,16.0,190.0,156.48,123.8
2017,6,25,8,15,10.0,198.5,3.35,16.0,204.5,169.43,133.89
2017,6,25,8,30,11.0,212.0,3.4,16.0,219.0,182.53,144.09
2017,6,25,8,45,10.0,214.0,3.45,16.0,221.0,186.04,146.64
2017,6,25,9,0,9.0,216.0,3.5,16.0,223.0,189.17,148.91
2017,6,25,9,15,9.5,225.0,3.55,16.0,232.5,198.39,156.03
2017,6,25,9,30,10.0,234.0,3.6,16.0,242.0,207.67,163.17
2017,6,25,9,45,17.5,277.5,3.65,16.0,292.5,249.54,196.07
2017,6,25,10,0,25.0,321.0,3.7,16.0,343.0,289.52,227.12
2017,6,25,10,15,38.5,358.5,3.75,16.0,392.5,333.15,260.85
2017,6,25,10,30,52.0,396.0,3.8,16.0,442.0,378.83,295.86
2017,6,25,10,45,80.0,426.0,3.9,16.5,499.5,430.42,334.85
2017,6,25,11,0,108.0,456.0,4.0,17.0,557.0,484.96,375.58
2017,6,25,11,15,102.0,461.0,4.05,17.0,558.0,493.21,381.4
2017,6,25,11,30,96.0,466.0,4.1,17.0,559.0,500.73,386.83
2017,6,25,11,45,174.5,471.0,4.15,17.0,640.5,585.94,452.12
2017,6,25,12,0,253.0,476.0,4.2,17.0,722.0,677.15,520.37
2017,6,25,12,15,289.5,466.0,4.2,17.0,747.5,714.46,548.02
2017,6,25,12,30,326.0,456.0,4.2,17.0,773.0,751.85,575.87
2017,6,25,12,45,314.5,454.5,4.2,17.0,757.5,751.25,575.24
2017,6,25,13,0,303.0,453.0,4.2,17.0,742.0,748.65,573.43
2017,6,25,13,15,314.5,434.5,4.1,17.0,731.0,749.8,574.93
2017,6,25,13,30,326.0,416.0,4.0,17.0,720.0,749.09,575.14
2017,6,25,13,45,350.5,401.0,3.9,17.0,720.5,762.88,586.02
2017,6,25,14,0,375.0,386.0,3.8,17.0,721.0,774.73,595.46
2017,6,25,14,15,312.0,392.0,3.75,17.0,664.5,720.2,555.11
2017,6,25,14,30,249.0,398.0,3.7,17.0,608.0,665.17,514.34
2017,6,25,14,45,479.0,292.5,3.7,17.0,676.0,790.14,613.06
2017,6,25,15,0,709.0,187.0,3.7,17.0,744.0,896.67,693.65
2017,6,25,15,15,507.0,248.0,3.7,17.0,636.0,754.58,589.44
2017,6,25,15,30,305.0,309.0,3.7,17.0,528.0,611.31,480.81
2017,6,25,15,45,355.0,275.0,3.7,17.0,514.0,611.29,484.31
2017,6,25,16,0,405.0,241.0,3.7,17.0,500.0,621.04,493.96
2017,6,25,16,15,336.5,235.0,3.7,16.5,439.0,531.94,427.21
2017,6,25,16,30,268.0,229.0,3.7,16.0,378.0,461.03,373.02
2017,6,25,16,45,229.5,210.5,3.7,16.0,330.0,402.65,327.58
2017,6,25,17,0,191.0,192.0,3.7,16.0,282.0,335.08,274.03
2017,6,25,17,15,131.5,169.0,3.7,16.0,227.5,264.16,216.24
2017,6,25,17,30,72.0,146.0,3.7,16.0,173.0,189.02,154.01
2017,6,25,17,45,65.0,125.5,3.75,16.0,147.0,161.21,130.94
2017,6,25,18,0,58.0,105.0,3.8,16.0,121.0,133.91,107.79
2017,6,25,18,15,297.0,73.5,3.8,15.5,131.0,224.63,181.52
2017,6,25,18,30,536.0,42.0,3.8,15.0,141.0,267.21,209.23
2017,6,25,18,45,438.0,34.0,3.8,15.0,99.0,194.96,144.71
2017,6,25,19,0,340.0,26.0,3.8,15.0,57.0,133.8,86.19
2017,6,25,19,15,170.0,13.0,3.8,14.5,28.5,56.11,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,14.0,3.5,14.0,14.0,12.32,0.0
2017,6,26,5,30,0.0,28.0,3.5,14.0,28.0,24.56,14.87
2017,6,26,5,45,0.0,46.5,3.55,14.5,46.5,39.88,29.19
2017,6,26,6,0,0.0,65.0,3.6,15.0,65.0,55.03,43.01
2017,6,26,6,15,7.0,83.5,3.55,15.0,85.5,70.1,56.69
2017,6,26,6,30,14.0,102.0,3.5,15.0,106.0,85.09,70.08
2017,6,26,6,45,19.0,121.0,3.5,15.0,128.0,100.32,83.45
2017,6,26,7,0,24.0,140.0,3.5,15.0,150.0,115.45,96.51
2017,6,26,7,15,45.0,167.0,3.45,15.0,188.0,129.21,108.19
2017,6,26,7,30,66.0,194.0,3.4,15.0,226.0,147.4,123.52
2017,6,26,7,45,57.0,211.0,3.35,15.5,240.5,165.24,130.28
2017,6,26,8,0,48.0,228.0,3.3,16.0,255.0,183.46,144.01
2017,6,26,8,15,50.0,248.5,3.2,16.0,279.5,204.99,160.77
2017,6,26,8,30,52.0,269.0,3.1,16.0,304.0,227.02,178.08
2017,6,26,8,45,35.5,262.5,3.05,16.0,287.0,224.56,176.5
2017,6,26,9,0,19.0,256.0,3.0,16.0,270.0,224.87,176.95
2017,6,26,9,15,80.0,316.0,3.0,16.0,379.0,294.08,230.51
2017,6,26,9,30,141.0,376.0,3.0,16.0,488.0,372.31,290.65
2017,6,26,9,45,520.0,240.0,3.0,16.5,678.5,468.59,365.31
2017,6,26,10,0,899.0,104.0,3.0,17.0,869.0,604.82,470.81
2017,6,26,10,15,905.0,105.0,3.0,17.0,897.0,654.84,509.62
2017,6,26,10,30,911.0,106.0,3.0,17.0,925.0,703.32,546.78
2017,6,26,10,45,916.5,106.5,3.05,17.0,946.0,749.25,581.48
2017,6,26,11,0,922.0,107.0,3.1,17.0,967.0,793.18,612.25
2017,6,26,11,15,924.5,107.5,3.15,17.0,981.5,832.53,639.54
2017,6,26,11,30,927.0,108.0,3.2,17.0,996.0,869.3,664.91
2017,6,26,11,45,929.5,107.5,3.3,17.5,1003.0,902.44,686.7
2017,6,26,12,0,932.0,107.0,3.4,18.0,1010.0,932.72,706.44
2017,6,26,12,15,932.0,107.0,3.5,18.0,1009.5,958.19,724.22
2017,6,26,12,30,932.0,107.0,3.6,18.0,1009.0,980.43,739.89
2017,6,26,12,45,928.0,108.0,3.7,18.0,1000.5,996.46,751.45
2017,6,26,13,0,924.0,109.0,3.8,18.0,992.0,1008.95,760.76
2017,6,26,13,15,921.5,108.5,3.85,18.0,977.0,1017.81,767.42
2017,6,26,13,30,919.0,108.0,3.9,18.0,962.0,1023.02,771.75
2017,6,26,13,45,917.0,105.5,3.95,18.0,941.0,1022.99,772.7
2017,6,26,14,0,915.0,103.0,4.0,18.0,920.0,1019.23,771.27
2017,6,26,14,15,908.5,102.0,4.05,18.0,891.5,1008.91,765.53
2017,6,26,14,30,902.0,101.0,4.1,18.0,863.0,995.06,757.5
2017,6,26,14,45,896.5,98.5,4.2,18.0,829.0,977.1,747.03
2017,6,26,15,0,891.0,96.0,4.3,18.0,795.0,955.77,734.24
2017,6,26,15,15,880.5,94.0,4.4,17.5,755.5,927.11,717.85
2017,6,26,15,30,870.0,92.0,4.5,17.0,716.0,895.58,699.41
2017,6,26,15,45,858.0,89.0,4.6,17.0,672.5,858.96,675.67
2017,6,26,16,0,846.0,86.0,4.7,17.0,629.0,819.97,649.9
2017,6,26,16,15,828.5,83.5,4.75,17.0,581.5,774.98,619.02
2017,6,26,16,30,811.0,81.0,4.8,17.0,534.0,734.57,591.14
2017,6,26,16,45,789.0,77.5,4.9,17.0,484.0,682.0,553.72
2017,6,26,17,0,767.0,74.0,5.0,17.0,434.0,628.9,514.97
2017,6,26,17,15,736.5,70.5,5.05,16.5,383.5,570.11,469.69
2017,6,26,17,30,706.0,67.0,5.1,16.0,333.0,512.2,423.54
2017,6,26,17,45,663.0,62.5,5.15,16.0,282.5,447.56,369.54
2017,6,26,18,0,620.0,58.0,5.2,16.0,232.0,387.63,317.68
2017,6,26,18,15,557.5,51.5,5.1,15.5,184.5,318.54,257.33
2017,6,26,18,30,495.0,45.0,5.0,15.0,137.0,255.38,200.63
2017,6,26,18,45,397.0,36.5,4.9,15.0,96.0,184.74,137.69
2017,6,26,19,0,299.0,28.0,4.8,15.0,55.0,125.15,81.07
2017,6,26,19,15,149.5,14.0,4.65,15.0,27.5,53.1,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,27,5,15,20.0,16.5,3.7,15.0,19.0,14.23,0.0
2017,6,27,5,30,40.0,33.0,3.8,15.0,38.0,27.49,17.16
2017,6,27,5,45,60.5,52.0,3.95,15.0,62.5,42.19,31.11
2017,6,27,6,0,81.0,71.0,4.1,15.0,87.0,56.56,44.34
2017,6,27,6,15,93.0,91.5,4.05,15.0,115.0,71.55,57.97
2017,6,27,6,30,105.0,112.0,4.0,15.0,143.0,86.16,71.03
2017,6,27,6,45,112.5,133.5,4.0,15.0,172.0,100.97,84.04
2017,6,27,7,0,120.0,155.0,4.0,15.0,201.0,115.33,96.43
2017,6,27,7,15,101.5,176.0,3.95,15.0,219.0,128.74,107.82
2017,6,27,7,30,83.0,197.0,3.9,15.0,237.0,149.25,125.18
2017,6,27,7,45,123.0,222.0,3.85,15.5,288.5,167.83,130.52
2017,6,27,8,0,163.0,247.0,3.8,16.0,340.0,201.41,153.72
2017,6,27,8,15,113.5,261.5,3.75,16.0,329.0,217.7,168.37
2017,6,27,8,30,64.0,276.0,3.7,16.0,318.0,234.57,183.85
2017,6,27,8,45,151.0,302.5,3.7,16.0,410.0,281.12,218.34
2017,6,27,9,0,238.0,329.0,3.7,16.0,502.0,344.76,267.2
2017,6,27,9,15,336.5,316.5,3.7,16.0,575.5,389.31,301.97
2017,6,27,9,30,435.0,304.0,3.7,16.0,649.0,445.86,346.82
2017,6,27,9,45,444.5,315.0,3.75,16.5,680.5,488.31,380.31
2017,6,27,10,0,454.0,326.0,3.8,17.0,712.0,531.18,413.4
2017,6,27,10,15,338.0,381.0,3.8,17.0,674.0,533.59,414.7
2017,6,27,10,30,222.0,436.0,3.8,17.0,636.0,524.62,406.53
2017,6,27,10,45,291.5,426.0,3.85,17.0,694.5,581.15,450.15
2017,6,27,11,0,361.0,416.0,3.9,17.0,753.0,643.48,497.4
2017,6,27,11,15,257.5,447.5,3.95,17.0,690.5,609.54,470.27
2017,6,27,11,30,154.0,479.0,4.0,17.0,628.0,564.49,434.8
2017,6,27,11,45,97.5,447.5,4.05,17.0,542.5,492.32,380.43
2017,6,27,12,0,41.0,416.0,4.1,17.0,457.0,419.54,324.56
2017,6,27,12,15,43.0,419.0,4.2,17.0,461.5,428.52,331.82
2017,6,27,12,30,45.0,422.0,4.3,17.0,466.0,437.36,338.75
2017,6,27,12,45,44.5,418.0,4.4,17.0,461.0,436.83,338.63
2017,6,27,13,0,44.0,414.0,4.5,17.0,456.0,435.87,338.23
2017,6,27,13,15,58.0,424.0,4.6,17.0,478.5,462.61,359.29
2017,6,27,13,30,72.0,434.0,4.7,17.0,501.0,489.54,380.4
2017,6,27,13,45,42.0,344.5,4.85,17.0,383.5,372.35,291.19
2017,6,27,14,0,12.0,255.0,5.0,17.0,266.0,244.32,191.27
2017,6,27,14,15,66.0,329.5,5.05,16.5,385.5,383.84,303.23
2017,6,27,14,30,120.0,404.0,5.1,16.0,505.0,530.56,417.64
2017,6,27,14,45,70.5,343.5,5.15,16.0,402.5,404.66,320.22
2017,6,27,15,0,21.0,283.0,5.2,16.0,300.0,281.67,223.13
2017,6,27,15,15,27.5,282.5,5.25,16.0,303.5,301.9,240.1
2017,6,27,15,30,34.0,282.0,5.3,16.0,307.0,308.21,245.86
2017,6,27,15,45,27.0,255.5,5.35,16.0,274.5,274.73,219.61
2017,6,27,16,0,20.0,229.0,5.4,16.0,242.0,229.53,183.73
2017,6,27,16,15,16.0,208.5,5.4,15.5,218.5,206.33,165.69
2017,6,27,16,30,12.0,188.0,5.4,15.0,195.0,183.34,147.57
2017,6,27,16,45,6.0,152.0,5.45,15.0,155.5,143.7,115.13
2017,6,27,17,0,0.0,116.0,5.5,15.0,116.0,104.83,82.93
2017,6,27,17,15,0.0,91.0,5.5,14.5,91.0,81.3,63.55
2017,6,27,17,30,0.0,66.0,5.5,14.0,66.0,58.33,44.32
2017,6,27,17,45,0.0,56.0,5.55,14.0,56.0,49.45,36.81
2017,6,27,18,0,0.0,46.0,5.6,14.0,46.0,40.58,29.21
2017,6,27,18,15,240.0,46.5,5.5,14.0,91.5,167.83,136.24
2017,6,27,18,30,480.0,47.0,5.4,14.0,137.0,252.26,199.5
2017,6,27,18,45,384.5,38.0,5.3,14.0,96.0,182.61,136.89
2017,6,27,19,0,289.0,29.0,5.2,14.0,55.0,123.72,80.71
2017,6,27,19,15,144.5,14.5,5.15,14.0,27.5,52.76,0.0
2017,6,27,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,28,5,15,139.5,17.0,4.1,14.0,31.5,13.36,0.0
2017,6,28,5,30,279.0,34.0,4.1,14.0,63.0,27.82,17.45
2017,6,28,5,45,375.5,43.5,4.2,14.0,104.5,34.61,24.61
2017,6,28,6,0,472.0,53.0,4.3,14.0,146.0,41.18,30.92
2017,6,28,6,15,236.0,41.5,4.3,14.0,88.0,30.52,21.69
2017,6,28,6,30,0.0,30.0,4.3,14.0,30.0,26.41,18.09
2017,6,28,6,45,0.0,36.0,4.3,14.5,36.0,31.72,22.79
2017,6,28,7,0,0.0,42.0,4.3,15.0,42.0,37.04,27.42
2017,6,28,7,15,0.0,64.0,4.25,15.0,64.0,56.56,44.62
2017,6,28,7,30,0.0,86.0,4.2,15.0,86.0,75.98,61.54
2017,6,28,7,45,0.0,95.0,4.2,15.0,95.0,83.7,64.95
2017,6,28,8,0,0.0,104.0,4.2,15.0,104.0,91.46,71.18
2017,6,28,8,15,0.0,112.5,4.2,15.0,112.5,98.83,77.06
2017,6,28,8,30,0.0,121.0,4.2,15.0,121.0,106.24,82.94
2017,6,28,8,45,0.0,128.5,4.2,15.5,128.5,112.84,87.95
2017,6,28,9,0,0.0,136.0,4.2,16.0,136.0,119.47,92.96
2017,6,28,9,15,1.5,155.0,4.2,16.0,157.0,136.53,106.58
2017,6,28,9,30,3.0,174.0,4.2,16.0,178.0,153.86,120.35
2017,6,28,9,45,5.0,187.5,4.2,16.0,192.5,167.04,130.73
2017,6,28,10,0,7.0,201.0,4.2,16.0,207.0,180.53,141.35
2017,6,28,10,15,9.0,220.5,4.2,16.0,228.5,199.49,156.29
2017,6,28,10,30,11.0,240.0,4.2,16.0,250.0,218.79,171.44
2017,6,28,10,45,12.0,253.0,4.25,16.0,264.5,232.05,181.78
2017,6,28,11,0,13.0,266.0,4.3,16.0,279.0,245.5,192.25
2017,6,28,11,15,12.0,252.5,4.3,16.0,265.0,234.05,183.12
2017,6,28,11,30,11.0,239.0,4.3,16.0,251.0,222.29,173.8
2017,6,28,11,45,13.5,272.0,4.35,16.0,286.0,255.02,199.58
2017,6,28,12,0,16.0,305.0,4.4,16.0,321.0,288.26,225.51
2017,6,28,12,15,17.0,314.0,4.4,16.0,330.5,298.68,233.57
2017,6,28,12,30,18.0,323.0,4.4,16.0,340.0,309.15,241.73
2017,6,28,12,45,18.5,326.5,4.45,16.0,344.5,314.07,245.65
2017,6,28,13,0,19.0,330.0,4.5,16.0,349.0,318.92,249.57
2017,6,28,13,15,16.5,306.5,4.5,16.0,323.0,295.45,231.42
2017,6,28,13,30,14.0,283.0,4.5,16.0,297.0,271.67,213.02
2017,6,28,13,45,18.5,307.0,4.55,16.0,324.5,299.4,235.13
2017,6,28,14,0,23.0,331.0,4.6,16.0,352.0,327.53,257.38
2017,6,28,14,15,18.5,298.5,4.6,16.0,315.0,292.59,230.26
2017,6,28,14,30,14.0,266.0,4.6,16.0,278.0,257.53,202.97
2017,6,28,14,45,12.0,246.5,4.65,16.0,256.5,237.31,187.31
2017,6,28,15,0,10.0,227.0,4.7,16.0,235.0,217.05,171.5
2017,6,28,15,15,10.0,224.5,4.75,15.5,232.0,214.97,170.55
2017,6,28,15,30,10.0,222.0,4.8,15.0,229.0,212.93,169.64
2017,6,28,15,45,7.5,204.0,4.85,15.0,209.5,193.65,154.39
2017,6,28,16,0,5.0,186.0,4.9,15.0,190.0,174.48,139.13
2017,6,28,16,15,5.0,179.5,4.9,15.0,183.0,168.69,134.83
2017,6,28,16,30,5.0,173.0,4.9,15.0,176.0,162.99,130.57
2017,6,28,16,45,2.5,154.0,4.9,15.0,155.5,143.11,114.49
2017,6,28,17,0,0.0,135.0,4.9,15.0,135.0,123.43,98.44
2017,6,28,17,15,0.0,115.5,4.9,14.5,115.5,105.09,83.57
2017,6,28,17,30,0.0,96.0,4.9,14.0,96.0,86.76,68.47
2017,6,28,17,45,0.0,81.5,4.95,14.0,81.5,73.35,57.2
2017,6,28,18,0,0.0,67.0,5.0,14.0,67.0,59.94,45.76
2017,6,28,18,15,214.0,61.0,4.95,14.0,101.0,174.25,141.56
2017,6,28,18,30,428.0,55.0,4.9,14.0,135.0,241.03,190.74
2017,6,28,18,45,330.0,43.5,4.9,14.0,94.5,170.57,128.19
2017,6,28,19,0,232.0,32.0,4.9,14.0,54.0,110.5,72.32
2017,6,28,19,15,116.0,16.0,4.9,13.5,27.0,47.07,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,129.5,17.5,4.45,13.0,30.5,13.76,0.0
2017,6,29,5,30,259.0,35.0,4.4,13.0,61.0,27.35,17.06
2017,6,29,5,45,360.0,45.0,4.35,13.5,103.0,35.99,25.85
2017,6,29,6,0,461.0,55.0,4.3,14.0,145.0,42.94,32.47
2017,6,29,6,15,230.5,53.5,4.2,14.0,98.5,39.21,29.44
2017,6,29,6,30,0.0,52.0,4.1,14.0,52.0,45.9,35.53
2017,6,29,6,45,0.0,62.5,4.0,14.0,62.5,55.22,43.84
2017,6,29,7,0,0.0,73.0,3.9,14.0,73.0,64.56,52.04
2017,6,29,7,15,0.0,72.0,3.85,14.0,72.0,63.67,51.1
2017,6,29,7,30,0.0,71.0,3.8,14.0,71.0,62.79,50.15
2017,6,29,7,45,0.0,89.0,3.75,14.5,89.0,78.74,60.93
2017,6,29,8,0,0.0,107.0,3.7,15.0,107.0,93.93,73.24
2017,6,29,8,15,0.0,123.0,3.65,15.0,123.0,107.53,84.24
2017,6,29,8,30,0.0,139.0,3.6,15.0,139.0,121.22,95.22
2017,6,29,8,45,0.0,137.5,3.6,15.5,137.5,120.4,94.1
2017,6,29,9,0,0.0,136.0,3.6,16.0,136.0,119.46,92.92
2017,6,29,9,15,1.0,150.0,3.55,16.0,151.0,132.07,102.92
2017,6,29,9,30,2.0,164.0,3.5,16.0,166.0,144.87,113.04
2017,6,29,9,45,5.5,196.5,3.5,16.0,201.5,174.98,136.99
2017,6,29,10,0,9.0,229.0,3.5,16.0,237.0,205.63,161.18
2017,6,29,10,15,10.0,234.5,3.55,16.0,243.5,212.16,166.14
2017,6,29,10,30,11.0,240.0,3.6,16.0,250.0,218.78,171.23
2017,6,29,10,45,13.0,265.5,3.65,16.0,278.0,243.67,190.7
2017,6,29,11,0,15.0,291.0,3.7,16.0,306.0,268.97,210.36
2017,6,29,11,15,17.0,309.0,3.8,16.0,325.5,288.05,225.12
2017,6,29,11,30,19.0,327.0,3.9,16.0,345.0,307.46,240.12
2017,6,29,11,45,19.5,329.0,4.0,16.0,347.5,311.45,243.18
2017,6,29,12,0,20.0,331.0,4.1,16.0,350.0,315.39,246.27
2017,6,29,12,15,18.0,318.0,4.2,16.0,335.5,303.25,236.92
2017,6,29,12,30,16.0,305.0,4.3,16.0,321.0,290.72,227.3
2017,6,29,12,45,14.0,281.5,4.45,16.0,295.5,268.17,209.88
2017,6,29,13,0,12.0,258.0,4.6,16.0,270.0,245.26,192.1
2017,6,29,13,15,11.5,252.0,4.7,16.0,263.5,239.77,187.96
2017,6,29,13,30,11.0,246.0,4.8,16.0,257.0,234.15,183.7
2017,6,29,13,45,12.0,255.5,4.95,16.0,267.0,244.41,192.08
2017,6,29,14,0,13.0,265.0,5.1,16.0,277.0,254.76,200.53
2017,6,29,14,15,12.0,255.5,5.15,16.0,266.5,245.18,193.18
2017,6,29,14,30,11.0,246.0,5.2,16.0,256.0,235.53,185.79
2017,6,29,14,45,10.5,237.0,5.3,16.0,245.5,226.79,179.17
2017,6,29,15,0,10.0,228.0,5.4,16.0,235.0,218.02,172.51
2017,6,29,15,15,9.5,222.5,5.45,15.5,229.5,212.59,168.82
2017,6,29,15,30,9.0,217.0,5.5,15.0,224.0,207.19,165.16
2017,6,29,15,45,5.5,194.5,5.55,15.0,199.0,182.7,145.57
2017,6,29,16,0,2.0,172.0,5.6,15.0,174.0,158.39,125.99
2017,6,29,16,15,1.0,134.5,5.6,15.0,135.5,122.04,96.39
2017,6,29,16,30,0.0,97.0,5.6,15.0,97.0,86.22,66.88
2017,6,29,16,45,0.0,90.0,5.7,15.0,90.0,79.84,61.78
2017,6,29,17,0,0.0,83.0,5.8,15.0,83.0,73.47,56.64
2017,6,29,17,15,0.0,64.0,5.85,14.5,64.0,56.56,42.6
2017,6,29,17,30,0.0,45.0,5.9,14.0,45.0,39.69,28.41
2017,6,29,17,45,0.0,38.5,5.95,14.0,38.5,33.93,23.53
2017,6,29,18,0,0.0,32.0,6.0,14.0,32.0,28.18,18.58
2017,6,29,18,15,236.0,41.0,5.95,13.5,85.0,159.56,129.7
2017,6,29,18,30,472.0,50.0,5.9,13.0,138.0,253.24,201.43
2017,6,29,18,45,372.5,40.5,5.85,13.0,97.0,181.92,137.28
2017,6,29,19,0,273.0,31.0,5.8,13.0,56.0,121.77,80.11
2017,6,29,19,15,136.5,15.5,5.7,13.0,28.0,52.42,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,156.5,15.5,4.8,13.0,31.0,12.33,0.0
2017,6,30,5,30,313.0,31.0,4.8,13.0,62.0,25.19,15.19
2017,6,30,5,45,406.0,39.5,4.85,13.5,104.0,31.21,21.66
2017,6,30,6,0,499.0,48.0,4.9,14.0,146.0,37.07,27.26
2017,6,30,6,15,249.5,45.5,4.85,14.0,94.5,33.5,24.34
2017,6,30,6,30,0.0,43.0,4.8,14.0,43.0,37.92,28.38
2017,6,30,6,45,0.0,51.5,4.75,14.0,51.5,45.45,35.12
2017,6,30,7,0,0.0,60.0,4.7,14.0,60.0,53.0,41.77
2017,6,30,7,15,0.0,65.0,4.6,14.0,65.0,57.45,45.59
2017,6,30,7,30,0.0,70.0,4.5,14.0,70.0,61.9,49.37
2017,6,30,7,45,0.0,83.5,4.45,14.5,83.5,73.93,56.9
2017,6,30,8,0,0.0,97.0,4.4,15.0,97.0,85.63,66.35
2017,6,30,8,15,0.0,105.0,4.35,15.0,105.0,92.55,71.87
2017,6,30,8,30,0.0,113.0,4.3,15.0,113.0,99.5,77.4
2017,6,30,8,45,0.0,126.0,4.3,15.0,126.0,110.72,86.41
2017,6,30,9,0,0.0,139.0,4.3,15.0,139.0,122.0,95.42
2017,6,30,9,15,2.0,159.5,4.3,15.0,161.5,140.54,110.27
2017,6,30,9,30,4.0,180.0,4.3,15.0,184.0,159.41,125.32
2017,6,30,9,45,5.5,191.5,4.3,15.5,196.5,170.7,133.95
2017,6,30,10,0,7.0,203.0,4.3,16.0,209.0,182.23,142.73
2017,6,30,10,15,8.5,217.5,4.3,16.0,225.0,196.57,154.0
2017,6,30,10,30,10.0,232.0,4.3,16.0,241.0,211.16,165.44
2017,6,30,10,45,10.0,230.0,4.35,16.0,239.5,210.5,164.78
2017,6,30,11,0,10.0,228.0,4.4,16.0,238.0,209.76,164.11
2017,6,30,11,15,10.5,235.5,4.45,16.0,246.0,217.77,170.39
2017,6,30,11,30,11.0,243.0,4.5,16.0,254.0,225.85,176.72
2017,6,30,11,45,13.0,267.5,4.6,16.0,280.5,250.54,196.17
2017,6,30,12,0,15.0,292.0,4.7,16.0,307.0,275.58,215.81
2017,6,30,12,15,15.5,300.5,4.8,16.0,316.0,284.98,223.18
2017,6,30,12,30,16.0,309.0,4.9,16.0,325.0,294.4,230.61
2017,6,30,12,45,20.0,333.0,5.05,16.0,353.0,321.54,252.0
2017,6,30,13,0,24.0,357.0,5.2,16.0,381.0,360.88,282.74
2017,6,30,13,15,39.5,386.5,5.3,16.0,424.5,407.39,319.28
2017,6,30,13,30,55.0,416.0,5.4,16.0,468.0,454.75,356.25
2017,6,30,13,45,55.5,407.0,5.5,16.0,458.5,448.79,352.1
2017,6,30,14,0,56.0,398.0,5.6,16.0,449.0,442.42,347.8
2017,6,30,14,15,66.0,392.5,5.6,16.0,450.0,448.65,353.46
2017,6,30,14,30,76.0,387.0,5.6,16.0,451.0,454.46,358.82
2017,6,30,14,45,132.5,379.0,5.7,16.0,485.5,517.6,409.99
2017,6,30,15,0,189.0,371.0,5.8,16.0,520.0,562.89,447.22
2017,6,30,15,15,167.0,351.0,5.8,15.5,478.0,519.57,414.97
2017,6,30,15,30,145.0,331.0,5.8,15.0,436.0,476.34,382.61
2017,6,30,15,45,208.0,302.5,5.85,15.0,442.0,498.73,403.35
2017,6,30,16,0,271.0,274.0,5.9,15.0,448.0,530.85,431.19
2017,6,30,16,15,223.0,257.5,5.9,14.5,393.5,452.02,369.78
2017,6,30,16,30,175.0,241.0,5.9,14.0,339.0,390.22,320.84
2017,6,30,16,45,123.5,215.5,5.9,14.0,281.5,318.86,262.69
2017,6,30,17,0,72.0,190.0,5.9,14.0,224.0,240.09,197.56
2017,6,30,17,15,36.5,156.0,5.85,14.0,173.5,178.43,146.05
2017,6,30,17,30,1.0,122.0,5.8,14.0,123.0,113.48,91.06
2017,6,30,17,45,0.5,103.5,5.8,14.0,104.0,95.79,76.27
2017,6,30,18,0,0.0,85.0,5.8,14.0,85.0,78.11,61.23
2017,6,30,18,15,215.0,69.0,5.7,13.5,109.5,175.5,142.99
2017,6,30,18,30,430.0,53.0,5.6,13.0,134.0,240.51,191.36
2017,6,30,18,45,334.5,42.0,5.55,13.0,93.5,171.19,129.28
2017,6,30,19,0,239.0,31.0,5.5,13.0,53.0,111.6,73.29
2017,6,30,19,15,119.5,15.5,5.5,13.0,26.5,47.41,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,109.0,17.0,6.85,13.0,28.0,13.36,0.0
2017,7,1,5,30,218.0,34.0,6.8,13.0,56.0,26.52,16.18
2017,7,1,5,45,314.0,45.5,6.8,13.0,96.0,35.05,25.02
2017,7,1,6,0,410.0,57.0,6.8,13.0,136.0,44.67,34.1
2017,7,1,6,15,205.0,56.0,6.7,13.0,95.5,40.96,31.11
2017,7,1,6,30,0.0,55.0,6.6,13.0,55.0,48.57,38.04
2017,7,1,6,45,0.0,66.5,6.55,13.5,66.5,58.78,47.09
2017,7,1,7,0,0.0,78.0,6.5,14.0,78.0,68.62,55.66
2017,7,1,7,15,0.0,75.5,6.45,14.0,75.5,66.78,53.86
2017,7,1,7,30,0.0,73.0,6.4,14.0,73.0,64.57,51.73
2017,7,1,7,45,0.0,88.0,6.35,14.0,88.0,77.89,60.37
2017,7,1,8,0,0.0,103.0,6.3,14.0,103.0,90.61,70.82
2017,7,1,8,15,0.0,124.5,6.2,14.0,124.5,108.75,85.7
2017,7,1,8,30,0.0,146.0,6.1,14.0,146.0,126.96,100.52
2017,7,1,8,45,2.0,166.0,6.1,14.0,168.0,144.65,114.73
2017,7,1,9,0,4.0,186.0,6.1,14.0,190.0,162.7,129.2
2017,7,1,9,15,5.5,196.0,6.0,14.0,201.0,172.62,136.98
2017,7,1,9,30,7.0,206.0,5.9,14.0,212.0,182.74,144.94
2017,7,1,9,45,8.0,215.0,5.85,14.5,222.0,191.97,151.9
2017,7,1,10,0,9.0,224.0,5.8,15.0,232.0,201.34,158.94
2017,7,1,10,15,9.0,223.0,5.75,15.0,231.5,201.61,158.97
2017,7,1,10,30,9.0,222.0,5.7,15.0,231.0,201.8,158.96
2017,7,1,10,45,11.0,246.5,5.7,15.0,257.5,225.64,177.9
2017,7,1,11,0,13.0,271.0,5.7,15.0,284.0,249.87,197.04
2017,7,1,11,15,13.0,265.5,5.7,15.0,278.0,246.34,194.12
2017,7,1,11,30,13.0,260.0,5.7,15.0,272.0,242.67,191.15
2017,7,1,11,45,13.5,269.5,5.7,15.5,282.5,252.76,198.74
2017,7,1,12,0,14.0,279.0,5.7,16.0,293.0,262.92,206.34
2017,7,1,12,15,14.5,286.0,5.65,16.0,300.5,270.85,212.55
2017,7,1,12,30,15.0,293.0,5.6,16.0,308.0,278.77,218.78
2017,7,1,12,45,15.0,293.5,5.6,16.0,308.5,280.2,219.96
2017,7,1,13,0,15.0,294.0,5.6,16.0,309.0,281.54,221.1
2017,7,1,13,15,20.0,322.0,5.55,16.0,341.5,313.45,246.35
2017,7,1,13,30,25.0,350.0,5.5,16.0,374.0,359.29,282.23
2017,7,1,13,45,23.5,337.5,5.5,16.0,359.5,333.44,262.28
2017,7,1,14,0,22.0,325.0,5.5,16.0,345.0,320.84,252.75
2017,7,1,14,15,24.0,323.0,5.45,16.0,344.5,321.66,253.79
2017,7,1,14,30,26.0,321.0,5.4,16.0,344.0,337.28,266.4
2017,7,1,14,45,30.0,316.5,5.35,16.0,341.5,337.76,267.31
2017,7,1,15,0,34.0,312.0,5.3,16.0,339.0,338.04,268.14
2017,7,1,15,15,28.5,287.5,5.25,16.0,309.5,308.24,245.01
2017,7,1,15,30,23.0,263.0,5.2,16.0,280.0,265.01,211.11
2017,7,1,15,45,19.0,241.0,5.2,16.0,254.5,240.15,191.67
2017,7,1,16,0,15.0,219.0,5.2,16.0,229.0,215.43,172.15
2017,7,1,16,15,9.0,193.0,5.15,15.5,199.0,185.29,148.26
2017,7,1,16,30,3.0,167.0,5.1,15.0,169.0,155.54,124.38
2017,7,1,16,45,3.5,159.0,5.1,15.0,161.0,148.84,119.3
2017,7,1,17,0,4.0,151.0,5.1,15.0,153.0,142.21,114.2
2017,7,1,17,15,2.0,122.5,5.1,14.5,123.5,113.35,90.56
2017,7,1,17,30,0.0,94.0,5.1,14.0,94.0,84.81,66.81
2017,7,1,17,45,0.0,79.5,5.1,14.0,79.5,71.4,55.53
2017,7,1,18,0,0.0,65.0,5.1,14.0,65.0,57.98,44.09
2017,7,1,18,15,193.0,61.0,5.1,13.5,97.0,156.49,127.09
2017,7,1,18,30,386.0,57.0,5.1,13.0,129.0,227.79,181.28
2017,7,1,18,45,291.5,44.5,5.15,13.0,89.5,158.02,119.35
2017,7,1,19,0,197.0,32.0,5.2,13.0,50.0,101.61,66.79
2017,7,1,19,15,98.5,16.0,5.2,13.0,25.0,43.6,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,119.0,16.0,3.5,13.0,27.5,12.58,0.0
2017,7,2,5,30,238.0,32.0,3.4,13.0,55.0,25.0,14.86
2017,7,2,5,45,340.0,42.0,3.35,13.0,96.0,33.39,23.59
2017,7,2,6,0,442.0,52.0,3.3,13.0,137.0,40.43,30.36
2017,7,2,6,15,505.5,59.5,3.15,13.0,183.5,44.96,34.71
2017,7,2,6,30,569.0,67.0,3.0,13.0,230.0,49.34,38.76
2017,7,2,6,45,284.5,73.5,2.85,13.5,155.0,51.89,40.96
2017,7,2,7,0,0.0,80.0,2.7,14.0,80.0,70.22,57.08
2017,7,2,7,15,0.0,86.5,2.6,14.0,86.5,75.96,61.96
2017,7,2,7,30,0.0,93.0,2.5,14.0,93.0,81.64,66.74
2017,7,2,7,45,3.5,136.0,2.4,14.5,138.0,116.48,92.26
2017,7,2,8,0,7.0,179.0,2.3,15.0,183.0,151.42,120.2
2017,7,2,8,15,12.0,201.5,2.3,15.0,209.0,171.76,136.05
2017,7,2,8,30,17.0,224.0,2.3,15.0,235.0,192.93,152.56
2017,7,2,8,45,19.0,242.5,2.3,15.0,255.5,210.92,166.57
2017,7,2,9,0,21.0,261.0,2.3,15.0,276.0,229.29,180.84
2017,7,2,9,15,21.5,273.5,2.35,15.0,290.0,242.58,191.09
