Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,30,22.0,286.0,2.4,15.0,304.0,255.93,201.37
2017,7,2,9,45,63.5,344.0,2.45,15.5,398.0,323.0,253.02
2017,7,2,10,0,105.0,402.0,2.5,16.0,492.0,400.03,311.3
2017,7,2,10,15,105.5,416.5,2.6,16.0,509.0,421.8,327.56
2017,7,2,10,30,106.0,431.0,2.7,16.0,526.0,443.59,343.98
2017,7,2,10,45,132.5,447.0,2.8,16.0,568.5,485.61,375.89
2017,7,2,11,0,159.0,463.0,2.9,16.0,611.0,530.5,409.64
2017,7,2,11,15,178.0,470.0,2.95,16.0,638.0,563.74,434.4
2017,7,2,11,30,197.0,477.0,3.0,16.0,665.0,597.98,459.82
2017,7,2,11,45,183.0,481.5,3.1,16.5,657.5,602.43,461.99
2017,7,2,12,0,169.0,486.0,3.2,17.0,650.0,605.37,463.19
2017,7,2,12,15,183.5,485.0,3.2,16.5,663.0,627.74,480.79
2017,7,2,12,30,198.0,484.0,3.2,16.0,676.0,649.84,498.11
2017,7,2,12,45,161.0,478.5,3.25,16.0,634.0,617.97,474.27
2017,7,2,13,0,124.0,473.0,3.3,16.0,592.0,583.78,448.82
2017,7,2,13,15,130.5,466.5,3.35,16.0,589.5,589.36,453.78
2017,7,2,13,30,137.0,460.0,3.4,16.0,587.0,594.13,458.01
2017,7,2,13,45,93.5,425.5,3.45,16.0,511.5,505.39,391.97
2017,7,2,14,0,50.0,391.0,3.5,16.0,436.0,429.44,334.43
2017,7,2,14,15,35.5,347.0,3.5,16.0,378.0,371.89,290.96
2017,7,2,14,30,21.0,303.0,3.5,16.0,320.0,300.08,235.67
2017,7,2,14,45,15.5,266.5,3.55,16.0,279.5,259.98,204.74
2017,7,2,15,0,10.0,230.0,3.6,16.0,239.0,219.98,173.4
2017,7,2,15,15,11.5,233.0,3.6,15.5,242.0,224.63,177.94
2017,7,2,15,30,13.0,236.0,3.6,15.0,245.0,229.38,182.5
2017,7,2,15,45,12.0,222.0,3.65,15.0,230.5,215.27,171.61
2017,7,2,16,0,11.0,208.0,3.7,15.0,216.0,201.17,160.7
2017,7,2,16,15,5.5,168.5,3.65,15.0,172.5,158.4,126.18
2017,7,2,16,30,0.0,129.0,3.6,15.0,129.0,116.36,91.8
2017,7,2,16,45,0.0,131.0,3.6,15.0,131.0,118.77,94.17
2017,7,2,17,0,0.0,133.0,3.6,15.0,133.0,121.49,96.74
2017,7,2,17,15,0.0,110.5,3.6,14.5,110.5,100.19,79.39
2017,7,2,17,30,0.0,88.0,3.6,14.0,88.0,78.96,61.84
2017,7,2,17,45,0.0,74.5,3.6,14.0,74.5,66.52,51.38
2017,7,2,18,0,0.0,61.0,3.6,14.0,61.0,54.09,40.77
2017,7,2,18,15,187.0,59.0,3.55,13.5,94.0,151.65,122.89
2017,7,2,18,30,374.0,57.0,3.5,13.0,127.0,221.02,175.38
2017,7,2,18,45,283.5,44.5,3.5,13.0,88.0,155.64,117.32
2017,7,2,19,0,193.0,32.0,3.5,13.0,49.0,100.73,66.08
2017,7,2,19,15,96.5,16.0,3.4,13.0,24.5,43.24,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,3,5,15,119.5,16.0,2.35,13.0,27.0,12.59,0.0
2017,7,3,5,30,239.0,32.0,2.4,13.0,54.0,25.02,14.78
2017,7,3,5,45,335.5,42.5,2.5,13.0,94.5,33.9,24.02
2017,7,3,6,0,432.0,53.0,2.6,13.0,135.0,41.33,31.16
2017,7,3,6,15,216.0,52.0,2.6,13.0,93.0,38.14,28.61
2017,7,3,6,30,0.0,51.0,2.6,13.0,51.0,45.01,34.89
2017,7,3,6,45,0.0,62.0,2.6,13.5,62.0,54.78,43.55
2017,7,3,7,0,0.0,73.0,2.6,14.0,73.0,64.54,52.04
2017,7,3,7,15,0.0,100.5,2.55,14.0,100.5,87.05,71.75
2017,7,3,7,30,0.0,128.0,2.5,14.0,128.0,108.95,90.63
2017,7,3,7,45,0.0,135.5,2.45,14.5,135.5,115.89,91.83
2017,7,3,8,0,0.0,143.0,2.4,15.0,143.0,122.9,97.12
2017,7,3,8,15,4.0,171.0,2.35,15.0,173.5,146.79,116.17
2017,7,3,8,30,8.0,199.0,2.3,15.0,204.0,171.37,135.58
2017,7,3,8,45,18.5,237.5,2.25,15.5,250.5,206.82,163.05
2017,7,3,9,0,29.0,276.0,2.2,16.0,297.0,237.34,186.3
2017,7,3,9,15,47.5,312.5,2.15,16.0,349.5,277.6,217.29
2017,7,3,9,30,66.0,349.0,2.1,16.0,402.0,320.62,250.19
2017,7,3,9,45,109.5,379.0,2.05,16.5,470.5,370.74,287.79
2017,7,3,10,0,153.0,409.0,2.0,17.0,539.0,429.99,331.78
2017,7,3,10,15,138.5,422.0,2.0,17.0,543.0,444.84,342.49
2017,7,3,10,30,124.0,435.0,2.0,17.0,547.0,458.19,352.08
2017,7,3,10,45,154.5,448.0,2.05,17.5,590.0,501.96,384.15
2017,7,3,11,0,185.0,461.0,2.1,18.0,633.0,548.24,417.49
2017,7,3,11,15,282.5,438.5,2.15,18.0,706.0,620.98,471.96
2017,7,3,11,30,380.0,416.0,2.2,18.0,779.0,698.14,528.67
2017,7,3,11,45,422.5,408.5,2.25,18.0,815.0,750.61,566.04
2017,7,3,12,0,465.0,401.0,2.3,18.0,851.0,801.28,602.03
2017,7,3,12,15,392.0,430.5,2.35,18.0,810.0,774.6,581.94
2017,7,3,12,30,319.0,460.0,2.4,18.0,769.0,749.15,562.96
2017,7,3,12,45,612.0,290.0,2.5,18.0,876.5,887.14,668.17
2017,7,3,13,0,905.0,120.0,2.6,18.0,984.0,1001.76,747.26
2017,7,3,13,15,731.0,229.5,2.65,17.5,920.5,970.5,727.53
2017,7,3,13,30,557.0,339.0,2.7,17.0,857.0,913.59,687.35
2017,7,3,13,45,725.0,227.5,2.8,17.0,885.0,977.1,736.7
2017,7,3,14,0,893.0,116.0,2.9,17.0,913.0,1012.8,761.73
2017,7,3,14,15,887.0,115.0,2.95,17.0,885.0,1003.57,756.55
2017,7,3,14,30,881.0,114.0,3.0,17.0,857.0,990.84,749.52
2017,7,3,14,45,648.5,212.0,3.1,17.0,747.0,877.7,673.8
2017,7,3,15,0,416.0,310.0,3.2,17.0,637.0,744.15,575.54
2017,7,3,15,15,450.0,278.5,3.3,16.5,615.5,736.16,574.65
2017,7,3,15,30,484.0,247.0,3.4,16.0,594.0,724.18,569.92
2017,7,3,15,45,420.0,251.0,3.5,16.0,538.5,659.53,522.45
2017,7,3,16,0,356.0,255.0,3.6,16.0,483.0,582.89,465.56
2017,7,3,16,15,254.5,248.0,3.6,15.5,405.0,481.73,388.13
2017,7,3,16,30,153.0,241.0,3.6,15.0,327.0,373.7,303.16
2017,7,3,16,45,115.0,216.0,3.6,15.0,277.0,313.63,255.53
2017,7,3,17,0,77.0,191.0,3.6,15.0,227.0,244.99,199.95
2017,7,3,17,15,59.5,166.0,3.55,14.5,192.0,204.77,167.51
2017,7,3,17,30,42.0,141.0,3.5,14.0,157.0,165.94,135.56
2017,7,3,17,45,35.0,121.0,3.5,14.0,133.5,140.1,113.93
2017,7,3,18,0,28.0,101.0,3.5,14.0,110.0,114.84,92.42
2017,7,3,18,15,241.5,75.5,3.4,13.5,122.0,195.62,159.24
2017,7,3,18,30,455.0,50.0,3.3,13.0,134.0,248.15,196.51
2017,7,3,18,45,362.5,39.5,3.2,13.0,93.5,178.8,134.49
2017,7,3,19,0,270.0,29.0,3.1,13.0,53.0,120.02,78.43
2017,7,3,19,15,135.0,14.5,2.95,13.0,26.5,51.37,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,5,15,148.0,14.5,2.2,13.0,28.0,11.56,0.0
2017,7,4,5,30,296.0,29.0,2.2,13.0,56.0,23.53,13.46
2017,7,4,5,45,393.5,37.5,2.25,13.5,97.5,29.62,20.23
2017,7,4,6,0,491.0,46.0,2.3,14.0,139.0,35.55,25.9
2017,7,4,6,15,245.5,53.5,2.25,14.0,100.0,39.38,29.6
2017,7,4,6,30,0.0,61.0,2.2,14.0,61.0,53.74,42.54
2017,7,4,6,45,0.0,74.0,2.2,14.0,74.0,64.79,52.36
2017,7,4,7,0,0.0,87.0,2.2,14.0,87.0,75.76,61.97
2017,7,4,7,15,0.0,103.0,2.15,14.0,103.0,88.98,73.43
2017,7,4,7,30,0.0,119.0,2.1,14.0,119.0,102.08,84.62
2017,7,4,7,45,0.0,136.0,2.05,14.5,136.0,116.24,92.11
2017,7,4,8,0,0.0,153.0,2.0,15.0,153.0,130.7,103.49
2017,7,4,8,15,1.0,163.0,1.95,15.0,164.0,139.95,110.64
2017,7,4,8,30,2.0,173.0,1.9,15.0,175.0,149.31,117.86
2017,7,4,8,45,7.0,201.5,1.9,15.5,206.5,174.9,137.78
2017,7,4,9,0,12.0,230.0,1.9,16.0,238.0,201.32,158.11
2017,7,4,9,15,16.0,254.5,1.9,16.0,266.0,224.93,176.38
2017,7,4,9,30,20.0,279.0,1.9,16.0,294.0,249.23,195.09
2017,7,4,9,45,34.5,321.0,1.9,16.5,349.5,289.72,225.79
2017,7,4,10,0,49.0,363.0,1.9,17.0,405.0,336.95,261.18
2017,7,4,10,15,51.0,378.5,1.95,17.0,423.5,357.03,276.11
2017,7,4,10,30,53.0,394.0,2.0,17.0,442.0,377.46,291.35
2017,7,4,10,45,108.0,428.0,2.15,17.0,528.0,452.31,348.31
2017,7,4,11,0,163.0,462.0,2.3,17.0,614.0,532.6,408.25
2017,7,4,11,15,242.0,454.0,2.4,17.0,683.5,602.58,460.69
2017,7,4,11,30,321.0,446.0,2.5,17.0,753.0,676.26,515.26
2017,7,4,11,45,400.0,422.0,2.7,17.5,807.5,739.47,561.55
2017,7,4,12,0,479.0,398.0,2.9,18.0,862.0,811.07,613.09
2017,7,4,12,15,714.0,245.0,3.05,17.5,936.0,903.11,685.79
2017,7,4,12,30,949.0,92.0,3.2,17.0,1010.0,981.87,741.32
2017,7,4,12,45,936.0,99.5,3.35,17.0,998.5,996.21,751.63
2017,7,4,13,0,923.0,107.0,3.5,17.0,987.0,1006.77,760.08
2017,7,4,13,15,920.0,106.0,3.6,17.0,972.5,1015.01,766.71
2017,7,4,13,30,917.0,105.0,3.7,17.0,958.0,1019.55,770.98
2017,7,4,13,45,734.5,212.0,3.85,17.0,885.0,970.98,739.44
2017,7,4,14,0,552.0,319.0,4.0,17.0,812.0,897.27,686.33
2017,7,4,14,15,331.5,360.5,4.0,16.5,654.0,708.18,548.82
2017,7,4,14,30,111.0,402.0,4.0,16.0,496.0,520.51,405.93
2017,7,4,14,45,69.5,351.0,4.05,16.0,409.5,412.1,324.27
2017,7,4,15,0,28.0,300.0,4.1,16.0,323.0,320.03,252.59
2017,7,4,15,15,29.0,288.5,4.05,16.0,311.0,309.96,245.5
2017,7,4,15,30,30.0,277.0,4.0,16.0,299.0,299.71,238.05
2017,7,4,15,45,22.0,247.5,4.0,16.0,263.0,249.37,198.52
2017,7,4,16,0,14.0,218.0,4.0,16.0,227.0,213.68,170.28
2017,7,4,16,15,7.0,186.0,3.95,15.5,190.5,176.81,141.01
2017,7,4,16,30,0.0,154.0,3.9,15.0,154.0,140.51,111.73
2017,7,4,16,45,0.0,142.5,3.9,15.0,142.5,130.01,103.47
2017,7,4,17,0,0.0,131.0,3.9,15.0,131.0,119.54,95.13
2017,7,4,17,15,0.0,107.5,3.9,15.0,107.5,97.27,76.81
2017,7,4,17,30,0.0,84.0,3.9,15.0,84.0,75.1,58.34
2017,7,4,17,45,0.0,71.0,3.9,15.0,71.0,63.15,48.31
2017,7,4,18,0,0.0,58.0,3.9,15.0,58.0,51.24,38.17
2017,7,4,18,15,250.0,50.5,3.85,14.5,97.0,178.77,144.98
2017,7,4,18,30,500.0,43.0,3.8,14.0,136.0,258.23,203.76
2017,7,4,18,45,405.0,35.0,3.75,14.0,95.5,188.35,140.97
2017,7,4,19,0,310.0,27.0,3.7,14.0,55.0,129.22,83.82
2017,7,4,19,15,155.0,13.5,3.6,14.0,27.5,54.63,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,5,15,149.0,14.0,3.2,13.0,28.0,11.15,0.0
2017,7,5,5,30,298.0,28.0,3.2,13.0,56.0,22.67,12.62
2017,7,5,5,45,390.5,37.0,3.25,13.0,96.5,29.23,19.89
2017,7,5,6,0,483.0,46.0,3.3,13.0,137.0,35.57,26.01
2017,7,5,6,15,268.0,75.5,3.25,13.0,128.5,55.74,44.31
2017,7,5,6,30,53.0,105.0,3.2,13.0,120.0,84.08,69.73
2017,7,5,6,45,59.0,125.5,3.15,13.5,145.5,99.24,82.99
2017,7,5,7,0,65.0,146.0,3.1,14.0,171.0,114.11,95.74
2017,7,5,7,15,49.0,161.5,3.1,14.0,182.0,125.47,105.38
2017,7,5,7,30,33.0,177.0,3.1,14.0,193.0,136.55,114.65
2017,7,5,7,45,42.5,201.5,3.15,14.5,224.0,157.3,124.93
2017,7,5,8,0,52.0,226.0,3.2,15.0,255.0,181.45,142.89
2017,7,5,8,15,49.5,243.5,3.2,15.0,273.5,200.49,157.86
2017,7,5,8,30,47.0,261.0,3.2,15.0,292.0,219.35,172.9
2017,7,5,8,45,57.5,287.0,3.25,15.0,327.0,247.86,195.25
2017,7,5,9,0,68.0,313.0,3.3,15.0,362.0,278.05,218.91
2017,7,5,9,15,93.5,341.0,3.25,15.0,412.5,317.39,249.46
2017,7,5,9,30,119.0,369.0,3.2,15.0,463.0,355.79,279.21
2017,7,5,9,45,116.5,386.0,3.2,15.5,481.5,379.55,297.08
2017,7,5,10,0,114.0,403.0,3.2,16.0,500.0,403.14,314.55
2017,7,5,10,15,164.0,418.5,3.15,16.0,562.5,457.58,356.27
2017,7,5,10,30,214.0,434.0,3.1,16.0,625.0,516.83,401.11
2017,7,5,10,45,242.0,440.0,3.05,16.5,661.0,557.08,430.37
2017,7,5,11,0,270.0,446.0,3.0,17.0,697.0,600.2,461.39
2017,7,5,11,15,276.0,452.0,3.0,17.0,712.5,627.64,481.28
2017,7,5,11,30,282.0,458.0,3.0,17.0,728.0,654.82,500.9
2017,7,5,11,45,303.0,455.0,3.0,17.0,747.0,686.34,523.95
2017,7,5,12,0,324.0,452.0,3.0,17.0,766.0,717.92,546.89
2017,7,5,12,15,298.0,460.0,3.1,17.0,749.0,716.67,545.68
2017,7,5,12,30,272.0,468.0,3.2,17.0,732.0,713.04,542.95
2017,7,5,12,45,228.0,472.0,3.3,17.5,692.0,675.91,515.07
2017,7,5,13,0,184.0,476.0,3.4,18.0,652.0,645.22,491.64
2017,7,5,13,15,197.0,457.0,3.55,18.0,642.5,645.48,493.46
2017,7,5,13,30,210.0,438.0,3.7,18.0,633.0,644.49,494.24
2017,7,5,13,45,263.5,423.5,3.85,18.0,662.5,701.05,537.46
2017,7,5,14,0,317.0,409.0,4.0,18.0,692.0,742.74,569.71
2017,7,5,14,15,473.0,331.5,4.1,17.5,738.5,832.54,640.56
2017,7,5,14,30,629.0,254.0,4.2,17.0,785.0,908.24,700.7
2017,7,5,14,45,752.0,173.0,4.35,17.0,782.0,937.0,723.42
2017,7,5,15,0,875.0,92.0,4.5,17.0,779.0,940.22,728.01
2017,7,5,15,15,865.0,90.5,4.5,17.0,740.5,913.11,710.24
2017,7,5,15,30,855.0,89.0,4.5,17.0,702.0,883.15,690.6
2017,7,5,15,45,843.0,86.5,4.55,17.0,659.5,847.66,667.22
2017,7,5,16,0,831.0,84.0,4.6,17.0,617.0,809.83,641.92
2017,7,5,16,15,814.5,81.5,4.55,16.5,570.5,766.23,612.66
2017,7,5,16,30,798.0,79.0,4.5,16.0,524.0,727.23,586.43
2017,7,5,16,45,776.0,76.0,4.5,16.0,475.5,675.78,549.42
2017,7,5,17,0,754.0,73.0,4.5,16.0,427.0,623.81,511.36
2017,7,5,17,15,724.0,69.5,4.45,16.0,377.0,565.82,465.76
2017,7,5,17,30,694.0,66.0,4.4,16.0,327.0,508.69,419.48
2017,7,5,17,45,652.5,61.5,4.4,16.0,277.5,445.25,366.8
2017,7,5,18,0,611.0,57.0,4.4,16.0,228.0,386.35,316.11
2017,7,5,18,15,550.0,50.5,4.3,15.5,181.5,318.01,256.73
2017,7,5,18,30,489.0,44.0,4.2,15.0,135.0,255.47,200.77
2017,7,5,18,45,394.0,35.5,4.15,15.0,94.5,185.56,138.49
2017,7,5,19,0,299.0,27.0,4.1,15.0,54.0,126.43,81.52
2017,7,5,19,15,149.5,13.5,4.05,15.0,27.0,53.49,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,5,15,119.0,14.5,3.65,14.0,25.5,11.42,0.0
2017,7,6,5,30,238.0,29.0,3.7,14.0,51.0,23.56,13.11
2017,7,6,5,45,334.0,39.0,3.75,14.0,90.0,30.93,21.24
2017,7,6,6,0,430.0,49.0,3.8,14.0,129.0,38.03,28.05
2017,7,6,6,15,493.0,56.5,3.85,14.0,175.0,42.65,32.48
2017,7,6,6,30,556.0,64.0,3.9,14.0,221.0,47.11,36.6
2017,7,6,6,45,278.0,91.5,3.95,14.5,170.0,64.63,52.12
2017,7,6,7,0,0.0,119.0,4.0,15.0,119.0,99.95,83.05
2017,7,6,7,15,4.5,138.5,3.9,15.0,140.5,115.47,96.35
2017,7,6,7,30,9.0,158.0,3.8,15.0,162.0,130.84,109.36
2017,7,6,7,45,9.5,171.5,3.75,15.5,176.5,143.1,113.79
2017,7,6,8,0,10.0,185.0,3.7,16.0,191.0,156.04,123.59
2017,7,6,8,15,11.0,199.0,3.7,16.0,206.0,169.5,134.06
2017,7,6,8,30,12.0,213.0,3.7,16.0,221.0,183.1,144.67
2017,7,6,8,45,13.5,227.5,3.7,16.5,237.0,197.4,155.51
2017,7,6,9,0,15.0,242.0,3.7,17.0,253.0,211.93,166.47
2017,7,6,9,15,50.0,300.5,3.75,17.0,339.5,269.31,211.09
2017,7,6,9,30,85.0,359.0,3.8,17.0,426.0,336.78,263.26
2017,7,6,9,45,65.5,359.0,3.85,17.5,412.0,335.69,261.8
2017,7,6,10,0,46.0,359.0,3.9,18.0,398.0,331.98,258.27
2017,7,6,10,15,161.5,389.5,3.9,18.0,533.0,432.64,336.4
2017,7,6,10,30,277.0,420.0,3.9,18.0,668.0,545.98,422.5
2017,7,6,10,45,252.5,437.0,3.95,18.0,667.0,561.97,433.71
2017,7,6,11,0,228.0,454.0,4.0,18.0,666.0,574.41,442.5
2017,7,6,11,15,211.5,464.5,4.0,18.0,663.5,585.36,450.17
2017,7,6,11,30,195.0,475.0,4.0,18.0,661.0,594.64,456.5
2017,7,6,11,45,208.0,466.0,4.05,18.0,666.0,609.97,468.31
2017,7,6,12,0,221.0,457.0,4.1,18.0,671.0,624.94,479.85
2017,7,6,12,15,241.5,464.0,4.15,18.0,697.5,668.97,512.29
2017,7,6,12,30,262.0,471.0,4.2,18.0,724.0,706.69,539.92
2017,7,6,12,45,236.0,472.0,4.3,18.5,699.0,683.69,522.18
2017,7,6,13,0,210.0,473.0,4.4,19.0,674.0,667.64,509.71
2017,7,6,13,15,226.5,462.5,4.45,19.0,675.5,680.07,519.92
2017,7,6,13,30,243.0,452.0,4.5,19.0,677.0,704.79,538.68
2017,7,6,13,45,232.0,442.0,4.55,19.0,653.5,674.76,517.63
2017,7,6,14,0,221.0,432.0,4.6,19.0,630.0,656.77,505.28
2017,7,6,14,15,234.0,415.0,4.6,18.5,618.0,654.03,505.57
2017,7,6,14,30,247.0,398.0,4.6,18.0,606.0,665.29,515.86
2017,7,6,14,45,554.0,248.5,4.7,18.0,690.5,819.8,639.41
2017,7,6,15,0,861.0,99.0,4.8,18.0,775.0,935.14,724.73
2017,7,6,15,15,850.5,97.0,4.85,18.0,736.0,907.39,706.04
2017,7,6,15,30,840.0,95.0,4.9,18.0,697.0,876.84,686.2
2017,7,6,15,45,826.0,93.0,4.95,18.0,654.0,840.63,662.1
2017,7,6,16,0,812.0,91.0,5.0,18.0,611.0,802.25,636.2
2017,7,6,16,15,794.5,88.0,5.1,17.5,565.0,764.72,612.05
2017,7,6,16,30,777.0,85.0,5.2,17.0,519.0,718.56,580.87
2017,7,6,16,45,753.0,82.0,5.3,17.0,470.0,666.44,543.34
2017,7,6,17,0,729.0,79.0,5.4,17.0,421.0,613.99,504.56
2017,7,6,17,15,697.5,75.0,5.45,16.5,371.5,555.49,459.22
2017,7,6,17,30,666.0,71.0,5.5,16.0,322.0,499.89,414.65
2017,7,6,17,45,622.0,66.0,5.6,16.0,272.5,435.91,361.09
2017,7,6,18,0,578.0,61.0,5.7,16.0,223.0,375.04,308.49
2017,7,6,18,15,515.5,54.0,5.65,15.5,177.0,307.11,249.09
2017,7,6,18,30,453.0,47.0,5.6,15.0,131.0,245.14,193.45
2017,7,6,18,45,357.5,37.5,5.6,15.0,91.0,175.86,131.68
2017,7,6,19,0,262.0,28.0,5.6,15.0,51.0,117.48,75.66
2017,7,6,19,15,131.0,14.0,5.6,15.0,25.5,50.06,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,142.0,14.0,4.2,14.0,26.5,11.22,0.0
2017,7,7,5,30,284.0,28.0,4.2,14.0,53.0,22.77,12.32
2017,7,7,5,45,383.5,36.5,4.2,14.5,94.0,28.89,19.4
2017,7,7,6,0,483.0,45.0,4.2,15.0,135.0,34.84,25.1
2017,7,7,6,15,354.0,73.0,4.1,15.0,150.0,54.33,42.67
2017,7,7,6,30,225.0,101.0,4.0,15.0,165.0,76.01,62.06
2017,7,7,6,45,245.0,119.5,3.95,15.5,201.0,88.36,72.83
2017,7,7,7,0,265.0,138.0,3.9,16.0,237.0,100.23,82.95
2017,7,7,7,15,331.5,148.5,3.8,16.0,291.0,106.9,88.53
2017,7,7,7,30,398.0,159.0,3.7,16.0,345.0,105.55,87.06
2017,7,7,7,45,606.0,118.5,3.65,16.5,438.5,103.17,65.17
2017,7,7,8,0,814.0,78.0,3.6,17.0,532.0,148.72,83.51
2017,7,7,8,15,831.5,80.5,3.6,17.0,579.5,204.24,126.13
2017,7,7,8,30,849.0,83.0,3.6,17.0,627.0,261.39,175.32
2017,7,7,8,45,863.5,84.5,3.6,17.5,671.5,318.32,225.91
2017,7,7,9,0,878.0,86.0,3.6,18.0,716.0,376.05,277.02
2017,7,7,9,15,888.0,88.0,3.65,18.0,755.5,432.95,327.2
2017,7,7,9,30,898.0,90.0,3.7,18.0,795.0,489.67,375.97
2017,7,7,9,45,898.5,95.5,3.8,18.5,827.0,544.03,420.89
2017,7,7,10,0,899.0,101.0,3.9,19.0,859.0,596.79,463.11
2017,7,7,10,15,905.5,102.0,4.0,19.0,887.5,647.63,503.65
2017,7,7,10,30,912.0,103.0,4.1,19.0,916.0,697.0,542.13
2017,7,7,10,45,917.0,103.5,4.2,19.5,938.0,743.17,576.39
2017,7,7,11,0,922.0,104.0,4.3,20.0,960.0,787.31,606.67
2017,7,7,11,15,925.0,104.5,4.4,20.0,975.0,827.65,635.1
2017,7,7,11,30,928.0,105.0,4.5,20.0,990.0,865.43,661.77
2017,7,7,11,45,930.0,105.0,4.6,20.5,997.5,899.21,684.26
2017,7,7,12,0,932.0,105.0,4.7,21.0,1005.0,930.09,704.65
2017,7,7,12,15,932.0,105.0,4.8,21.0,1005.0,956.13,723.1
2017,7,7,12,30,932.0,105.0,4.9,21.0,1005.0,978.92,739.41
2017,7,7,12,45,929.5,105.5,5.0,21.0,997.0,996.45,752.23
2017,7,7,13,0,927.0,106.0,5.1,21.0,989.0,1010.44,762.76
2017,7,7,13,15,924.0,105.5,5.2,21.0,974.5,1019.33,769.95
2017,7,7,13,30,921.0,105.0,5.3,21.0,960.0,1024.54,774.77
2017,7,7,13,45,918.5,103.0,5.4,21.0,938.5,1024.98,776.47
2017,7,7,14,0,916.0,101.0,5.5,21.0,917.0,1021.69,775.73
2017,7,7,14,15,909.5,100.0,5.55,21.0,888.5,1011.79,770.19
2017,7,7,14,30,903.0,99.0,5.6,21.0,860.0,998.31,762.3
2017,7,7,14,45,897.0,96.5,5.7,21.0,826.5,980.22,751.59
2017,7,7,15,0,891.0,94.0,5.8,21.0,793.0,958.72,738.5
2017,7,7,15,15,880.0,92.0,5.85,20.5,753.0,929.86,721.29
2017,7,7,15,30,869.0,90.0,5.9,20.0,713.0,898.13,701.87
2017,7,7,15,45,858.0,87.0,5.95,20.0,669.5,862.59,678.14
2017,7,7,16,0,847.0,84.0,6.0,20.0,626.0,824.6,652.41
2017,7,7,16,15,829.5,81.5,5.95,19.5,578.5,779.64,622.03
2017,7,7,16,30,812.0,79.0,5.9,19.0,531.0,739.32,594.73
2017,7,7,16,45,790.5,75.5,5.9,19.0,481.5,687.06,556.89
2017,7,7,17,0,769.0,72.0,5.9,19.0,432.0,634.19,517.96
2017,7,7,17,15,738.5,68.5,5.85,18.5,381.5,575.16,472.49
2017,7,7,17,30,708.0,65.0,5.8,18.0,331.0,516.99,426.01
2017,7,7,17,45,666.0,60.0,5.8,18.0,280.5,451.94,371.77
2017,7,7,18,0,624.0,55.0,5.8,18.0,230.0,389.67,318.16
2017,7,7,18,15,562.0,49.0,5.55,17.5,182.5,322.39,259.35
2017,7,7,18,30,500.0,43.0,5.3,17.0,135.0,259.31,202.81
2017,7,7,18,45,402.5,34.5,5.05,17.0,94.0,187.85,139.28
2017,7,7,19,0,305.0,26.0,4.8,17.0,53.0,127.5,80.96
2017,7,7,19,15,152.5,13.0,4.65,17.0,26.5,53.63,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,122.5,14.0,3.45,15.0,25.0,11.24,0.0
2017,7,8,5,30,245.0,28.0,3.4,15.0,50.0,22.78,12.08
2017,7,8,5,45,343.5,38.0,3.4,15.5,89.5,30.19,20.41
2017,7,8,6,0,442.0,48.0,3.4,16.0,129.0,37.34,27.18
2017,7,8,6,15,506.5,55.0,3.3,16.0,175.5,41.59,31.25
2017,7,8,6,30,571.0,62.0,3.2,16.0,222.0,45.71,35.06
2017,7,8,6,45,618.0,67.0,3.1,16.0,271.5,48.06,37.15
2017,7,8,7,0,665.0,72.0,3.0,16.0,321.0,50.32,39.1
2017,7,8,7,15,697.5,76.0,3.0,16.5,371.0,56.79,44.59
2017,7,8,7,30,730.0,80.0,3.0,17.0,421.0,58.28,45.65
2017,7,8,7,45,755.5,83.0,3.05,17.5,470.5,89.9,50.5
2017,7,8,8,0,781.0,86.0,3.1,18.0,520.0,142.77,79.76
2017,7,8,8,15,799.0,88.5,3.2,18.0,567.0,196.97,121.09
2017,7,8,8,30,817.0,91.0,3.3,18.0,614.0,259.54,174.2
2017,7,8,8,45,831.5,93.0,3.4,18.5,657.5,315.15,223.29
2017,7,8,9,0,846.0,95.0,3.5,19.0,701.0,371.59,273.01
2017,7,8,9,15,856.5,97.0,3.5,19.0,740.0,427.03,321.58
2017,7,8,9,30,867.0,99.0,3.5,19.0,779.0,482.39,368.87
2017,7,8,9,45,865.0,106.0,3.55,19.0,809.5,535.15,412.93
2017,7,8,10,0,863.0,113.0,3.6,19.0,840.0,586.12,454.32
2017,7,8,10,15,869.5,114.5,3.7,19.0,868.0,635.77,493.83
2017,7,8,10,30,876.0,116.0,3.8,19.0,896.0,684.03,531.4
2017,7,8,10,45,684.0,240.5,3.95,19.5,859.0,700.21,539.77
2017,7,8,11,0,492.0,365.0,4.1,20.0,822.0,698.48,534.13
2017,7,8,11,15,475.0,377.5,4.1,20.0,824.0,721.94,550.94
2017,7,8,11,30,458.0,390.0,4.1,20.0,826.0,742.96,565.63
2017,7,8,11,45,503.0,378.5,4.2,20.0,861.0,793.59,602.93
2017,7,8,12,0,548.0,367.0,4.3,20.0,896.0,844.87,640.21
2017,7,8,12,15,718.5,245.0,4.4,19.5,938.0,907.83,691.39
2017,7,8,12,30,889.0,123.0,4.5,19.0,980.0,955.86,726.48
2017,7,8,12,45,890.0,121.0,4.6,19.0,973.5,973.85,739.53
2017,7,8,13,0,891.0,119.0,4.7,19.0,967.0,988.49,750.6
2017,7,8,13,15,640.0,257.5,4.8,18.5,862.5,910.28,697.93
2017,7,8,13,30,389.0,396.0,4.9,18.0,758.0,793.19,609.86
2017,7,8,13,45,402.5,380.0,5.0,18.0,746.5,807.77,622.4
2017,7,8,14,0,416.0,364.0,5.1,18.0,735.0,808.72,624.78
2017,7,8,14,15,300.0,385.0,5.1,18.0,648.5,703.78,546.32
2017,7,8,14,30,184.0,406.0,5.1,18.0,562.0,597.03,465.16
2017,7,8,14,45,131.5,380.5,5.2,18.0,489.5,519.64,407.02
2017,7,8,15,0,79.0,355.0,5.3,18.0,417.0,427.02,335.99
2017,7,8,15,15,68.0,330.0,5.3,17.5,381.5,390.78,309.24
2017,7,8,15,30,57.0,305.0,5.3,17.0,346.0,354.56,281.99
2017,7,8,15,45,39.0,268.0,5.3,17.0,295.0,299.42,238.71
2017,7,8,16,0,21.0,231.0,5.3,17.0,244.0,232.8,185.64
2017,7,8,16,15,19.5,214.0,5.25,16.5,226.0,215.09,172.26
2017,7,8,16,30,18.0,197.0,5.2,16.0,208.0,197.43,158.69
2017,7,8,16,45,16.5,180.0,5.2,16.0,189.0,179.83,144.73
2017,7,8,17,0,15.0,163.0,5.2,16.0,170.0,162.32,130.71
2017,7,8,17,15,42.0,154.0,5.15,15.5,170.5,180.46,147.05
2017,7,8,17,30,69.0,145.0,5.1,15.0,171.0,187.33,153.72
2017,7,8,17,45,60.0,124.5,5.05,15.0,144.5,158.47,129.4
2017,7,8,18,0,51.0,104.0,5.0,15.0,118.0,130.34,105.36
2017,7,8,18,15,236.5,77.5,4.9,15.0,123.0,196.96,159.83
2017,7,8,18,30,422.0,51.0,4.8,15.0,128.0,237.94,187.77
2017,7,8,18,45,324.0,40.0,4.75,15.0,88.5,167.76,125.55
2017,7,8,19,0,226.0,29.0,4.7,15.0,49.0,107.4,68.43
2017,7,8,19,15,113.0,14.5,4.6,15.0,24.5,45.25,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,5,15,133.5,14.0,3.9,14.0,25.5,12.73,0.0
2017,7,9,5,30,267.0,28.0,3.9,14.0,51.0,22.89,12.01
2017,7,9,5,45,371.5,37.5,3.9,14.0,92.0,29.88,20.24
2017,7,9,6,0,476.0,47.0,3.9,14.0,133.0,36.65,26.79
2017,7,9,6,15,238.0,51.0,3.8,14.0,94.0,37.65,28.0
2017,7,9,6,30,0.0,55.0,3.7,14.0,55.0,48.57,37.9
2017,7,9,6,45,0.0,67.5,3.6,14.5,67.5,59.48,47.55
2017,7,9,7,0,0.0,80.0,3.5,15.0,80.0,70.1,56.77
2017,7,9,7,15,0.0,104.0,3.4,15.0,104.0,89.65,73.79
2017,7,9,7,30,0.0,128.0,3.3,15.0,128.0,108.79,90.24
2017,7,9,7,45,12.5,166.0,3.25,15.5,173.5,139.05,110.41
2017,7,9,8,0,25.0,204.0,3.2,16.0,219.0,171.36,135.42
2017,7,9,8,15,25.5,221.0,3.15,16.0,237.0,188.25,148.52
2017,7,9,8,30,26.0,238.0,3.1,16.0,255.0,205.28,161.83
2017,7,9,8,45,57.0,279.0,3.05,16.0,319.0,241.66,189.6
2017,7,9,9,0,88.0,320.0,3.0,16.0,383.0,289.65,226.66
2017,7,9,9,15,92.0,340.5,3.0,16.0,409.5,316.08,247.31
2017,7,9,9,30,96.0,361.0,3.0,16.0,436.0,343.15,268.34
2017,7,9,9,45,70.5,358.5,3.0,16.5,415.0,337.75,263.69
2017,7,9,10,0,45.0,356.0,3.0,17.0,394.0,328.96,256.22
2017,7,9,10,15,73.0,391.0,3.05,17.0,455.5,380.77,296.05
2017,7,9,10,30,101.0,426.0,3.1,17.0,517.0,435.99,337.89
2017,7,9,10,45,123.5,442.5,3.2,17.0,556.0,475.52,367.75
2017,7,9,11,0,146.0,459.0,3.3,17.0,595.0,517.48,399.31
2017,7,9,11,15,159.5,467.5,3.4,17.0,618.0,547.22,421.54
2017,7,9,11,30,173.0,476.0,3.5,17.0,641.0,577.65,444.27
2017,7,9,11,45,189.5,478.5,3.6,17.5,660.5,605.75,464.48
2017,7,9,12,0,206.0,481.0,3.7,18.0,680.0,634.16,484.81
2017,7,9,12,15,263.0,467.0,3.8,18.0,721.0,691.92,528.24
2017,7,9,12,30,320.0,453.0,3.9,18.0,762.0,744.39,567.51
2017,7,9,12,45,324.0,448.0,4.0,18.0,758.5,755.38,575.8
2017,7,9,13,0,328.0,443.0,4.1,18.0,755.0,764.76,583.26
2017,7,9,13,15,321.5,437.5,4.1,18.0,739.5,761.65,581.3
2017,7,9,13,30,315.0,432.0,4.1,18.0,724.0,756.66,578.13
2017,7,9,13,45,309.5,422.5,4.2,18.0,704.0,746.79,572.0
2017,7,9,14,0,304.0,413.0,4.3,18.0,684.0,735.17,564.69
2017,7,9,14,15,307.0,397.5,4.4,18.0,663.5,724.06,558.27
2017,7,9,14,30,310.0,382.0,4.5,18.0,643.0,711.17,550.55
2017,7,9,14,45,275.5,372.5,4.6,18.0,597.5,666.59,518.53
2017,7,9,15,0,241.0,363.0,4.7,18.0,552.0,621.61,485.9
2017,7,9,15,15,318.5,323.5,4.75,17.5,559.5,648.81,511.08
2017,7,9,15,30,396.0,284.0,4.8,17.0,567.0,670.78,532.07
2017,7,9,15,45,616.0,189.0,4.85,17.0,598.0,775.07,616.63
2017,7,9,16,0,836.0,94.0,4.9,17.0,629.0,827.83,657.4
2017,7,9,16,15,818.0,91.5,4.9,17.0,581.0,789.82,630.86
2017,7,9,16,30,800.0,89.0,4.9,17.0,533.0,742.94,597.9
2017,7,9,16,45,779.0,84.5,4.95,17.0,483.5,690.31,560.29
2017,7,9,17,0,758.0,80.0,5.0,17.0,434.0,637.01,521.37
2017,7,9,17,15,726.0,76.0,5.0,16.5,383.0,576.76,475.0
2017,7,9,17,30,694.0,72.0,5.0,16.0,332.0,517.5,427.87
2017,7,9,17,45,653.0,66.0,5.05,16.0,281.5,454.47,375.36
2017,7,9,18,0,612.0,60.0,5.1,16.0,231.0,392.19,321.8
2017,7,9,18,15,546.5,53.5,5.0,15.5,183.0,321.52,260.24
2017,7,9,18,30,481.0,47.0,4.9,15.0,135.0,257.07,202.52
2017,7,9,18,45,380.0,37.5,4.85,15.0,94.0,184.16,137.66
2017,7,9,19,0,279.0,28.0,4.8,15.0,53.0,122.79,77.94
2017,7,9,19,15,139.5,14.0,4.7,15.0,26.5,51.93,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,5,15,142.5,13.5,3.65,14.0,25.0,12.28,0.0
2017,7,10,5,30,285.0,27.0,3.7,14.0,50.0,22.05,11.13
2017,7,10,5,45,390.0,35.5,3.75,14.0,91.5,28.21,18.76
2017,7,10,6,0,495.0,44.0,3.8,14.0,133.0,34.2,24.61
2017,7,10,6,15,247.5,65.5,3.75,14.0,110.0,48.42,37.58
2017,7,10,6,30,0.0,87.0,3.7,14.0,87.0,73.55,60.11
2017,7,10,6,45,2.5,105.5,3.65,14.5,106.5,88.53,73.27
2017,7,10,7,0,5.0,124.0,3.6,15.0,126.0,103.4,86.06
2017,7,10,7,15,23.5,151.0,3.55,15.0,162.0,124.21,103.98
2017,7,10,7,30,42.0,178.0,3.5,15.0,198.0,136.98,114.69
2017,7,10,7,45,44.5,199.0,3.45,15.5,222.0,155.14,122.83
2017,7,10,8,0,47.0,220.0,3.4,16.0,246.0,176.39,138.6
2017,7,10,8,15,72.5,250.0,3.4,16.0,294.5,208.03,162.46
2017,7,10,8,30,98.0,280.0,3.4,16.0,343.0,243.37,189.57
2017,7,10,8,45,112.5,304.0,3.4,16.0,381.0,268.97,209.64
2017,7,10,9,0,127.0,328.0,3.4,16.0,419.0,303.16,236.63
2017,7,10,9,15,128.0,348.0,3.35,16.0,444.0,331.07,258.79
2017,7,10,9,30,129.0,368.0,3.3,16.0,469.0,359.26,280.9
2017,7,10,9,45,172.5,385.0,3.3,16.5,526.0,407.1,317.32
2017,7,10,10,0,216.0,402.0,3.3,17.0,583.0,459.53,356.89
2017,7,10,10,15,190.0,419.0,3.3,17.0,582.5,473.78,367.45
2017,7,10,10,30,164.0,436.0,3.3,17.0,582.0,485.41,375.84
2017,7,10,10,45,227.0,437.5,3.3,17.0,645.0,544.33,420.8
2017,7,10,11,0,290.0,439.0,3.3,17.0,708.0,609.41,469.61
2017,7,10,11,15,246.5,456.0,3.35,17.0,687.5,608.29,467.7
2017,7,10,11,30,203.0,473.0,3.4,17.0,667.0,599.8,460.64
2017,7,10,11,45,249.5,466.5,3.45,17.0,706.5,651.53,499.61
2017,7,10,12,0,296.0,460.0,3.5,17.0,746.0,701.21,536.54
2017,7,10,12,15,203.0,467.5,3.6,17.0,664.0,629.96,483.04
2017,7,10,12,30,110.0,475.0,3.7,17.0,582.0,549.84,422.54
2017,7,10,12,45,99.5,466.5,3.85,17.0,562.5,537.37,413.94
2017,7,10,13,0,89.0,458.0,4.0,17.0,543.0,523.78,404.13
2017,7,10,13,15,79.0,444.0,4.1,17.0,518.5,504.19,389.8
2017,7,10,13,30,69.0,430.0,4.2,17.0,494.0,483.68,374.76
2017,7,10,13,45,100.0,432.0,4.3,17.0,523.0,519.55,403.38
2017,7,10,14,0,131.0,434.0,4.4,17.0,552.0,570.45,442.72
2017,7,10,14,15,131.5,419.5,4.45,17.0,534.0,558.42,434.39
2017,7,10,14,30,132.0,405.0,4.5,17.0,516.0,545.5,425.68
2017,7,10,14,45,172.0,386.0,4.6,17.0,525.0,565.22,442.97
2017,7,10,15,0,212.0,367.0,4.7,17.0,534.0,582.81,458.58
2017,7,10,15,15,141.0,340.0,4.75,16.5,448.5,485.62,384.71
2017,7,10,15,30,70.0,313.0,4.8,16.0,363.0,375.34,299.05
2017,7,10,15,45,51.0,279.5,4.9,16.0,315.0,322.66,258.13
2017,7,10,16,0,32.0,246.0,5.0,16.0,267.0,270.74,217.02
2017,7,10,16,15,112.5,242.0,5.0,16.0,306.0,346.91,281.26
2017,7,10,16,30,193.0,238.0,5.0,16.0,345.0,403.2,328.69
2017,7,10,16,45,257.5,205.5,5.05,16.0,334.0,421.59,345.55
2017,7,10,17,0,322.0,173.0,5.1,16.0,323.0,420.13,346.48
2017,7,10,17,15,484.0,126.0,5.1,15.5,321.5,471.81,391.3
2017,7,10,17,30,646.0,79.0,5.1,15.0,320.0,499.28,415.09
2017,7,10,17,45,595.0,74.0,5.1,15.0,270.0,432.11,358.55
2017,7,10,18,0,544.0,69.0,5.1,15.0,220.0,368.71,303.88
2017,7,10,18,15,476.5,61.0,5.05,14.5,173.5,298.83,243.03
2017,7,10,18,30,409.0,53.0,5.0,14.0,127.0,235.44,186.43
2017,7,10,18,45,306.5,41.5,5.0,14.0,87.5,163.78,123.07
2017,7,10,19,0,204.0,30.0,5.0,14.0,48.0,103.13,65.26
2017,7,10,19,15,102.0,15.0,4.9,14.0,24.0,35.99,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,79.0,16.0,3.85,13.0,22.5,14.55,0.0
2017,7,11,5,30,158.0,32.0,3.9,13.0,45.0,25.06,13.17
2017,7,11,5,45,260.0,45.0,4.0,13.5,84.0,34.78,24.44
2017,7,11,6,0,362.0,58.0,4.1,14.0,123.0,44.24,33.43
2017,7,11,6,15,226.0,82.5,4.05,14.0,127.0,63.25,50.71
2017,7,11,6,30,90.0,107.0,4.0,14.0,131.0,82.33,67.87
2017,7,11,6,45,108.5,126.5,3.95,14.5,162.0,96.08,79.92
2017,7,11,7,0,127.0,146.0,3.9,15.0,193.0,109.46,91.39
2017,7,11,7,15,186.5,164.5,3.85,15.0,245.0,122.19,102.24
2017,7,11,7,30,246.0,183.0,3.8,15.0,297.0,127.02,106.09
2017,7,11,7,45,260.5,204.0,3.75,15.5,336.5,151.97,115.16
2017,7,11,8,0,275.0,225.0,3.7,16.0,376.0,188.35,138.92
2017,7,11,8,15,335.0,233.0,3.7,16.0,434.0,225.63,165.27
2017,7,11,8,30,395.0,241.0,3.7,16.0,492.0,264.05,194.87
2017,7,11,8,45,331.0,278.0,3.7,16.0,499.0,306.38,232.85
2017,7,11,9,0,267.0,315.0,3.7,16.0,506.0,336.05,259.64
2017,7,11,9,15,559.0,218.5,3.7,16.0,646.0,395.92,304.64
2017,7,11,9,30,851.0,122.0,3.7,16.0,786.0,492.19,380.74
2017,7,11,9,45,863.0,122.0,3.7,16.5,821.5,545.97,424.94
2017,7,11,10,0,875.0,122.0,3.7,17.0,857.0,599.31,467.57
2017,7,11,10,15,881.5,123.0,3.7,17.0,885.0,649.42,507.41
2017,7,11,10,30,888.0,124.0,3.7,17.0,913.0,698.11,545.18
2017,7,11,10,45,895.0,123.5,3.7,17.0,935.5,744.24,580.23
2017,7,11,11,0,902.0,123.0,3.7,17.0,958.0,788.54,612.16
2017,7,11,11,15,904.5,123.5,3.7,17.0,972.5,828.14,639.65
2017,7,11,11,30,907.0,124.0,3.7,17.0,987.0,865.22,665.18
2017,7,11,11,45,910.5,123.0,3.75,17.0,994.5,899.16,688.67
2017,7,11,12,0,914.0,122.0,3.8,17.0,1002.0,930.34,710.21
2017,7,11,12,15,913.0,122.0,3.85,17.0,1001.5,955.43,727.53
2017,7,11,12,30,912.0,122.0,3.9,17.0,1001.0,977.29,742.73
2017,7,11,12,45,917.5,116.5,4.0,17.0,995.0,996.8,756.71
2017,7,11,13,0,923.0,111.0,4.1,17.0,989.0,1012.87,768.46
2017,7,11,13,15,919.0,110.5,4.2,17.0,973.5,1020.98,774.91
2017,7,11,13,30,915.0,110.0,4.3,17.0,958.0,1025.38,779.01
2017,7,11,13,45,913.5,106.5,4.4,17.0,936.0,1025.48,780.5
2017,7,11,14,0,912.0,103.0,4.5,17.0,914.0,1021.8,779.74
2017,7,11,14,15,904.5,102.0,4.55,17.0,885.0,1011.07,773.77
2017,7,11,14,30,897.0,101.0,4.6,17.0,856.0,996.77,765.47
2017,7,11,14,45,889.0,98.5,4.65,17.0,821.0,976.92,753.37
2017,7,11,15,0,881.0,96.0,4.7,17.0,786.0,953.73,738.97
2017,7,11,15,15,869.5,94.5,4.75,17.0,746.0,925.22,720.77
2017,7,11,15,30,858.0,93.0,4.8,17.0,706.0,893.89,700.47
2017,7,11,15,45,842.5,91.0,4.9,17.0,661.5,855.85,675.47
2017,7,11,16,0,827.0,89.0,5.0,17.0,617.0,815.67,648.59
2017,7,11,16,15,808.5,86.5,5.0,16.5,569.5,777.37,623.42
2017,7,11,16,30,790.0,84.0,5.0,16.0,522.0,730.44,591.31
2017,7,11,16,45,764.0,81.0,5.05,16.0,472.0,676.22,552.12
2017,7,11,17,0,738.0,78.0,5.1,16.0,422.0,621.79,511.96
2017,7,11,17,15,705.5,74.5,5.05,15.5,371.5,562.66,465.92
2017,7,11,17,30,673.0,71.0,5.0,15.0,321.0,506.59,420.81
2017,7,11,17,45,624.5,66.0,5.0,15.0,271.0,439.55,364.7
2017,7,11,18,0,576.0,61.0,5.0,15.0,221.0,376.08,309.91
2017,7,11,18,15,510.0,54.5,4.95,15.0,174.5,307.0,249.08
2017,7,11,18,30,444.0,48.0,4.9,15.0,128.0,244.23,192.46
2017,7,11,18,45,337.5,38.0,4.9,15.0,88.0,170.89,127.65
2017,7,11,19,0,231.0,28.0,4.9,15.0,48.0,109.81,68.61
2017,7,11,19,15,115.5,14.0,4.8,14.5,24.0,38.07,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,5,15,99.0,14.0,2.8,14.0,22.0,12.73,0.0
2017,7,12,5,30,198.0,28.0,2.8,14.0,44.0,21.96,10.47
2017,7,12,5,45,304.5,39.0,2.85,14.0,83.0,31.33,21.39
2017,7,12,6,0,411.0,50.0,2.9,14.0,122.0,39.31,29.09
2017,7,12,6,15,205.5,59.0,2.8,14.0,95.0,43.51,33.2
2017,7,12,6,30,0.0,68.0,2.7,14.0,68.0,59.09,47.26
2017,7,12,6,45,0.0,84.0,2.6,14.5,84.0,72.4,59.01
2017,7,12,7,0,0.0,100.0,2.5,15.0,100.0,85.6,70.43
2017,7,12,7,15,0.0,121.0,2.4,15.0,121.0,102.43,84.96
2017,7,12,7,30,0.0,142.0,2.3,15.0,142.0,119.04,99.08
2017,7,12,7,45,5.5,163.0,2.25,15.5,166.0,136.37,108.28
2017,7,12,8,0,11.0,184.0,2.2,16.0,190.0,155.06,122.59
2017,7,12,8,15,13.0,200.0,2.2,16.0,208.0,170.29,134.38
2017,7,12,8,30,15.0,216.0,2.2,16.0,226.0,185.84,146.45
2017,7,12,8,45,18.5,237.0,2.2,16.0,250.0,206.05,162.16
2017,7,12,9,0,22.0,258.0,2.2,16.0,274.0,226.87,178.29
