Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,15,29.5,286.5,2.2,16.0,309.0,250.19,196.26
2017,7,12,9,30,37.0,315.0,2.2,16.0,344.0,280.73,219.79
2017,7,12,9,45,36.0,327.0,2.25,16.5,356.5,295.18,230.33
2017,7,12,10,0,35.0,339.0,2.3,17.0,369.0,309.57,240.77
2017,7,12,10,15,61.5,379.0,2.35,17.0,433.0,363.9,282.32
2017,7,12,10,30,88.0,419.0,2.4,17.0,497.0,421.65,325.85
2017,7,12,10,45,62.5,401.5,2.5,17.5,458.0,396.9,306.13
2017,7,12,11,0,37.0,384.0,2.6,18.0,419.0,368.92,284.15
2017,7,12,11,15,44.0,403.5,2.65,18.0,445.5,396.57,305.11
2017,7,12,11,30,51.0,423.0,2.7,18.0,472.0,425.09,326.39
2017,7,12,11,45,54.0,430.5,2.8,18.0,483.0,439.94,337.49
2017,7,12,12,0,57.0,438.0,2.9,18.0,494.0,454.89,348.74
2017,7,12,12,15,48.0,423.0,2.95,18.0,470.0,437.59,335.74
2017,7,12,12,30,39.0,408.0,3.0,18.0,446.0,419.12,321.96
2017,7,12,12,45,53.0,424.5,3.15,18.0,475.5,452.21,347.46
2017,7,12,13,0,67.0,441.0,3.3,18.0,505.0,485.89,373.11
2017,7,12,13,15,74.0,439.5,3.35,17.5,509.0,495.08,381.06
2017,7,12,13,30,81.0,438.0,3.4,17.0,513.0,504.0,389.0
2017,7,12,13,45,91.0,432.0,3.5,17.0,515.0,510.98,395.1
2017,7,12,14,0,101.0,426.0,3.6,17.0,517.0,517.49,400.92
2017,7,12,14,15,128.5,416.0,3.65,17.0,527.5,552.31,428.23
2017,7,12,14,30,156.0,406.0,3.7,17.0,538.0,570.66,443.35
2017,7,12,14,45,143.0,387.5,3.75,17.0,504.5,539.26,420.49
2017,7,12,15,0,130.0,369.0,3.8,17.0,471.0,507.34,397.28
2017,7,12,15,15,89.0,333.0,3.85,17.0,401.5,414.33,326.64
2017,7,12,15,30,48.0,297.0,3.9,17.0,332.0,338.37,267.67
2017,7,12,15,45,57.0,284.0,3.95,17.0,322.5,333.17,264.88
2017,7,12,16,0,66.0,271.0,4.0,17.0,313.0,327.27,261.32
2017,7,12,16,15,47.5,239.5,4.05,16.5,268.5,277.66,222.69
2017,7,12,16,30,29.0,208.0,4.1,16.0,224.0,229.09,184.28
2017,7,12,16,45,14.5,174.0,4.15,16.0,182.0,172.49,138.41
2017,7,12,17,0,0.0,140.0,4.2,16.0,140.0,128.71,102.37
2017,7,12,17,15,0.0,111.5,4.2,15.5,111.5,101.36,80.11
2017,7,12,17,30,0.0,83.0,4.2,15.0,83.0,74.23,57.61
2017,7,12,17,45,0.0,70.0,4.25,15.0,70.0,62.26,47.56
2017,7,12,18,0,0.0,57.0,4.3,15.0,57.0,50.35,37.41
2017,7,12,18,15,215.5,53.5,4.2,14.5,92.5,168.85,136.87
2017,7,12,18,30,431.0,50.0,4.1,14.0,128.0,241.5,190.96
2017,7,12,18,45,327.0,39.5,4.05,14.0,87.5,169.08,126.61
2017,7,12,19,0,223.0,29.0,4.0,14.0,47.0,107.47,66.69
2017,7,12,19,15,111.5,14.5,3.9,14.0,23.5,37.68,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,124.5,12.5,2.55,13.0,22.5,11.37,0.0
2017,7,13,5,30,249.0,25.0,2.6,13.0,45.0,20.35,9.01
2017,7,13,5,45,355.0,35.0,2.65,13.5,85.0,27.89,18.43
2017,7,13,6,0,461.0,45.0,2.7,14.0,125.0,35.15,25.41
2017,7,13,6,15,230.5,48.5,2.6,14.0,88.5,35.89,26.42
2017,7,13,6,30,0.0,52.0,2.5,14.0,52.0,45.91,35.52
2017,7,13,6,45,0.0,64.0,2.45,14.5,64.0,56.56,44.97
2017,7,13,7,0,0.0,76.0,2.4,15.0,76.0,66.82,53.88
2017,7,13,7,15,0.0,89.0,2.35,15.0,89.0,77.78,63.39
2017,7,13,7,30,0.0,102.0,2.3,15.0,102.0,88.66,72.69
2017,7,13,7,45,0.0,120.5,2.25,15.0,120.5,103.96,81.88
2017,7,13,8,0,0.0,139.0,2.2,15.0,139.0,119.52,94.43
2017,7,13,8,15,6.5,176.0,2.2,15.0,180.5,150.79,119.42
2017,7,13,8,30,13.0,213.0,2.2,15.0,222.0,183.04,144.88
2017,7,13,8,45,9.0,204.0,2.25,15.5,210.5,177.26,139.74
2017,7,13,9,0,5.0,195.0,2.3,16.0,199.0,170.29,133.73
2017,7,13,9,15,14.0,240.0,2.3,16.0,251.0,212.13,166.7
2017,7,13,9,30,23.0,285.0,2.3,16.0,303.0,255.31,200.26
2017,7,13,9,45,25.5,304.0,2.35,16.5,324.5,271.43,212.11
2017,7,13,10,0,28.0,323.0,2.4,17.0,346.0,292.6,227.87
2017,7,13,10,15,23.5,316.0,2.5,17.0,336.5,290.02,225.67
2017,7,13,10,30,19.0,309.0,2.6,17.0,327.0,283.64,220.59
2017,7,13,10,45,45.5,369.5,2.75,17.0,411.5,357.47,277.61
2017,7,13,11,0,72.0,430.0,2.9,17.0,496.0,435.35,336.52
2017,7,13,11,15,79.5,442.5,3.05,17.0,517.0,459.28,354.35
2017,7,13,11,30,87.0,455.0,3.2,17.0,538.0,483.79,372.84
2017,7,13,11,45,90.5,455.0,3.4,17.0,541.5,493.88,380.69
2017,7,13,12,0,94.0,455.0,3.6,17.0,545.0,503.75,388.48
2017,7,13,12,15,82.5,453.5,3.75,17.0,532.5,498.19,384.27
2017,7,13,12,30,71.0,452.0,3.9,17.0,520.0,491.55,379.31
2017,7,13,12,45,77.0,453.0,4.1,17.0,526.5,503.12,388.61
2017,7,13,13,0,83.0,454.0,4.3,17.0,533.0,514.47,397.83
2017,7,13,13,15,71.0,436.5,4.45,17.0,503.5,489.3,379.27
2017,7,13,13,30,59.0,419.0,4.6,17.0,474.0,463.13,359.94
2017,7,13,13,45,62.5,412.0,4.8,17.0,469.0,462.33,360.28
2017,7,13,14,0,66.0,405.0,5.0,17.0,464.0,461.13,360.28
2017,7,13,14,15,78.0,398.5,5.1,17.0,466.0,468.5,366.99
2017,7,13,14,30,90.0,392.0,5.2,17.0,468.0,475.36,373.36
2017,7,13,14,45,74.5,366.5,5.3,17.0,427.5,434.7,342.54
2017,7,13,15,0,59.0,341.0,5.4,17.0,387.0,393.9,311.4
2017,7,13,15,15,78.5,331.5,5.4,16.5,390.0,403.1,320.66
2017,7,13,15,30,98.0,322.0,5.4,16.0,393.0,411.23,329.02
2017,7,13,15,45,85.0,297.5,5.45,16.0,356.0,372.86,299.34
2017,7,13,16,0,72.0,273.0,5.5,16.0,319.0,334.79,269.69
2017,7,13,16,15,74.0,252.0,5.5,16.0,296.0,313.36,253.5
2017,7,13,16,30,76.0,231.0,5.5,16.0,273.0,291.49,236.75
2017,7,13,16,45,117.5,211.5,5.5,16.0,269.5,312.5,255.57
2017,7,13,17,0,159.0,192.0,5.5,16.0,266.0,316.62,260.46
2017,7,13,17,15,135.0,169.0,5.4,15.5,227.0,269.65,222.41
2017,7,13,17,30,111.0,146.0,5.3,15.0,188.0,224.47,185.25
2017,7,13,17,45,99.0,125.5,5.25,15.0,158.5,190.89,156.98
2017,7,13,18,0,87.0,105.0,5.2,15.0,129.0,158.27,129.0
2017,7,13,18,15,257.5,77.5,5.0,14.5,127.5,207.65,168.92
2017,7,13,18,30,428.0,50.0,4.8,14.0,126.0,240.56,190.41
2017,7,13,18,45,327.5,39.0,4.65,14.0,86.5,168.93,126.51
2017,7,13,19,0,227.0,28.0,4.5,14.0,47.0,108.48,66.56
2017,7,13,19,15,113.5,14.0,4.35,14.0,23.5,37.7,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,5.5,3.4,13.0,5.5,5.0,0.0
2017,7,14,5,30,0.0,11.0,3.5,13.0,11.0,9.66,1.12
2017,7,14,5,45,0.0,21.5,3.65,13.5,21.5,18.92,10.66
2017,7,14,6,0,0.0,32.0,3.8,14.0,32.0,28.2,19.26
2017,7,14,6,15,0.0,44.5,3.75,14.0,44.5,39.27,29.4
2017,7,14,6,30,0.0,57.0,3.7,14.0,57.0,50.31,39.43
2017,7,14,6,45,0.0,70.5,3.7,14.5,70.5,61.78,49.6
2017,7,14,7,0,0.0,84.0,3.7,15.0,84.0,73.17,59.5
2017,7,14,7,15,0.0,107.0,3.65,15.0,107.0,91.81,75.73
2017,7,14,7,30,0.0,130.0,3.6,15.0,130.0,110.12,91.46
2017,7,14,7,45,2.0,149.5,3.55,15.5,151.0,126.17,100.13
2017,7,14,8,0,4.0,169.0,3.5,16.0,172.0,143.02,113.29
2017,7,14,8,15,6.0,183.5,3.45,16.0,188.0,156.47,123.77
2017,7,14,8,30,8.0,198.0,3.4,16.0,204.0,170.22,134.48
2017,7,14,8,45,12.5,221.0,3.4,16.0,230.0,191.72,151.33
2017,7,14,9,0,17.0,244.0,3.4,16.0,256.0,213.98,168.72
2017,7,14,9,15,24.5,274.5,3.35,16.0,293.5,244.21,192.3
2017,7,14,9,30,32.0,305.0,3.3,16.0,331.0,270.64,212.74
2017,7,14,9,45,41.5,333.0,3.3,16.5,367.5,302.77,237.14
2017,7,14,10,0,51.0,361.0,3.3,17.0,404.0,336.44,262.47
2017,7,14,10,15,56.5,380.0,3.25,17.0,429.0,361.74,281.6
2017,7,14,10,30,62.0,399.0,3.2,17.0,454.0,387.84,301.24
2017,7,14,10,45,112.0,428.0,3.2,17.0,530.5,455.64,353.06
2017,7,14,11,0,162.0,457.0,3.2,17.0,607.0,528.24,407.59
2017,7,14,11,15,264.5,438.5,3.2,17.0,687.5,607.83,468.09
2017,7,14,11,30,367.0,420.0,3.2,17.0,768.0,692.18,531.09
2017,7,14,11,45,327.0,440.5,3.25,17.5,752.5,695.23,530.97
2017,7,14,12,0,287.0,461.0,3.3,18.0,737.0,695.14,529.01
2017,7,14,12,15,233.5,471.0,3.4,18.0,696.0,661.96,504.48
2017,7,14,12,30,180.0,481.0,3.5,18.0,655.0,632.02,482.02
2017,7,14,12,45,162.0,477.0,3.6,18.0,632.5,619.49,473.14
2017,7,14,13,0,144.0,473.0,3.7,18.0,610.0,605.3,462.91
2017,7,14,13,15,173.0,464.5,3.75,18.0,626.5,631.42,483.37
2017,7,14,13,30,202.0,456.0,3.8,18.0,643.0,656.96,503.21
2017,7,14,13,45,206.5,444.0,3.9,18.0,631.0,653.65,501.71
2017,7,14,14,0,211.0,432.0,4.0,18.0,619.0,649.1,499.53
2017,7,14,14,15,164.5,416.5,4.05,18.0,559.5,589.09,455.16
2017,7,14,14,30,118.0,401.0,4.1,18.0,500.0,528.62,410.0
2017,7,14,14,45,106.0,380.5,4.2,18.0,466.5,480.42,374.87
2017,7,14,15,0,94.0,360.0,4.3,18.0,433.0,447.89,351.03
2017,7,14,15,15,80.5,335.0,4.3,18.0,395.0,408.97,321.79
2017,7,14,15,30,67.0,310.0,4.3,18.0,357.0,370.12,292.31
2017,7,14,15,45,64.0,288.5,4.35,18.0,331.5,344.64,273.35
2017,7,14,16,0,61.0,267.0,4.4,18.0,306.0,318.99,254.03
2017,7,14,16,15,40.0,232.0,4.4,17.5,257.0,263.62,210.72
2017,7,14,16,30,19.0,197.0,4.4,17.0,208.0,198.64,158.85
2017,7,14,16,45,16.0,178.5,4.4,17.0,187.0,178.35,142.83
2017,7,14,17,0,13.0,160.0,4.4,17.0,166.0,158.25,126.72
2017,7,14,17,15,6.5,129.0,4.3,16.5,132.0,123.26,98.19
2017,7,14,17,30,0.0,98.0,4.2,16.0,98.0,89.01,69.81
2017,7,14,17,45,0.0,83.0,4.15,16.0,83.0,75.09,58.21
2017,7,14,18,0,0.0,68.0,4.1,16.0,68.0,61.17,46.41
2017,7,14,18,15,232.0,57.0,4.05,15.5,98.0,181.01,146.31
2017,7,14,18,30,464.0,46.0,4.0,15.0,128.0,250.69,197.19
2017,7,14,18,45,362.5,36.0,3.95,15.0,87.5,177.79,132.19
2017,7,14,19,0,261.0,26.0,3.9,15.0,47.0,115.84,69.68
2017,7,14,19,15,130.5,13.0,3.8,15.0,23.5,40.55,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,5,15,113.0,12.0,3.1,14.0,20.5,10.91,0.0
2017,7,15,5,30,226.0,24.0,3.1,14.0,41.0,19.54,7.54
2017,7,15,5,45,332.0,34.0,3.1,14.5,80.0,27.09,17.56
2017,7,15,6,0,438.0,44.0,3.1,15.0,119.0,34.36,24.56
2017,7,15,6,15,247.0,71.5,3.05,15.0,116.5,53.12,41.52
2017,7,15,6,30,56.0,99.0,3.0,15.0,114.0,79.5,65.09
2017,7,15,6,45,65.0,120.0,2.95,15.0,140.5,95.09,78.88
2017,7,15,7,0,74.0,141.0,2.9,15.0,167.0,110.39,92.18
2017,7,15,7,15,254.5,143.5,2.9,15.0,255.5,103.3,85.74
2017,7,15,7,30,435.0,146.0,2.9,15.0,344.0,97.87,80.74
2017,7,15,7,45,611.5,113.5,2.95,15.5,428.0,95.28,61.03
2017,7,15,8,0,788.0,81.0,3.0,16.0,512.0,134.98,74.41
2017,7,15,8,15,806.5,84.0,3.0,16.0,559.5,190.27,116.16
2017,7,15,8,30,825.0,87.0,3.0,16.0,607.0,254.04,170.34
2017,7,15,8,45,839.5,89.0,3.05,16.5,651.0,310.41,220.36
2017,7,15,9,0,854.0,91.0,3.1,17.0,695.0,367.62,271.09
2017,7,15,9,15,611.5,208.0,3.15,17.0,653.0,407.6,310.98
2017,7,15,9,30,369.0,325.0,3.2,17.0,611.0,431.12,333.49
2017,7,15,9,45,430.0,315.0,3.25,17.5,663.0,477.39,369.75
2017,7,15,10,0,491.0,305.0,3.3,18.0,715.0,532.18,411.98
2017,7,15,10,15,697.0,203.0,3.35,18.0,807.0,603.23,468.8
2017,7,15,10,30,903.0,101.0,3.4,18.0,899.0,688.09,535.77
2017,7,15,10,45,907.5,102.0,3.45,18.0,921.0,734.44,570.77
2017,7,15,11,0,912.0,103.0,3.5,18.0,943.0,778.73,602.14
2017,7,15,11,15,750.5,218.0,3.55,18.0,917.0,799.31,614.8
2017,7,15,11,30,589.0,333.0,3.6,18.0,891.0,802.18,612.79
2017,7,15,11,45,754.0,219.0,3.65,18.5,939.5,865.53,661.41
2017,7,15,12,0,919.0,105.0,3.7,19.0,988.0,920.25,697.68
2017,7,15,12,15,919.0,104.5,3.75,19.0,988.0,945.89,715.09
2017,7,15,12,30,919.0,104.0,3.8,19.0,988.0,968.29,730.53
2017,7,15,12,45,913.5,106.5,3.9,19.5,979.0,984.98,741.09
2017,7,15,13,0,908.0,109.0,4.0,20.0,970.0,998.13,749.34
2017,7,15,13,15,905.0,108.5,4.15,20.0,955.5,1007.15,756.67
2017,7,15,13,30,902.0,108.0,4.3,20.0,941.0,1012.53,761.68
2017,7,15,13,45,896.5,107.5,4.45,20.0,919.5,1011.77,762.75
2017,7,15,14,0,891.0,107.0,4.6,20.0,898.0,1007.35,761.9
2017,7,15,14,15,884.5,106.0,4.75,20.0,870.0,997.83,757.63
2017,7,15,14,30,878.0,105.0,4.9,20.0,842.0,984.79,750.98
2017,7,15,14,45,869.0,103.5,5.05,20.0,807.5,965.37,739.9
2017,7,15,15,0,860.0,102.0,5.2,20.0,773.0,942.74,726.51
2017,7,15,15,15,849.0,100.5,5.3,19.5,734.0,915.17,710.6
2017,7,15,15,30,838.0,99.0,5.4,19.0,695.0,884.82,692.5
2017,7,15,15,45,553.5,185.0,5.5,19.0,569.0,718.81,571.49
2017,7,15,16,0,269.0,271.0,5.6,19.0,443.0,530.78,423.65
2017,7,15,16,15,520.5,180.0,5.6,18.5,479.0,644.31,519.81
2017,7,15,16,30,772.0,89.0,5.6,18.0,515.0,724.47,585.47
2017,7,15,16,45,747.5,85.5,5.65,18.0,465.5,671.34,546.42
2017,7,15,17,0,723.0,82.0,5.7,18.0,416.0,617.91,506.79
2017,7,15,17,15,517.0,105.5,5.65,17.5,330.0,478.69,395.05
2017,7,15,17,30,311.0,129.0,5.6,17.0,244.0,337.01,278.7
2017,7,15,17,45,438.0,95.5,5.55,17.0,230.5,365.61,302.24
2017,7,15,18,0,565.0,62.0,5.5,17.0,217.0,373.12,305.92
2017,7,15,18,15,497.0,55.0,5.4,16.5,170.0,302.92,244.67
2017,7,15,18,30,429.0,48.0,5.3,16.0,123.0,239.29,187.87
2017,7,15,18,45,326.0,37.5,5.25,16.0,84.0,167.24,124.07
2017,7,15,19,0,223.0,27.0,5.2,16.0,45.0,105.97,62.48
2017,7,15,19,15,111.5,13.5,5.15,16.0,22.5,36.84,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,106.5,12.5,3.4,15.0,20.0,11.37,0.0
2017,7,16,5,30,213.0,25.0,3.3,15.0,40.0,20.54,7.62
2017,7,16,5,45,329.0,34.5,3.25,15.5,79.5,27.61,17.87
2017,7,16,6,0,445.0,44.0,3.2,16.0,119.0,34.46,24.51
2017,7,16,6,15,514.5,51.0,3.1,16.0,166.0,38.84,28.75
2017,7,16,6,30,584.0,58.0,3.0,16.0,213.0,43.11,32.72
2017,7,16,6,45,636.0,62.0,2.9,16.5,264.0,44.84,34.24
2017,7,16,7,0,688.0,66.0,2.8,17.0,315.0,51.0,39.55
2017,7,16,7,15,721.0,70.0,2.8,17.0,366.0,52.76,40.99
2017,7,16,7,30,754.0,74.0,2.8,17.0,417.0,54.44,42.33
2017,7,16,7,45,781.0,76.0,2.8,17.5,467.5,80.1,44.68
2017,7,16,8,0,808.0,78.0,2.8,18.0,518.0,134.09,72.39
2017,7,16,8,15,826.0,80.5,2.9,18.0,566.0,197.27,120.05
2017,7,16,8,30,844.0,83.0,3.0,18.0,614.0,254.63,168.72
2017,7,16,8,45,859.0,85.0,3.1,18.5,659.0,312.25,219.53
2017,7,16,9,0,874.0,87.0,3.2,19.0,704.0,370.78,271.1
2017,7,16,9,15,885.0,88.5,3.25,19.0,744.0,427.98,321.31
2017,7,16,9,30,896.0,90.0,3.3,19.0,784.0,485.11,370.23
2017,7,16,9,45,902.5,92.5,3.4,19.5,818.5,540.51,415.77
2017,7,16,10,0,909.0,95.0,3.5,20.0,853.0,594.89,459.08
2017,7,16,10,15,915.0,96.0,3.55,20.0,882.0,646.44,499.8
2017,7,16,10,30,921.0,97.0,3.6,20.0,911.0,696.44,538.35
2017,7,16,10,45,926.0,97.5,3.65,20.5,933.0,743.54,572.84
2017,7,16,11,0,931.0,98.0,3.7,21.0,955.0,788.58,603.1
2017,7,16,11,15,934.0,98.5,3.75,20.5,970.5,829.78,632.72
2017,7,16,11,30,937.0,99.0,3.8,20.0,986.0,868.39,660.49
2017,7,16,11,45,939.0,99.0,3.9,20.0,994.0,902.93,684.4
2017,7,16,12,0,941.0,99.0,4.0,20.0,1002.0,934.52,706.25
2017,7,16,12,15,941.5,99.0,4.1,20.0,1002.0,961.64,725.08
2017,7,16,12,30,942.0,99.0,4.2,20.0,1002.0,985.47,741.73
2017,7,16,12,45,940.5,98.5,4.35,20.0,995.0,1003.48,754.82
2017,7,16,13,0,939.0,98.0,4.5,20.0,988.0,1017.89,765.88
2017,7,16,13,15,936.5,97.5,4.6,20.0,973.0,1027.62,773.71
2017,7,16,13,30,934.0,97.0,4.7,20.0,958.0,1033.6,779.14
2017,7,16,13,45,929.5,96.0,4.8,20.0,936.5,1033.29,780.46
2017,7,16,14,0,925.0,95.0,4.9,20.0,915.0,1029.19,779.34
2017,7,16,14,15,918.5,94.0,4.95,20.0,886.5,1019.37,774.0
2017,7,16,14,30,912.0,93.0,5.0,20.0,858.0,1005.91,766.27
2017,7,16,14,45,904.0,92.0,5.05,20.0,823.5,987.45,755.18
2017,7,16,15,0,896.0,91.0,5.1,20.0,789.0,965.64,741.79
2017,7,16,15,15,885.0,89.0,5.1,19.5,749.0,936.67,724.45
2017,7,16,15,30,874.0,87.0,5.1,19.0,709.0,904.79,704.93
2017,7,16,15,45,860.0,85.0,5.1,19.0,664.5,867.53,680.02
2017,7,16,16,0,846.0,83.0,5.1,19.0,620.0,827.97,653.25
2017,7,16,16,15,828.0,80.5,5.1,18.5,572.0,782.49,623.05
2017,7,16,16,30,810.0,78.0,5.1,18.0,524.0,741.81,595.94
2017,7,16,16,45,785.5,75.5,5.15,18.0,474.0,688.37,557.69
2017,7,16,17,0,761.0,73.0,5.2,18.0,424.0,634.55,518.42
2017,7,16,17,15,728.5,69.0,5.15,17.5,372.5,573.65,471.79
2017,7,16,17,30,696.0,65.0,5.1,17.0,321.0,513.81,424.1
2017,7,16,17,45,649.0,60.5,5.1,17.0,270.5,446.74,368.25
2017,7,16,18,0,602.0,56.0,5.1,17.0,220.0,385.02,315.02
2017,7,16,18,15,535.0,49.5,4.95,16.5,172.5,313.94,253.13
2017,7,16,18,30,468.0,43.0,4.8,16.0,125.0,249.36,195.34
2017,7,16,18,45,358.5,34.0,4.7,16.0,85.0,174.65,129.13
2017,7,16,19,0,249.0,25.0,4.6,16.0,45.0,111.04,64.05
2017,7,16,19,15,124.5,12.5,4.6,16.0,22.5,38.81,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,99.0,12.0,4.3,14.0,19.0,10.91,0.0
2017,7,17,5,30,198.0,24.0,4.4,14.0,38.0,19.66,6.47
2017,7,17,5,45,317.0,34.5,4.5,14.0,77.5,27.67,17.97
2017,7,17,6,0,436.0,45.0,4.6,14.0,117.0,35.39,25.51
2017,7,17,6,15,506.5,52.5,4.6,14.0,164.5,40.14,30.13
2017,7,17,6,30,577.0,60.0,4.6,14.0,212.0,44.75,34.44
2017,7,17,6,45,627.5,65.0,4.7,14.5,262.5,47.15,36.57
2017,7,17,7,0,678.0,70.0,4.8,15.0,313.0,49.49,38.53
2017,7,17,7,15,711.5,74.0,4.8,15.0,364.5,55.89,44.1
2017,7,17,7,30,745.0,78.0,4.8,15.0,416.0,57.45,45.33
2017,7,17,7,45,770.0,81.5,4.8,15.5,466.0,83.08,48.17
2017,7,17,8,0,795.0,85.0,4.8,16.0,516.0,137.42,76.49
2017,7,17,8,15,814.0,87.5,4.8,16.0,564.5,192.98,118.34
2017,7,17,8,30,833.0,90.0,4.8,16.0,613.0,257.0,172.98
2017,7,17,8,45,848.5,92.0,4.8,16.5,658.0,314.29,224.15
2017,7,17,9,0,864.0,94.0,4.8,17.0,703.0,372.54,276.21
2017,7,17,9,15,875.5,95.5,4.75,17.0,743.5,429.53,327.0
2017,7,17,9,30,887.0,97.0,4.7,17.0,784.0,486.52,376.55
2017,7,17,9,45,886.5,103.5,4.7,17.0,816.5,541.32,423.11
2017,7,17,10,0,886.0,110.0,4.7,17.0,849.0,594.45,466.98
2017,7,17,10,15,893.0,111.5,4.65,17.0,878.0,646.11,508.42
2017,7,17,10,30,900.0,113.0,4.6,17.0,907.0,696.37,547.69
2017,7,17,10,45,905.0,114.0,4.6,17.5,929.5,743.19,582.58
2017,7,17,11,0,910.0,115.0,4.6,18.0,952.0,788.0,613.78
2017,7,17,11,15,913.0,115.5,4.6,18.0,967.5,828.61,642.26
2017,7,17,11,30,916.0,116.0,4.6,18.0,983.0,866.69,668.77
2017,7,17,11,45,726.5,243.0,4.6,18.0,934.0,864.71,666.04
2017,7,17,12,0,537.0,370.0,4.6,18.0,885.0,840.46,643.4
2017,7,17,12,15,471.5,388.5,4.65,18.0,840.5,818.37,626.92
2017,7,17,12,30,406.0,407.0,4.7,18.0,796.0,791.37,606.68
2017,7,17,12,45,458.5,390.5,4.8,18.0,827.0,840.41,643.98
2017,7,17,13,0,511.0,374.0,4.9,18.0,858.0,888.58,680.1
2017,7,17,13,15,718.0,240.5,4.95,18.0,909.0,974.54,747.04
2017,7,17,13,30,925.0,107.0,5.0,18.0,960.0,1035.5,789.66
2017,7,17,13,45,923.0,104.5,5.1,18.0,938.5,1036.27,791.29
2017,7,17,14,0,921.0,102.0,5.2,18.0,917.0,1033.24,790.82
2017,7,17,14,15,914.5,101.0,5.25,18.0,889.0,1023.54,785.46
2017,7,17,14,30,908.0,100.0,5.3,18.0,861.0,1010.21,777.69
2017,7,17,14,45,901.5,97.5,5.35,18.0,826.5,991.72,766.39
2017,7,17,15,0,895.0,95.0,5.4,18.0,792.0,969.78,752.71
2017,7,17,15,15,884.5,93.5,5.4,17.5,752.0,941.9,735.91
2017,7,17,15,30,874.0,92.0,5.4,17.0,712.0,911.09,716.9
2017,7,17,15,45,861.5,89.0,5.4,17.0,668.0,874.06,691.85
2017,7,17,16,0,849.0,86.0,5.4,17.0,624.0,834.6,664.84
2017,7,17,16,15,831.5,83.5,5.3,17.0,576.0,789.43,632.84
2017,7,17,16,30,814.0,81.0,5.2,17.0,528.0,749.11,604.21
2017,7,17,16,45,790.0,78.0,5.15,17.0,478.0,695.23,565.11
2017,7,17,17,0,766.0,75.0,5.1,17.0,428.0,640.91,525.03
2017,7,17,17,15,734.0,71.0,5.0,16.5,376.5,580.04,478.19
2017,7,17,17,30,702.0,67.0,4.9,16.0,325.0,520.16,430.29
2017,7,17,17,45,655.5,62.5,4.85,16.0,273.5,454.96,375.76
2017,7,17,18,0,609.0,58.0,4.8,16.0,222.0,391.27,320.82
2017,7,17,18,15,541.5,51.5,4.75,15.5,174.5,319.49,258.32
2017,7,17,18,30,474.0,45.0,4.7,15.0,127.0,254.2,199.78
2017,7,17,18,45,362.5,35.5,4.7,15.0,86.0,177.79,131.86
2017,7,17,19,0,251.0,26.0,4.7,15.0,45.0,112.29,63.6
2017,7,17,19,15,125.5,13.0,4.7,14.5,22.5,39.5,0.0
2017,7,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,103.0,12.0,4.6,13.0,19.0,10.91,0.0
2017,7,18,5,30,206.0,24.0,4.6,13.0,38.0,19.76,5.84
2017,7,18,5,45,316.0,35.0,4.7,13.5,77.0,28.21,18.41
2017,7,18,6,0,426.0,46.0,4.8,14.0,116.0,36.33,26.31
2017,7,18,6,15,213.0,41.5,4.8,14.0,76.5,30.81,21.82
2017,7,18,6,30,0.0,37.0,4.8,14.0,37.0,32.6,23.59
2017,7,18,6,45,0.0,46.0,4.8,14.0,46.0,40.57,30.77
2017,7,18,7,0,0.0,55.0,4.8,14.0,55.0,48.56,37.87
2017,7,18,7,15,0.0,71.5,4.75,14.0,71.5,63.22,50.8
2017,7,18,7,30,0.0,88.0,4.7,14.0,88.0,77.38,63.14
2017,7,18,7,45,0.0,96.0,4.7,14.5,96.0,84.3,65.73
2017,7,18,8,0,0.0,104.0,4.7,15.0,104.0,91.28,71.19
2017,7,18,8,15,0.0,121.5,4.65,15.0,121.5,106.11,83.26
2017,7,18,8,30,0.0,139.0,4.6,15.0,139.0,121.03,95.3
2017,7,18,8,45,0.5,153.5,4.6,15.0,154.5,133.73,105.42
2017,7,18,9,0,1.0,168.0,4.6,15.0,170.0,146.58,115.62
2017,7,18,9,15,5.0,196.5,4.6,15.0,201.0,172.67,136.46
2017,7,18,9,30,9.0,225.0,4.6,15.0,232.0,199.42,157.71
2017,7,18,9,45,9.5,228.0,4.6,15.5,236.0,203.63,160.52
2017,7,18,10,0,10.0,231.0,4.6,16.0,240.0,207.82,163.34
2017,7,18,10,15,11.0,244.5,4.6,16.0,254.5,221.34,173.9
2017,7,18,10,30,12.0,258.0,4.6,16.0,269.0,235.05,184.58
2017,7,18,10,45,18.0,300.0,4.6,16.0,316.5,277.35,217.77
2017,7,18,11,0,24.0,342.0,4.6,16.0,364.0,322.78,253.04
2017,7,18,11,15,26.0,356.0,4.6,16.0,381.0,340.57,266.6
2017,7,18,11,30,28.0,370.0,4.6,16.0,398.0,358.73,280.5
2017,7,18,11,45,104.0,424.5,4.65,16.0,525.0,484.81,378.81
2017,7,18,12,0,180.0,479.0,4.7,16.0,652.0,611.16,474.65
2017,7,18,12,15,126.5,465.5,4.75,16.0,587.5,559.91,434.86
2017,7,18,12,30,73.0,452.0,4.8,16.0,523.0,494.29,384.52
2017,7,18,12,45,61.5,435.5,4.85,16.0,495.0,472.05,367.89
2017,7,18,13,0,50.0,419.0,4.9,16.0,467.0,448.61,350.11
2017,7,18,13,15,274.0,389.0,4.9,16.0,642.5,669.48,523.67
2017,7,18,13,30,498.0,359.0,4.9,16.0,818.0,880.98,682.11
2017,7,18,13,45,428.0,375.0,4.9,16.0,763.5,832.7,645.03
2017,7,18,14,0,358.0,391.0,4.9,16.0,709.0,769.89,598.83
2017,7,18,14,15,317.0,389.0,4.9,16.0,663.5,728.84,568.87
2017,7,18,14,30,276.0,387.0,4.9,16.0,618.0,686.77,537.75
2017,7,18,14,45,321.5,357.0,4.95,16.0,615.0,698.54,549.43
2017,7,18,15,0,367.0,327.0,5.0,16.0,612.0,707.11,558.54
2017,7,18,15,15,625.0,209.0,5.05,16.0,664.5,839.66,665.07
2017,7,18,15,30,883.0,91.0,5.1,16.0,717.0,918.82,724.02
2017,7,18,15,45,708.5,141.0,5.2,16.0,622.5,810.02,646.17
2017,7,18,16,0,534.0,191.0,5.3,16.0,528.0,686.79,554.27
2017,7,18,16,15,679.5,135.5,5.3,16.0,530.0,734.95,594.93
2017,7,18,16,30,825.0,80.0,5.3,16.0,532.0,757.1,613.37
2017,7,18,16,45,802.0,76.5,5.3,16.0,481.5,702.9,573.76
2017,7,18,17,0,779.0,73.0,5.3,16.0,431.0,648.14,533.36
2017,7,18,17,15,560.0,98.0,5.25,15.5,339.0,499.77,414.84
2017,7,18,17,30,341.0,123.0,5.2,15.0,247.0,360.98,300.35
2017,7,18,17,45,483.5,89.5,5.2,15.0,236.0,385.02,320.39
2017,7,18,18,0,626.0,56.0,5.2,15.0,225.0,397.77,328.02
2017,7,18,18,15,559.0,49.5,5.1,14.5,176.5,325.28,264.19
2017,7,18,18,30,492.0,43.0,5.0,14.0,128.0,259.26,204.51
2017,7,18,18,45,380.5,34.0,4.9,14.0,86.5,182.41,135.56
2017,7,18,19,0,269.0,25.0,4.8,14.0,45.0,116.05,64.12
2017,7,18,19,15,134.5,12.5,4.75,14.0,22.5,41.05,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,123.5,11.0,4.2,13.0,19.0,10.01,0.0
2017,7,19,5,30,247.0,22.0,4.3,13.0,38.0,18.01,4.03
2017,7,19,5,45,357.0,32.0,4.4,13.5,78.0,25.65,16.17
2017,7,19,6,0,467.0,42.0,4.5,14.0,118.0,33.02,23.38
2017,7,19,6,15,286.5,70.0,4.4,14.0,121.5,52.35,40.93
2017,7,19,6,30,106.0,98.0,4.3,14.0,125.0,76.22,62.41
2017,7,19,6,45,118.5,118.5,4.25,14.5,155.5,90.73,75.23
2017,7,19,7,0,131.0,139.0,4.2,15.0,186.0,104.85,87.42
2017,7,19,7,15,115.5,161.5,4.2,15.0,207.5,119.55,100.05
2017,7,19,7,30,100.0,184.0,4.2,15.0,229.0,140.42,117.86
2017,7,19,7,45,87.5,204.5,4.2,15.0,247.5,158.66,125.52
2017,7,19,8,0,75.0,225.0,4.2,15.0,266.0,181.15,142.21
2017,7,19,8,15,131.5,250.5,4.2,15.0,330.0,209.86,162.29
2017,7,19,8,30,188.0,276.0,4.2,15.0,394.0,252.94,194.86
2017,7,19,8,45,225.5,293.0,4.2,15.5,444.5,292.09,225.42
2017,7,19,9,0,263.0,310.0,4.2,16.0,495.0,330.3,255.65
2017,7,19,9,15,333.5,309.5,4.15,16.0,558.0,378.78,294.15
2017,7,19,9,30,404.0,309.0,4.1,16.0,621.0,431.5,336.27
2017,7,19,9,45,314.5,351.5,4.1,16.0,601.0,449.87,351.89
2017,7,19,10,0,225.0,394.0,4.1,16.0,581.0,458.46,358.67
2017,7,19,10,15,274.0,397.0,4.1,16.0,633.0,506.36,396.02
2017,7,19,10,30,323.0,400.0,4.1,16.0,685.0,560.76,437.82
2017,7,19,10,45,278.5,423.5,4.1,16.5,673.5,570.46,443.52
2017,7,19,11,0,234.0,447.0,4.1,17.0,662.0,574.31,444.7
2017,7,19,11,15,403.5,393.5,4.1,17.0,771.5,681.57,527.5
2017,7,19,11,30,573.0,340.0,4.1,17.0,881.0,796.53,613.75
2017,7,19,11,45,759.5,223.0,4.2,17.0,946.0,875.48,675.06
2017,7,19,12,0,946.0,106.0,4.3,17.0,1011.0,946.69,724.73
2017,7,19,12,15,946.0,106.0,4.35,17.0,1011.5,973.73,743.2
2017,7,19,12,30,946.0,106.0,4.4,17.0,1012.0,997.43,759.83
2017,7,19,12,45,942.5,107.0,4.5,17.0,1003.5,1015.29,773.01
2017,7,19,13,0,939.0,108.0,4.6,17.0,995.0,1029.49,783.85
2017,7,19,13,15,936.0,107.5,4.6,17.0,980.5,1038.98,790.66
2017,7,19,13,30,933.0,107.0,4.6,17.0,966.0,1044.69,795.05
2017,7,19,13,45,930.0,105.0,4.7,17.0,944.0,1045.05,796.89
2017,7,19,14,0,927.0,103.0,4.8,17.0,922.0,1041.57,796.25
2017,7,19,14,15,920.5,102.0,4.8,17.0,893.5,1031.89,790.54
2017,7,19,14,30,914.0,101.0,4.8,17.0,865.0,1018.53,782.46
2017,7,19,14,45,908.5,98.0,4.85,17.0,830.5,1000.4,771.59
2017,7,19,15,0,903.0,95.0,4.9,17.0,796.0,978.75,758.31
2017,7,19,15,15,892.0,93.0,4.9,16.5,755.5,949.66,740.83
2017,7,19,15,30,881.0,91.0,4.9,16.0,715.0,917.61,721.13
2017,7,19,15,45,869.5,87.5,4.95,16.0,670.5,880.65,696.66
2017,7,19,16,0,858.0,84.0,5.0,16.0,626.0,841.16,670.11
2017,7,19,16,15,655.0,133.5,5.05,16.0,528.0,713.06,576.55
2017,7,19,16,30,452.0,183.0,5.1,16.0,430.0,576.44,469.93
2017,7,19,16,45,615.5,127.5,5.15,16.0,429.0,625.57,512.97
2017,7,19,17,0,779.0,72.0,5.2,16.0,428.0,647.4,532.84
2017,7,19,17,15,746.5,68.0,5.2,15.5,376.0,585.54,485.17
2017,7,19,17,30,714.0,64.0,5.2,15.0,324.0,524.7,436.45
2017,7,19,17,45,671.5,59.0,5.2,15.0,273.0,458.52,380.85
2017,7,19,18,0,629.0,54.0,5.2,15.0,222.0,395.14,325.75
2017,7,19,18,15,562.0,47.5,5.15,14.5,173.5,324.48,263.54
2017,7,19,18,30,495.0,41.0,5.1,14.0,125.0,258.34,203.68
2017,7,19,18,45,387.5,32.0,5.05,14.0,84.0,182.7,135.46
2017,7,19,19,0,280.0,23.0,5.0,14.0,43.0,116.8,62.17
2017,7,19,19,15,140.0,11.5,4.95,14.0,21.5,41.35,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,15,139.0,10.0,4.9,14.0,18.5,9.1,0.0
2017,7,20,5,30,278.0,20.0,5.0,14.0,37.0,16.27,2.2
2017,7,20,5,45,387.5,28.5,5.15,14.0,77.0,22.66,13.53
2017,7,20,6,0,497.0,37.0,5.3,14.0,117.0,28.88,19.72
2017,7,20,6,15,564.5,43.0,5.4,14.0,164.5,35.67,26.12
2017,7,20,6,30,632.0,49.0,5.5,14.0,212.0,39.79,29.99
2017,7,20,6,45,316.0,64.0,5.6,14.5,145.5,46.04,35.57
2017,7,20,7,0,0.0,79.0,5.7,15.0,79.0,69.06,55.9
2017,7,20,7,15,0.0,101.0,5.65,15.0,101.0,87.02,71.61
2017,7,20,7,30,0.0,123.0,5.6,15.0,123.0,104.66,86.85
2017,7,20,7,45,9.0,157.0,5.6,15.5,161.5,131.62,104.75
2017,7,20,8,0,18.0,191.0,5.6,16.0,200.0,160.35,127.29
2017,7,20,8,15,14.0,196.5,5.6,16.0,204.5,167.39,132.72
2017,7,20,8,30,10.0,202.0,5.6,16.0,209.0,173.59,137.58
2017,7,20,8,45,14.5,225.0,5.65,16.0,235.5,195.26,154.71
2017,7,20,9,0,19.0,248.0,5.7,16.0,262.0,217.7,172.41
2017,7,20,9,15,21.0,266.0,5.7,16.0,282.0,235.88,186.7
2017,7,20,9,30,23.0,284.0,5.7,16.0,302.0,254.42,201.22
2017,7,20,9,45,28.0,307.0,5.7,16.0,330.0,275.29,217.53
2017,7,20,10,0,33.0,330.0,5.7,16.0,358.0,301.4,237.93
2017,7,20,10,15,36.5,348.5,5.65,16.0,380.0,323.78,255.27
2017,7,20,10,30,40.0,367.0,5.6,16.0,402.0,346.8,273.03
2017,7,20,10,45,32.5,356.0,5.6,16.0,385.0,337.2,265.22
2017,7,20,11,0,25.0,345.0,5.6,16.0,368.0,326.35,256.47
2017,7,20,11,15,36.0,379.0,5.55,16.0,413.0,369.22,289.88
2017,7,20,11,30,47.0,413.0,5.5,16.0,458.0,413.69,324.15
2017,7,20,11,45,49.5,414.5,5.5,16.0,461.5,422.38,330.74
2017,7,20,12,0,52.0,416.0,5.5,16.0,465.0,430.99,337.39
2017,7,20,12,15,51.5,420.5,5.5,16.0,469.5,439.57,343.93
2017,7,20,12,30,51.0,425.0,5.5,16.0,474.0,447.92,350.3
2017,7,20,12,45,150.5,442.5,5.55,16.0,585.0,576.56,451.26
2017,7,20,13,0,250.0,460.0,5.6,16.0,696.0,709.72,552.89
2017,7,20,13,15,402.5,397.5,5.6,16.0,770.5,816.76,635.96
2017,7,20,13,30,555.0,335.0,5.6,16.0,845.0,915.07,711.55
2017,7,20,13,45,579.5,304.5,5.65,16.0,826.5,914.61,712.87
2017,7,20,14,0,604.0,274.0,5.7,16.0,808.0,914.15,714.76
2017,7,20,14,15,555.0,287.0,5.75,16.0,765.5,875.58,686.76
2017,7,20,14,30,506.0,300.0,5.8,16.0,723.0,838.56,659.74
2017,7,20,14,45,380.0,327.5,5.85,16.0,638.0,724.96,573.95
2017,7,20,15,0,254.0,355.0,5.9,16.0,553.0,629.95,500.05
2017,7,20,15,15,238.0,337.5,5.95,16.0,515.0,577.12,461.18
2017,7,20,15,30,222.0,320.0,6.0,16.0,477.0,540.09,433.59
2017,7,20,15,45,314.5,277.5,6.05,16.0,484.5,587.13,474.01
2017,7,20,16,0,407.0,235.0,6.1,16.0,492.0,626.42,507.94
2017,7,20,16,15,610.5,157.0,6.1,16.0,507.5,702.62,572.87
2017,7,20,16,30,814.0,79.0,6.1,16.0,523.0,748.3,610.05
2017,7,20,16,45,793.5,75.0,6.15,16.0,473.5,695.73,571.29
2017,7,20,17,0,773.0,71.0,6.2,16.0,424.0,642.41,531.63
2017,7,20,17,15,742.0,67.5,6.2,15.5,372.5,582.37,485.16
2017,7,20,17,30,711.0,64.0,6.2,15.0,321.0,523.21,437.24
2017,7,20,17,45,669.0,59.0,6.2,15.0,270.5,457.4,381.43
2017,7,20,18,0,627.0,54.0,6.2,15.0,220.0,394.35,326.15
2017,7,20,18,15,560.0,47.5,6.1,14.5,172.0,323.8,263.6
2017,7,20,18,30,493.0,41.0,6.0,14.0,124.0,257.73,203.46
2017,7,20,18,45,384.5,32.0,5.9,14.0,83.5,181.84,134.7
2017,7,20,19,0,276.0,23.0,5.8,14.0,43.0,115.34,58.78
2017,7,20,19,15,138.0,11.5,5.7,14.0,21.5,40.91,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,131.0,10.0,4.75,13.0,18.0,9.1,0.0
2017,7,21,5,30,262.0,20.0,4.8,13.0,36.0,16.32,1.23
2017,7,21,5,45,375.0,29.5,4.9,13.5,76.0,23.59,14.27
2017,7,21,6,0,488.0,39.0,5.0,14.0,116.0,30.62,21.23
2017,7,21,6,15,286.5,67.0,4.9,14.0,116.5,50.19,38.98
2017,7,21,6,30,85.0,95.0,4.8,14.0,117.0,74.06,60.48
2017,7,21,6,45,94.0,116.0,4.75,14.5,145.5,88.92,73.63
2017,7,21,7,0,103.0,137.0,4.7,15.0,174.0,103.35,86.13
2017,7,21,7,15,143.5,159.0,4.6,15.0,218.5,118.17,98.9
2017,7,21,7,30,184.0,181.0,4.5,15.0,263.0,132.58,111.12
2017,7,21,7,45,140.0,204.0,4.4,15.0,271.0,152.53,119.59
2017,7,21,8,0,96.0,227.0,4.3,15.0,279.0,184.11,143.87
2017,7,21,8,15,87.5,247.0,4.2,15.0,298.0,207.03,161.98
2017,7,21,8,30,79.0,267.0,4.1,15.0,317.0,229.1,179.95
2017,7,21,8,45,218.0,276.5,4.1,15.5,426.5,278.31,214.74
2017,7,21,9,0,357.0,286.0,4.1,16.0,536.0,344.38,264.69
2017,7,21,9,15,413.5,281.5,4.1,16.0,587.5,385.61,298.45
2017,7,21,9,30,470.0,277.0,4.1,16.0,639.0,436.62,340.04
2017,7,21,9,45,692.0,188.0,4.1,16.5,747.5,507.81,396.74
2017,7,21,10,0,914.0,99.0,4.1,17.0,856.0,600.59,470.21
2017,7,21,10,15,646.5,237.5,4.1,17.0,782.5,601.77,470.3
2017,7,21,10,30,379.0,376.0,4.1,17.0,709.0,578.03,449.62
2017,7,21,10,45,390.0,380.5,4.15,17.0,730.5,612.95,476.47
2017,7,21,11,0,401.0,385.0,4.2,17.0,752.0,649.75,504.08
2017,7,21,11,15,672.5,244.0,4.25,17.0,872.0,762.85,593.4
2017,7,21,11,30,944.0,103.0,4.3,17.0,992.0,879.34,678.81
2017,7,21,11,45,946.5,103.0,4.4,17.0,1000.5,914.88,703.48
2017,7,21,12,0,949.0,103.0,4.5,17.0,1009.0,947.46,726.63
2017,7,21,12,15,949.0,103.0,4.6,17.0,1009.5,974.63,746.06
2017,7,21,12,30,949.0,103.0,4.7,17.0,1010.0,998.44,763.27
2017,7,21,12,45,772.5,215.0,4.8,17.0,949.5,975.92,748.46
2017,7,21,13,0,596.0,327.0,4.9,17.0,889.0,928.08,712.6
2017,7,21,13,15,542.0,343.5,5.0,17.0,849.0,902.66,694.74
2017,7,21,13,30,488.0,360.0,5.1,17.0,809.0,873.74,674.04
2017,7,21,13,45,709.0,231.0,5.2,17.0,865.0,974.04,752.84
2017,7,21,14,0,930.0,102.0,5.3,17.0,921.0,1044.86,803.38
2017,7,21,14,15,924.0,100.5,5.35,17.0,892.5,1035.11,797.49
2017,7,21,14,30,918.0,99.0,5.4,17.0,864.0,1021.66,789.63
2017,7,21,14,45,910.5,97.0,5.45,17.0,829.5,1002.59,777.9
2017,7,21,15,0,903.0,95.0,5.5,17.0,795.0,980.06,763.78
2017,7,21,15,15,680.0,174.0,5.45,16.5,685.5,856.0,676.83
2017,7,21,15,30,457.0,253.0,5.4,16.0,576.0,714.53,570.39
2017,7,21,15,45,400.0,252.5,5.4,16.0,521.5,651.44,523.2
2017,7,21,16,0,343.0,252.0,5.4,16.0,467.0,575.69,465.44
2017,7,21,16,15,244.0,243.0,5.3,16.0,390.5,473.77,384.84
2017,7,21,16,30,145.0,234.0,5.2,16.0,314.0,364.38,296.78
2017,7,21,16,45,181.5,208.0,5.15,16.0,297.5,358.57,294.15
2017,7,21,17,0,218.0,182.0,5.1,16.0,281.0,361.17,297.58
2017,7,21,17,15,282.5,151.0,5.0,15.5,263.0,359.32,298.18
2017,7,21,17,30,347.0,120.0,4.9,15.0,245.0,362.2,301.59
2017,7,21,17,45,481.0,88.5,4.85,15.0,232.0,383.37,318.69
2017,7,21,18,0,615.0,57.0,4.8,15.0,219.0,394.21,324.59
2017,7,21,18,15,544.5,50.0,4.7,14.5,170.5,319.98,259.42
2017,7,21,18,30,474.0,43.0,4.6,14.0,122.0,252.66,198.79
2017,7,21,18,45,358.0,33.5,4.5,14.0,81.0,174.68,128.89
2017,7,21,19,0,242.0,24.0,4.4,14.0,40.0,106.43,51.17
2017,7,21,19,15,121.0,12.0,4.35,14.0,20.0,37.61,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,107.0,10.0,1.75,13.5,16.5,9.1,0.0
2017,7,22,5,30,214.0,20.0,1.7,14.0,33.0,16.34,0.0
2017,7,22,5,45,330.0,30.5,1.65,14.5,72.0,24.48,14.9
