Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,6,0,446.0,41.0,1.6,15.0,111.0,32.32,22.64
2017,7,22,6,15,519.0,48.5,1.5,15.0,158.5,37.21,27.39
2017,7,22,6,30,592.0,56.0,1.4,15.0,206.0,41.96,31.84
2017,7,22,6,45,299.0,87.0,1.35,15.0,163.0,62.41,50.08
2017,7,22,7,0,6.0,118.0,1.3,15.0,120.0,98.4,81.67
2017,7,22,7,15,15.0,139.5,1.3,15.0,146.0,115.36,96.18
2017,7,22,7,30,24.0,161.0,1.3,15.0,172.0,132.15,110.35
2017,7,22,7,45,26.5,180.5,1.35,15.5,194.0,141.35,111.89
2017,7,22,8,0,29.0,200.0,1.4,16.0,216.0,160.28,126.01
2017,7,22,8,15,31.0,219.5,1.4,16.0,238.0,179.71,140.99
2017,7,22,8,30,33.0,239.0,1.4,16.0,260.0,199.63,156.48
2017,7,22,8,45,36.5,260.0,1.45,16.5,285.0,221.55,173.2
2017,7,22,9,0,40.0,281.0,1.5,17.0,310.0,244.19,190.37
2017,7,22,9,15,49.0,306.5,1.5,17.0,343.5,273.12,212.52
2017,7,22,9,30,58.0,332.0,1.5,17.0,377.0,303.53,235.65
2017,7,22,9,45,110.5,365.0,1.55,17.5,455.0,360.56,278.45
2017,7,22,10,0,163.0,398.0,1.6,18.0,533.0,427.26,327.91
2017,7,22,10,15,154.0,413.0,1.65,18.0,544.0,447.95,343.02
2017,7,22,10,30,145.0,428.0,1.7,18.0,555.0,467.67,357.45
2017,7,22,10,45,216.5,430.5,1.8,18.5,625.5,532.63,405.58
2017,7,22,11,0,288.0,433.0,1.9,19.0,696.0,605.32,458.24
2017,7,22,11,15,289.0,440.5,2.05,19.0,709.0,631.14,476.88
2017,7,22,11,30,290.0,448.0,2.2,19.0,722.0,656.31,495.3
2017,7,22,11,45,342.0,428.5,2.35,19.5,754.0,699.88,527.08
2017,7,22,12,0,394.0,409.0,2.5,20.0,786.0,744.79,559.41
2017,7,22,12,15,414.5,402.0,2.65,20.0,798.0,780.85,585.47
2017,7,22,12,30,435.0,395.0,2.8,20.0,810.0,809.98,606.91
2017,7,22,12,45,398.0,408.0,2.95,20.0,786.0,792.2,594.74
2017,7,22,13,0,361.0,421.0,3.1,20.0,762.0,780.32,586.69
2017,7,22,13,15,647.5,263.0,3.2,20.0,862.0,930.19,699.55
2017,7,22,13,30,934.0,105.0,3.3,20.0,962.0,1045.6,777.71
2017,7,22,13,45,929.0,104.5,3.45,20.0,940.0,1045.53,778.51
2017,7,22,14,0,924.0,104.0,3.6,20.0,918.0,1041.66,777.92
2017,7,22,14,15,918.0,103.0,3.65,20.0,889.5,1032.5,773.15
2017,7,22,14,30,912.0,102.0,3.7,20.0,861.0,1019.67,766.06
2017,7,22,14,45,903.0,101.0,3.75,20.0,826.0,1000.33,754.68
2017,7,22,15,0,894.0,100.0,3.8,20.0,791.0,977.62,741.07
2017,7,22,15,15,883.0,98.0,3.8,19.5,750.5,948.72,724.28
2017,7,22,15,30,872.0,96.0,3.8,19.0,710.0,916.87,705.35
2017,7,22,15,45,857.0,94.0,3.8,19.0,665.0,878.73,680.51
2017,7,22,16,0,842.0,92.0,3.8,19.0,620.0,838.32,653.85
2017,7,22,16,15,823.0,89.0,3.75,18.5,571.0,798.57,628.34
2017,7,22,16,30,804.0,86.0,3.7,18.0,522.0,749.77,595.77
2017,7,22,16,45,778.0,82.5,3.65,18.0,471.0,693.96,556.3
2017,7,22,17,0,752.0,79.0,3.6,18.0,420.0,637.88,515.86
2017,7,22,17,15,718.0,75.0,3.5,17.5,368.0,576.02,469.12
2017,7,22,17,30,684.0,71.0,3.4,17.0,316.0,517.71,423.31
2017,7,22,17,45,634.0,65.5,3.35,17.0,264.5,448.13,366.3
2017,7,22,18,0,584.0,60.0,3.3,17.0,213.0,382.29,310.47
2017,7,22,18,15,512.5,52.5,3.25,16.5,165.0,308.6,247.22
2017,7,22,18,30,441.0,45.0,3.2,16.0,117.0,241.94,188.26
2017,7,22,18,45,325.0,34.0,3.15,16.0,77.0,164.17,119.65
2017,7,22,19,0,209.0,23.0,3.1,16.0,37.0,95.84,42.17
2017,7,22,19,15,104.5,11.5,3.05,16.0,18.5,33.5,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,72.5,10.0,1.25,15.0,14.0,9.1,0.0
2017,7,23,5,30,145.0,20.0,1.3,15.0,28.0,15.75,0.0
2017,7,23,5,45,256.5,32.0,1.4,15.0,64.5,25.8,15.86
2017,7,23,6,0,368.0,44.0,1.5,15.0,101.0,34.86,24.82
2017,7,23,6,15,198.5,67.0,1.45,15.0,99.0,52.21,40.59
2017,7,23,6,30,29.0,90.0,1.4,15.0,97.0,72.84,59.12
2017,7,23,6,45,38.0,110.5,1.4,15.5,122.0,88.23,72.65
2017,7,23,7,0,47.0,131.0,1.4,16.0,147.0,103.35,85.62
2017,7,23,7,15,68.0,155.5,1.4,16.0,183.0,120.7,100.44
2017,7,23,7,30,89.0,180.0,1.4,16.0,219.0,137.65,114.67
2017,7,23,7,45,131.0,204.0,1.45,16.5,269.5,151.82,118.12
2017,7,23,8,0,173.0,228.0,1.5,17.0,320.0,184.75,139.53
2017,7,23,8,15,126.0,247.0,1.55,17.0,318.0,206.26,157.51
2017,7,23,8,30,79.0,266.0,1.6,17.0,316.0,228.25,176.81
2017,7,23,8,45,204.5,279.0,1.7,17.5,419.0,276.16,210.28
2017,7,23,9,0,330.0,292.0,1.8,18.0,522.0,339.61,257.28
2017,7,23,9,15,353.0,306.5,1.85,18.0,565.5,384.19,292.85
2017,7,23,9,30,376.0,321.0,1.9,18.0,609.0,431.18,329.94
2017,7,23,9,45,358.0,342.5,2.0,18.5,627.0,465.18,356.3
2017,7,23,10,0,340.0,364.0,2.1,19.0,645.0,497.12,380.35
2017,7,23,10,15,398.0,352.5,2.2,19.0,692.5,545.72,417.64
2017,7,23,10,30,456.0,341.0,2.3,19.0,740.0,600.48,459.02
2017,7,23,10,45,407.5,374.0,2.45,19.0,737.5,621.38,473.99
2017,7,23,11,0,359.0,407.0,2.6,19.0,735.0,636.24,484.4
2017,7,23,11,15,358.0,414.5,2.65,19.0,746.5,662.94,503.74
2017,7,23,11,30,357.0,422.0,2.7,19.0,758.0,688.64,522.1
2017,7,23,11,45,264.5,450.0,2.8,19.0,699.5,653.38,495.16
2017,7,23,12,0,172.0,478.0,2.9,19.0,641.0,604.71,458.5
2017,7,23,12,15,154.5,477.0,2.95,19.0,624.0,598.03,453.78
2017,7,23,12,30,137.0,476.0,3.0,19.0,607.0,589.62,447.54
2017,7,23,12,45,127.0,470.0,3.1,19.0,591.0,581.93,442.26
2017,7,23,13,0,117.0,464.0,3.2,19.0,575.0,572.94,436.03
2017,7,23,13,15,106.5,453.0,3.25,19.0,552.5,543.3,414.82
2017,7,23,13,30,96.0,442.0,3.3,19.0,530.0,525.65,402.24
2017,7,23,13,45,84.0,424.0,3.4,19.0,500.0,498.46,382.62
2017,7,23,14,0,72.0,406.0,3.5,19.0,470.0,470.51,362.32
2017,7,23,14,15,74.0,393.5,3.5,18.5,457.5,461.74,357.2
2017,7,23,14,30,76.0,381.0,3.5,18.0,445.0,452.48,351.63
2017,7,23,14,45,87.5,369.0,3.55,18.0,439.0,452.58,352.9
2017,7,23,15,0,99.0,357.0,3.6,18.0,433.0,451.95,353.63
2017,7,23,15,15,94.0,336.0,3.55,17.5,405.5,425.13,334.49
2017,7,23,15,30,89.0,315.0,3.5,17.0,378.0,398.01,315.03
2017,7,23,15,45,51.5,263.5,3.5,17.0,299.5,308.25,245.0
2017,7,23,16,0,14.0,212.0,3.5,17.0,221.0,208.93,165.77
2017,7,23,16,15,14.5,200.0,3.5,16.5,208.5,198.07,158.05
2017,7,23,16,30,15.0,188.0,3.5,16.0,196.0,187.19,150.04
2017,7,23,16,45,7.5,161.5,3.5,16.0,165.5,155.46,124.31
2017,7,23,17,0,0.0,135.0,3.5,16.0,135.0,124.33,98.8
2017,7,23,17,15,0.0,108.5,3.5,15.5,108.5,98.86,78.06
2017,7,23,17,30,0.0,82.0,3.5,15.0,82.0,73.53,57.05
2017,7,23,17,45,0.0,68.5,3.5,15.0,68.5,61.05,46.54
2017,7,23,18,0,0.0,55.0,3.5,15.0,55.0,48.58,35.87
2017,7,23,18,15,165.5,53.5,3.4,15.0,80.5,139.13,111.6
2017,7,23,18,30,331.0,52.0,3.3,15.0,106.0,203.9,159.65
2017,7,23,18,45,229.0,37.5,3.25,15.0,69.0,134.04,97.74
2017,7,23,19,0,127.0,23.0,3.2,15.0,32.0,71.35,27.83
2017,7,23,19,15,63.5,11.5,3.1,14.5,16.0,24.46,0.0
2017,7,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,5,15,71.0,9.5,2.4,14.0,13.5,8.64,0.0
2017,7,24,5,30,142.0,19.0,2.5,14.0,27.0,14.97,0.0
2017,7,24,5,45,255.0,31.0,2.65,14.0,63.0,24.97,15.11
2017,7,24,6,0,368.0,43.0,2.8,14.0,99.0,34.06,24.18
2017,7,24,6,15,442.0,52.0,2.8,14.0,144.0,40.07,29.98
2017,7,24,6,30,516.0,61.0,2.8,14.0,189.0,45.86,35.41
2017,7,24,6,45,421.5,89.0,2.8,14.5,209.5,64.64,52.13
2017,7,24,7,0,327.0,117.0,2.8,15.0,230.0,82.38,67.66
2017,7,24,7,15,302.5,142.5,2.85,15.0,260.5,103.21,85.77
2017,7,24,7,30,278.0,168.0,2.9,15.0,291.0,118.47,98.78
2017,7,24,7,45,512.0,129.0,2.95,15.5,389.0,100.42,69.68
2017,7,24,8,0,746.0,90.0,3.0,16.0,487.0,132.79,75.27
2017,7,24,8,15,539.0,169.0,3.0,16.0,470.0,203.42,138.52
2017,7,24,8,30,332.0,248.0,3.0,16.0,453.0,258.07,192.2
2017,7,24,8,45,186.5,264.5,3.05,16.5,381.5,260.92,200.62
2017,7,24,9,0,41.0,281.0,3.1,17.0,310.0,244.52,191.6
2017,7,24,9,15,65.5,315.0,3.1,17.0,364.5,286.08,223.83
2017,7,24,9,30,90.0,349.0,3.1,17.0,419.0,331.13,258.56
2017,7,24,9,45,77.5,359.5,3.15,17.5,421.5,342.39,266.71
2017,7,24,10,0,65.0,370.0,3.2,18.0,424.0,352.13,273.55
2017,7,24,10,15,128.5,398.0,3.2,18.0,509.5,420.58,326.12
2017,7,24,10,30,192.0,426.0,3.2,18.0,595.0,497.37,384.18
2017,7,24,10,45,198.5,437.5,3.25,18.0,616.0,526.35,405.58
2017,7,24,11,0,205.0,449.0,3.3,18.0,637.0,555.6,427.23
2017,7,24,11,15,166.5,457.0,3.3,18.0,611.0,546.46,419.55
2017,7,24,11,30,128.0,465.0,3.3,18.0,585.0,533.93,409.38
2017,7,24,11,45,202.0,462.5,3.35,18.0,654.0,605.5,463.83
2017,7,24,12,0,276.0,460.0,3.4,18.0,723.0,688.27,525.06
2017,7,24,12,15,290.5,456.0,3.4,18.0,732.5,712.02,542.03
2017,7,24,12,30,305.0,452.0,3.4,18.0,742.0,735.02,558.82
2017,7,24,12,45,270.5,457.0,3.45,18.0,713.0,718.76,546.62
2017,7,24,13,0,236.0,462.0,3.5,18.0,684.0,687.62,524.18
2017,7,24,13,15,227.5,455.5,3.5,18.0,667.0,679.85,519.01
2017,7,24,13,30,219.0,449.0,3.5,18.0,650.0,670.6,512.68
2017,7,24,13,45,220.0,437.5,3.5,18.0,635.0,664.38,508.92
2017,7,24,14,0,221.0,426.0,3.5,18.0,620.0,656.86,504.27
2017,7,24,14,15,147.5,402.5,3.5,18.0,530.5,561.11,433.15
2017,7,24,14,30,74.0,379.0,3.5,18.0,441.0,448.67,348.32
2017,7,24,14,45,52.5,340.0,3.5,18.0,383.0,387.68,302.58
2017,7,24,15,0,31.0,301.0,3.5,18.0,325.0,326.78,255.92
2017,7,24,15,15,32.5,289.0,3.45,17.5,313.0,316.68,249.34
2017,7,24,15,30,34.0,277.0,3.4,17.0,301.0,306.36,242.4
2017,7,24,15,45,44.5,268.0,3.35,17.0,297.5,307.15,244.04
2017,7,24,16,0,55.0,259.0,3.3,17.0,294.0,307.31,245.16
2017,7,24,16,15,33.5,220.5,3.25,17.0,241.5,247.53,197.76
2017,7,24,16,30,12.0,182.0,3.2,17.0,189.0,178.81,142.43
2017,7,24,16,45,6.0,149.0,3.15,17.0,152.5,141.78,112.57
2017,7,24,17,0,0.0,116.0,3.1,17.0,116.0,105.41,82.77
2017,7,24,17,15,0.0,100.5,3.0,16.5,100.5,90.96,71.17
2017,7,24,17,30,0.0,85.0,2.9,16.0,85.0,76.52,59.34
2017,7,24,17,45,0.0,71.0,2.85,16.0,71.0,63.55,48.46
2017,7,24,18,0,0.0,57.0,2.8,16.0,57.0,50.58,37.41
2017,7,24,18,15,0.0,43.5,2.65,15.5,43.5,38.39,26.93
2017,7,24,18,30,0.0,30.0,2.5,15.0,30.0,26.43,16.55
2017,7,24,18,45,0.0,19.5,2.45,15.0,19.5,17.16,8.23
2017,7,24,19,0,0.0,9.0,2.4,15.0,9.0,7.9,0.0
2017,7,24,19,15,0.0,4.5,2.3,15.0,4.5,4.09,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,56.0,9.0,0.85,14.0,12.0,8.19,0.0
2017,7,25,5,30,112.0,18.0,0.8,14.0,24.0,14.15,0.0
2017,7,25,5,45,220.5,31.5,0.8,14.5,59.0,24.54,14.63
2017,7,25,6,0,329.0,45.0,0.8,15.0,94.0,35.87,25.67
2017,7,25,6,15,404.0,54.5,0.8,15.0,138.0,42.2,31.77
2017,7,25,6,30,479.0,64.0,0.8,15.0,182.0,48.3,37.46
2017,7,25,6,45,251.5,93.5,0.8,15.5,157.0,71.02,57.56
2017,7,25,7,0,24.0,123.0,0.8,16.0,132.0,97.96,80.91
2017,7,25,7,15,13.0,132.0,0.85,16.0,137.0,109.85,90.98
2017,7,25,7,30,2.0,141.0,0.9,16.0,142.0,117.7,97.45
2017,7,25,7,45,16.0,170.0,0.95,16.5,178.5,140.79,111.19
2017,7,25,8,0,30.0,199.0,1.0,17.0,215.0,159.46,124.69
2017,7,25,8,15,39.0,224.0,1.05,17.0,247.0,183.8,143.21
2017,7,25,8,30,48.0,249.0,1.1,17.0,279.0,209.73,163.09
2017,7,25,8,45,419.5,179.5,1.2,17.5,468.5,251.84,184.5
2017,7,25,9,0,791.0,110.0,1.3,18.0,658.0,353.51,257.88
2017,7,25,9,15,803.5,112.0,1.4,18.0,697.5,408.57,305.15
2017,7,25,9,30,816.0,114.0,1.5,18.0,737.0,467.02,354.03
2017,7,25,9,45,815.5,121.5,1.6,18.0,769.0,519.44,397.14
2017,7,25,10,0,815.0,129.0,1.7,18.0,801.0,569.58,437.34
2017,7,25,10,15,823.0,131.0,1.8,18.0,829.5,620.13,476.8
2017,7,25,10,30,831.0,133.0,1.9,18.0,858.0,668.81,514.0
2017,7,25,10,45,837.0,133.5,2.05,18.5,880.0,713.48,546.9
2017,7,25,11,0,843.0,134.0,2.2,19.0,902.0,756.39,577.39
2017,7,25,11,15,847.0,134.5,2.35,19.0,917.0,795.79,605.07
2017,7,25,11,30,851.0,135.0,2.5,19.0,932.0,832.92,631.11
2017,7,25,11,45,854.0,135.0,2.65,19.0,940.5,866.34,654.57
2017,7,25,12,0,857.0,135.0,2.8,19.0,949.0,897.13,676.25
2017,7,25,12,15,857.0,135.0,2.85,19.0,949.5,922.41,693.46
2017,7,25,12,30,857.0,135.0,2.9,19.0,950.0,944.65,708.7
2017,7,25,12,45,870.0,125.5,3.0,19.0,947.5,967.2,724.63
2017,7,25,13,0,883.0,116.0,3.1,19.0,945.0,986.51,738.46
2017,7,25,13,15,880.5,115.5,3.15,18.5,931.0,996.05,746.91
2017,7,25,13,30,878.0,115.0,3.2,18.0,917.0,1002.02,753.18
2017,7,25,13,45,582.5,262.5,3.3,18.0,789.5,881.67,670.62
2017,7,25,14,0,287.0,410.0,3.4,18.0,662.0,722.37,551.4
2017,7,25,14,15,296.5,392.5,3.35,18.0,645.5,715.74,548.74
2017,7,25,14,30,306.0,375.0,3.3,18.0,629.0,707.23,543.79
2017,7,25,14,45,285.0,362.5,3.3,18.0,591.0,672.37,519.2
2017,7,25,15,0,264.0,350.0,3.3,18.0,553.0,636.61,493.93
2017,7,25,15,15,300.5,321.5,3.25,17.5,541.0,636.97,497.53
2017,7,25,15,30,337.0,293.0,3.2,17.0,529.0,634.07,498.56
2017,7,25,15,45,562.5,194.5,3.15,17.0,558.0,735.42,580.26
2017,7,25,16,0,788.0,96.0,3.1,17.0,587.0,805.75,632.94
2017,7,25,16,15,768.5,93.0,3.0,17.0,540.0,759.73,600.32
2017,7,25,16,30,749.0,90.0,2.9,17.0,493.0,712.41,567.27
2017,7,25,16,45,541.5,126.0,2.85,17.0,402.5,571.0,461.07
2017,7,25,17,0,334.0,162.0,2.8,17.0,312.0,421.24,342.95
2017,7,25,17,15,318.0,144.0,2.75,16.5,272.0,375.84,308.32
2017,7,25,17,30,302.0,126.0,2.7,16.0,232.0,331.08,272.67
2017,7,25,17,45,280.5,107.0,2.7,16.0,193.5,282.88,232.65
2017,7,25,18,0,259.0,88.0,2.7,16.0,155.0,236.23,192.81
2017,7,25,18,15,323.0,66.0,2.65,15.5,130.0,235.39,189.35
2017,7,25,18,30,387.0,44.0,2.6,15.0,105.0,219.8,171.17
2017,7,25,18,45,280.5,32.0,2.55,15.0,68.0,147.33,106.35
2017,7,25,19,0,174.0,20.0,2.5,15.0,31.0,81.77,23.32
2017,7,25,19,15,87.0,10.0,2.4,15.0,15.5,28.24,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,5,15,89.0,8.5,2.1,14.0,13.0,7.73,0.0
2017,7,26,5,30,178.0,17.0,2.1,14.0,26.0,13.81,0.0
2017,7,26,5,45,299.5,28.0,2.1,14.0,63.0,22.48,12.8
2017,7,26,6,0,421.0,39.0,2.1,14.0,100.0,30.83,21.31
2017,7,26,6,15,495.0,46.5,2.05,14.0,146.5,35.75,26.14
2017,7,26,6,30,569.0,54.0,2.0,14.0,193.0,40.54,30.66
2017,7,26,6,45,284.5,60.5,1.95,14.5,130.0,43.62,33.45
2017,7,26,7,0,0.0,67.0,1.9,15.0,67.0,59.22,47.22
2017,7,26,7,15,0.0,85.0,1.8,15.0,85.0,74.31,60.42
2017,7,26,7,30,0.0,103.0,1.7,15.0,103.0,89.14,73.21
2017,7,26,7,45,0.0,105.5,1.65,15.5,105.5,91.8,71.7
2017,7,26,8,0,0.0,108.0,1.6,16.0,108.0,94.45,73.5
2017,7,26,8,15,0.0,117.5,1.55,16.0,117.5,102.73,80.06
2017,7,26,8,30,0.0,127.0,1.5,16.0,127.0,111.04,86.6
2017,7,26,8,45,1.5,154.0,1.5,16.5,155.0,134.35,105.03
2017,7,26,9,0,3.0,181.0,1.5,17.0,183.0,157.98,123.43
2017,7,26,9,15,7.0,207.5,1.5,17.0,213.0,182.55,142.59
2017,7,26,9,30,11.0,234.0,1.5,17.0,243.0,207.82,162.15
2017,7,26,9,45,17.0,268.0,1.5,17.0,282.0,241.08,187.79
2017,7,26,10,0,23.0,302.0,1.5,17.0,321.0,275.35,213.93
2017,7,26,10,15,42.5,347.5,1.6,17.0,384.0,327.15,253.48
2017,7,26,10,30,62.0,393.0,1.7,17.0,447.0,384.01,296.33
2017,7,26,10,45,132.0,420.0,1.8,17.5,539.5,465.14,357.04
2017,7,26,11,0,202.0,447.0,1.9,18.0,632.0,552.22,420.76
2017,7,26,11,15,259.5,442.0,2.0,18.0,683.0,610.79,463.88
2017,7,26,11,30,317.0,437.0,2.1,18.0,734.0,670.45,507.63
2017,7,26,11,45,350.0,425.0,2.25,18.0,755.0,705.38,533.61
2017,7,26,12,0,383.0,413.0,2.4,18.0,776.0,740.68,560.0
2017,7,26,12,15,640.0,268.0,2.45,18.0,875.0,865.54,654.06
2017,7,26,12,30,897.0,123.0,2.5,18.0,974.0,971.7,726.69
2017,7,26,12,45,903.5,118.0,2.65,18.0,969.5,992.86,741.3
2017,7,26,13,0,910.0,113.0,2.8,18.0,965.0,1010.63,754.6
2017,7,26,13,15,907.0,112.0,2.85,18.0,950.5,1019.46,761.17
2017,7,26,13,30,904.0,111.0,2.9,18.0,936.0,1024.59,765.49
2017,7,26,13,45,900.5,109.5,3.0,18.0,915.0,1024.96,767.28
2017,7,26,14,0,897.0,108.0,3.1,18.0,894.0,1021.61,766.72
2017,7,26,14,15,890.0,107.0,3.15,18.0,865.0,1011.59,761.41
2017,7,26,14,30,883.0,106.0,3.2,18.0,836.0,998.0,753.83
2017,7,26,14,45,874.5,104.0,3.25,18.0,801.5,978.39,742.26
2017,7,26,15,0,866.0,102.0,3.3,18.0,767.0,955.46,728.48
2017,7,26,15,15,854.0,100.0,3.3,18.0,727.0,926.09,709.89
2017,7,26,15,30,842.0,98.0,3.3,18.0,687.0,893.9,689.31
2017,7,26,15,45,826.5,95.5,3.35,18.0,642.0,855.44,664.48
2017,7,26,16,0,811.0,93.0,3.4,18.0,597.0,822.51,643.37
2017,7,26,16,15,511.5,159.5,3.35,17.5,468.5,619.03,495.06
2017,7,26,16,30,212.0,226.0,3.3,17.0,340.0,409.87,330.59
2017,7,26,16,45,163.5,204.5,3.3,17.0,287.0,342.77,278.28
2017,7,26,17,0,115.0,183.0,3.3,17.0,234.0,279.16,227.13
2017,7,26,17,15,107.5,161.0,3.2,16.5,204.0,245.94,200.99
2017,7,26,17,30,100.0,139.0,3.1,16.0,174.0,213.04,174.44
2017,7,26,17,45,325.0,99.0,3.05,16.0,186.0,309.6,255.36
2017,7,26,18,0,550.0,59.0,3.0,16.0,198.0,364.59,297.51
2017,7,26,18,15,476.5,51.0,2.95,15.5,151.5,291.14,233.69
2017,7,26,18,30,403.0,43.0,2.9,15.0,105.0,225.09,175.06
2017,7,26,18,45,289.0,31.5,2.85,15.0,67.5,149.72,107.59
2017,7,26,19,0,175.0,20.0,2.8,15.0,30.0,81.57,17.2
2017,7,26,19,15,87.5,10.0,2.8,15.0,15.0,28.33,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,75.5,8.5,2.35,14.0,12.0,7.73,0.0
2017,7,27,5,30,151.0,17.0,2.4,14.0,24.0,13.86,0.0
2017,7,27,5,45,274.0,28.5,2.5,14.5,60.5,22.98,13.01
2017,7,27,6,0,397.0,40.0,2.6,15.0,97.0,31.74,21.96
2017,7,27,6,15,473.5,48.0,2.55,15.0,143.0,37.03,27.12
2017,7,27,6,30,550.0,56.0,2.5,15.0,189.0,42.16,31.95
2017,7,27,6,45,285.0,88.5,2.45,15.0,158.5,63.73,51.23
2017,7,27,7,0,20.0,121.0,2.4,15.0,128.0,100.24,83.37
2017,7,27,7,15,43.5,147.0,2.25,15.0,165.0,114.98,96.01
2017,7,27,7,30,67.0,173.0,2.1,15.0,202.0,132.98,111.3
2017,7,27,7,45,59.0,191.5,2.0,15.5,219.5,148.54,117.53
2017,7,27,8,0,51.0,210.0,1.9,16.0,237.0,168.34,131.93
2017,7,27,8,15,87.5,240.0,1.8,16.0,292.0,201.77,156.5
2017,7,27,8,30,124.0,270.0,1.7,16.0,347.0,234.38,180.73
2017,7,27,8,45,181.5,289.0,1.65,16.5,410.5,276.6,212.07
2017,7,27,9,0,239.0,308.0,1.6,17.0,474.0,325.82,249.29
2017,7,27,9,15,186.0,332.0,1.55,17.0,465.5,342.12,263.54
2017,7,27,9,30,133.0,356.0,1.5,17.0,457.0,352.56,272.37
2017,7,27,9,45,112.5,369.0,1.5,17.5,457.5,365.27,281.7
2017,7,27,10,0,92.0,382.0,1.5,18.0,458.0,377.25,290.02
2017,7,27,10,15,132.5,403.5,1.5,18.0,517.0,428.07,328.14
2017,7,27,10,30,173.0,425.0,1.5,18.0,576.0,484.74,369.91
2017,7,27,10,45,142.5,433.5,1.55,18.5,560.5,484.28,368.2
2017,7,27,11,0,112.0,442.0,1.6,19.0,545.0,480.81,364.48
2017,7,27,11,15,130.0,453.5,1.65,19.0,574.5,515.51,390.07
2017,7,27,11,30,148.0,465.0,1.7,19.0,604.0,551.47,416.13
2017,7,27,11,45,154.5,463.0,1.75,19.5,609.0,566.17,425.98
2017,7,27,12,0,161.0,461.0,1.8,20.0,614.0,580.5,435.72
2017,7,27,12,15,172.5,467.5,1.9,20.0,631.5,607.08,455.18
2017,7,27,12,30,184.0,474.0,2.0,20.0,649.0,633.56,474.46
2017,7,27,12,45,209.5,467.0,2.15,20.0,664.5,659.99,494.56
2017,7,27,13,0,235.0,460.0,2.3,20.0,680.0,686.03,514.41
2017,7,27,13,15,197.5,455.5,2.45,20.0,638.5,651.51,490.11
2017,7,27,13,30,160.0,451.0,2.6,20.0,597.0,615.11,464.5
2017,7,27,13,45,132.5,435.5,2.8,20.0,554.5,575.94,437.11
2017,7,27,14,0,105.0,420.0,3.0,20.0,512.0,519.51,396.8
2017,7,27,14,15,102.0,404.0,3.1,19.5,491.0,502.06,385.79
2017,7,27,14,30,99.0,388.0,3.2,19.0,470.0,484.01,374.02
2017,7,27,14,45,105.5,372.5,3.3,19.0,456.5,475.28,368.76
2017,7,27,15,0,112.0,357.0,3.4,19.0,443.0,482.33,375.11
2017,7,27,15,15,101.0,334.5,3.45,18.5,409.0,431.4,338.13
2017,7,27,15,30,90.0,312.0,3.5,18.0,375.0,396.9,313.16
2017,7,27,15,45,78.0,287.0,3.55,18.0,339.0,358.8,284.39
2017,7,27,16,0,66.0,262.0,3.6,18.0,303.0,320.96,255.46
2017,7,27,16,15,59.5,238.5,3.55,18.0,273.5,289.78,231.53
2017,7,27,16,30,53.0,215.0,3.5,18.0,244.0,258.76,207.43
2017,7,27,16,45,44.5,191.5,3.5,18.0,214.0,226.49,181.98
2017,7,27,17,0,36.0,168.0,3.5,18.0,184.0,194.71,156.58
2017,7,27,17,15,31.5,147.5,3.4,17.5,160.5,169.59,136.6
2017,7,27,17,30,27.0,127.0,3.3,17.0,137.0,144.75,116.47
2017,7,27,17,45,284.5,93.5,3.25,17.0,166.5,280.84,231.19
2017,7,27,18,0,542.0,60.0,3.2,17.0,196.0,361.81,294.43
2017,7,27,18,15,467.0,51.5,3.15,16.5,149.5,287.49,229.96
2017,7,27,18,30,392.0,43.0,3.1,16.0,103.0,220.78,170.95
2017,7,27,18,45,273.0,31.5,3.05,16.0,65.5,144.39,102.75
2017,7,27,19,0,154.0,20.0,3.0,16.0,28.0,73.93,8.18
2017,7,27,19,15,77.0,10.0,3.0,15.5,14.0,26.01,0.0
2017,7,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,86.0,8.0,2.95,14.0,12.0,7.28,0.0
2017,7,28,5,30,172.0,16.0,3.0,14.0,24.0,13.02,0.0
2017,7,28,5,45,298.0,27.0,3.1,14.5,61.0,21.74,11.82
2017,7,28,6,0,424.0,38.0,3.2,15.0,98.0,30.13,20.51
2017,7,28,6,15,501.0,45.5,3.2,15.0,145.0,35.09,25.39
2017,7,28,6,30,578.0,53.0,3.2,15.0,192.0,39.92,29.95
2017,7,28,6,45,289.0,70.5,3.2,15.0,140.0,50.86,39.8
2017,7,28,7,0,0.0,88.0,3.2,15.0,88.0,75.83,61.91
2017,7,28,7,15,0.0,107.5,3.15,15.0,107.5,91.67,75.7
2017,7,28,7,30,0.0,127.0,3.1,15.0,127.0,107.32,89.15
2017,7,28,7,45,2.5,147.0,3.1,15.5,148.5,123.59,98.14
2017,7,28,8,0,5.0,167.0,3.1,16.0,170.0,140.95,111.72
2017,7,28,8,15,7.5,182.0,3.05,16.0,186.5,155.01,122.67
2017,7,28,8,30,10.0,197.0,3.0,16.0,203.0,169.45,133.91
2017,7,28,8,45,8.0,196.5,3.0,16.5,201.5,170.68,134.38
2017,7,28,9,0,6.0,196.0,3.0,17.0,200.0,171.3,134.38
2017,7,28,9,15,11.0,226.0,3.05,17.0,234.0,199.37,156.46
2017,7,28,9,30,16.0,256.0,3.1,17.0,268.0,228.31,179.04
2017,7,28,9,45,17.0,269.0,3.15,17.0,282.5,241.95,189.48
2017,7,28,10,0,18.0,282.0,3.2,17.0,297.0,255.74,200.06
2017,7,28,10,15,23.0,309.0,3.25,17.0,329.0,284.1,221.97
2017,7,28,10,30,28.0,336.0,3.3,17.0,361.0,313.35,244.41
2017,7,28,10,45,28.5,346.5,3.35,17.0,373.0,327.06,254.73
2017,7,28,11,0,29.0,357.0,3.4,17.0,385.0,340.92,265.19
2017,7,28,11,15,52.5,398.5,3.5,17.0,448.0,400.97,311.37
2017,7,28,11,30,76.0,440.0,3.6,17.0,511.0,463.84,358.98
2017,7,28,11,45,88.5,451.0,3.75,17.0,534.5,491.47,379.87
2017,7,28,12,0,101.0,462.0,3.9,17.0,558.0,519.83,401.42
2017,7,28,12,15,119.0,467.0,4.0,17.0,580.5,557.79,430.08
2017,7,28,12,30,137.0,472.0,4.1,17.0,603.0,587.71,452.76
2017,7,28,12,45,100.5,451.5,4.2,17.0,547.5,527.82,407.88
2017,7,28,13,0,64.0,431.0,4.3,17.0,492.0,476.58,369.2
2017,7,28,13,15,55.0,412.5,4.35,17.0,464.0,452.78,351.61
2017,7,28,13,30,46.0,394.0,4.4,17.0,436.0,428.11,333.15
2017,7,28,13,45,84.0,408.5,4.5,17.0,483.5,483.95,377.36
2017,7,28,14,0,122.0,423.0,4.6,17.0,531.0,556.25,433.11
2017,7,28,14,15,104.5,403.0,4.6,17.0,493.0,503.86,393.78
2017,7,28,14,30,87.0,383.0,4.6,17.0,455.0,467.11,366.23
2017,7,28,14,45,100.0,369.5,4.65,17.0,449.0,467.01,367.56
2017,7,28,15,0,113.0,356.0,4.7,17.0,443.0,482.62,380.65
2017,7,28,15,15,134.0,337.5,4.65,17.0,435.5,482.51,382.05
2017,7,28,15,30,155.0,319.0,4.6,17.0,428.0,480.76,382.28
2017,7,28,15,45,275.0,276.0,4.6,17.0,452.5,553.93,443.01
2017,7,28,16,0,395.0,233.0,4.6,17.0,477.0,617.63,495.42
2017,7,28,16,15,588.5,162.0,4.55,16.5,492.0,693.33,559.21
2017,7,28,16,30,782.0,91.0,4.5,16.0,507.0,740.78,598.14
2017,7,28,16,45,754.5,87.5,4.5,16.0,456.0,684.37,556.94
2017,7,28,17,0,727.0,84.0,4.5,16.0,405.0,627.83,515.31
2017,7,28,17,15,690.0,79.0,4.45,15.5,353.0,566.39,467.72
2017,7,28,17,30,653.0,74.0,4.4,15.0,301.0,503.87,417.71
2017,7,28,17,45,598.5,68.0,4.4,15.0,249.5,432.4,358.03
2017,7,28,18,0,544.0,62.0,4.4,15.0,198.0,365.18,299.99
2017,7,28,18,15,465.5,53.5,4.35,15.0,151.0,289.07,233.16
2017,7,28,18,30,387.0,45.0,4.3,15.0,104.0,220.85,171.91
2017,7,28,18,45,262.5,33.0,4.3,15.0,66.0,142.33,101.18
2017,7,28,19,0,138.0,21.0,4.3,15.0,28.0,70.52,0.0
2017,7,28,19,15,69.0,10.5,4.2,14.5,14.0,24.69,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,72.5,8.5,3.15,14.0,11.5,7.73,0.0
2017,7,29,5,30,145.0,17.0,3.2,14.0,23.0,14.01,0.0
2017,7,29,5,45,279.0,28.0,3.3,14.0,60.0,22.71,12.41
2017,7,29,6,0,413.0,39.0,3.4,14.0,97.0,31.08,21.4
2017,7,29,6,15,493.5,46.5,3.35,14.0,144.0,35.99,26.28
2017,7,29,6,30,574.0,54.0,3.3,14.0,191.0,40.79,30.84
2017,7,29,6,45,287.0,51.0,3.25,14.5,119.5,37.0,27.52
2017,7,29,7,0,0.0,48.0,3.2,15.0,48.0,42.35,32.23
2017,7,29,7,15,0.0,71.5,3.1,15.0,71.5,63.22,50.67
2017,7,29,7,30,0.0,95.0,3.0,15.0,95.0,82.77,67.7
2017,7,29,7,45,0.0,112.0,2.95,15.5,112.0,96.86,76.02
2017,7,29,8,0,0.0,129.0,2.9,16.0,129.0,111.24,87.49
2017,7,29,8,15,0.5,148.5,2.8,16.0,149.0,127.81,100.77
2017,7,29,8,30,1.0,168.0,2.7,16.0,169.0,144.61,114.11
2017,7,29,8,45,6.5,195.5,2.65,16.5,200.0,169.45,133.43
2017,7,29,9,0,12.0,223.0,2.6,17.0,231.0,195.22,153.29
2017,7,29,9,15,11.0,224.0,2.6,17.0,232.0,197.73,154.98
2017,7,29,9,30,10.0,225.0,2.6,17.0,233.0,199.89,156.44
2017,7,29,9,45,16.0,261.0,2.6,17.0,274.0,234.77,183.69
2017,7,29,10,0,22.0,297.0,2.6,17.0,315.0,270.67,211.41
2017,7,29,10,15,23.5,311.0,2.6,17.0,331.0,286.15,223.09
2017,7,29,10,30,25.0,325.0,2.6,17.0,347.0,302.07,235.13
2017,7,29,10,45,24.0,330.0,2.65,17.5,352.0,309.63,240.28
2017,7,29,11,0,23.0,335.0,2.7,18.0,357.0,314.32,243.24
2017,7,29,11,15,21.5,333.0,2.7,18.0,353.5,313.68,242.58
2017,7,29,11,30,20.0,331.0,2.7,18.0,350.0,312.75,241.74
2017,7,29,11,45,25.0,354.0,2.75,18.0,378.0,346.81,267.72
2017,7,29,12,0,30.0,377.0,2.8,18.0,406.0,376.37,290.03
2017,7,29,12,15,41.5,400.5,2.85,18.0,440.5,413.12,317.87
2017,7,29,12,30,53.0,424.0,2.9,18.0,475.0,450.85,346.23
2017,7,29,12,45,49.5,415.0,3.0,18.0,462.0,442.88,340.36
2017,7,29,13,0,46.0,406.0,3.1,18.0,449.0,434.24,334.2
2017,7,29,13,15,48.0,403.0,3.15,18.0,447.5,436.51,336.32
2017,7,29,13,30,50.0,400.0,3.2,18.0,446.0,438.5,338.23
2017,7,29,13,45,52.0,392.5,3.25,18.0,439.5,435.57,336.54
2017,7,29,14,0,54.0,385.0,3.3,18.0,433.0,432.29,334.66
2017,7,29,14,15,75.5,385.5,3.3,18.0,449.0,456.64,354.2
2017,7,29,14,30,97.0,386.0,3.3,18.0,465.0,480.6,373.32
2017,7,29,14,45,94.5,368.0,3.35,18.0,442.5,460.35,358.77
2017,7,29,15,0,92.0,350.0,3.4,18.0,420.0,439.63,343.99
2017,7,29,15,15,70.5,319.0,3.4,17.5,371.0,386.29,304.12
2017,7,29,15,30,49.0,288.0,3.4,17.0,322.0,333.37,263.93
2017,7,29,15,45,40.0,262.0,3.4,17.0,288.5,297.83,236.67
2017,7,29,16,0,31.0,236.0,3.4,17.0,255.0,262.51,209.21
2017,7,29,16,15,22.5,209.5,3.4,16.5,222.5,215.13,172.08
2017,7,29,16,30,14.0,183.0,3.4,16.0,190.0,182.01,145.87
2017,7,29,16,45,9.5,163.5,3.45,16.0,168.5,159.68,127.95
2017,7,29,17,0,5.0,144.0,3.5,16.0,147.0,137.67,110.09
2017,7,29,17,15,2.5,126.0,3.45,15.5,127.5,118.91,94.94
2017,7,29,17,30,0.0,108.0,3.4,15.0,108.0,100.35,79.69
2017,7,29,17,45,268.5,84.5,3.35,15.0,151.0,261.75,217.4
2017,7,29,18,0,537.0,61.0,3.3,15.0,194.0,360.56,295.65
2017,7,29,18,15,458.0,52.5,3.2,14.5,147.0,284.61,229.14
2017,7,29,18,30,379.0,44.0,3.1,14.0,100.0,216.66,168.6
2017,7,29,18,45,259.5,31.5,3.05,14.0,62.5,139.88,98.76
2017,7,29,19,0,140.0,19.0,3.0,14.0,25.0,68.18,0.0
2017,7,29,19,15,70.0,9.5,2.9,14.0,12.5,23.98,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,5,15,73.0,7.0,2.25,14.0,10.0,6.37,0.0
2017,7,30,5,30,146.0,14.0,2.3,14.0,20.0,11.29,0.0
2017,7,30,5,45,274.5,25.5,2.4,14.0,56.0,20.5,10.44
2017,7,30,6,0,403.0,37.0,2.5,14.0,92.0,29.36,19.88
2017,7,30,6,15,482.0,45.0,2.45,14.0,138.5,34.76,25.18
2017,7,30,6,30,561.0,53.0,2.4,14.0,185.0,39.99,30.14
2017,7,30,6,45,280.5,77.5,2.4,14.5,143.5,55.95,44.41
2017,7,30,7,0,0.0,102.0,2.4,15.0,102.0,86.27,71.11
2017,7,30,7,15,9.5,127.5,2.25,15.0,131.5,106.29,88.48
2017,7,30,7,30,19.0,153.0,2.1,15.0,161.0,125.99,105.31
2017,7,30,7,45,21.0,171.0,2.0,15.5,181.0,141.19,112.24
2017,7,30,8,0,23.0,189.0,1.9,16.0,201.0,158.62,125.24
2017,7,30,8,15,32.5,215.0,1.85,16.0,234.0,176.4,138.61
2017,7,30,8,30,42.0,241.0,1.8,16.0,267.0,202.67,158.94
2017,7,30,8,45,71.0,274.5,1.75,16.5,321.5,241.31,188.09
2017,7,30,9,0,100.0,308.0,1.7,17.0,376.0,284.15,220.46
2017,7,30,9,15,98.5,327.5,1.7,17.0,398.5,308.66,239.55
2017,7,30,9,30,97.0,347.0,1.7,17.0,421.0,333.13,258.42
2017,7,30,9,45,105.0,366.5,1.75,17.5,450.0,362.37,280.22
2017,7,30,10,0,113.0,386.0,1.8,18.0,479.0,391.18,301.43
2017,7,30,10,15,123.5,403.5,1.85,18.0,508.0,423.27,325.46
2017,7,30,10,30,134.0,421.0,1.9,18.0,537.0,456.52,350.14
2017,7,30,10,45,237.0,415.5,2.0,18.5,628.0,538.04,411.11
2017,7,30,11,0,340.0,410.0,2.1,19.0,719.0,627.51,476.43
2017,7,30,11,15,354.0,411.0,2.15,19.0,736.5,659.81,499.41
2017,7,30,11,30,368.0,412.0,2.2,19.0,754.0,692.04,522.59
2017,7,30,11,45,303.5,438.0,2.25,19.0,722.0,679.39,512.19
2017,7,30,12,0,239.0,464.0,2.3,19.0,690.0,654.27,493.23
2017,7,30,12,15,297.0,445.5,2.35,19.0,726.0,711.26,535.38
2017,7,30,12,30,355.0,427.0,2.4,19.0,762.0,761.36,571.89
2017,7,30,12,45,355.5,423.5,2.45,19.0,757.0,771.08,578.85
2017,7,30,13,0,356.0,420.0,2.5,19.0,752.0,779.01,584.95
2017,7,30,13,15,391.5,394.5,2.55,19.0,754.5,797.49,599.69
2017,7,30,13,30,427.0,369.0,2.6,19.0,757.0,827.43,621.98
2017,7,30,13,45,383.5,379.5,2.65,19.0,721.5,786.71,593.62
2017,7,30,14,0,340.0,390.0,2.7,19.0,686.0,757.52,573.27
2017,7,30,14,15,309.0,384.0,2.8,18.5,646.5,722.1,550.22
2017,7,30,14,30,278.0,378.0,2.9,18.0,607.0,685.48,525.93
2017,7,30,14,45,216.0,368.0,3.0,18.0,541.5,596.65,461.75
2017,7,30,15,0,154.0,358.0,3.1,18.0,476.0,525.21,408.85
2017,7,30,15,15,127.5,335.0,3.15,18.0,429.0,474.47,371.52
2017,7,30,15,30,101.0,312.0,3.2,18.0,382.0,408.08,321.67
2017,7,30,15,45,73.0,279.5,3.3,18.0,328.5,346.95,274.91
2017,7,30,16,0,45.0,247.0,3.4,18.0,275.0,287.02,228.13
2017,7,30,16,15,27.0,211.0,3.45,17.5,227.5,233.03,185.91
2017,7,30,16,30,9.0,175.0,3.5,17.0,180.0,169.99,135.38
2017,7,30,16,45,4.5,146.5,3.55,17.0,149.0,138.66,110.12
2017,7,30,17,0,0.0,118.0,3.6,17.0,118.0,107.76,84.82
2017,7,30,17,15,0.0,102.5,3.55,16.5,102.5,93.31,73.2
2017,7,30,17,30,0.0,87.0,3.5,16.0,87.0,78.85,61.34
2017,7,30,17,45,271.5,73.0,3.5,16.0,139.5,249.72,206.99
2017,7,30,18,0,543.0,59.0,3.5,16.0,192.0,361.34,295.35
2017,7,30,18,15,464.5,50.5,3.35,15.5,145.0,285.32,228.79
2017,7,30,18,30,386.0,42.0,3.2,15.0,98.0,217.31,168.2
2017,7,30,18,45,266.0,29.5,3.1,15.0,61.0,140.07,97.44
2017,7,30,19,0,146.0,17.0,3.0,15.0,24.0,68.43,0.0
2017,7,30,19,15,73.0,8.5,2.85,15.0,12.0,23.7,0.0
2017,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,15,58.0,7.0,2.1,14.0,9.0,6.37,0.0
2017,7,31,5,30,116.0,14.0,2.1,14.0,18.0,12.73,0.0
2017,7,31,5,45,244.0,26.5,2.15,14.5,53.5,21.46,10.88
2017,7,31,6,0,372.0,39.0,2.2,15.0,89.0,31.17,21.31
2017,7,31,6,15,453.5,47.5,2.1,15.0,135.0,36.89,26.93
2017,7,31,6,30,535.0,56.0,2.0,15.0,181.0,42.43,32.17
2017,7,31,6,45,267.5,57.5,1.95,15.0,120.0,41.59,31.56
2017,7,31,7,0,0.0,59.0,1.9,15.0,59.0,52.11,40.93
2017,7,31,7,15,0.0,86.0,1.75,15.0,86.0,74.97,61.04
2017,7,31,7,30,0.0,113.0,1.6,15.0,113.0,96.68,79.84
2017,7,31,7,45,0.0,122.0,1.5,15.5,122.0,104.57,82.33
2017,7,31,8,0,0.0,131.0,1.4,16.0,131.0,112.76,88.62
2017,7,31,8,15,4.5,163.0,1.35,16.0,166.0,139.78,110.17
2017,7,31,8,30,9.0,195.0,1.3,16.0,201.0,167.6,132.04
2017,7,31,8,45,15.5,222.0,1.3,16.5,233.0,192.92,151.38
2017,7,31,9,0,22.0,249.0,1.3,17.0,265.0,219.34,171.41
2017,7,31,9,15,24.5,267.5,1.35,17.0,285.5,238.43,186.02
2017,7,31,9,30,27.0,286.0,1.4,17.0,306.0,254.01,197.87
2017,7,31,9,45,34.0,312.5,1.45,17.5,339.5,283.48,219.98
2017,7,31,10,0,41.0,339.0,1.5,18.0,373.0,314.21,242.76
2017,7,31,10,15,50.0,362.5,1.6,18.0,405.0,344.9,265.89
2017,7,31,10,30,59.0,386.0,1.7,18.0,437.0,376.91,289.9
2017,7,31,10,45,71.0,406.5,1.8,18.5,469.5,409.72,313.84
2017,7,31,11,0,83.0,427.0,1.9,19.0,502.0,443.9,338.58
2017,7,31,11,15,114.0,444.0,2.05,19.0,549.0,495.83,377.33
2017,7,31,11,30,145.0,461.0,2.2,19.0,596.0,546.91,415.12
2017,7,31,11,45,164.5,466.0,2.35,19.0,620.0,579.18,439.01
2017,7,31,12,0,184.0,471.0,2.5,19.0,644.0,612.14,463.48
2017,7,31,12,15,186.0,471.0,2.6,19.0,646.0,624.62,472.72
2017,7,31,12,30,188.0,471.0,2.7,19.0,648.0,636.28,481.54
2017,7,31,12,45,198.0,466.0,2.85,19.0,651.5,649.82,492.25
2017,7,31,13,0,208.0,461.0,3.0,19.0,655.0,662.54,502.41
2017,7,31,13,15,224.5,450.0,3.1,19.0,656.5,674.69,512.34
2017,7,31,13,30,241.0,439.0,3.2,19.0,658.0,700.55,531.84
2017,7,31,13,45,207.5,431.5,3.3,19.0,616.5,649.0,495.11
2017,7,31,14,0,174.0,424.0,3.4,19.0,575.0,610.96,467.87
2017,7,31,14,15,187.5,408.0,3.5,18.5,565.5,610.1,469.86
2017,7,31,14,30,201.0,392.0,3.6,18.0,556.0,607.93,470.74
2017,7,31,14,45,162.5,373.5,3.7,18.0,503.0,550.62,428.47
2017,7,31,15,0,124.0,355.0,3.8,18.0,450.0,493.42,385.84
2017,7,31,15,15,139.0,335.5,3.85,18.0,436.5,486.32,382.27
2017,7,31,15,30,154.0,316.0,3.9,18.0,423.0,477.79,377.4
2017,7,31,15,45,123.0,291.0,4.0,18.0,373.0,420.41,333.73
2017,7,31,16,0,92.0,266.0,4.1,18.0,323.0,349.18,278.77
2017,7,31,16,15,94.5,244.0,4.1,17.5,298.5,326.25,262.37
2017,7,31,16,30,97.0,222.0,4.1,17.0,274.0,302.75,245.09
2017,7,31,16,45,78.0,196.5,4.1,17.0,235.5,258.51,209.77
2017,7,31,17,0,59.0,171.0,4.1,17.0,197.0,215.52,174.98
2017,7,31,17,15,54.0,150.0,4.0,16.5,171.5,188.46,153.36
2017,7,31,17,30,49.0,129.0,3.9,16.0,146.0,161.67,131.5
2017,7,31,17,45,324.5,90.5,3.8,16.0,171.5,300.5,248.66
2017,7,31,18,0,600.0,52.0,3.7,16.0,197.0,381.81,311.8
2017,7,31,18,15,523.0,45.0,3.55,15.5,149.0,305.24,244.5
2017,7,31,18,30,446.0,38.0,3.4,15.0,101.0,236.48,182.64
2017,7,31,18,45,316.5,27.0,3.25,15.0,62.5,154.32,106.05
2017,7,31,19,0,187.0,16.0,3.1,15.0,24.0,78.16,0.0
2017,7,31,19,15,93.5,8.0,3.0,15.0,12.0,27.69,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
