Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,58.5,6.5,1.95,14.0,8.5,5.91,0.0
2017,8,1,5,30,117.0,13.0,2.0,14.0,17.0,11.82,0.0
2017,8,1,5,45,240.0,25.5,2.05,14.5,51.5,20.62,9.93
2017,8,1,6,0,363.0,38.0,2.1,15.0,86.0,30.35,20.56
2017,8,1,6,15,443.5,46.5,2.0,15.0,131.5,36.09,26.21
2017,8,1,6,30,524.0,55.0,1.9,15.0,177.0,41.65,31.46
2017,8,1,6,45,267.5,84.0,1.8,15.5,147.0,60.71,48.44
2017,8,1,7,0,11.0,113.0,1.7,16.0,117.0,94.15,77.71
2017,8,1,7,15,23.0,136.5,1.55,16.0,145.5,112.56,93.53
2017,8,1,7,30,35.0,160.0,1.4,16.0,174.0,124.44,103.46
2017,8,1,7,45,47.5,185.0,1.3,16.5,207.5,143.57,113.22
2017,8,1,8,0,60.0,210.0,1.2,17.0,241.0,168.64,131.17
2017,8,1,8,15,42.5,217.0,1.2,17.5,240.0,179.18,139.3
2017,8,1,8,30,25.0,224.0,1.2,18.0,239.0,193.28,150.63
2017,8,1,8,45,33.5,250.5,1.3,18.5,272.5,213.73,165.93
2017,8,1,9,0,42.0,277.0,1.4,19.0,306.0,242.01,187.31
2017,8,1,9,15,43.0,295.0,1.55,19.0,326.0,262.37,202.98
2017,8,1,9,30,44.0,313.0,1.7,19.0,346.0,283.03,218.83
2017,8,1,9,45,43.0,324.5,1.85,19.5,358.0,297.79,229.64
2017,8,1,10,0,42.0,336.0,2.0,20.0,370.0,312.43,240.27
2017,8,1,10,15,42.5,348.0,2.1,20.0,384.0,328.32,252.19
2017,8,1,10,30,43.0,360.0,2.2,20.0,398.0,344.34,264.15
2017,8,1,10,45,226.5,362.0,2.3,20.5,566.0,485.45,371.97
2017,8,1,11,0,410.0,364.0,2.4,21.0,734.0,643.68,487.89
2017,8,1,11,15,413.5,368.0,2.45,21.0,746.5,673.63,508.49
2017,8,1,11,30,417.0,372.0,2.5,21.0,759.0,702.62,529.12
2017,8,1,11,45,405.5,388.0,2.55,21.5,767.0,728.32,545.74
2017,8,1,12,0,394.0,404.0,2.6,22.0,775.0,745.44,556.39
2017,8,1,12,15,405.5,399.0,2.7,21.5,781.0,775.9,579.27
2017,8,1,12,30,417.0,394.0,2.8,21.0,787.0,798.32,596.7
2017,8,1,12,45,444.0,384.0,2.9,21.0,799.0,829.34,619.38
2017,8,1,13,0,471.0,374.0,3.0,21.0,811.0,858.88,640.98
2017,8,1,13,15,485.0,362.0,3.1,20.5,806.0,871.7,652.31
2017,8,1,13,30,499.0,350.0,3.2,20.0,801.0,882.1,662.25
2017,8,1,13,45,411.0,372.0,3.3,20.0,738.0,821.29,619.19
2017,8,1,14,0,323.0,394.0,3.4,20.0,675.0,745.86,565.76
2017,8,1,14,15,284.5,389.0,3.45,20.0,630.0,704.06,536.61
2017,8,1,14,30,246.0,384.0,3.5,20.0,585.0,661.28,506.17
2017,8,1,14,45,181.0,368.5,3.55,20.0,513.0,563.81,435.03
2017,8,1,15,0,116.0,353.0,3.6,20.0,441.0,483.95,375.24
2017,8,1,15,15,148.5,334.0,3.55,19.5,440.0,494.09,385.85
2017,8,1,15,30,181.0,315.0,3.5,19.0,439.0,502.0,394.43
2017,8,1,15,45,175.5,292.5,3.5,19.0,406.5,469.46,370.76
2017,8,1,16,0,170.0,270.0,3.5,19.0,374.0,436.39,346.61
2017,8,1,16,15,154.0,247.0,3.4,18.5,335.5,393.63,314.83
2017,8,1,16,30,138.0,224.0,3.3,18.0,297.0,351.36,282.89
2017,8,1,16,45,110.0,199.0,3.25,18.0,253.5,298.43,241.15
2017,8,1,17,0,82.0,174.0,3.2,18.0,210.0,235.58,190.78
2017,8,1,17,15,74.0,152.0,3.05,17.5,181.5,204.33,165.95
2017,8,1,17,30,66.0,130.0,2.9,17.0,153.0,173.57,140.93
2017,8,1,17,45,266.0,97.0,2.8,17.0,164.5,264.49,217.37
2017,8,1,18,0,466.0,64.0,2.7,17.0,176.0,328.06,266.46
2017,8,1,18,15,387.0,53.5,2.5,16.5,131.0,253.68,202.0
2017,8,1,18,30,308.0,43.0,2.3,16.0,86.0,185.34,142.06
2017,8,1,18,45,196.5,29.0,2.15,16.0,52.0,114.49,76.69
2017,8,1,19,0,85.0,15.0,2.0,16.0,18.0,46.88,0.0
2017,8,1,19,15,42.5,7.5,1.9,16.0,9.0,16.09,0.0
2017,8,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,4.0,0.95,16.0,4.0,0.0,0.0
2017,8,2,5,30,0.0,8.0,0.9,16.0,8.0,7.28,0.0
2017,8,2,5,45,9.0,25.5,0.85,16.0,26.5,22.0,10.51
2017,8,2,6,0,18.0,43.0,0.8,16.0,45.0,36.19,25.45
2017,8,2,6,15,36.5,63.5,1.25,16.0,71.0,52.27,40.21
2017,8,2,6,30,55.0,84.0,1.7,16.0,97.0,68.08,54.56
2017,8,2,6,45,70.0,105.0,2.2,16.5,125.5,83.94,68.6
2017,8,2,7,0,85.0,126.0,2.7,17.0,154.0,99.53,82.11
2017,8,2,7,15,233.5,134.0,2.75,17.5,229.0,97.43,79.97
2017,8,2,7,30,382.0,142.0,2.8,18.0,304.0,96.5,78.8
2017,8,2,7,45,516.0,130.0,2.85,18.5,378.5,98.59,69.13
2017,8,2,8,0,650.0,118.0,2.9,19.0,453.0,136.39,81.81
2017,8,2,8,15,674.0,123.0,2.7,19.0,500.0,187.49,118.37
2017,8,2,8,30,698.0,128.0,2.5,19.0,547.0,241.38,162.64
2017,8,2,8,45,646.5,159.5,2.4,19.5,571.5,297.95,213.07
2017,8,2,9,0,595.0,191.0,2.3,20.0,596.0,348.52,257.57
2017,8,2,9,15,452.0,260.5,2.25,20.0,579.0,386.0,291.89
2017,8,2,9,30,309.0,330.0,2.2,20.0,562.0,409.56,312.62
2017,8,2,9,45,309.0,347.5,2.2,20.0,589.0,446.48,341.37
2017,8,2,10,0,309.0,365.0,2.2,20.0,616.0,483.23,369.31
2017,8,2,10,15,336.0,372.0,2.1,20.0,653.5,527.61,402.24
2017,8,2,10,30,363.0,379.0,2.0,20.0,691.0,574.01,436.0
2017,8,2,10,45,379.0,380.0,1.9,20.0,714.0,609.25,461.14
2017,8,2,11,0,395.0,381.0,1.8,20.0,737.0,644.83,486.12
2017,8,2,11,15,367.0,404.0,1.7,20.0,739.5,665.44,499.1
2017,8,2,11,30,339.0,427.0,1.6,20.0,742.0,683.35,509.94
2017,8,2,11,45,286.0,445.0,1.55,20.5,712.0,672.48,499.75
2017,8,2,12,0,233.0,463.0,1.5,21.0,682.0,649.42,481.42
2017,8,2,12,15,234.5,463.0,1.7,21.0,683.5,662.68,492.31
2017,8,2,12,30,236.0,463.0,1.9,21.0,685.0,674.91,502.13
2017,8,2,12,45,256.5,454.0,2.1,21.0,693.5,707.49,526.47
2017,8,2,13,0,277.0,445.0,2.3,21.0,702.0,728.42,542.79
2017,8,2,13,15,294.0,422.0,2.5,21.0,691.0,730.47,546.42
2017,8,2,13,30,311.0,399.0,2.7,21.0,680.0,730.73,548.97
2017,8,2,13,45,221.0,409.5,2.9,21.0,607.0,640.66,484.66
2017,8,2,14,0,131.0,420.0,3.1,21.0,534.0,564.45,428.74
2017,8,2,14,15,126.0,404.0,3.2,21.0,511.0,545.18,415.97
2017,8,2,14,30,121.0,388.0,3.3,21.0,488.0,525.08,402.21
2017,8,2,14,45,124.0,371.0,3.45,21.0,469.0,511.04,393.22
2017,8,2,15,0,127.0,354.0,3.6,21.0,450.0,496.13,383.5
2017,8,2,15,15,170.0,332.0,3.45,21.0,453.5,512.66,397.97
2017,8,2,15,30,213.0,310.0,3.3,21.0,457.0,526.37,410.14
2017,8,2,15,45,150.5,286.5,3.2,21.0,386.5,440.77,345.09
2017,8,2,16,0,88.0,263.0,3.1,21.0,316.0,343.05,269.88
2017,8,2,16,15,132.5,242.5,2.85,21.0,315.0,371.05,293.65
2017,8,2,16,30,177.0,222.0,2.6,21.0,314.0,380.27,302.38
2017,8,2,16,45,286.5,182.5,2.4,21.0,313.5,425.16,339.9
2017,8,2,17,0,396.0,143.0,2.2,21.0,313.0,459.27,367.9
2017,8,2,17,15,360.0,130.5,1.95,21.0,270.0,402.83,323.27
2017,8,2,17,30,324.0,118.0,1.7,21.0,227.0,337.15,271.18
2017,8,2,17,45,277.0,102.5,1.5,21.0,184.0,277.61,222.65
2017,8,2,18,0,230.0,87.0,1.3,21.0,141.0,222.54,176.67
2017,8,2,18,15,179.0,68.0,1.1,21.0,104.0,166.02,128.89
2017,8,2,18,30,128.0,49.0,0.9,21.0,67.0,114.79,85.12
2017,8,2,18,45,64.0,30.5,0.7,21.0,39.5,59.09,36.19
2017,8,2,19,0,0.0,12.0,0.5,21.0,12.0,10.91,0.0
2017,8,2,19,15,0.0,6.0,0.55,21.0,6.0,5.46,0.0
2017,8,2,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,3.0,1.6,19.5,3.0,0.0,0.0
2017,8,3,5,30,0.0,6.0,1.8,19.0,6.0,5.46,0.0
2017,8,3,5,45,18.5,24.5,2.0,19.0,27.0,21.2,9.27
2017,8,3,6,0,37.0,43.0,2.2,19.0,48.0,36.15,24.97
2017,8,3,6,15,65.5,64.5,2.3,19.0,78.0,51.51,39.01
2017,8,3,6,30,94.0,86.0,2.4,19.0,108.0,67.39,53.28
2017,8,3,6,45,126.5,105.0,2.5,19.0,142.0,81.31,65.64
2017,8,3,7,0,159.0,124.0,2.6,19.0,176.0,94.91,77.47
2017,8,3,7,15,168.5,148.0,2.45,19.0,211.5,111.06,91.25
2017,8,3,7,30,178.0,172.0,2.3,19.0,247.0,126.67,104.34
2017,8,3,7,45,289.5,176.0,2.2,19.0,316.5,130.04,97.99
2017,8,3,8,0,401.0,180.0,2.1,19.0,386.0,159.22,109.84
2017,8,3,8,15,353.0,212.5,1.95,19.0,407.5,210.37,150.27
2017,8,3,8,30,305.0,245.0,1.8,19.0,429.0,249.85,183.97
2017,8,3,8,45,353.5,254.0,1.65,19.0,482.5,293.59,218.07
2017,8,3,9,0,402.0,263.0,1.5,19.0,536.0,339.24,254.18
2017,8,3,9,15,450.5,260.5,1.65,19.5,584.0,385.65,291.1
2017,8,3,9,30,499.0,258.0,1.8,20.0,632.0,436.88,331.47
2017,8,3,9,45,385.0,316.0,1.95,20.5,613.0,460.18,350.35
2017,8,3,10,0,271.0,374.0,2.1,21.0,594.0,469.59,357.29
2017,8,3,10,15,274.0,388.5,2.15,21.5,618.0,503.72,382.18
2017,8,3,10,30,277.0,403.0,2.2,22.0,642.0,537.87,406.45
2017,8,3,10,45,228.5,423.0,2.25,23.0,623.5,538.41,404.64
2017,8,3,11,0,180.0,443.0,2.3,24.0,605.0,535.15,399.95
2017,8,3,11,15,108.5,414.0,2.25,24.0,512.5,465.78,348.89
2017,8,3,11,30,37.0,385.0,2.2,24.0,420.0,382.5,286.88
2017,8,3,11,45,40.5,386.0,2.15,24.5,424.0,390.96,292.83
2017,8,3,12,0,44.0,387.0,2.1,25.0,428.0,399.42,298.37
2017,8,3,12,15,103.0,428.0,1.95,25.0,525.0,508.11,377.4
2017,8,3,12,30,162.0,469.0,1.8,25.0,622.0,611.21,449.42
2017,8,3,12,45,140.5,462.5,1.65,25.5,594.0,592.27,433.57
2017,8,3,13,0,119.0,456.0,1.5,26.0,566.0,571.57,417.46
2017,8,3,13,15,65.5,353.0,1.55,25.5,413.5,404.87,300.99
2017,8,3,13,30,12.0,250.0,1.6,25.0,261.0,239.96,179.99
2017,8,3,13,45,23.0,299.5,1.65,25.0,320.0,312.51,235.22
2017,8,3,14,0,34.0,349.0,1.7,25.0,379.0,376.09,282.14
2017,8,3,14,15,29.5,327.5,1.55,24.5,353.0,351.04,263.99
2017,8,3,14,30,25.0,306.0,1.4,24.0,327.0,325.64,245.89
2017,8,3,14,45,25.5,295.0,1.25,24.0,315.5,316.0,239.05
2017,8,3,15,0,26.0,284.0,1.1,24.0,304.0,306.17,232.0
2017,8,3,15,15,42.5,287.5,1.0,23.5,317.5,327.01,248.88
2017,8,3,15,30,59.0,291.0,0.9,23.0,331.0,347.46,265.25
2017,8,3,15,45,136.0,277.5,0.85,23.0,362.0,418.06,320.03
2017,8,3,16,0,213.0,264.0,0.8,23.0,393.0,467.52,358.15
2017,8,3,16,15,316.5,221.0,1.05,22.5,395.0,514.12,397.39
2017,8,3,16,30,420.0,178.0,1.3,22.0,397.0,551.41,429.67
2017,8,3,16,45,356.5,168.5,1.55,22.0,341.0,461.68,364.37
2017,8,3,17,0,293.0,159.0,1.8,22.0,285.0,391.7,312.04
2017,8,3,17,15,261.0,143.5,2.05,21.5,244.5,340.43,273.43
2017,8,3,17,30,229.0,128.0,2.3,21.0,204.0,291.63,235.22
2017,8,3,17,45,196.5,108.5,2.6,20.5,165.5,240.41,193.84
2017,8,3,18,0,164.0,89.0,2.9,20.0,127.0,192.16,153.62
2017,8,3,18,15,123.0,68.5,2.85,19.5,93.0,134.28,104.66
2017,8,3,18,30,82.0,48.0,2.8,19.0,59.0,89.04,65.76
2017,8,3,18,45,41.0,28.0,2.75,18.5,33.5,48.11,28.24
2017,8,3,19,0,0.0,8.0,2.7,18.0,8.0,7.28,0.0
2017,8,3,19,15,0.0,4.0,2.35,18.0,4.0,3.64,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,2.0,3.05,18.0,2.0,1.75,0.0
2017,8,4,6,0,0.0,4.0,3.1,18.0,4.0,3.5,0.0
2017,8,4,6,15,0.0,8.0,2.95,18.0,8.0,7.02,0.47
2017,8,4,6,30,0.0,12.0,2.8,18.0,12.0,10.54,3.65
2017,8,4,6,45,0.0,16.0,2.7,18.5,16.0,14.06,6.8
2017,8,4,7,0,0.0,20.0,2.6,19.0,20.0,17.59,9.9
2017,8,4,7,15,0.0,56.0,2.5,19.0,56.0,49.45,37.87
2017,8,4,7,30,0.0,92.0,2.4,19.0,92.0,80.24,64.5
2017,8,4,7,45,19.5,145.0,2.3,19.5,155.0,122.14,95.28
2017,8,4,8,0,39.0,198.0,2.2,20.0,218.0,158.81,123.05
2017,8,4,8,15,19.5,136.0,2.2,20.0,146.0,117.09,89.64
2017,8,4,8,30,0.0,74.0,2.2,20.0,74.0,65.52,48.38
2017,8,4,8,45,9.0,155.5,2.2,20.0,161.5,137.57,106.27
2017,8,4,9,0,18.0,237.0,2.2,20.0,249.0,208.44,161.83
2017,8,4,9,15,12.5,223.5,2.2,20.0,232.5,197.94,153.26
2017,8,4,9,30,7.0,210.0,2.2,20.0,216.0,186.04,143.75
2017,8,4,9,45,10.0,232.5,2.25,20.5,241.0,207.87,160.32
2017,8,4,10,0,13.0,255.0,2.3,21.0,266.0,230.24,177.09
2017,8,4,10,15,8.0,208.0,2.3,21.0,215.0,188.24,144.26
2017,8,4,10,30,3.0,161.0,2.3,21.0,164.0,144.67,110.06
2017,8,4,10,45,7.0,199.5,2.35,21.5,206.0,181.9,138.97
2017,8,4,11,0,11.0,238.0,2.4,22.0,248.0,219.82,167.85
2017,8,4,11,15,12.0,241.0,2.4,22.0,252.0,224.39,171.19
2017,8,4,11,30,13.0,244.0,2.4,22.0,256.0,229.01,174.68
2017,8,4,11,45,13.0,256.5,2.45,22.0,269.0,241.4,184.09
2017,8,4,12,0,13.0,269.0,2.5,22.0,282.0,253.87,193.54
2017,8,4,12,15,14.5,268.0,2.55,22.0,282.0,255.4,194.76
2017,8,4,12,30,16.0,267.0,2.6,22.0,282.0,256.89,196.03
2017,8,4,12,45,16.0,268.0,2.65,22.0,283.0,258.75,197.53
2017,8,4,13,0,16.0,269.0,2.7,22.0,284.0,260.53,199.0
2017,8,4,13,15,96.5,344.5,2.7,22.0,432.0,441.86,337.64
2017,8,4,13,30,177.0,420.0,2.7,22.0,580.0,604.04,456.11
2017,8,4,13,45,166.0,420.0,2.75,22.0,567.0,597.24,450.48
2017,8,4,14,0,155.0,420.0,2.8,22.0,554.0,589.63,445.37
2017,8,4,14,15,450.5,289.0,2.75,22.0,658.5,782.57,591.35
2017,8,4,14,30,746.0,158.0,2.7,22.0,763.0,934.61,698.73
2017,8,4,14,45,741.5,151.5,2.7,22.0,731.0,915.67,685.75
2017,8,4,15,0,737.0,145.0,2.7,22.0,699.0,893.58,672.26
2017,8,4,15,15,722.5,142.0,2.65,22.0,660.0,868.25,656.22
2017,8,4,15,30,708.0,139.0,2.6,22.0,621.0,835.1,634.79
2017,8,4,15,45,695.0,132.5,2.6,22.0,579.0,797.09,610.25
2017,8,4,16,0,682.0,126.0,2.6,22.0,537.0,757.12,584.09
2017,8,4,16,15,658.5,121.0,2.55,21.5,490.5,708.46,552.14
2017,8,4,16,30,635.0,116.0,2.5,21.0,444.0,659.11,519.09
2017,8,4,16,45,609.5,108.5,2.5,21.0,396.5,605.01,480.57
2017,8,4,17,0,584.0,101.0,2.5,21.0,349.0,551.08,440.65
2017,8,4,17,15,543.5,94.0,2.45,20.5,300.5,488.33,393.25
2017,8,4,17,30,503.0,87.0,2.4,20.0,252.0,427.84,346.01
2017,8,4,17,45,452.5,77.0,2.35,20.0,205.5,361.2,291.64
2017,8,4,18,0,402.0,67.0,2.3,20.0,159.0,295.08,236.14
2017,8,4,18,15,325.5,54.5,2.2,19.5,117.0,224.13,175.82
2017,8,4,18,30,249.0,42.0,2.1,19.0,75.0,161.61,121.39
2017,8,4,18,45,154.0,26.5,2.05,19.0,44.0,96.97,59.04
2017,8,4,19,0,59.0,11.0,2.0,19.0,13.0,26.06,0.0
2017,8,4,19,15,29.5,5.5,1.9,18.5,6.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.0,2.15,16.0,1.0,0.0,0.0
2017,8,5,5,30,0.0,2.0,2.2,16.0,2.0,1.82,0.0
2017,8,5,5,45,0.0,10.0,2.25,16.5,10.0,8.78,0.1
2017,8,5,6,0,0.0,18.0,2.3,17.0,18.0,15.83,7.82
2017,8,5,6,15,0.0,29.5,2.25,17.0,29.5,25.98,17.08
2017,8,5,6,30,0.0,41.0,2.2,17.0,41.0,36.16,26.31
2017,8,5,6,45,0.0,53.5,2.2,17.0,53.5,47.24,36.26
2017,8,5,7,0,0.0,66.0,2.2,17.0,66.0,58.22,45.97
2017,8,5,7,15,0.0,96.0,2.15,17.0,96.0,82.58,67.24
2017,8,5,7,30,0.0,126.0,2.1,17.0,126.0,106.17,87.51
2017,8,5,7,45,12.5,156.5,2.05,17.5,163.0,130.21,102.69
2017,8,5,8,0,25.0,187.0,2.0,18.0,200.0,156.92,122.99
2017,8,5,8,15,54.0,221.5,1.95,18.0,252.5,183.77,142.67
2017,8,5,8,30,83.0,256.0,1.9,18.0,305.0,221.64,171.3
2017,8,5,8,45,78.5,275.0,1.9,18.5,324.5,243.75,188.53
2017,8,5,9,0,74.0,294.0,1.9,19.0,344.0,265.46,205.26
2017,8,5,9,15,81.0,316.5,1.9,19.0,374.5,293.93,227.19
2017,8,5,9,30,88.0,339.0,1.9,19.0,405.0,323.52,249.78
2017,8,5,9,45,80.5,352.5,1.9,19.5,415.0,339.68,261.48
2017,8,5,10,0,73.0,366.0,1.9,20.0,425.0,354.97,272.32
2017,8,5,10,15,72.5,380.0,1.9,20.0,440.5,374.16,286.49
2017,8,5,10,30,72.0,394.0,1.9,20.0,456.0,393.34,300.51
2017,8,5,10,45,56.5,386.5,1.95,20.0,436.0,383.15,292.57
2017,8,5,11,0,41.0,379.0,2.0,20.0,416.0,370.92,283.16
2017,8,5,11,15,83.5,417.0,2.1,20.0,494.0,444.13,338.38
2017,8,5,11,30,126.0,455.0,2.2,20.0,572.0,527.83,399.87
2017,8,5,11,45,116.0,456.5,2.3,20.5,565.0,530.67,400.67
2017,8,5,12,0,106.0,458.0,2.4,21.0,558.0,523.19,394.62
2017,8,5,12,15,113.0,460.0,2.5,21.0,566.5,549.04,413.71
2017,8,5,12,30,120.0,462.0,2.6,21.0,575.0,565.54,425.99
2017,8,5,12,45,84.5,434.5,2.75,21.0,514.0,498.19,377.16
2017,8,5,13,0,49.0,407.0,2.9,21.0,453.0,440.18,334.5
2017,8,5,13,15,78.5,421.0,3.0,20.5,493.0,487.33,371.49
2017,8,5,13,30,108.0,435.0,3.1,20.0,533.0,535.16,408.39
2017,8,5,13,45,108.5,423.5,3.25,20.0,519.5,527.22,403.21
2017,8,5,14,0,109.0,412.0,3.4,20.0,506.0,518.61,397.84
2017,8,5,14,15,116.0,399.0,3.4,20.0,496.0,531.24,407.9
2017,8,5,14,30,123.0,386.0,3.4,20.0,486.0,526.35,405.2
2017,8,5,14,45,163.5,367.5,3.45,20.0,494.5,547.48,423.14
2017,8,5,15,0,204.0,349.0,3.5,20.0,503.0,566.48,439.41
2017,8,5,15,15,216.0,327.0,3.5,19.5,481.5,552.06,430.97
2017,8,5,15,30,228.0,305.0,3.5,19.0,460.0,535.99,421.42
2017,8,5,15,45,180.5,285.5,3.5,19.0,403.0,467.78,369.82
2017,8,5,16,0,133.0,266.0,3.5,19.0,346.0,401.58,319.02
2017,8,5,16,15,107.0,240.0,3.5,18.5,301.0,333.87,267.42
2017,8,5,16,30,81.0,214.0,3.5,18.0,256.0,282.65,227.59
2017,8,5,16,45,359.0,150.5,3.5,18.0,306.0,458.19,373.89
2017,8,5,17,0,637.0,87.0,3.5,18.0,356.0,572.12,466.67
2017,8,5,17,15,597.0,81.5,3.4,17.5,306.5,509.14,417.02
2017,8,5,17,30,557.0,76.0,3.3,17.0,257.0,448.29,368.39
2017,8,5,17,45,505.0,67.5,3.25,17.0,209.5,379.86,311.42
2017,8,5,18,0,453.0,59.0,3.2,17.0,162.0,315.75,256.23
2017,8,5,18,15,373.5,49.0,3.1,17.0,119.0,242.5,192.35
2017,8,5,18,30,294.0,39.0,3.0,17.0,76.0,177.7,134.47
2017,8,5,18,45,184.0,25.0,2.9,17.0,44.5,104.22,61.51
2017,8,5,19,0,74.0,11.0,2.8,17.0,13.0,30.09,0.0
2017,8,5,19,15,37.0,5.5,2.7,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,36.5,4.5,2.65,16.0,5.5,0.0,0.0
2017,8,6,5,30,73.0,9.0,2.7,16.0,11.0,8.19,0.0
2017,8,6,5,45,195.5,22.0,2.8,16.5,42.5,17.78,5.35
2017,8,6,6,0,318.0,35.0,2.9,17.0,74.0,28.03,18.11
2017,8,6,6,15,402.0,44.5,2.8,17.0,117.5,34.69,24.63
2017,8,6,6,30,486.0,54.0,2.7,17.0,161.0,41.11,30.65
2017,8,6,6,45,249.0,82.0,2.65,17.0,137.5,63.1,50.2
2017,8,6,7,0,12.0,110.0,2.6,17.0,114.0,91.63,75.25
2017,8,6,7,15,17.0,130.0,2.5,17.0,136.5,107.58,88.98
2017,8,6,7,30,22.0,150.0,2.4,17.0,159.0,123.38,102.38
2017,8,6,7,45,15.5,159.5,2.35,17.5,166.0,132.33,104.43
2017,8,6,8,0,9.0,169.0,2.3,18.0,173.0,142.33,111.85
2017,8,6,8,15,6.5,174.0,2.3,18.0,177.5,148.42,116.45
2017,8,6,8,30,4.0,179.0,2.3,18.0,182.0,153.85,120.59
2017,8,6,8,45,9.0,202.5,2.35,18.0,208.5,175.64,137.57
2017,8,6,9,0,14.0,226.0,2.4,18.0,235.0,198.28,155.15
2017,8,6,9,15,16.0,242.5,2.45,18.0,254.0,214.89,167.95
2017,8,6,9,30,18.0,259.0,2.5,18.0,273.0,231.85,180.99
2017,8,6,9,45,47.0,313.0,2.55,18.5,351.0,291.11,226.45
2017,8,6,10,0,76.0,367.0,2.6,19.0,429.0,357.65,276.69
2017,8,6,10,15,78.5,383.0,2.65,19.0,448.5,380.55,293.72
2017,8,6,10,30,81.0,399.0,2.7,19.0,468.0,403.81,311.08
2017,8,6,10,45,53.0,368.5,2.75,19.0,414.5,365.15,281.48
2017,8,6,11,0,25.0,338.0,2.8,19.0,361.0,322.52,248.66
2017,8,6,11,15,34.5,367.0,2.9,19.0,399.0,360.15,277.49
2017,8,6,11,30,44.0,396.0,3.0,19.0,437.0,399.18,306.89
2017,8,6,11,45,54.5,413.5,3.1,19.0,464.5,429.6,329.79
2017,8,6,12,0,65.0,431.0,3.2,19.0,492.0,460.95,353.33
2017,8,6,12,15,106.0,448.5,3.3,19.0,547.5,521.32,399.14
2017,8,6,12,30,147.0,466.0,3.4,19.0,603.0,595.58,454.3
2017,8,6,12,45,154.0,462.0,3.5,19.0,605.0,606.37,462.42
2017,8,6,13,0,161.0,458.0,3.6,19.0,607.0,616.45,470.44
2017,8,6,13,15,164.5,450.0,3.75,19.0,600.0,618.15,472.54
2017,8,6,13,30,168.0,442.0,3.9,19.0,593.0,618.85,474.02
2017,8,6,13,45,507.0,284.0,4.05,19.0,722.5,831.87,638.92
2017,8,6,14,0,846.0,126.0,4.2,19.0,852.0,996.66,757.16
2017,8,6,14,15,525.0,255.5,4.3,19.0,701.0,823.03,633.78
2017,8,6,14,30,204.0,385.0,4.4,19.0,550.0,606.45,469.47
2017,8,6,14,45,182.5,368.0,4.55,19.0,510.5,567.22,442.23
2017,8,6,15,0,161.0,351.0,4.7,19.0,471.0,527.61,413.43
2017,8,6,15,15,149.5,330.0,4.75,18.5,436.5,492.91,388.88
2017,8,6,15,30,138.0,309.0,4.8,18.0,402.0,457.9,363.69
2017,8,6,15,45,124.5,285.5,4.9,18.0,365.5,418.1,333.79
2017,8,6,16,0,111.0,262.0,5.0,18.0,329.0,378.43,303.59
2017,8,6,16,15,107.0,240.5,5.0,17.5,300.5,334.84,270.67
2017,8,6,16,30,103.0,219.0,5.0,17.0,272.0,306.25,249.07
2017,8,6,16,45,68.0,188.0,5.05,17.0,221.5,243.2,197.84
2017,8,6,17,0,33.0,157.0,5.1,17.0,171.0,182.79,147.98
2017,8,6,17,15,26.5,136.5,5.05,16.5,146.5,156.37,126.57
2017,8,6,17,30,20.0,116.0,5.0,16.0,122.0,122.66,98.61
2017,8,6,17,45,185.0,94.5,4.95,16.0,137.0,217.56,179.63
2017,8,6,18,0,350.0,73.0,4.9,16.0,152.0,276.43,226.4
2017,8,6,18,15,277.5,57.5,4.75,16.0,109.5,206.72,164.87
2017,8,6,18,30,205.0,42.0,4.6,16.0,67.0,144.99,109.73
2017,8,6,18,45,119.5,24.5,4.45,16.0,37.5,81.71,45.16
2017,8,6,19,0,34.0,7.0,4.3,16.0,8.0,15.57,0.0
2017,8,6,19,15,17.0,3.5,4.2,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,2.5,3.3,16.0,2.5,0.0,0.0
2017,8,7,5,30,0.0,5.0,3.3,16.0,5.0,4.55,0.0
2017,8,7,5,45,73.0,22.5,3.3,16.5,31.0,18.37,4.92
2017,8,7,6,0,146.0,40.0,3.3,17.0,57.0,31.99,21.36
2017,8,7,6,15,211.0,59.0,3.25,17.0,97.5,46.34,34.7
2017,8,7,6,30,276.0,78.0,3.2,17.0,138.0,58.16,45.57
2017,8,7,6,45,138.0,83.0,3.15,17.0,113.0,63.26,50.32
2017,8,7,7,0,0.0,88.0,3.1,17.0,88.0,75.37,61.03
2017,8,7,7,15,0.0,106.5,3.05,17.0,106.5,90.42,74.1
2017,8,7,7,30,0.0,125.0,3.0,17.0,125.0,105.33,86.85
2017,8,7,7,45,0.0,120.5,2.95,17.0,120.5,103.15,80.86
2017,8,7,8,0,0.0,116.0,2.9,17.0,116.0,100.69,78.55
2017,8,7,8,15,0.0,140.5,2.9,17.0,141.0,121.18,95.13
2017,8,7,8,30,0.0,165.0,2.9,17.0,166.0,141.86,111.65
2017,8,7,8,45,7.0,196.0,2.95,17.5,201.0,169.9,133.47
2017,8,7,9,0,14.0,227.0,3.0,18.0,236.0,199.09,156.02
2017,8,7,9,15,12.0,227.5,3.05,18.0,236.0,201.06,157.3
2017,8,7,9,30,10.0,228.0,3.1,18.0,236.0,202.51,158.22
2017,8,7,9,45,20.5,272.0,3.2,18.0,288.5,246.51,192.63
2017,8,7,10,0,31.0,316.0,3.3,18.0,341.0,290.54,226.68
2017,8,7,10,15,35.0,335.0,3.35,18.0,364.5,313.72,244.32
2017,8,7,10,30,39.0,354.0,3.4,18.0,388.0,337.62,262.49
2017,8,7,10,45,48.0,377.0,3.5,18.0,419.5,369.27,286.63
2017,8,7,11,0,57.0,400.0,3.6,18.0,451.0,402.17,311.58
2017,8,7,11,15,141.0,425.5,3.65,18.0,554.5,503.48,389.43
2017,8,7,11,30,225.0,451.0,3.7,18.0,658.0,607.52,467.51
2017,8,7,11,45,323.0,419.0,3.75,18.0,718.5,683.5,524.96
2017,8,7,12,0,421.0,387.0,3.8,18.0,779.0,765.14,585.81
2017,8,7,12,15,616.0,276.0,3.85,18.0,849.5,859.8,658.54
2017,8,7,12,30,811.0,165.0,3.9,18.0,920.0,949.98,723.06
2017,8,7,12,45,819.0,158.5,3.95,18.0,915.5,970.54,736.97
2017,8,7,13,0,827.0,152.0,4.0,18.0,911.0,987.84,749.26
2017,8,7,13,15,651.0,250.0,4.0,18.0,841.5,932.64,711.19
2017,8,7,13,30,475.0,348.0,4.0,18.0,772.0,860.29,656.09
2017,8,7,13,45,427.5,357.5,4.0,18.0,731.5,827.53,632.95
2017,8,7,14,0,380.0,367.0,4.0,18.0,691.0,778.5,598.08
2017,8,7,14,15,331.5,368.0,4.0,18.0,644.0,732.42,564.91
2017,8,7,14,30,283.0,369.0,4.0,18.0,597.0,685.46,530.67
2017,8,7,14,45,331.5,337.5,4.0,18.0,593.5,698.15,542.9
2017,8,7,15,0,380.0,306.0,4.0,18.0,590.0,707.4,552.35
2017,8,7,15,15,271.0,307.0,4.0,18.0,503.5,599.73,471.21
2017,8,7,15,30,162.0,308.0,4.0,18.0,417.0,479.39,379.06
2017,8,7,15,45,160.5,286.0,4.0,18.0,388.0,451.35,359.16
2017,8,7,16,0,159.0,264.0,4.0,18.0,359.0,422.62,338.13
2017,8,7,16,15,95.0,228.0,4.0,17.5,283.0,310.87,250.41
2017,8,7,16,30,31.0,192.0,4.0,17.0,207.0,218.53,175.71
2017,8,7,16,45,19.5,166.5,4.05,17.0,175.5,171.8,137.98
2017,8,7,17,0,8.0,141.0,4.1,17.0,144.0,138.07,110.3
2017,8,7,17,15,4.0,122.0,4.1,16.5,123.5,117.12,93.28
2017,8,7,17,30,0.0,103.0,4.1,16.0,103.0,96.52,76.23
2017,8,7,17,45,199.5,84.0,4.1,16.0,128.5,212.82,175.7
2017,8,7,18,0,399.0,65.0,4.1,16.0,154.0,291.3,238.08
2017,8,7,18,15,319.5,52.0,4.05,16.0,111.0,218.66,173.96
2017,8,7,18,30,240.0,39.0,4.0,16.0,68.0,154.87,116.72
2017,8,7,18,45,140.5,23.5,3.95,16.0,38.5,86.68,44.45
2017,8,7,19,0,41.0,8.0,3.9,16.0,9.0,18.34,0.0
2017,8,7,19,15,20.5,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,132.0,18.5,3.65,15.5,33.5,14.48,1.95
2017,8,8,6,0,264.0,37.0,3.8,16.0,67.0,28.75,18.64
2017,8,8,6,15,348.5,48.5,3.7,16.0,110.0,38.3,27.82
2017,8,8,6,30,433.0,60.0,3.6,16.0,153.0,46.26,35.28
2017,8,8,6,45,490.5,69.0,3.55,16.5,201.5,51.66,40.2
2017,8,8,7,0,548.0,78.0,3.5,17.0,250.0,56.82,44.72
2017,8,8,7,15,274.0,87.5,3.4,17.0,173.5,60.8,48.17
2017,8,8,7,30,0.0,97.0,3.3,17.0,97.0,84.06,68.39
2017,8,8,7,45,0.0,108.0,3.2,17.0,108.0,93.43,72.84
2017,8,8,8,0,0.0,119.0,3.1,17.0,119.0,103.07,80.54
2017,8,8,8,15,0.0,129.0,3.0,17.0,129.0,111.93,87.55
2017,8,8,8,30,0.0,139.0,2.9,17.0,139.0,120.81,94.51
2017,8,8,8,45,1.0,157.5,2.85,17.5,158.5,137.01,107.15
2017,8,8,9,0,2.0,176.0,2.8,18.0,178.0,153.48,119.86
2017,8,8,9,15,5.0,195.5,2.8,18.0,200.0,171.85,134.2
2017,8,8,9,30,8.0,215.0,2.8,18.0,222.0,190.74,148.91
2017,8,8,9,45,9.5,226.0,2.8,18.0,234.0,202.2,157.68
2017,8,8,10,0,11.0,237.0,2.8,18.0,246.0,213.87,166.63
2017,8,8,10,15,14.5,265.5,2.85,18.0,278.0,242.09,188.54
2017,8,8,10,30,18.0,294.0,2.9,18.0,310.0,270.99,210.78
2017,8,8,10,45,38.0,347.5,2.95,18.5,381.5,336.49,260.77
2017,8,8,11,0,58.0,401.0,3.0,19.0,453.0,404.08,311.28
2017,8,8,11,15,79.5,423.0,3.0,19.0,495.5,447.3,343.62
2017,8,8,11,30,101.0,445.0,3.0,19.0,538.0,492.56,377.28
2017,8,8,11,45,89.0,442.5,3.05,19.0,525.0,487.45,373.06
2017,8,8,12,0,77.0,440.0,3.1,19.0,512.0,481.02,368.1
2017,8,8,12,15,90.5,447.0,3.15,19.0,532.0,506.27,387.26
2017,8,8,12,30,104.0,454.0,3.2,19.0,552.0,531.96,406.55
2017,8,8,12,45,98.5,447.5,3.25,19.0,539.5,525.92,402.16
2017,8,8,13,0,93.0,441.0,3.3,19.0,527.0,519.01,397.32
2017,8,8,13,15,100.5,436.5,3.35,19.0,527.5,526.37,403.43
2017,8,8,13,30,108.0,432.0,3.4,19.0,528.0,533.32,409.24
2017,8,8,13,45,75.5,397.0,3.5,19.0,464.0,467.27,360.11
2017,8,8,14,0,43.0,362.0,3.6,19.0,400.0,400.24,309.62
2017,8,8,14,15,51.0,358.0,3.65,18.5,400.5,406.28,315.85
2017,8,8,14,30,59.0,354.0,3.7,18.0,401.0,412.06,321.69
2017,8,8,14,45,62.5,340.0,3.75,18.0,388.5,402.21,314.99
2017,8,8,15,0,66.0,326.0,3.8,18.0,376.0,391.92,308.02
2017,8,8,15,15,44.5,286.5,3.85,18.0,319.5,329.34,259.79
2017,8,8,15,30,23.0,247.0,3.9,18.0,263.0,252.84,199.88
2017,8,8,15,45,23.5,233.0,4.0,18.0,248.5,239.92,190.4
2017,8,8,16,0,24.0,219.0,4.1,18.0,234.0,226.93,180.66
2017,8,8,16,15,19.0,197.5,4.1,17.5,208.5,201.5,160.92
2017,8,8,16,30,14.0,176.0,4.1,17.0,183.0,176.34,141.13
2017,8,8,16,45,7.0,133.0,4.1,17.0,136.5,127.8,101.5
2017,8,8,17,0,0.0,90.0,4.1,17.0,90.0,80.65,62.38
2017,8,8,17,15,0.0,76.5,4.05,16.5,76.5,68.12,52.15
2017,8,8,17,30,0.0,63.0,4.0,16.0,63.0,55.67,41.79
2017,8,8,17,45,130.5,71.5,4.0,16.0,100.0,159.23,130.53
2017,8,8,18,0,261.0,80.0,4.0,16.0,137.0,230.91,188.3
2017,8,8,18,15,197.0,60.5,3.9,16.0,96.5,166.2,131.51
2017,8,8,18,30,133.0,41.0,3.8,16.0,56.0,108.12,80.18
2017,8,8,18,45,73.0,22.5,3.75,16.0,30.0,55.96,24.03
2017,8,8,19,0,13.0,4.0,3.7,16.0,4.0,7.14,0.0
2017,8,8,19,15,6.5,2.0,3.65,15.5,2.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,45,79.5,19.5,3.05,16.0,28.5,16.04,1.74
2017,8,9,6,0,159.0,39.0,3.1,16.0,57.0,30.14,19.72
2017,8,9,6,15,231.0,56.0,3.1,16.0,97.5,42.61,31.54
2017,8,9,6,30,303.0,73.0,3.1,16.0,138.0,54.62,42.61
2017,8,9,6,45,360.0,86.5,3.15,16.5,184.0,63.54,50.65
2017,8,9,7,0,417.0,100.0,3.2,17.0,230.0,72.08,58.14
2017,8,9,7,15,208.5,82.0,3.2,17.0,147.0,62.34,49.52
2017,8,9,7,30,0.0,64.0,3.2,17.0,64.0,56.55,44.32
2017,8,9,7,45,0.0,68.0,3.2,17.0,68.0,60.12,45.07
2017,8,9,8,0,0.0,72.0,3.2,17.0,72.0,63.69,47.88
2017,8,9,8,15,0.0,86.0,3.2,17.0,86.0,76.17,58.08
2017,8,9,8,30,0.0,100.0,3.2,17.0,100.0,88.32,67.91
2017,8,9,8,45,0.0,110.5,3.2,17.5,110.5,97.43,75.02
2017,8,9,9,0,0.0,121.0,3.2,18.0,121.0,106.59,82.11
2017,8,9,9,15,0.0,136.0,3.25,18.0,136.0,119.66,92.48
2017,8,9,9,30,0.0,151.0,3.3,18.0,151.0,132.83,102.86
2017,8,9,9,45,0.0,149.5,3.35,18.0,150.0,131.85,101.85
2017,8,9,10,0,0.0,148.0,3.4,18.0,149.0,130.82,100.84
2017,8,9,10,15,3.0,169.0,3.4,18.0,172.5,151.28,117.09
2017,8,9,10,30,6.0,190.0,3.4,18.0,196.0,172.2,133.61
2017,8,9,10,45,8.5,216.5,3.45,18.0,224.5,198.08,153.95
2017,8,9,11,0,11.0,243.0,3.5,18.0,253.0,224.45,174.54
2017,8,9,11,15,10.5,236.5,3.5,18.0,246.5,219.37,170.4
2017,8,9,11,30,10.0,230.0,3.5,18.0,240.0,214.11,166.21
2017,8,9,11,45,10.5,232.5,3.55,18.0,242.5,217.7,169.02
2017,8,9,12,0,11.0,235.0,3.6,18.0,245.0,221.29,171.83
2017,8,9,12,15,11.0,240.5,3.6,18.0,251.0,227.15,176.4
2017,8,9,12,30,11.0,246.0,3.6,18.0,257.0,233.0,180.97
2017,8,9,12,45,11.0,243.5,3.65,18.0,254.0,231.4,179.79
2017,8,9,13,0,11.0,241.0,3.7,18.0,251.0,229.72,178.58
2017,8,9,13,15,12.0,251.5,3.7,18.0,262.0,241.15,187.67
2017,8,9,13,30,13.0,262.0,3.7,18.0,273.0,252.7,196.83
2017,8,9,13,45,11.5,247.5,3.75,18.0,257.0,237.98,185.47
2017,8,9,14,0,10.0,233.0,3.8,18.0,241.0,223.12,174.03
2017,8,9,14,15,9.0,224.5,3.85,18.0,232.0,214.4,167.41
2017,8,9,14,30,8.0,216.0,3.9,18.0,223.0,205.62,160.73
2017,8,9,14,45,10.0,225.5,3.95,18.0,233.5,217.2,170.28
2017,8,9,15,0,12.0,235.0,4.0,18.0,244.0,229.01,180.04
2017,8,9,15,15,7.5,207.5,4.0,17.5,213.0,198.23,156.08
2017,8,9,15,30,3.0,180.0,4.0,17.0,182.0,167.64,132.03
2017,8,9,15,45,1.5,157.5,4.05,17.0,158.5,144.87,113.92
2017,8,9,16,0,0.0,135.0,4.1,17.0,135.0,122.23,95.74
2017,8,9,16,15,0.0,123.0,4.15,17.0,123.0,111.1,86.92
2017,8,9,16,30,0.0,111.0,4.2,17.0,111.0,99.98,78.03
2017,8,9,16,45,0.0,93.5,4.3,17.0,93.5,83.56,64.64
2017,8,9,17,0,0.0,76.0,4.4,17.0,76.0,67.23,51.16
2017,8,9,17,15,0.0,64.5,4.45,16.5,64.5,57.0,42.78
2017,8,9,17,30,0.0,53.0,4.5,16.0,53.0,46.78,34.26
2017,8,9,17,45,97.0,68.5,4.6,16.0,89.5,128.21,104.25
2017,8,9,18,0,194.0,84.0,4.7,16.0,126.0,202.98,165.21
2017,8,9,18,15,142.0,61.0,4.7,16.0,87.0,142.9,112.57
2017,8,9,18,30,90.0,38.0,4.7,16.0,48.0,87.63,63.93
2017,8,9,18,45,45.0,19.0,4.7,16.0,24.0,41.46,13.53
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,69.0,18.5,3.4,16.0,26.5,15.24,0.19
2017,8,10,6,0,138.0,37.0,3.4,16.0,53.0,29.69,19.24
2017,8,10,6,15,205.0,56.5,3.3,16.0,93.0,44.47,33.11
2017,8,10,6,30,272.0,76.0,3.2,16.0,133.0,56.84,44.53
2017,8,10,6,45,136.0,64.5,3.15,16.5,93.0,50.16,38.86
2017,8,10,7,0,0.0,53.0,3.1,17.0,53.0,46.79,35.88
2017,8,10,7,15,0.0,64.5,3.0,17.0,64.5,57.0,44.84
2017,8,10,7,30,0.0,76.0,2.9,17.0,76.0,67.22,53.68
2017,8,10,7,45,0.0,76.5,2.8,17.0,76.5,67.68,51.39
2017,8,10,8,0,0.0,77.0,2.7,17.0,77.0,68.14,51.59
2017,8,10,8,15,0.0,83.0,2.65,17.0,83.0,73.5,55.86
2017,8,10,8,30,0.0,89.0,2.6,17.0,89.0,78.87,60.11
2017,8,10,8,45,0.0,105.0,2.55,17.5,105.0,92.74,71.18
2017,8,10,9,0,0.0,121.0,2.5,18.0,121.0,106.59,82.08
2017,8,10,9,15,1.0,146.5,2.5,18.0,147.5,129.02,99.97
2017,8,10,9,30,2.0,172.0,2.5,18.0,174.0,151.69,117.89
2017,8,10,9,45,3.0,174.0,2.55,18.0,176.5,154.52,119.89
2017,8,10,10,0,4.0,176.0,2.6,18.0,179.0,157.41,122.01
2017,8,10,10,15,6.5,198.5,2.65,18.0,204.0,179.18,139.15
2017,8,10,10,30,9.0,221.0,2.7,18.0,229.0,201.4,156.5
2017,8,10,10,45,9.0,220.5,2.8,18.0,228.5,202.0,156.81
2017,8,10,11,0,9.0,220.0,2.9,18.0,228.0,202.53,157.14
2017,8,10,11,15,13.5,265.0,2.95,18.0,277.5,247.32,192.12
2017,8,10,11,30,18.0,310.0,3.0,18.0,327.0,293.07,227.35
2017,8,10,11,45,18.5,316.0,3.1,18.0,333.5,300.68,233.07
2017,8,10,12,0,19.0,322.0,3.2,18.0,340.0,308.3,238.95
2017,8,10,12,15,19.5,324.5,3.25,18.0,343.0,312.68,242.34
2017,8,10,12,30,20.0,327.0,3.3,18.0,346.0,317.0,245.73
2017,8,10,12,45,18.5,316.0,3.4,18.0,333.5,306.58,237.85
2017,8,10,13,0,17.0,305.0,3.5,18.0,321.0,295.89,229.8
2017,8,10,13,15,16.5,297.0,3.6,18.0,312.0,288.8,224.57
2017,8,10,13,30,16.0,289.0,3.7,18.0,303.0,281.55,219.22
2017,8,10,13,45,16.5,289.0,3.8,18.0,303.5,282.88,220.56
2017,8,10,14,0,17.0,289.0,3.9,18.0,304.0,284.21,221.91
2017,8,10,14,15,16.0,277.5,3.95,18.0,291.5,272.77,213.31
2017,8,10,14,30,15.0,266.0,4.0,18.0,279.0,261.24,204.66
2017,8,10,14,45,15.5,258.0,4.1,18.0,270.5,254.58,199.9
2017,8,10,15,0,16.0,250.0,4.2,18.0,262.0,247.87,195.11
2017,8,10,15,15,12.5,229.5,4.25,17.5,239.0,224.85,177.56
2017,8,10,15,30,9.0,209.0,4.3,17.0,216.0,201.89,159.89
2017,8,10,15,45,4.5,187.0,4.4,17.0,190.5,176.66,139.86
2017,8,10,16,0,0.0,165.0,4.5,17.0,165.0,151.67,119.82
2017,8,10,16,15,0.0,131.5,4.45,17.0,131.5,119.41,93.78
2017,8,10,16,30,0.0,98.0,4.4,17.0,98.0,87.52,67.71
2017,8,10,16,45,0.0,93.0,4.4,17.0,93.0,83.11,64.29
2017,8,10,17,0,0.0,88.0,4.4,17.0,88.0,78.8,60.89
2017,8,10,17,15,0.0,75.0,4.35,16.5,75.0,66.75,51.01
2017,8,10,17,30,0.0,62.0,4.3,16.0,62.0,54.78,41.04
2017,8,10,17,45,173.5,65.5,4.25,16.0,102.0,175.95,144.97
2017,8,10,18,0,347.0,69.0,4.2,16.0,142.0,270.38,220.56
2017,8,10,18,15,269.0,53.0,4.1,16.0,100.0,197.93,156.63
2017,8,10,18,30,191.0,37.0,4.0,16.0,58.0,134.15,99.15
2017,8,10,18,45,95.5,18.5,3.95,16.0,29.0,63.23,17.35
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
