Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,45,108.5,18.0,2.7,14.5,29.5,14.11,0.0
2017,8,11,6,0,217.0,36.0,2.8,15.0,59.0,27.97,17.78
2017,8,11,6,15,300.0,50.0,2.75,15.0,101.5,38.28,27.84
2017,8,11,6,30,383.0,64.0,2.7,15.0,144.0,48.26,37.15
2017,8,11,6,45,444.5,74.5,2.65,15.5,192.5,55.24,43.52
2017,8,11,7,0,506.0,85.0,2.6,16.0,241.0,62.71,50.12
2017,8,11,7,15,253.0,78.5,2.6,16.0,156.5,54.63,42.93
2017,8,11,7,30,0.0,72.0,2.6,16.0,72.0,63.67,50.79
2017,8,11,7,45,0.0,78.0,2.65,16.0,78.0,69.01,52.73
2017,8,11,8,0,0.0,84.0,2.7,16.0,84.0,74.37,57.02
2017,8,11,8,15,0.0,90.5,2.7,16.0,90.5,80.09,61.58
2017,8,11,8,30,0.0,97.0,2.7,16.0,97.0,85.77,66.07
2017,8,11,8,45,0.0,119.5,2.75,16.5,119.5,105.04,81.57
2017,8,11,9,0,0.0,142.0,2.8,17.0,142.0,124.4,96.93
2017,8,11,9,15,0.0,150.0,2.8,17.0,150.5,131.6,102.48
2017,8,11,9,30,0.0,158.0,2.8,17.0,159.0,138.84,108.07
2017,8,11,9,45,1.5,164.5,2.85,17.5,166.0,145.59,113.05
2017,8,11,10,0,3.0,171.0,2.9,18.0,173.0,152.53,118.19
2017,8,11,10,15,5.5,190.5,2.95,18.0,195.0,171.62,133.23
2017,8,11,10,30,8.0,210.0,3.0,18.0,217.0,191.13,148.52
2017,8,11,10,45,10.0,235.0,3.05,18.0,244.0,215.55,167.58
2017,8,11,11,0,12.0,260.0,3.1,18.0,271.0,240.41,186.86
2017,8,11,11,15,12.0,260.5,3.15,18.0,272.0,242.15,188.07
2017,8,11,11,30,12.0,261.0,3.2,18.0,273.0,243.82,189.31
2017,8,11,11,45,15.0,286.5,3.25,18.5,301.0,270.8,209.85
2017,8,11,12,0,18.0,312.0,3.3,19.0,329.0,298.28,230.55
2017,8,11,12,15,15.5,293.0,3.4,19.0,308.0,279.84,216.33
2017,8,11,12,30,13.0,274.0,3.5,19.0,287.0,260.96,201.86
2017,8,11,12,45,12.5,267.5,3.6,19.0,280.0,255.33,197.65
2017,8,11,13,0,12.0,261.0,3.7,19.0,273.0,249.54,193.3
2017,8,11,13,15,12.5,262.0,3.8,19.0,273.5,251.68,195.17
2017,8,11,13,30,13.0,263.0,3.9,19.0,274.0,253.8,197.03
2017,8,11,13,45,13.5,265.5,4.05,19.0,277.0,257.35,200.05
2017,8,11,14,0,14.0,268.0,4.2,19.0,280.0,260.92,203.14
2017,8,11,14,15,13.0,257.5,4.3,18.5,268.5,250.38,195.59
2017,8,11,14,30,12.0,247.0,4.4,18.0,257.0,239.76,187.97
2017,8,11,14,45,12.0,241.0,4.5,18.0,251.0,234.5,184.22
2017,8,11,15,0,12.0,235.0,4.6,18.0,245.0,229.24,180.48
2017,8,11,15,15,9.0,215.0,4.7,18.0,222.0,207.25,163.31
2017,8,11,15,30,6.0,195.0,4.8,18.0,199.0,185.32,146.08
2017,8,11,15,45,3.0,174.0,4.95,18.0,176.0,162.52,128.0
2017,8,11,16,0,0.0,153.0,5.1,18.0,153.0,139.89,109.9
2017,8,11,16,15,0.0,145.0,5.2,17.5,145.0,132.78,104.67
2017,8,11,16,30,0.0,137.0,5.3,17.0,137.0,125.75,99.44
2017,8,11,16,45,0.0,112.5,5.4,17.0,112.5,102.25,80.26
2017,8,11,17,0,0.0,88.0,5.5,17.0,88.0,78.85,60.94
2017,8,11,17,15,0.0,75.0,5.5,16.5,75.0,66.79,51.06
2017,8,11,17,30,0.0,62.0,5.5,16.0,62.0,54.78,41.04
2017,8,11,17,45,175.5,65.0,5.55,16.0,101.0,176.58,145.67
2017,8,11,18,0,351.0,68.0,5.6,16.0,140.0,271.2,221.76
2017,8,11,18,15,270.0,52.0,5.5,16.0,98.5,197.25,156.21
2017,8,11,18,30,189.0,36.0,5.4,16.0,57.0,132.37,97.18
2017,8,11,18,45,94.5,18.0,5.3,16.0,28.5,61.75,9.11
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,112.5,17.5,4.05,15.5,29.0,13.74,0.0
2017,8,12,6,0,225.0,35.0,4.2,16.0,58.0,27.24,16.95
2017,8,12,6,15,310.5,48.5,4.2,16.0,101.0,37.2,26.73
2017,8,12,6,30,396.0,62.0,4.2,16.0,144.0,46.86,35.72
2017,8,12,6,45,198.0,53.0,4.25,16.0,94.0,38.5,28.59
2017,8,12,7,0,0.0,44.0,4.3,16.0,44.0,38.8,28.94
2017,8,12,7,15,0.0,53.0,4.2,16.0,53.0,46.78,35.99
2017,8,12,7,30,0.0,62.0,4.1,16.0,62.0,54.78,42.96
2017,8,12,7,45,0.0,71.5,4.1,16.5,71.5,63.23,47.79
2017,8,12,8,0,0.0,81.0,4.1,17.0,81.0,71.69,54.59
2017,8,12,8,15,0.0,102.0,4.05,17.0,102.0,89.72,69.35
2017,8,12,8,30,0.0,123.0,4.0,17.0,123.0,107.58,83.81
2017,8,12,8,45,0.0,123.5,4.0,17.0,123.5,108.41,84.22
2017,8,12,9,0,0.0,124.0,4.0,17.0,124.0,109.14,84.57
2017,8,12,9,15,0.0,134.0,4.1,17.0,134.0,117.95,91.53
2017,8,12,9,30,0.0,144.0,4.2,17.0,144.0,126.83,98.52
2017,8,12,9,45,0.5,150.5,4.3,17.0,151.0,132.99,103.3
2017,8,12,10,0,1.0,157.0,4.4,17.0,158.0,139.24,108.16
2017,8,12,10,15,4.5,186.0,4.5,17.0,190.5,167.1,130.42
2017,8,12,10,30,8.0,215.0,4.6,17.0,223.0,195.54,152.99
2017,8,12,10,45,8.0,213.0,4.75,17.5,221.0,194.73,151.91
2017,8,12,11,0,8.0,211.0,4.9,18.0,219.0,193.83,150.83
2017,8,12,11,15,10.0,231.5,4.95,18.0,241.0,214.61,167.22
2017,8,12,11,30,12.0,252.0,5.0,18.0,263.0,235.75,183.8
2017,8,12,11,45,11.5,248.5,5.1,18.0,259.5,233.22,181.76
2017,8,12,12,0,11.0,245.0,5.2,18.0,256.0,230.55,179.66
2017,8,12,12,15,14.0,277.0,5.2,18.0,290.5,263.72,205.73
2017,8,12,12,30,17.0,309.0,5.2,18.0,325.0,297.49,232.08
2017,8,12,12,45,17.0,306.5,5.25,18.0,322.5,296.38,231.26
2017,8,12,13,0,17.0,304.0,5.3,18.0,320.0,295.14,230.45
2017,8,12,13,15,15.5,290.0,5.3,18.0,304.5,281.33,219.8
2017,8,12,13,30,14.0,276.0,5.3,18.0,289.0,267.29,209.0
2017,8,12,13,45,14.0,272.0,5.3,18.0,285.0,264.18,206.8
2017,8,12,14,0,14.0,268.0,5.3,18.0,281.0,261.02,204.57
2017,8,12,14,15,12.5,253.0,5.2,18.0,263.5,245.61,192.64
2017,8,12,14,30,11.0,238.0,5.1,18.0,246.0,230.1,180.63
2017,8,12,14,45,10.5,231.5,5.1,18.0,239.5,223.81,175.98
2017,8,12,15,0,10.0,225.0,5.1,18.0,233.0,217.54,171.33
2017,8,12,15,15,7.0,205.0,5.1,17.5,210.0,195.58,154.35
2017,8,12,15,30,4.0,185.0,5.1,17.0,187.0,173.7,137.27
2017,8,12,15,45,7.0,188.5,5.1,17.0,192.5,180.62,143.42
2017,8,12,16,0,10.0,192.0,5.1,17.0,198.0,187.75,149.75
2017,8,12,16,15,5.0,158.0,5.1,17.0,161.0,150.03,119.2
2017,8,12,16,30,0.0,124.0,5.1,17.0,124.0,112.88,88.79
2017,8,12,16,45,0.0,116.5,5.1,17.0,116.5,106.33,83.67
2017,8,12,17,0,0.0,109.0,5.1,17.0,109.0,99.91,78.58
2017,8,12,17,15,0.0,93.0,5.1,16.5,93.0,84.91,66.32
2017,8,12,17,30,0.0,77.0,5.1,16.0,77.0,69.88,53.82
2017,8,12,17,45,253.0,63.0,5.1,16.0,114.5,228.81,189.67
2017,8,12,18,0,506.0,49.0,5.1,16.0,152.0,329.46,269.02
2017,8,12,18,15,412.5,39.5,4.95,15.5,107.5,248.02,196.54
2017,8,12,18,30,319.0,30.0,4.8,15.0,63.0,176.99,129.8
2017,8,12,18,45,159.5,15.0,4.65,15.0,31.5,80.7,0.05
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,5,45,162.0,15.0,4.8,15.5,31.5,11.91,0.0
2017,8,13,6,0,324.0,30.0,5.0,16.0,63.0,24.19,14.28
2017,8,13,6,15,417.0,39.0,5.0,16.0,107.5,30.6,20.95
2017,8,13,6,30,510.0,48.0,5.0,16.0,152.0,36.81,26.86
2017,8,13,6,45,255.0,69.0,5.05,16.0,121.0,50.45,39.16
2017,8,13,7,0,0.0,90.0,5.1,16.0,90.0,76.53,62.32
2017,8,13,7,15,0.0,108.0,5.05,16.0,108.0,91.18,75.15
2017,8,13,7,30,0.0,126.0,5.0,16.0,126.0,105.7,87.67
2017,8,13,7,45,0.0,130.0,5.0,16.5,130.0,110.07,86.93
2017,8,13,8,0,0.0,134.0,5.0,17.0,134.0,114.73,90.33
2017,8,13,8,15,16.0,178.0,4.95,17.0,187.5,152.66,120.48
2017,8,13,8,30,32.0,222.0,4.9,17.0,241.0,187.06,147.43
2017,8,13,8,45,48.5,252.5,4.85,17.0,283.5,219.64,172.93
2017,8,13,9,0,65.0,283.0,4.8,17.0,326.0,254.89,200.63
2017,8,13,9,15,74.5,306.5,4.7,17.0,359.0,284.65,224.04
2017,8,13,9,30,84.0,330.0,4.6,17.0,392.0,315.87,248.49
2017,8,13,9,45,70.5,338.5,4.5,17.5,392.5,324.74,254.83
2017,8,13,10,0,57.0,347.0,4.4,18.0,393.0,331.89,259.59
2017,8,13,10,15,81.5,374.5,4.4,18.0,442.5,376.9,294.41
2017,8,13,10,30,106.0,402.0,4.4,18.0,492.0,424.91,331.18
2017,8,13,10,45,79.0,395.5,4.4,18.0,463.5,409.13,318.48
2017,8,13,11,0,52.0,389.0,4.4,18.0,435.0,390.2,303.38
2017,8,13,11,15,41.0,375.0,4.4,18.0,412.0,374.32,290.97
2017,8,13,11,30,30.0,361.0,4.4,18.0,389.0,356.89,277.31
2017,8,13,11,45,23.0,328.5,4.4,18.5,350.0,324.15,251.57
2017,8,13,12,0,16.0,296.0,4.4,19.0,311.0,281.92,218.48
2017,8,13,12,15,34.5,353.5,4.4,19.0,385.5,365.06,282.9
2017,8,13,12,30,53.0,411.0,4.4,19.0,460.0,442.73,341.81
2017,8,13,12,45,34.5,353.5,4.45,19.0,385.5,371.52,287.57
2017,8,13,13,0,16.0,296.0,4.5,19.0,311.0,286.67,222.35
2017,8,13,13,15,17.0,299.0,4.55,19.0,314.5,291.52,226.51
2017,8,13,13,30,18.0,302.0,4.6,19.0,318.0,296.38,230.52
2017,8,13,13,45,15.5,279.5,4.7,19.0,293.0,273.03,212.63
2017,8,13,14,0,13.0,257.0,4.8,19.0,268.0,249.47,194.53
2017,8,13,14,15,11.5,246.0,4.85,18.5,256.0,237.91,186.09
2017,8,13,14,30,10.0,235.0,4.9,18.0,244.0,226.28,177.53
2017,8,13,14,45,10.5,232.5,5.0,18.0,241.0,224.89,176.84
2017,8,13,15,0,11.0,230.0,5.1,18.0,238.0,223.56,176.19
2017,8,13,15,15,6.5,202.5,5.05,18.0,207.0,192.74,151.77
2017,8,13,15,30,2.0,175.0,5.0,18.0,176.0,162.13,127.33
2017,8,13,15,45,1.0,167.5,5.0,18.0,168.0,154.49,121.5
2017,8,13,16,0,0.0,160.0,5.0,18.0,160.0,146.99,115.73
2017,8,13,16,15,0.0,124.5,5.0,17.5,124.5,112.76,88.23
2017,8,13,16,30,0.0,89.0,5.0,17.0,89.0,79.04,60.71
2017,8,13,16,45,0.0,78.0,5.0,17.0,78.0,69.01,52.55
2017,8,13,17,0,0.0,67.0,5.0,17.0,67.0,59.22,44.48
2017,8,13,17,15,0.0,57.0,5.05,17.0,57.0,50.33,37.08
2017,8,13,17,30,0.0,47.0,5.1,17.0,47.0,41.46,29.6
2017,8,13,17,45,249.5,46.5,5.15,17.0,96.5,205.2,169.57
2017,8,13,18,0,499.0,46.0,5.2,17.0,146.0,322.09,261.95
2017,8,13,18,15,404.0,37.0,5.15,16.5,102.5,241.1,189.99
2017,8,13,18,30,309.0,28.0,5.1,16.0,59.0,170.81,123.28
2017,8,13,18,45,154.5,14.0,5.05,16.0,29.5,77.03,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,119.5,16.5,5.45,15.0,28.5,12.98,0.0
2017,8,14,6,0,239.0,33.0,5.5,15.0,57.0,25.76,15.49
2017,8,14,6,15,337.5,44.5,5.45,15.0,100.0,35.38,25.17
2017,8,14,6,30,436.0,56.0,5.4,15.0,143.0,43.51,32.86
2017,8,14,6,45,218.0,43.5,5.4,15.5,87.0,31.81,22.69
2017,8,14,7,0,0.0,31.0,5.4,16.0,31.0,27.3,18.7
2017,8,14,7,15,0.0,38.0,5.35,16.0,38.0,33.49,24.19
2017,8,14,7,30,0.0,45.0,5.3,16.0,45.0,39.7,29.63
2017,8,14,7,45,0.0,58.0,5.3,16.0,58.0,51.24,37.8
2017,8,14,8,0,0.0,71.0,5.3,16.0,71.0,62.8,47.37
2017,8,14,8,15,0.0,76.5,5.3,16.0,76.5,67.71,51.31
2017,8,14,8,30,0.0,82.0,5.3,16.0,82.0,72.63,55.23
2017,8,14,8,45,0.0,95.5,5.35,16.5,95.5,84.6,64.85
2017,8,14,9,0,0.0,109.0,5.4,17.0,109.0,96.31,74.16
2017,8,14,9,15,0.0,113.5,5.35,16.5,113.5,100.33,77.4
2017,8,14,9,30,0.0,118.0,5.3,16.0,118.0,104.36,80.67
2017,8,14,9,45,0.0,116.0,5.3,16.0,116.0,102.74,79.17
2017,8,14,10,0,0.0,114.0,5.3,16.0,114.0,101.09,77.67
2017,8,14,10,15,4.5,166.5,5.25,16.0,170.0,150.08,117.39
2017,8,14,10,30,9.0,219.0,5.2,16.0,226.0,199.78,157.19
2017,8,14,10,45,6.5,195.5,5.2,16.0,201.0,178.24,139.69
2017,8,14,11,0,4.0,172.0,5.2,16.0,176.0,156.13,121.8
2017,8,14,11,15,4.0,170.5,5.15,16.0,174.5,155.25,121.03
2017,8,14,11,30,4.0,169.0,5.1,16.0,173.0,154.34,120.22
2017,8,14,11,45,5.5,180.0,5.05,16.0,185.5,165.98,129.57
2017,8,14,12,0,7.0,191.0,5.0,16.0,198.0,177.78,139.03
2017,8,14,12,15,11.0,240.0,5.05,16.0,250.5,226.92,178.25
2017,8,14,12,30,15.0,289.0,5.1,16.0,303.0,277.07,217.86
2017,8,14,12,45,22.5,324.5,5.15,16.5,345.5,318.96,250.42
2017,8,14,13,0,30.0,360.0,5.2,17.0,388.0,376.79,294.94
2017,8,14,13,15,19.5,293.0,5.3,17.0,311.5,288.39,226.26
2017,8,14,13,30,9.0,226.0,5.4,17.0,235.0,214.92,168.38
2017,8,14,13,45,13.0,254.5,5.5,17.0,266.0,246.56,193.9
2017,8,14,14,0,17.0,283.0,5.6,17.0,297.0,278.85,219.74
2017,8,14,14,15,13.5,256.0,5.6,17.0,267.0,249.73,196.87
2017,8,14,14,30,10.0,229.0,5.6,17.0,237.0,220.54,173.89
2017,8,14,14,45,8.0,215.5,5.7,17.0,222.0,205.92,162.5
2017,8,14,15,0,6.0,202.0,5.8,17.0,207.0,191.31,151.04
2017,8,14,15,15,5.0,192.5,5.8,16.5,196.5,181.59,143.79
2017,8,14,15,30,4.0,183.0,5.8,16.0,186.0,171.91,136.53
2017,8,14,15,45,2.0,171.5,5.8,16.0,173.0,159.43,126.64
2017,8,14,16,0,0.0,160.0,5.8,16.0,160.0,147.09,116.81
2017,8,14,16,15,0.0,113.0,5.7,16.0,113.0,101.67,79.6
2017,8,14,16,30,0.0,66.0,5.6,16.0,66.0,58.35,43.63
2017,8,14,16,45,0.0,61.5,5.6,16.0,61.5,54.34,40.42
2017,8,14,17,0,0.0,57.0,5.6,16.0,57.0,50.34,37.16
2017,8,14,17,15,0.0,48.5,5.55,15.5,48.5,42.79,30.91
2017,8,14,17,30,0.0,40.0,5.5,15.0,40.0,35.26,24.56
2017,8,14,17,45,192.0,50.5,5.45,15.0,88.0,179.07,148.37
2017,8,14,18,0,384.0,61.0,5.4,15.0,136.0,278.92,228.31
2017,8,14,18,15,284.5,48.0,5.3,15.0,94.5,198.92,157.09
2017,8,14,18,30,185.0,35.0,5.2,15.0,53.0,130.66,92.87
2017,8,14,18,45,92.5,17.5,5.15,15.0,26.5,59.03,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,45,100.0,17.5,3.55,15.0,27.5,13.78,0.0
2017,8,15,6,0,200.0,35.0,3.6,15.0,55.0,27.3,16.59
2017,8,15,6,15,298.0,48.0,3.6,15.0,97.0,36.91,26.48
2017,8,15,6,30,396.0,61.0,3.6,15.0,139.0,46.25,35.27
2017,8,15,6,45,198.0,50.0,3.6,15.5,89.0,36.44,26.82
2017,8,15,7,0,0.0,39.0,3.6,16.0,39.0,34.37,25.01
2017,8,15,7,15,0.0,48.0,3.6,16.0,48.0,42.35,32.08
2017,8,15,7,30,0.0,57.0,3.6,16.0,57.0,50.34,39.06
2017,8,15,7,45,0.0,84.0,3.65,16.0,84.0,74.07,57.03
2017,8,15,8,0,0.0,111.0,3.7,16.0,111.0,96.51,75.54
2017,8,15,8,15,0.0,121.0,3.7,16.0,121.0,105.33,82.57
2017,8,15,8,30,0.0,131.0,3.7,16.0,131.0,114.17,89.58
2017,8,15,8,45,1.0,154.0,3.75,16.5,155.0,134.09,105.39
2017,8,15,9,0,2.0,177.0,3.8,17.0,179.0,154.32,121.26
2017,8,15,9,15,3.5,185.5,3.85,17.0,188.5,162.97,127.9
2017,8,15,9,30,5.0,194.0,3.9,17.0,198.0,171.8,134.72
2017,8,15,9,45,4.5,185.5,3.95,17.0,189.5,165.23,129.21
2017,8,15,10,0,4.0,177.0,4.0,17.0,181.0,158.35,123.51
2017,8,15,10,15,8.5,218.5,4.05,17.0,226.0,197.96,155.01
2017,8,15,10,30,13.0,260.0,4.1,17.0,271.0,238.42,186.82
2017,8,15,10,45,12.0,252.0,4.2,17.5,262.5,232.17,181.35
2017,8,15,11,0,11.0,244.0,4.3,18.0,254.0,225.61,175.75
2017,8,15,11,15,11.0,244.5,4.35,18.0,254.5,227.21,176.94
2017,8,15,11,30,11.0,245.0,4.4,18.0,255.0,228.74,178.08
2017,8,15,11,45,13.0,269.0,4.45,18.0,281.0,253.37,197.36
2017,8,15,12,0,15.0,293.0,4.5,18.0,307.0,278.42,216.85
2017,8,15,12,15,15.0,290.5,4.5,18.0,304.5,277.38,216.0
2017,8,15,12,30,15.0,288.0,4.5,18.0,302.0,276.22,215.14
2017,8,15,12,45,41.5,352.5,4.55,18.0,390.5,377.89,294.51
2017,8,15,13,0,68.0,417.0,4.6,18.0,479.0,472.67,366.92
2017,8,15,13,15,39.0,322.5,4.6,17.5,358.0,350.69,274.1
2017,8,15,13,30,10.0,228.0,4.6,17.0,237.0,217.87,170.41
2017,8,15,13,45,53.5,312.0,4.65,17.0,357.5,358.78,282.82
2017,8,15,14,0,97.0,396.0,4.7,17.0,478.0,493.82,387.26
2017,8,15,14,15,51.0,295.0,4.7,17.0,338.0,341.78,269.64
2017,8,15,14,30,5.0,194.0,4.7,17.0,198.0,181.9,142.49
2017,8,15,14,45,4.5,190.5,4.75,17.0,194.0,178.36,140.13
2017,8,15,15,0,4.0,187.0,4.8,17.0,190.0,174.87,137.6
2017,8,15,15,15,2.5,179.0,4.75,16.5,181.0,166.11,131.03
2017,8,15,15,30,1.0,171.0,4.7,16.0,172.0,157.44,124.5
2017,8,15,15,45,0.5,144.5,4.7,16.0,145.0,131.71,103.79
2017,8,15,16,0,0.0,118.0,4.7,16.0,118.0,106.13,83.02
2017,8,15,16,15,0.0,130.0,4.65,16.0,130.0,118.27,93.37
2017,8,15,16,30,0.0,142.0,4.6,16.0,142.0,131.3,104.48
2017,8,15,16,45,0.0,106.0,4.55,16.0,106.0,96.11,75.48
2017,8,15,17,0,0.0,70.0,4.5,16.0,70.0,61.89,46.92
2017,8,15,17,15,0.0,59.0,4.45,15.5,59.0,52.11,38.84
2017,8,15,17,30,0.0,48.0,4.4,15.0,48.0,42.35,30.62
2017,8,15,17,45,194.5,53.5,4.35,15.0,90.5,184.6,152.71
2017,8,15,18,0,389.0,59.0,4.3,15.0,133.0,278.83,227.39
2017,8,15,18,15,291.0,45.5,4.2,15.0,91.5,198.62,156.11
2017,8,15,18,30,193.0,32.0,4.1,15.0,50.0,129.92,90.38
2017,8,15,18,45,96.5,16.0,4.05,15.0,25.0,57.72,0.0
2017,8,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,5,45,78.0,17.0,1.95,15.5,24.0,13.38,0.0
2017,8,16,6,0,156.0,34.0,2.0,16.0,48.0,26.47,15.64
2017,8,16,6,15,243.0,49.5,2.0,16.0,89.0,37.97,27.25
2017,8,16,6,30,330.0,65.0,2.0,16.0,130.0,49.09,37.61
2017,8,16,6,45,165.0,67.0,2.0,16.0,99.5,52.13,40.64
2017,8,16,7,0,0.0,69.0,2.0,16.0,69.0,60.27,47.96
2017,8,16,7,15,0.0,84.0,2.0,16.0,84.0,72.86,59.02
2017,8,16,7,30,0.0,99.0,2.0,16.0,99.0,85.33,69.81
2017,8,16,7,45,0.0,104.5,2.0,16.5,104.5,90.44,70.53
2017,8,16,8,0,0.0,110.0,2.0,17.0,110.0,95.69,74.49
2017,8,16,8,15,0.5,138.5,1.95,17.0,139.0,119.49,93.77
2017,8,16,8,30,1.0,167.0,1.9,17.0,168.0,143.55,112.98
2017,8,16,8,45,7.0,192.5,1.85,17.5,197.0,167.05,131.08
2017,8,16,9,0,13.0,218.0,1.8,18.0,226.0,191.57,149.83
2017,8,16,9,15,19.0,245.5,1.75,18.0,259.0,218.74,170.81
2017,8,16,9,30,25.0,273.0,1.7,18.0,292.0,246.94,192.43
2017,8,16,9,45,30.0,295.5,1.7,18.0,319.0,269.6,209.65
2017,8,16,10,0,35.0,318.0,1.7,18.0,346.0,295.92,229.6
2017,8,16,10,15,46.5,345.0,1.7,18.0,383.5,331.03,256.15
2017,8,16,10,30,58.0,372.0,1.7,18.0,421.0,367.87,283.73
2017,8,16,10,45,106.0,401.0,1.75,18.5,493.0,434.2,333.22
2017,8,16,11,0,154.0,430.0,1.8,19.0,565.0,510.15,388.62
2017,8,16,11,15,494.0,287.5,1.85,19.0,731.0,676.02,515.52
2017,8,16,11,30,834.0,145.0,1.9,19.0,897.0,842.26,634.92
2017,8,16,11,45,838.0,144.0,2.0,19.0,905.0,875.83,656.61
2017,8,16,12,0,842.0,143.0,2.1,19.0,913.0,906.74,677.86
2017,8,16,12,15,842.0,143.0,2.15,19.0,912.5,932.02,694.88
2017,8,16,12,30,842.0,143.0,2.2,19.0,912.0,954.17,709.92
2017,8,16,12,45,850.5,136.0,2.3,19.0,907.0,974.53,724.41
2017,8,16,13,0,859.0,129.0,2.4,19.0,902.0,991.56,736.81
2017,8,16,13,15,855.5,128.0,2.45,19.0,886.5,999.18,742.64
2017,8,16,13,30,852.0,127.0,2.5,19.0,871.0,1003.18,746.3
2017,8,16,13,45,845.0,126.5,2.6,19.0,848.0,1000.52,746.23
2017,8,16,14,0,838.0,126.0,2.7,19.0,825.0,994.27,743.94
2017,8,16,14,15,830.0,124.0,2.75,19.0,795.5,981.89,737.2
2017,8,16,14,30,822.0,122.0,2.8,19.0,766.0,977.01,735.65
2017,8,16,14,45,811.0,120.0,2.85,19.0,730.0,954.7,722.35
2017,8,16,15,0,800.0,118.0,2.9,19.0,694.0,929.25,707.05
2017,8,16,15,15,785.5,115.0,2.95,18.5,653.5,896.38,687.88
2017,8,16,15,30,771.0,112.0,3.0,18.0,613.0,860.93,666.69
2017,8,16,15,45,753.0,108.5,3.1,18.0,567.5,819.44,639.95
2017,8,16,16,0,735.0,105.0,3.2,18.0,522.0,776.07,611.44
2017,8,16,16,15,710.0,100.5,3.25,17.5,474.0,728.08,579.84
2017,8,16,16,30,685.0,96.0,3.3,17.0,426.0,675.57,544.09
2017,8,16,16,45,652.0,91.0,3.35,17.0,375.5,616.17,501.14
2017,8,16,17,0,619.0,86.0,3.4,17.0,325.0,557.53,456.59
2017,8,16,17,15,573.5,79.0,3.35,16.5,275.0,489.51,403.3
2017,8,16,17,30,528.0,72.0,3.3,16.0,225.0,424.33,350.32
2017,8,16,17,45,462.0,63.0,3.3,16.0,177.0,348.91,286.52
2017,8,16,18,0,396.0,54.0,3.3,16.0,129.0,279.48,225.82
2017,8,16,18,15,300.0,41.5,3.15,16.0,87.5,197.29,153.71
2017,8,16,18,30,204.0,29.0,3.0,16.0,46.0,130.16,87.77
2017,8,16,18,45,102.0,14.5,2.9,16.0,23.0,45.62,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,5,45,86.0,15.5,2.1,16.0,23.0,12.21,0.0
2017,8,17,6,0,172.0,31.0,2.2,16.0,46.0,24.16,13.55
2017,8,17,6,15,259.5,45.5,2.15,16.0,86.5,34.96,24.61
2017,8,17,6,30,347.0,60.0,2.1,16.0,127.0,45.41,34.36
2017,8,17,6,45,174.0,79.0,2.05,16.5,112.5,60.66,48.05
2017,8,17,7,0,1.0,98.0,2.0,17.0,98.0,82.11,66.9
2017,8,17,7,15,7.0,117.0,1.9,17.0,120.0,97.44,80.22
2017,8,17,7,30,13.0,136.0,1.8,17.0,142.0,112.64,93.2
2017,8,17,7,45,9.5,147.0,1.75,17.5,151.5,122.46,96.52
2017,8,17,8,0,6.0,158.0,1.7,18.0,161.0,133.36,104.76
2017,8,17,8,15,5.5,167.5,1.65,18.0,170.5,142.94,112.14
2017,8,17,8,30,5.0,177.0,1.6,18.0,180.0,152.32,119.34
2017,8,17,8,45,18.0,214.5,1.55,18.5,226.5,187.57,146.45
2017,8,17,9,0,31.0,252.0,1.5,19.0,273.0,220.46,171.35
2017,8,17,9,15,76.0,293.5,1.5,19.0,348.0,275.77,213.42
2017,8,17,9,30,121.0,335.0,1.5,19.0,423.0,335.46,258.6
2017,8,17,9,45,417.5,255.0,1.5,19.0,579.0,432.61,332.57
2017,8,17,10,0,714.0,175.0,1.5,19.0,735.0,560.82,429.63
2017,8,17,10,15,723.5,177.5,1.55,19.0,763.5,610.53,466.94
2017,8,17,10,30,733.0,180.0,1.6,19.0,792.0,659.51,503.45
2017,8,17,10,45,740.5,181.5,1.65,19.5,814.0,705.2,535.83
2017,8,17,11,0,748.0,183.0,1.7,20.0,836.0,747.23,564.99
2017,8,17,11,15,752.5,184.5,1.75,20.0,851.0,786.7,592.87
2017,8,17,11,30,757.0,186.0,1.8,20.0,866.0,824.15,618.23
2017,8,17,11,45,760.0,186.0,1.9,20.0,873.5,856.67,640.52
2017,8,17,12,0,763.0,186.0,2.0,20.0,881.0,886.67,661.15
2017,8,17,12,15,763.0,186.0,2.1,20.0,881.0,911.2,678.18
2017,8,17,12,30,763.0,186.0,2.2,20.0,881.0,932.75,693.33
2017,8,17,12,45,779.0,174.5,2.3,20.0,878.5,955.42,709.34
2017,8,17,13,0,795.0,163.0,2.4,20.0,876.0,974.97,723.36
2017,8,17,13,15,790.5,161.5,2.45,20.0,860.5,981.04,728.12
2017,8,17,13,30,786.0,160.0,2.5,20.0,845.0,983.57,730.81
2017,8,17,13,45,779.5,158.5,2.6,20.0,822.0,980.54,730.46
2017,8,17,14,0,773.0,157.0,2.7,20.0,799.0,974.03,727.93
2017,8,17,14,15,763.5,154.5,2.75,20.0,770.0,960.0,720.04
2017,8,17,14,30,754.0,152.0,2.8,20.0,741.0,942.68,710.05
2017,8,17,14,45,741.5,149.5,2.85,20.0,705.5,919.25,695.97
2017,8,17,15,0,729.0,147.0,2.9,20.0,670.0,899.2,684.22
2017,8,17,15,15,713.0,143.0,2.9,19.5,629.5,865.23,663.69
2017,8,17,15,30,697.0,139.0,2.9,19.0,589.0,828.97,641.42
2017,8,17,15,45,675.0,135.0,2.95,19.0,544.0,785.32,612.69
2017,8,17,16,0,653.0,131.0,3.0,19.0,499.0,740.28,582.55
2017,8,17,16,15,625.5,125.0,3.0,18.5,451.5,687.34,546.86
2017,8,17,16,30,598.0,119.0,3.0,18.0,404.0,634.09,510.02
2017,8,17,16,45,560.5,112.0,3.05,18.0,355.0,572.33,463.96
2017,8,17,17,0,523.0,105.0,3.1,18.0,306.0,511.86,417.57
2017,8,17,17,15,475.5,95.5,3.1,17.5,257.0,438.66,360.34
2017,8,17,17,30,428.0,86.0,3.1,17.0,208.0,375.3,308.85
2017,8,17,17,45,361.5,73.5,3.15,17.0,161.5,301.9,246.9
2017,8,17,18,0,295.0,61.0,3.2,17.0,115.0,235.12,188.89
2017,8,17,18,15,211.0,44.5,3.1,17.0,76.5,162.84,125.64
2017,8,17,18,30,127.0,28.0,3.0,17.0,38.0,99.67,63.94
2017,8,17,18,45,63.5,14.0,2.95,17.0,19.0,32.84,0.0
2017,8,17,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,5,45,69.0,15.5,2.05,16.0,21.5,14.1,0.0
2017,8,18,6,0,138.0,31.0,2.2,16.0,43.0,24.13,13.27
2017,8,18,6,15,221.5,47.5,2.15,16.0,82.5,36.45,25.85
2017,8,18,6,30,305.0,64.0,2.1,16.0,122.0,48.36,36.91
2017,8,18,6,45,156.5,82.0,2.1,16.5,112.5,62.67,49.79
2017,8,18,7,0,8.0,100.0,2.1,17.0,103.0,83.49,68.11
2017,8,18,7,15,15.5,120.5,2.05,17.0,126.5,99.87,82.35
2017,8,18,7,30,23.0,141.0,2.0,17.0,150.0,116.11,96.23
2017,8,18,7,45,117.5,170.0,1.95,17.5,225.5,128.16,99.98
2017,8,18,8,0,212.0,199.0,1.9,18.0,301.0,167.77,124.87
2017,8,18,8,15,251.5,216.5,1.9,18.0,350.0,198.99,146.49
2017,8,18,8,30,291.0,234.0,1.9,18.0,399.0,241.16,178.92
2017,8,18,8,45,499.0,187.0,1.9,18.0,499.0,282.62,206.95
2017,8,18,9,0,707.0,140.0,1.9,18.0,599.0,349.83,258.65
2017,8,18,9,15,723.0,143.5,1.9,18.0,639.5,405.15,305.98
2017,8,18,9,30,739.0,147.0,1.9,18.0,680.0,461.36,352.84
2017,8,18,9,45,550.5,240.5,1.95,18.5,649.0,489.08,375.88
2017,8,18,10,0,362.0,334.0,2.0,19.0,618.0,495.03,379.98
2017,8,18,10,15,556.0,254.5,2.05,19.0,709.0,573.8,441.39
2017,8,18,10,30,750.0,175.0,2.1,19.0,800.0,666.61,512.22
2017,8,18,10,45,758.0,176.5,2.15,19.5,822.5,712.59,544.78
2017,8,18,11,0,766.0,178.0,2.2,20.0,845.0,757.17,575.94
2017,8,18,11,15,770.5,179.0,2.3,20.0,860.0,796.89,604.42
2017,8,18,11,30,775.0,180.0,2.4,20.0,875.0,834.5,630.35
2017,8,18,11,45,606.0,275.0,2.5,20.0,821.0,812.08,612.22
2017,8,18,12,0,437.0,370.0,2.6,20.0,767.0,772.49,581.08
2017,8,18,12,15,345.0,406.0,2.65,20.0,719.0,730.39,550.21
2017,8,18,12,30,253.0,442.0,2.7,20.0,671.0,692.21,521.37
2017,8,18,12,45,217.0,442.5,2.8,20.0,638.0,654.94,495.23
2017,8,18,13,0,181.0,443.0,2.9,20.0,605.0,627.8,475.77
2017,8,18,13,15,199.0,432.5,2.95,20.0,608.0,641.44,486.9
2017,8,18,13,30,217.0,422.0,3.0,20.0,611.0,654.17,497.2
2017,8,18,13,45,165.0,409.0,3.1,20.0,550.5,592.16,452.02
2017,8,18,14,0,113.0,396.0,3.2,20.0,490.0,528.94,405.51
2017,8,18,14,15,154.0,382.5,3.25,19.5,505.0,558.43,430.51
2017,8,18,14,30,195.0,369.0,3.3,19.0,520.0,586.42,454.01
2017,8,18,14,45,140.5,345.5,3.35,19.0,452.0,507.12,394.66
2017,8,18,15,0,86.0,322.0,3.4,19.0,384.0,411.08,321.95
2017,8,18,15,15,98.5,305.0,3.4,18.5,372.0,405.12,319.68
2017,8,18,15,30,111.0,288.0,3.4,18.0,360.0,398.18,316.28
2017,8,18,15,45,82.5,259.0,3.45,18.0,310.0,339.56,270.81
2017,8,18,16,0,54.0,230.0,3.5,18.0,260.0,282.19,225.69
2017,8,18,16,15,46.0,206.0,3.45,18.0,230.0,249.14,199.92
2017,8,18,16,30,38.0,182.0,3.4,18.0,200.0,216.42,174.0
2017,8,18,16,45,25.5,157.0,3.4,18.0,168.5,168.76,135.4
2017,8,18,17,0,13.0,132.0,3.4,18.0,137.0,134.44,107.2
2017,8,18,17,15,6.5,112.5,3.3,17.5,115.0,111.1,88.04
2017,8,18,17,30,0.0,93.0,3.2,17.0,93.0,88.3,69.0
2017,8,18,17,45,154.0,76.5,3.15,17.0,104.5,181.07,147.5
2017,8,18,18,0,308.0,60.0,3.1,17.0,116.0,240.29,193.09
2017,8,18,18,15,219.5,43.5,3.0,16.5,76.5,165.45,127.46
2017,8,18,18,30,131.0,27.0,2.9,16.0,37.0,98.87,60.66
2017,8,18,18,45,65.5,13.5,2.8,16.0,18.5,32.94,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,5,45,66.0,14.5,1.9,16.0,20.0,13.19,0.0
2017,8,19,6,0,132.0,29.0,2.0,16.0,40.0,22.58,11.75
2017,8,19,6,15,213.0,46.5,2.0,16.0,79.5,35.7,25.16
2017,8,19,6,30,294.0,64.0,2.0,16.0,119.0,48.38,36.9
2017,8,19,6,45,147.0,54.0,2.05,16.5,81.5,42.63,32.14
2017,8,19,7,0,0.0,44.0,2.1,17.0,44.0,38.8,28.83
2017,8,19,7,15,0.0,54.5,2.0,17.0,54.5,48.11,37.06
2017,8,19,7,30,0.0,65.0,1.9,17.0,65.0,57.44,45.18
2017,8,19,7,45,0.0,79.0,1.85,17.5,79.0,69.9,53.22
2017,8,19,8,0,0.0,93.0,1.8,18.0,93.0,81.8,62.78
2017,8,19,8,15,0.0,98.0,1.75,18.0,98.0,86.31,66.27
2017,8,19,8,30,0.0,103.0,1.7,18.0,103.0,90.79,69.71
2017,8,19,8,45,14.5,175.5,1.65,18.0,185.0,155.37,121.37
2017,8,19,9,0,29.0,248.0,1.6,18.0,267.0,216.89,169.49
2017,8,19,9,15,22.0,246.0,1.6,18.0,261.0,220.43,171.99
2017,8,19,9,30,15.0,244.0,1.6,18.0,255.0,218.47,170.26
2017,8,19,9,45,15.5,254.5,1.65,18.5,267.0,229.78,178.54
2017,8,19,10,0,16.0,265.0,1.7,19.0,279.0,241.14,186.78
2017,8,19,10,15,70.0,332.5,1.75,19.0,391.0,335.55,259.48
2017,8,19,10,30,124.0,400.0,1.8,19.0,503.0,439.73,337.45
2017,8,19,10,45,130.0,412.5,1.85,19.0,523.5,466.43,356.64
2017,8,19,11,0,136.0,425.0,1.9,19.0,544.0,493.56,376.49
2017,8,19,11,15,202.0,427.0,1.95,19.0,606.5,559.54,425.79
2017,8,19,11,30,268.0,429.0,2.0,19.0,669.0,637.44,482.54
2017,8,19,11,45,250.5,437.0,2.1,19.0,662.5,645.74,487.91
2017,8,19,12,0,233.0,445.0,2.2,19.0,656.0,642.02,485.44
2017,8,19,12,15,182.5,446.5,2.25,19.0,612.5,608.07,460.37
2017,8,19,12,30,132.0,448.0,2.3,19.0,569.0,570.68,432.7
2017,8,19,12,45,94.0,424.0,2.4,19.0,509.5,502.5,383.25
2017,8,19,13,0,56.0,400.0,2.5,19.0,450.0,444.95,340.64
2017,8,19,13,15,131.5,411.0,2.6,19.0,526.0,551.84,422.33
2017,8,19,13,30,207.0,422.0,2.7,19.0,602.0,644.66,491.5
2017,8,19,13,45,169.0,410.0,2.85,19.0,554.5,597.86,457.3
2017,8,19,14,0,131.0,398.0,3.0,19.0,507.0,549.91,422.57
2017,8,19,14,15,103.5,374.5,3.15,19.0,459.0,481.53,372.74
2017,8,19,14,30,76.0,351.0,3.3,19.0,411.0,430.32,334.7
2017,8,19,14,45,74.0,332.5,3.45,19.0,388.5,409.84,320.28
2017,8,19,15,0,72.0,314.0,3.6,19.0,366.0,388.97,305.3
2017,8,19,15,15,54.0,283.0,3.6,18.5,321.0,338.5,267.17
2017,8,19,15,30,36.0,252.0,3.6,18.0,276.0,288.43,228.73
2017,8,19,15,45,28.0,227.0,3.65,18.0,244.5,254.71,202.59
2017,8,19,16,0,20.0,202.0,3.7,18.0,213.0,208.08,165.72
2017,8,19,16,15,10.0,165.0,3.65,17.5,170.5,162.35,129.19
2017,8,19,16,30,0.0,128.0,3.6,17.0,128.0,117.58,92.72
2017,8,19,16,45,0.0,110.5,3.6,17.0,110.5,101.02,79.32
2017,8,19,17,0,0.0,93.0,3.6,17.0,93.0,84.44,65.7
2017,8,19,17,15,0.0,77.5,3.55,16.5,77.5,69.87,53.69
2017,8,19,17,30,0.0,62.0,3.5,16.0,62.0,55.29,41.44
2017,8,19,17,45,98.5,65.0,3.45,16.0,82.5,126.78,102.48
2017,8,19,18,0,197.0,68.0,3.4,16.0,103.0,187.07,150.24
2017,8,19,18,15,131.5,45.5,3.3,16.0,65.5,121.45,92.49
2017,8,19,18,30,66.0,23.0,3.2,16.0,28.0,59.35,32.08
2017,8,19,18,45,33.0,11.5,3.15,16.0,14.0,20.83,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,20,5,45,29.0,14.0,2.95,16.0,16.5,12.73,0.0
2017,8,20,6,0,58.0,28.0,3.1,16.0,33.0,23.43,12.03
2017,8,20,6,15,117.0,52.5,3.15,16.0,71.0,41.11,29.72
2017,8,20,6,30,176.0,77.0,3.2,16.0,109.0,58.94,46.08
2017,8,20,6,45,88.0,63.5,3.25,16.5,79.5,52.13,40.49
2017,8,20,7,0,0.0,50.0,3.3,17.0,50.0,44.13,33.51
2017,8,20,7,15,0.0,62.0,3.3,17.0,62.0,54.78,42.92
2017,8,20,7,30,0.0,74.0,3.3,17.0,74.0,65.38,52.15
2017,8,20,7,45,0.0,95.0,3.3,17.0,95.0,82.82,64.14
2017,8,20,8,0,0.0,116.0,3.3,17.0,116.0,100.39,78.51
2017,8,20,8,15,3.0,147.0,3.2,17.0,148.5,126.52,99.6
2017,8,20,8,30,6.0,178.0,3.1,17.0,181.0,153.28,120.95
2017,8,20,8,45,13.0,205.5,3.05,17.5,214.0,179.08,140.94
2017,8,20,9,0,20.0,233.0,3.0,18.0,247.0,206.08,161.73
2017,8,20,9,15,28.0,260.0,2.95,18.0,280.0,230.97,181.02
2017,8,20,9,30,36.0,287.0,2.9,18.0,313.0,261.06,204.32
2017,8,20,9,45,32.5,295.0,2.9,18.5,319.5,271.1,211.48
2017,8,20,10,0,29.0,303.0,2.9,19.0,326.0,280.65,218.21
2017,8,20,10,15,62.5,347.5,2.9,19.0,399.0,344.01,267.03
2017,8,20,10,30,96.0,392.0,2.9,19.0,472.0,411.85,318.44
2017,8,20,10,45,299.5,359.0,2.95,19.0,617.0,544.71,421.16
2017,8,20,11,0,503.0,326.0,3.0,19.0,762.0,694.15,532.93
2017,8,20,11,15,466.0,345.0,3.05,19.0,754.5,708.87,542.15
2017,8,20,11,30,429.0,364.0,3.1,19.0,747.0,719.53,549.15
2017,8,20,11,45,547.0,308.5,3.2,19.0,801.0,792.57,604.56
2017,8,20,12,0,665.0,253.0,3.3,19.0,855.0,871.05,662.63
2017,8,20,12,15,567.5,305.5,3.35,19.0,819.0,852.09,646.7
2017,8,20,12,30,470.0,358.0,3.4,19.0,783.0,828.95,628.31
2017,8,20,12,45,570.0,300.5,3.45,19.0,811.0,884.22,670.67
2017,8,20,13,0,670.0,243.0,3.5,19.0,839.0,942.51,714.09
2017,8,20,13,15,576.5,285.5,3.5,19.0,792.0,899.46,682.04
2017,8,20,13,30,483.0,328.0,3.5,19.0,745.0,856.97,650.68
2017,8,20,13,45,568.0,277.5,3.5,19.0,754.5,895.59,681.39
2017,8,20,14,0,653.0,227.0,3.5,19.0,764.0,936.4,712.4
2017,8,20,14,15,642.0,223.0,3.45,19.0,735.0,920.09,701.49
2017,8,20,14,30,631.0,219.0,3.4,19.0,706.0,900.83,689.09
2017,8,20,14,45,618.5,213.0,3.4,19.0,671.5,875.2,672.61
2017,8,20,15,0,606.0,207.0,3.4,19.0,637.0,847.0,654.19
2017,8,20,15,15,587.5,201.0,3.35,18.5,597.0,810.73,630.78
2017,8,20,15,30,569.0,195.0,3.3,18.0,557.0,766.59,601.6
2017,8,20,15,45,547.5,186.5,3.3,18.0,513.0,722.14,570.72
2017,8,20,16,0,526.0,178.0,3.3,18.0,469.0,676.79,538.68
2017,8,20,16,15,496.5,168.0,3.25,18.0,422.5,622.58,499.15
2017,8,20,16,30,467.0,158.0,3.2,18.0,376.0,568.76,459.17
2017,8,20,16,45,369.5,147.5,3.15,18.0,307.0,464.74,378.31
2017,8,20,17,0,272.0,137.0,3.1,18.0,238.0,354.9,290.91
2017,8,20,17,15,289.0,119.5,3.05,17.5,212.0,333.74,274.81
2017,8,20,17,30,306.0,102.0,3.0,17.0,186.0,310.17,255.28
2017,8,20,17,45,250.5,83.0,3.0,17.0,142.0,242.82,197.92
2017,8,20,18,0,195.0,64.0,3.0,17.0,98.0,180.93,144.15
2017,8,20,18,15,129.5,42.5,2.9,17.0,62.0,116.67,87.88
2017,8,20,18,30,64.0,21.0,2.8,17.0,26.0,55.25,26.34
2017,8,20,18,45,32.0,10.5,2.75,17.0,13.0,19.56,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,5,45,30.0,12.5,2.3,17.0,15.0,11.37,0.0
