Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,6,0,60.0,25.0,2.4,17.0,30.0,20.35,9.28
2017,8,21,6,15,118.0,48.0,2.45,17.0,66.5,37.87,26.78
2017,8,21,6,30,176.0,71.0,2.5,17.0,103.0,54.79,42.26
2017,8,21,6,45,236.0,90.0,2.55,17.5,148.0,68.47,54.6
2017,8,21,7,0,296.0,109.0,2.6,18.0,193.0,81.73,66.29
2017,8,21,7,15,148.0,85.5,2.55,18.0,127.5,64.67,51.39
2017,8,21,7,30,0.0,62.0,2.5,18.0,62.0,54.77,42.65
2017,8,21,7,45,0.0,57.0,2.5,18.0,57.0,50.34,36.79
2017,8,21,8,0,0.0,52.0,2.5,18.0,52.0,45.93,32.96
2017,8,21,8,15,15.5,133.5,2.5,18.0,142.5,117.63,91.43
2017,8,21,8,30,31.0,215.0,2.5,18.0,233.0,182.02,142.59
2017,8,21,8,45,147.0,247.5,2.5,18.5,341.0,239.93,184.45
2017,8,21,9,0,263.0,280.0,2.5,19.0,449.0,313.87,240.01
2017,8,21,9,15,236.0,305.0,2.45,19.0,464.0,346.39,266.72
2017,8,21,9,30,209.0,330.0,2.4,19.0,479.0,372.79,287.97
2017,8,21,9,45,116.5,310.5,2.4,19.0,394.5,326.88,253.61
2017,8,21,10,0,24.0,291.0,2.4,19.0,310.0,268.05,207.93
2017,8,21,10,15,17.5,268.5,2.4,19.0,282.5,247.27,191.78
2017,8,21,10,30,11.0,246.0,2.4,19.0,255.0,225.13,174.36
2017,8,21,10,45,19.5,292.0,2.45,19.5,309.0,273.36,211.35
2017,8,21,11,0,28.0,338.0,2.5,20.0,363.0,328.03,252.42
2017,8,21,11,15,24.0,328.5,2.55,20.0,350.0,313.86,241.33
2017,8,21,11,30,20.0,319.0,2.6,20.0,337.0,304.03,233.77
2017,8,21,11,45,28.5,347.5,2.65,20.0,373.0,348.85,267.9
2017,8,21,12,0,37.0,376.0,2.7,20.0,409.0,387.68,297.07
2017,8,21,12,15,35.0,370.5,2.8,20.0,402.0,384.39,294.56
2017,8,21,12,30,33.0,365.0,2.9,20.0,395.0,380.62,291.91
2017,8,21,12,45,390.5,276.5,3.0,20.0,623.0,685.17,527.08
2017,8,21,13,0,748.0,188.0,3.1,20.0,851.0,956.22,719.75
2017,8,21,13,15,553.0,286.0,3.15,20.0,771.5,877.03,661.46
2017,8,21,13,30,358.0,384.0,3.2,20.0,692.0,774.73,585.98
2017,8,21,13,45,242.5,389.0,3.3,20.0,595.0,668.11,509.22
2017,8,21,14,0,127.0,394.0,3.4,20.0,498.0,542.63,416.35
2017,8,21,14,15,420.5,282.0,3.45,19.5,607.5,754.32,581.75
2017,8,21,14,30,714.0,170.0,3.5,19.0,717.0,930.9,712.05
2017,8,21,14,45,602.5,206.5,3.6,19.0,653.0,852.88,657.96
2017,8,21,15,0,491.0,243.0,3.7,19.0,589.0,769.09,597.68
2017,8,21,15,15,426.5,247.5,3.7,18.5,535.0,703.65,551.63
2017,8,21,15,30,362.0,252.0,3.7,18.0,481.0,623.01,493.44
2017,8,21,15,45,369.0,229.0,3.7,18.0,447.0,594.19,474.03
2017,8,21,16,0,376.0,206.0,3.7,18.0,413.0,563.25,452.46
2017,8,21,16,15,300.5,196.5,3.65,17.5,352.0,478.32,387.51
2017,8,21,16,30,225.0,187.0,3.6,17.0,291.0,398.23,324.84
2017,8,21,16,45,258.0,160.0,3.6,17.0,265.5,382.84,314.52
2017,8,21,17,0,291.0,133.0,3.6,17.0,240.0,363.38,300.08
2017,8,21,17,15,255.0,116.5,3.6,17.0,199.5,308.19,254.67
2017,8,21,17,30,219.0,100.0,3.6,17.0,159.0,256.02,210.73
2017,8,21,17,45,180.5,80.5,3.6,17.0,122.0,201.86,164.18
2017,8,21,18,0,142.0,61.0,3.6,17.0,85.0,151.39,119.94
2017,8,21,18,15,82.0,41.5,3.55,16.5,54.0,87.67,64.69
2017,8,21,18,30,22.0,22.0,3.5,16.0,23.0,30.81,10.1
2017,8,21,18,45,11.0,11.0,3.45,16.0,11.5,13.43,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,59.0,13.5,2.05,15.5,18.0,12.28,0.0
2017,8,22,6,0,118.0,27.0,2.1,16.0,36.0,21.07,9.41
2017,8,22,6,15,201.5,44.5,2.05,16.0,74.5,34.25,23.74
2017,8,22,6,30,285.0,62.0,2.0,16.0,113.0,46.99,35.61
2017,8,22,6,45,156.5,82.5,1.95,16.5,112.0,62.99,50.01
2017,8,22,7,0,28.0,103.0,1.9,17.0,111.0,82.57,67.27
2017,8,22,7,15,38.0,124.0,1.85,17.0,137.5,98.14,80.85
2017,8,22,7,30,48.0,145.0,1.8,17.0,164.0,113.41,93.91
2017,8,22,7,45,26.0,149.0,1.75,17.0,159.5,118.51,93.32
2017,8,22,8,0,4.0,153.0,1.7,17.0,155.0,129.22,101.95
2017,8,22,8,15,11.0,176.5,1.7,17.0,182.5,150.51,118.6
2017,8,22,8,30,18.0,200.0,1.7,17.0,210.0,172.98,136.07
2017,8,22,8,45,18.5,214.5,1.7,17.5,226.0,187.73,147.27
2017,8,22,9,0,19.0,229.0,1.7,18.0,242.0,202.57,158.45
2017,8,22,9,15,39.0,268.0,1.8,18.0,295.5,241.89,188.88
2017,8,22,9,30,59.0,307.0,1.9,18.0,349.0,287.91,224.35
2017,8,22,9,45,113.5,337.5,2.0,18.5,424.0,347.54,269.6
2017,8,22,10,0,168.0,368.0,2.1,19.0,499.0,415.01,320.31
2017,8,22,10,15,241.0,371.0,2.2,19.0,566.0,478.69,368.69
2017,8,22,10,30,314.0,374.0,2.3,19.0,633.0,548.6,421.31
2017,8,22,10,45,540.0,274.0,2.4,19.0,733.5,647.42,497.84
2017,8,22,11,0,766.0,174.0,2.5,19.0,834.0,756.67,580.71
2017,8,22,11,15,592.0,270.0,2.65,19.0,785.5,744.11,568.23
2017,8,22,11,30,418.0,366.0,2.8,19.0,737.0,713.7,543.29
2017,8,22,11,45,597.5,272.0,2.95,19.0,807.0,805.23,613.91
2017,8,22,12,0,777.0,178.0,3.1,19.0,877.0,895.64,679.6
2017,8,22,12,15,622.5,266.0,3.2,19.0,826.0,868.75,659.16
2017,8,22,12,30,468.0,354.0,3.3,19.0,775.0,824.66,624.89
2017,8,22,12,45,629.0,259.5,3.4,19.0,819.0,905.44,687.22
2017,8,22,13,0,790.0,165.0,3.5,19.0,863.0,975.33,736.5
2017,8,22,13,15,785.5,164.0,3.55,19.0,847.5,981.64,741.02
2017,8,22,13,30,781.0,163.0,3.6,19.0,832.0,984.41,743.81
2017,8,22,13,45,777.0,159.5,3.65,19.0,809.5,981.53,742.93
2017,8,22,14,0,773.0,156.0,3.7,19.0,787.0,975.11,739.8
2017,8,22,14,15,764.0,153.5,3.7,19.0,757.5,961.25,731.4
2017,8,22,14,30,755.0,151.0,3.7,19.0,728.0,944.07,720.87
2017,8,22,14,45,744.0,147.0,3.75,19.0,693.0,920.13,706.02
2017,8,22,15,0,733.0,143.0,3.8,19.0,658.0,899.44,693.49
2017,8,22,15,15,716.5,139.5,3.75,19.0,617.0,865.14,670.77
2017,8,22,15,30,700.0,136.0,3.7,19.0,576.0,828.57,646.41
2017,8,22,15,45,497.0,178.5,3.7,19.0,479.5,668.12,529.75
2017,8,22,16,0,294.0,221.0,3.7,19.0,383.0,510.72,408.41
2017,8,22,16,15,273.0,201.5,3.65,18.5,340.0,461.93,372.96
2017,8,22,16,30,252.0,182.0,3.6,18.0,297.0,413.66,336.61
2017,8,22,16,45,234.0,162.5,3.55,18.0,259.5,368.41,301.27
2017,8,22,17,0,216.0,143.0,3.5,18.0,222.0,323.97,265.81
2017,8,22,17,15,322.0,111.5,3.4,18.0,207.5,358.03,294.59
2017,8,22,17,30,428.0,80.0,3.3,18.0,193.0,367.28,301.47
2017,8,22,17,45,357.0,67.5,3.25,18.0,147.0,291.71,236.96
2017,8,22,18,0,286.0,55.0,3.2,18.0,101.0,223.42,177.34
2017,8,22,18,15,194.0,38.0,3.15,17.5,64.0,148.19,111.02
2017,8,22,18,30,102.0,21.0,3.1,17.0,27.0,76.03,24.76
2017,8,22,18,45,51.0,10.5,3.1,17.0,13.5,25.37,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,78.5,13.0,3.2,15.5,19.0,11.82,0.0
2017,8,23,6,0,157.0,26.0,3.4,16.0,38.0,20.36,8.36
2017,8,23,6,15,253.0,41.0,3.4,16.0,78.5,31.69,21.47
2017,8,23,6,30,349.0,56.0,3.4,16.0,119.0,42.67,31.79
2017,8,23,6,45,417.0,67.5,3.45,16.5,166.5,50.59,39.1
2017,8,23,7,0,485.0,79.0,3.5,17.0,214.0,59.3,46.88
2017,8,23,7,15,242.5,66.5,3.45,17.0,134.0,46.91,35.98
2017,8,23,7,30,0.0,54.0,3.4,17.0,54.0,47.67,36.59
2017,8,23,7,45,0.0,75.0,3.35,17.0,75.0,66.34,50.39
2017,8,23,8,0,0.0,96.0,3.3,17.0,96.0,84.2,65.11
2017,8,23,8,15,0.0,109.5,3.15,17.0,109.5,95.8,74.48
2017,8,23,8,30,0.0,123.0,3.0,17.0,123.0,107.49,83.83
2017,8,23,8,45,0.0,141.5,2.95,17.5,141.5,123.43,96.41
2017,8,23,9,0,0.0,160.0,2.9,18.0,160.0,139.53,108.95
2017,8,23,9,15,4.0,185.5,2.85,18.0,188.5,163.26,127.66
2017,8,23,9,30,8.0,211.0,2.8,18.0,217.0,187.71,146.82
2017,8,23,9,45,12.0,236.0,2.75,18.5,245.0,212.47,165.79
2017,8,23,10,0,16.0,261.0,2.7,19.0,273.0,237.96,185.12
2017,8,23,10,15,19.5,283.0,2.7,19.0,299.0,261.25,202.96
2017,8,23,10,30,23.0,305.0,2.7,19.0,325.0,285.15,221.18
2017,8,23,10,45,20.5,299.5,2.75,19.0,317.5,280.92,217.66
2017,8,23,11,0,18.0,294.0,2.8,19.0,310.0,276.19,213.87
2017,8,23,11,15,21.0,312.5,2.8,19.0,331.0,297.18,229.94
2017,8,23,11,30,24.0,331.0,2.8,19.0,352.0,318.62,246.2
2017,8,23,11,45,36.0,362.0,2.85,19.0,394.0,369.84,285.23
2017,8,23,12,0,48.0,393.0,2.9,19.0,436.0,414.88,319.14
2017,8,23,12,15,30.0,323.5,3.0,19.0,350.5,334.24,258.07
2017,8,23,12,30,12.0,254.0,3.1,19.0,265.0,242.21,187.31
2017,8,23,12,45,26.0,313.5,3.25,19.0,337.0,325.97,252.61
2017,8,23,13,0,40.0,373.0,3.4,19.0,409.0,402.86,311.2
2017,8,23,13,15,29.0,335.0,3.55,19.0,361.0,355.62,275.3
2017,8,23,13,30,18.0,297.0,3.7,19.0,313.0,292.84,227.4
2017,8,23,13,45,17.0,285.5,3.85,19.0,300.5,281.6,219.18
2017,8,23,14,0,16.0,274.0,4.0,19.0,288.0,270.21,210.7
2017,8,23,14,15,18.0,273.0,4.1,18.5,287.5,272.14,213.08
2017,8,23,14,30,20.0,272.0,4.2,18.0,287.0,274.11,215.53
2017,8,23,14,45,17.5,255.0,4.35,18.0,268.0,255.5,201.32
2017,8,23,15,0,15.0,238.0,4.5,18.0,249.0,236.86,187.03
2017,8,23,15,15,13.0,222.5,4.5,18.0,232.0,220.22,174.18
2017,8,23,15,30,11.0,207.0,4.5,18.0,215.0,203.61,161.29
2017,8,23,15,45,9.5,192.0,4.5,18.0,198.5,188.03,149.17
2017,8,23,16,0,8.0,177.0,4.5,18.0,182.0,172.52,137.03
2017,8,23,16,15,4.0,143.5,4.45,17.5,146.0,135.94,107.66
2017,8,23,16,30,0.0,110.0,4.4,17.0,110.0,99.91,78.25
2017,8,23,16,45,0.0,85.5,4.4,17.0,85.5,76.44,58.89
2017,8,23,17,0,0.0,61.0,4.4,17.0,61.0,53.89,40.07
2017,8,23,17,15,0.0,50.5,4.3,16.5,50.5,44.57,32.31
2017,8,23,17,30,0.0,40.0,4.2,16.0,40.0,35.26,24.42
2017,8,23,17,45,167.0,45.5,4.1,16.0,72.0,159.98,130.55
2017,8,23,18,0,334.0,51.0,4.0,16.0,104.0,241.44,193.5
2017,8,23,18,15,229.0,35.5,3.9,16.0,65.5,159.91,119.8
2017,8,23,18,30,124.0,20.0,3.8,16.0,27.0,81.91,15.42
2017,8,23,18,45,62.0,10.0,3.75,16.0,13.5,28.25,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,5,45,124.0,12.0,4.9,16.0,21.0,10.91,0.0
2017,8,24,6,0,248.0,24.0,5.1,16.0,42.0,19.61,7.21
2017,8,24,6,15,357.0,34.5,5.2,16.0,84.5,27.51,17.82
2017,8,24,6,30,466.0,45.0,5.3,16.0,127.0,35.12,25.14
2017,8,24,6,45,233.0,46.0,5.45,16.5,87.0,34.02,24.46
2017,8,24,7,0,0.0,47.0,5.6,17.0,47.0,41.47,31.13
2017,8,24,7,15,0.0,58.0,5.6,17.0,58.0,51.22,39.78
2017,8,24,7,30,0.0,69.0,5.6,17.0,69.0,61.0,48.32
2017,8,24,7,45,0.0,101.5,5.7,17.0,101.5,87.83,68.41
2017,8,24,8,0,0.0,134.0,5.8,17.0,134.0,114.36,90.25
2017,8,24,8,15,7.0,163.5,5.7,17.0,168.0,139.89,110.68
2017,8,24,8,30,14.0,193.0,5.6,17.0,202.0,166.68,131.97
2017,8,24,8,45,10.0,192.5,5.55,17.5,199.0,167.88,132.5
2017,8,24,9,0,6.0,192.0,5.5,18.0,196.0,168.1,132.23
2017,8,24,9,15,6.0,196.5,5.5,18.0,201.0,173.29,136.12
2017,8,24,9,30,6.0,201.0,5.5,18.0,206.0,178.36,139.93
2017,8,24,9,45,7.0,210.5,5.5,18.0,216.5,188.16,147.53
2017,8,24,10,0,8.0,220.0,5.5,18.0,227.0,198.11,155.24
2017,8,24,10,15,10.5,238.5,5.45,18.0,247.5,217.0,170.06
2017,8,24,10,30,13.0,257.0,5.4,18.0,268.0,236.33,185.17
2017,8,24,10,45,18.0,288.0,5.4,18.0,304.0,269.0,210.77
2017,8,24,11,0,23.0,319.0,5.4,18.0,340.0,302.56,236.89
2017,8,24,11,15,37.0,354.5,5.4,18.0,388.0,355.32,277.97
2017,8,24,11,30,51.0,390.0,5.4,18.0,436.0,405.03,316.29
2017,8,24,11,45,69.5,409.0,5.45,18.0,471.0,444.69,346.99
2017,8,24,12,0,88.0,428.0,5.5,18.0,506.0,485.85,378.71
2017,8,24,12,15,56.5,384.0,5.45,18.0,434.0,418.81,326.82
2017,8,24,12,30,25.0,340.0,5.4,18.0,362.0,348.99,272.38
2017,8,24,12,45,23.5,330.5,5.35,18.0,351.0,327.04,255.62
2017,8,24,13,0,22.0,321.0,5.3,18.0,340.0,317.88,248.63
2017,8,24,13,15,21.0,312.0,5.25,18.0,330.5,309.47,242.24
2017,8,24,13,30,20.0,303.0,5.2,18.0,321.0,300.87,235.73
2017,8,24,13,45,18.5,289.5,5.2,18.0,305.5,287.19,225.28
2017,8,24,14,0,17.0,276.0,5.2,18.0,290.0,273.34,214.7
2017,8,24,14,15,21.0,280.5,5.2,18.0,297.0,282.8,222.65
2017,8,24,14,30,25.0,285.0,5.2,18.0,304.0,292.41,230.72
2017,8,24,14,45,24.0,271.5,5.25,18.0,289.0,278.83,220.46
2017,8,24,15,0,23.0,258.0,5.3,18.0,274.0,265.18,210.16
2017,8,24,15,15,16.0,228.5,5.35,17.5,239.0,229.36,182.26
2017,8,24,15,30,9.0,199.0,5.4,17.0,204.0,193.78,154.17
2017,8,24,15,45,23.0,204.5,5.5,17.0,217.5,213.21,171.02
2017,8,24,16,0,37.0,210.0,5.6,17.0,231.0,246.91,199.37
2017,8,24,16,15,22.0,180.5,5.6,17.0,192.5,189.71,152.79
2017,8,24,16,30,7.0,151.0,5.6,17.0,154.0,147.9,118.34
2017,8,24,16,45,3.5,131.0,5.65,17.0,132.5,125.9,100.35
2017,8,24,17,0,0.0,111.0,5.7,17.0,111.0,104.15,82.31
2017,8,24,17,15,0.0,92.0,5.7,16.5,92.0,85.98,67.29
2017,8,24,17,30,0.0,73.0,5.7,16.0,73.0,67.7,51.87
2017,8,24,17,45,169.5,62.5,5.75,16.0,88.5,172.64,141.02
2017,8,24,18,0,339.0,52.0,5.8,16.0,104.0,245.19,196.73
2017,8,24,18,15,220.5,36.5,5.7,15.5,65.0,158.12,117.7
2017,8,24,18,30,102.0,21.0,5.6,15.0,26.0,74.58,0.0
2017,8,24,18,45,51.0,10.5,5.55,15.0,13.0,25.24,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,5,45,80.0,13.5,3.85,14.5,19.5,12.28,0.0
2017,8,25,6,0,160.0,27.0,4.0,15.0,39.0,21.22,7.51
2017,8,25,6,15,273.0,41.5,3.95,15.0,81.0,32.2,21.86
2017,8,25,6,30,386.0,56.0,3.9,15.0,123.0,42.88,32.04
2017,8,25,6,45,193.0,64.5,3.85,15.5,98.0,50.47,39.11
2017,8,25,7,0,0.0,73.0,3.8,16.0,73.0,62.99,50.32
2017,8,25,7,15,0.0,90.0,3.7,16.0,90.0,77.04,62.75
2017,8,25,7,30,0.0,107.0,3.6,16.0,107.0,90.97,74.86
2017,8,25,7,45,2.0,129.5,3.5,16.0,130.5,109.08,86.35
2017,8,25,8,0,4.0,152.0,3.4,16.0,154.0,128.34,101.89
2017,8,25,8,15,8.0,170.0,3.3,16.0,174.5,145.01,115.04
2017,8,25,8,30,12.0,188.0,3.2,16.0,195.0,162.35,128.66
2017,8,25,8,45,8.0,186.0,3.1,16.5,191.0,162.1,128.0
2017,8,25,9,0,4.0,184.0,3.0,17.0,187.0,160.84,126.53
2017,8,25,9,15,4.5,188.5,2.9,17.0,192.0,166.01,130.37
2017,8,25,9,30,5.0,193.0,2.8,17.0,197.0,171.14,134.18
2017,8,25,9,45,10.0,224.0,2.7,17.5,232.0,201.29,157.65
2017,8,25,10,0,15.0,255.0,2.6,18.0,267.0,232.35,181.47
2017,8,25,10,15,50.5,318.0,2.55,18.0,359.5,312.4,243.73
2017,8,25,10,30,86.0,381.0,2.5,18.0,452.0,397.23,308.26
2017,8,25,10,45,84.5,391.5,2.5,18.0,462.0,413.53,319.96
2017,8,25,11,0,83.0,402.0,2.5,18.0,472.0,429.6,331.74
2017,8,25,11,15,109.5,418.0,2.5,18.0,512.5,473.14,364.57
2017,8,25,11,30,136.0,434.0,2.5,18.0,553.0,527.26,404.65
2017,8,25,11,45,132.0,437.0,2.55,18.5,554.0,536.83,410.57
2017,8,25,12,0,128.0,440.0,2.6,19.0,555.0,545.59,416.15
2017,8,25,12,15,110.0,434.0,2.65,19.0,533.0,519.05,396.64
2017,8,25,12,30,92.0,428.0,2.7,19.0,511.0,502.04,384.06
2017,8,25,12,45,91.5,423.0,2.8,19.0,504.5,501.8,384.42
2017,8,25,13,0,91.0,418.0,2.9,19.0,498.0,500.98,384.32
2017,8,25,13,15,108.0,415.0,2.95,19.0,508.0,519.34,398.87
2017,8,25,13,30,125.0,412.0,3.0,19.0,518.0,554.58,425.52
2017,8,25,13,45,140.5,401.0,3.15,19.0,517.0,562.69,432.77
2017,8,25,14,0,156.0,390.0,3.3,19.0,516.0,569.92,439.61
2017,8,25,14,15,119.5,367.0,3.4,19.0,461.5,510.39,395.52
2017,8,25,14,30,83.0,344.0,3.5,19.0,407.0,432.38,337.16
2017,8,25,14,45,106.5,331.5,3.65,19.0,408.0,443.6,347.8
2017,8,25,15,0,130.0,319.0,3.8,19.0,409.0,471.33,370.47
2017,8,25,15,15,93.0,288.5,3.85,18.5,351.0,384.35,304.46
2017,8,25,15,30,56.0,258.0,3.9,18.0,293.0,316.17,251.71
2017,8,25,15,45,44.5,232.0,4.0,18.0,258.5,277.51,221.75
2017,8,25,16,0,33.0,206.0,4.1,18.0,224.0,239.25,191.6
2017,8,25,16,15,16.5,173.0,4.1,18.0,182.0,177.43,141.7
2017,8,25,16,30,0.0,140.0,4.1,18.0,140.0,130.99,103.58
2017,8,25,16,45,0.0,122.0,4.2,18.0,122.0,113.94,89.86
2017,8,25,17,0,0.0,104.0,4.3,18.0,104.0,96.85,75.87
2017,8,25,17,15,0.0,86.5,4.3,17.5,86.5,80.24,62.18
2017,8,25,17,30,0.0,69.0,4.3,17.0,69.0,63.56,48.15
2017,8,25,17,45,0.0,52.0,4.3,16.5,52.0,47.28,34.22
2017,8,25,18,0,0.0,35.0,4.3,16.0,35.0,30.88,20.04
2017,8,25,18,15,0.0,21.5,4.2,16.0,21.5,18.94,9.17
2017,8,25,18,30,0.0,8.0,4.1,16.0,8.0,7.02,0.0
2017,8,25,18,45,0.0,4.0,4.05,16.0,4.0,3.64,0.0
2017,8,25,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,98.0,12.0,2.6,15.5,18.5,10.91,0.0
2017,8,26,6,0,196.0,24.0,2.7,16.0,37.0,19.76,5.66
2017,8,26,6,15,310.5,36.0,2.65,16.0,79.0,28.98,18.97
2017,8,26,6,30,425.0,48.0,2.6,16.0,121.0,37.85,27.49
2017,8,26,6,45,212.5,64.0,2.6,16.5,100.5,50.18,38.7
2017,8,26,7,0,0.0,80.0,2.6,17.0,80.0,68.24,54.72
2017,8,26,7,15,0.0,98.5,2.5,17.0,98.5,83.33,67.98
2017,8,26,7,30,0.0,117.0,2.4,17.0,117.0,98.27,80.89
2017,8,26,7,45,9.5,142.0,2.35,17.5,146.5,118.24,93.26
2017,8,26,8,0,19.0,167.0,2.3,18.0,176.0,140.65,110.48
2017,8,26,8,15,29.5,192.0,2.3,18.0,208.0,159.61,124.89
2017,8,26,8,30,40.0,217.0,2.3,18.0,240.0,185.58,145.07
2017,8,26,8,45,46.0,240.0,2.3,18.5,268.0,210.65,164.4
2017,8,26,9,0,52.0,263.0,2.3,19.0,296.0,236.85,184.51
2017,8,26,9,15,71.0,290.5,2.25,19.0,339.0,272.87,212.26
2017,8,26,9,30,90.0,318.0,2.2,19.0,382.0,311.68,242.03
2017,8,26,9,45,99.0,338.0,2.2,19.5,411.5,341.88,264.58
2017,8,26,10,0,108.0,358.0,2.2,20.0,441.0,373.27,287.77
2017,8,26,10,15,125.5,376.0,2.2,20.0,475.5,411.51,316.46
2017,8,26,10,30,143.0,394.0,2.2,20.0,510.0,450.61,345.51
2017,8,26,10,45,148.0,406.0,2.2,20.5,529.0,477.16,364.19
2017,8,26,11,0,153.0,418.0,2.2,21.0,548.0,503.98,382.89
2017,8,26,11,15,135.5,423.5,2.25,21.0,540.0,506.87,384.52
2017,8,26,11,30,118.0,429.0,2.3,21.0,532.0,507.95,384.91
2017,8,26,11,45,152.0,435.0,2.4,21.0,569.0,553.05,418.65
2017,8,26,12,0,186.0,441.0,2.5,21.0,606.0,599.86,453.14
2017,8,26,12,15,162.5,440.0,2.65,21.0,584.0,587.18,443.81
2017,8,26,12,30,139.0,439.0,2.8,21.0,562.0,572.47,433.29
2017,8,26,12,45,129.5,432.5,2.95,21.5,546.5,564.03,426.9
2017,8,26,13,0,120.0,426.0,3.1,22.0,531.0,554.36,419.59
2017,8,26,13,15,122.0,418.0,3.25,22.0,523.0,553.59,419.93
2017,8,26,13,30,124.0,410.0,3.4,22.0,515.0,552.0,419.68
2017,8,26,13,45,130.5,398.5,3.55,22.0,506.0,550.4,419.67
2017,8,26,14,0,137.0,387.0,3.7,22.0,497.0,547.94,419.09
2017,8,26,14,15,166.0,370.5,3.7,21.5,499.0,561.7,431.77
2017,8,26,14,30,195.0,354.0,3.7,21.0,501.0,574.0,443.4
2017,8,26,14,45,185.5,335.5,3.75,21.0,470.0,544.36,422.36
2017,8,26,15,0,176.0,317.0,3.8,21.0,439.0,514.01,400.81
2017,8,26,15,15,160.0,296.0,3.75,21.0,401.5,474.07,371.51
2017,8,26,15,30,144.0,275.0,3.7,21.0,364.0,434.04,341.85
2017,8,26,15,45,111.5,249.5,3.7,21.0,315.0,374.16,296.1
2017,8,26,16,0,79.0,224.0,3.7,21.0,266.0,300.29,238.74
2017,8,26,16,15,73.0,201.0,3.6,20.5,237.0,269.07,215.24
2017,8,26,16,30,67.0,178.0,3.5,20.0,208.0,237.97,191.28
2017,8,26,16,45,60.0,156.5,3.45,20.0,180.5,208.16,167.56
2017,8,26,17,0,53.0,135.0,3.4,20.0,153.0,178.72,143.73
2017,8,26,17,15,277.5,100.5,3.25,19.5,171.5,303.2,249.04
2017,8,26,17,30,502.0,66.0,3.1,19.0,190.0,397.63,324.46
2017,8,26,17,45,421.5,55.5,3.0,19.0,142.5,314.4,253.14
2017,8,26,18,0,341.0,45.0,2.9,19.0,95.0,239.06,187.23
2017,8,26,18,15,222.0,30.5,2.85,18.5,57.5,150.74,106.85
2017,8,26,18,30,103.0,16.0,2.8,18.0,20.0,66.19,0.0
2017,8,26,18,45,51.5,8.0,2.75,18.0,10.0,22.98,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,77.5,11.0,2.15,16.5,16.5,10.01,0.0
2017,8,27,6,0,155.0,22.0,2.2,17.0,33.0,17.28,3.24
2017,8,27,6,15,261.5,36.0,2.1,17.0,72.5,27.95,17.94
2017,8,27,6,30,368.0,50.0,2.0,17.0,112.0,39.6,28.87
2017,8,27,6,45,187.5,71.0,1.9,17.0,103.0,55.06,42.87
2017,8,27,7,0,7.0,92.0,1.8,17.0,94.0,76.97,62.35
2017,8,27,7,15,14.0,112.0,1.7,17.0,117.0,93.05,76.43
2017,8,27,7,30,21.0,132.0,1.6,17.0,140.0,109.0,90.14
2017,8,27,7,45,19.5,148.5,1.5,17.5,156.5,122.98,96.94
2017,8,27,8,0,18.0,165.0,1.4,18.0,173.0,139.06,109.04
2017,8,27,8,15,16.0,178.0,1.4,18.5,185.5,152.25,119.08
2017,8,27,8,30,14.0,191.0,1.4,19.0,198.0,165.1,128.87
2017,8,27,8,45,19.5,213.5,1.45,19.5,225.0,187.27,145.76
2017,8,27,9,0,25.0,236.0,1.5,20.0,252.0,210.37,163.23
2017,8,27,9,15,24.0,248.0,1.5,20.5,264.0,223.2,172.64
2017,8,27,9,30,23.0,260.0,1.5,21.0,276.0,235.87,181.84
2017,8,27,9,45,30.5,285.5,1.55,21.5,308.0,263.41,202.37
2017,8,27,10,0,38.0,311.0,1.6,22.0,340.0,293.94,224.92
2017,8,27,10,15,54.5,340.5,1.65,22.0,384.5,334.88,255.6
2017,8,27,10,30,71.0,370.0,1.7,22.0,429.0,378.14,287.7
2017,8,27,10,45,73.5,382.5,1.75,22.5,444.5,398.25,301.71
2017,8,27,11,0,76.0,395.0,1.8,23.0,460.0,418.61,315.91
2017,8,27,11,15,73.5,400.5,1.9,23.0,464.0,428.62,323.17
2017,8,27,11,30,71.0,406.0,2.0,23.0,468.0,438.23,330.19
2017,8,27,11,45,83.0,416.5,2.1,23.0,490.0,465.06,350.1
2017,8,27,12,0,95.0,427.0,2.2,23.0,512.0,492.6,370.41
2017,8,27,12,15,167.5,429.0,2.35,23.0,577.5,581.48,436.35
2017,8,27,12,30,240.0,431.0,2.5,23.0,643.0,661.84,495.06
2017,8,27,12,45,174.5,426.5,2.7,23.0,580.0,602.47,452.03
2017,8,27,13,0,109.0,422.0,2.9,23.0,517.0,524.06,395.34
2017,8,27,13,15,99.5,410.0,3.0,23.0,495.5,506.5,383.38
2017,8,27,13,30,90.0,398.0,3.1,23.0,474.0,488.08,370.4
2017,8,27,13,45,74.5,376.5,3.25,23.0,438.5,452.56,344.75
2017,8,27,14,0,59.0,355.0,3.4,23.0,403.0,416.34,318.32
2017,8,27,14,15,67.0,346.0,3.4,22.5,398.0,417.14,320.52
2017,8,27,14,30,75.0,337.0,3.4,22.0,393.0,417.54,322.34
2017,8,27,14,45,67.5,315.5,3.45,22.0,364.5,388.09,300.71
2017,8,27,15,0,60.0,294.0,3.5,22.0,336.0,358.42,278.82
2017,8,27,15,15,50.0,269.0,3.45,21.5,302.0,322.29,252.07
2017,8,27,15,30,40.0,244.0,3.4,21.0,268.0,286.25,225.01
2017,8,27,15,45,48.5,229.5,3.35,21.0,257.0,279.06,220.46
2017,8,27,16,0,57.0,215.0,3.3,21.0,246.0,271.26,215.31
2017,8,27,16,15,41.0,188.0,3.25,20.5,209.0,227.79,181.35
2017,8,27,16,30,25.0,161.0,3.2,20.0,172.0,173.64,138.19
2017,8,27,16,45,20.0,141.0,3.2,20.0,149.5,149.89,119.16
2017,8,27,17,0,15.0,121.0,3.2,20.0,127.0,126.49,100.06
2017,8,27,17,15,254.5,93.0,3.15,19.5,156.0,278.99,229.37
2017,8,27,17,30,494.0,65.0,3.1,19.0,185.0,391.22,319.26
2017,8,27,17,45,412.0,54.5,3.1,18.5,137.5,307.7,248.04
2017,8,27,18,0,330.0,44.0,3.1,18.0,90.0,232.28,182.15
2017,8,27,18,15,211.5,29.0,3.05,17.5,54.0,144.52,100.29
2017,8,27,18,30,93.0,14.0,3.0,17.0,18.0,46.17,0.0
2017,8,27,18,45,46.5,7.0,2.95,17.0,9.0,6.37,0.0
2017,8,27,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,103.5,10.5,2.1,16.5,17.0,9.55,0.0
2017,8,28,6,0,207.0,21.0,2.2,17.0,34.0,17.15,2.0
2017,8,28,6,15,321.0,32.5,2.15,17.0,75.0,26.03,16.24
2017,8,28,6,30,435.0,44.0,2.1,17.0,116.0,34.56,24.47
2017,8,28,6,45,508.5,51.5,2.1,17.0,165.0,39.27,29.01
2017,8,28,7,0,582.0,59.0,2.1,17.0,214.0,43.85,33.25
2017,8,28,7,15,291.0,79.5,2.1,17.0,157.0,56.62,44.57
2017,8,28,7,30,0.0,100.0,2.1,17.0,100.0,85.54,69.83
2017,8,28,7,45,0.0,120.5,2.1,17.5,120.5,102.19,80.13
2017,8,28,8,0,0.0,141.0,2.1,18.0,141.0,119.57,94.0
2017,8,28,8,15,0.0,145.0,2.05,18.0,145.0,124.32,97.53
2017,8,28,8,30,0.0,149.0,2.0,18.0,149.0,128.74,100.8
2017,8,28,8,45,2.0,165.5,2.0,18.5,167.0,143.78,112.37
2017,8,28,9,0,4.0,182.0,2.0,19.0,185.0,159.22,124.14
2017,8,28,9,15,6.0,196.5,2.05,19.0,201.0,173.37,135.07
2017,8,28,9,30,8.0,211.0,2.1,19.0,217.0,187.86,146.25
2017,8,28,9,45,9.0,221.5,2.15,19.5,228.5,198.76,154.27
2017,8,28,10,0,10.0,232.0,2.2,20.0,240.0,209.81,162.38
2017,8,28,10,15,24.0,283.5,2.25,20.0,303.5,264.92,205.03
2017,8,28,10,30,38.0,335.0,2.3,20.0,367.0,325.28,250.97
2017,8,28,10,45,31.0,327.0,2.4,20.5,353.5,317.89,244.47
2017,8,28,11,0,24.0,319.0,2.5,21.0,340.0,303.82,233.17
2017,8,28,11,15,24.5,325.0,2.65,21.0,346.5,318.91,244.66
2017,8,28,11,30,25.0,331.0,2.8,21.0,353.0,328.5,251.91
2017,8,28,11,45,34.5,355.5,2.95,21.0,386.0,363.83,278.81
2017,8,28,12,0,44.0,380.0,3.1,21.0,419.0,400.35,306.38
2017,8,28,12,15,42.0,376.0,3.25,21.0,413.0,398.75,305.23
2017,8,28,12,30,40.0,372.0,3.4,21.0,407.0,396.71,303.92
2017,8,28,12,45,35.0,357.5,3.6,21.0,388.0,380.61,292.09
2017,8,28,13,0,30.0,343.0,3.8,21.0,369.0,363.82,279.72
2017,8,28,13,15,36.0,349.0,3.9,21.0,380.0,378.82,291.61
2017,8,28,13,30,42.0,355.0,4.0,21.0,391.0,394.0,303.58
2017,8,28,13,45,39.0,340.0,4.1,21.0,372.0,377.65,291.57
2017,8,28,14,0,36.0,325.0,4.2,21.0,353.0,360.89,279.31
2017,8,28,14,15,44.5,322.5,4.2,20.5,356.5,369.04,286.91
2017,8,28,14,30,53.0,320.0,4.2,20.0,360.0,377.06,294.4
2017,8,28,14,45,49.5,301.0,4.25,20.0,337.0,354.52,277.67
2017,8,28,15,0,46.0,282.0,4.3,20.0,314.0,331.74,260.74
2017,8,28,15,15,33.0,250.5,4.3,19.5,273.0,285.64,225.51
2017,8,28,15,30,20.0,219.0,4.3,19.0,232.0,225.34,178.43
2017,8,28,15,45,14.0,196.0,4.35,19.0,204.5,197.23,156.33
2017,8,28,16,0,8.0,173.0,4.4,19.0,177.0,169.4,134.15
2017,8,28,16,15,4.0,151.0,4.4,18.5,153.0,144.6,114.48
2017,8,28,16,30,0.0,129.0,4.4,18.0,129.0,120.05,94.72
2017,8,28,16,45,0.0,111.5,4.4,18.0,111.5,103.46,81.25
2017,8,28,17,0,0.0,94.0,4.4,18.0,94.0,86.83,67.54
2017,8,28,17,15,249.5,78.5,4.35,17.5,138.0,271.25,225.44
2017,8,28,17,30,499.0,63.0,4.3,17.0,182.0,391.29,322.94
2017,8,28,17,45,413.0,53.0,4.25,17.0,134.5,306.05,248.64
2017,8,28,18,0,327.0,43.0,4.2,17.0,87.0,229.31,180.31
2017,8,28,18,15,206.0,28.0,4.1,16.5,51.5,141.22,95.22
2017,8,28,18,30,85.0,13.0,4.0,16.0,16.0,42.24,0.0
2017,8,28,18,45,42.5,6.5,3.95,16.0,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,85.0,10.0,2.7,15.5,15.5,9.1,0.0
2017,8,29,6,0,170.0,20.0,2.8,16.0,31.0,16.26,0.28
2017,8,29,6,15,280.5,33.0,2.75,16.0,70.5,26.51,16.62
2017,8,29,6,30,391.0,46.0,2.7,16.0,110.0,36.32,26.07
2017,8,29,6,45,195.5,41.5,2.65,16.0,73.5,30.73,21.58
2017,8,29,7,0,0.0,37.0,2.6,16.0,37.0,32.6,23.41
2017,8,29,7,15,0.0,46.0,2.55,16.0,46.0,40.57,30.53
2017,8,29,7,30,0.0,55.0,2.5,16.0,55.0,48.56,37.57
2017,8,29,7,45,0.0,70.5,2.5,16.5,70.5,62.33,47.18
2017,8,29,8,0,0.0,86.0,2.5,17.0,86.0,75.87,58.22
2017,8,29,8,15,0.0,98.5,2.5,17.0,98.5,86.61,66.94
2017,8,29,8,30,0.0,111.0,2.5,17.0,111.0,97.44,75.63
2017,8,29,8,45,0.0,130.5,2.55,17.0,130.5,114.22,89.15
2017,8,29,9,0,0.0,150.0,2.6,17.0,150.0,131.15,102.66
2017,8,29,9,15,0.5,158.5,2.65,17.0,159.0,139.12,108.81
2017,8,29,9,30,1.0,167.0,2.7,17.0,168.0,147.17,115.05
2017,8,29,9,45,1.5,168.5,2.8,17.5,170.0,149.26,116.27
2017,8,29,10,0,2.0,170.0,2.9,18.0,172.0,151.36,117.53
2017,8,29,10,15,4.0,182.0,2.95,18.0,185.5,163.64,127.19
2017,8,29,10,30,6.0,194.0,3.0,18.0,199.0,176.23,137.06
2017,8,29,10,45,7.5,207.5,3.1,18.0,214.0,190.09,147.91
2017,8,29,11,0,9.0,221.0,3.2,18.0,229.0,204.19,158.95
2017,8,29,11,15,11.0,242.0,3.2,18.0,251.5,225.74,175.78
2017,8,29,11,30,13.0,263.0,3.2,18.0,274.0,247.69,192.84
2017,8,29,11,45,14.0,275.0,3.25,18.0,287.5,260.85,203.0
2017,8,29,12,0,15.0,287.0,3.3,18.0,301.0,274.18,213.33
2017,8,29,12,15,16.0,293.0,3.35,18.0,308.0,282.03,219.44
2017,8,29,12,30,17.0,299.0,3.4,18.0,315.0,289.95,225.65
2017,8,29,12,45,25.0,324.5,3.5,18.0,346.5,337.63,262.71
2017,8,29,13,0,33.0,350.0,3.6,18.0,378.0,374.35,291.07
2017,8,29,13,15,29.0,332.5,3.65,18.0,357.0,354.94,276.3
2017,8,29,13,30,25.0,315.0,3.7,18.0,336.0,334.98,261.26
2017,8,29,13,45,22.5,300.5,3.8,18.0,319.5,302.94,236.91
2017,8,29,14,0,20.0,286.0,3.9,18.0,303.0,287.12,225.0
2017,8,29,14,15,29.5,294.5,4.0,18.0,317.0,323.82,254.35
2017,8,29,14,30,39.0,303.0,4.1,18.0,331.0,344.66,271.28
2017,8,29,14,45,49.0,296.5,4.2,18.0,331.0,349.42,275.97
2017,8,29,15,0,59.0,290.0,4.3,18.0,331.0,353.84,280.54
2017,8,29,15,15,55.5,269.5,4.35,18.0,306.0,328.97,261.76
2017,8,29,15,30,52.0,249.0,4.4,18.0,281.0,303.94,242.78
2017,8,29,15,45,49.5,228.5,4.5,18.0,256.5,279.71,224.31
2017,8,29,16,0,47.0,208.0,4.6,18.0,232.0,255.38,205.56
2017,8,29,16,15,37.0,183.5,4.6,17.5,201.5,220.1,177.74
2017,8,29,16,30,27.0,159.0,4.6,17.0,171.0,185.31,149.85
2017,8,29,16,45,23.0,139.5,4.7,17.0,148.5,151.13,121.93
2017,8,29,17,0,19.0,120.0,4.8,17.0,126.0,128.86,103.5
2017,8,29,17,15,291.0,87.0,4.8,16.5,155.5,308.4,257.36
2017,8,29,17,30,563.0,54.0,4.8,16.0,185.0,417.32,346.04
2017,8,29,17,45,481.5,45.5,4.85,16.0,137.0,333.17,271.88
2017,8,29,18,0,400.0,37.0,4.9,16.0,89.0,257.14,202.72
2017,8,29,18,15,259.5,24.5,4.9,16.0,52.5,159.81,103.57
2017,8,29,18,30,119.0,12.0,4.9,16.0,16.0,53.3,0.0
2017,8,29,18,45,59.5,6.0,4.9,16.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,99.0,10.0,4.05,14.5,15.5,9.1,0.0
2017,8,30,6,0,198.0,20.0,4.2,15.0,31.0,16.39,0.0
2017,8,30,6,15,317.0,32.0,4.2,15.0,72.5,25.77,15.96
2017,8,30,6,30,436.0,44.0,4.2,15.0,114.0,34.78,24.79
2017,8,30,6,45,218.0,55.5,4.25,15.5,90.5,41.22,30.87
2017,8,30,7,0,0.0,67.0,4.3,16.0,67.0,58.1,45.96
2017,8,30,7,15,0.0,83.5,4.2,16.0,83.5,71.83,58.16
2017,8,30,7,30,0.0,100.0,4.1,16.0,100.0,85.43,70.05
2017,8,30,7,45,11.5,133.0,4.1,16.5,138.0,111.53,88.21
2017,8,30,8,0,23.0,166.0,4.1,17.0,176.0,140.06,110.56
2017,8,30,8,15,36.5,192.5,4.0,17.0,211.5,161.06,126.62
2017,8,30,8,30,50.0,219.0,3.9,17.0,247.0,189.38,148.8
2017,8,30,8,45,46.5,235.5,3.85,17.0,263.0,207.79,163.67
2017,8,30,9,0,43.0,252.0,3.8,17.0,279.0,225.86,178.15
2017,8,30,9,15,35.0,258.5,3.75,17.0,282.0,233.85,184.49
2017,8,30,9,30,27.0,265.0,3.7,17.0,285.0,240.61,189.7
2017,8,30,9,45,37.5,293.0,3.7,17.5,321.5,273.85,215.31
2017,8,30,10,0,48.0,321.0,3.7,18.0,358.0,308.86,242.0
2017,8,30,10,15,40.5,322.5,3.7,18.0,354.5,311.31,243.53
2017,8,30,10,30,33.0,324.0,3.7,18.0,351.0,312.68,244.25
2017,8,30,10,45,61.0,361.0,3.75,18.0,412.0,370.85,289.41
2017,8,30,11,0,89.0,398.0,3.8,18.0,473.0,432.51,336.55
2017,8,30,11,15,127.5,413.0,3.85,18.0,522.0,492.9,382.61
2017,8,30,11,30,166.0,428.0,3.9,18.0,571.0,549.85,425.69
2017,8,30,11,45,160.5,431.5,4.0,18.0,571.0,559.54,432.65
2017,8,30,12,0,155.0,435.0,4.1,18.0,571.0,568.23,439.1
2017,8,30,12,15,149.5,434.0,4.2,18.0,565.0,571.44,441.6
2017,8,30,12,30,144.0,433.0,4.3,18.0,559.0,573.58,443.44
2017,8,30,12,45,159.0,428.5,4.4,18.5,566.5,591.16,456.61
2017,8,30,13,0,174.0,424.0,4.5,19.0,574.0,608.32,469.4
2017,8,30,13,15,207.5,411.0,4.55,18.5,586.5,634.41,491.19
2017,8,30,13,30,241.0,398.0,4.6,18.0,599.0,659.76,512.5
2017,8,30,13,45,255.0,382.5,4.65,18.0,589.5,679.21,527.8
2017,8,30,14,0,269.0,367.0,4.7,18.0,580.0,679.83,529.7
2017,8,30,14,15,584.0,232.0,4.7,18.0,669.5,873.81,681.17
2017,8,30,14,30,899.0,97.0,4.7,18.0,759.0,1016.59,782.9
2017,8,30,14,45,702.5,160.5,4.7,18.0,661.5,901.86,702.56
2017,8,30,15,0,506.0,224.0,4.7,18.0,564.0,764.25,602.83
2017,8,30,15,15,350.0,244.5,4.65,18.0,472.5,612.65,488.33
2017,8,30,15,30,194.0,265.0,4.6,18.0,381.0,469.99,376.55
2017,8,30,15,45,179.0,243.0,4.6,18.0,343.5,428.19,345.31
2017,8,30,16,0,164.0,221.0,4.6,18.0,306.0,386.51,313.34
2017,8,30,16,15,186.5,196.0,4.6,17.5,283.0,372.01,304.21
2017,8,30,16,30,209.0,171.0,4.6,17.0,260.0,354.9,292.55
2017,8,30,16,45,196.5,150.0,4.6,17.0,225.0,314.49,260.12
2017,8,30,17,0,184.0,129.0,4.6,17.0,190.0,274.53,227.39
2017,8,30,17,15,383.0,91.0,4.6,16.5,188.0,371.62,309.31
2017,8,30,17,30,582.0,53.0,4.6,16.0,186.0,426.46,352.7
2017,8,30,17,45,488.5,45.0,4.65,16.0,136.5,335.67,273.22
2017,8,30,18,0,395.0,37.0,4.7,16.0,87.0,254.23,199.41
2017,8,30,18,15,242.0,24.0,4.7,16.0,50.0,150.07,90.59
2017,8,30,18,30,89.0,11.0,4.7,16.0,13.0,41.55,0.0
2017,8,30,18,45,44.5,5.5,4.7,16.0,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
