Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,5,45,68.5,9.5,2.25,15.0,13.5,8.64,0.0
2017,8,31,6,0,137.0,19.0,2.2,15.0,27.0,14.96,0.0
2017,8,31,6,15,253.0,34.0,2.1,15.0,67.0,26.5,16.47
2017,8,31,6,30,369.0,49.0,2.0,15.0,107.0,39.24,28.67
2017,8,31,6,45,455.0,58.5,1.9,15.5,157.5,45.39,34.55
2017,8,31,7,0,541.0,68.0,1.8,16.0,208.0,51.37,40.03
2017,8,31,7,15,274.0,95.0,1.7,16.0,166.0,72.13,58.42
2017,8,31,7,30,7.0,122.0,1.6,16.0,124.0,101.51,84.05
2017,8,31,7,45,10.0,139.5,1.55,16.5,143.5,116.1,91.82
2017,8,31,8,0,13.0,157.0,1.5,17.0,163.0,132.55,104.45
2017,8,31,8,15,34.5,189.0,1.5,17.5,207.5,158.33,123.78
2017,8,31,8,30,56.0,221.0,1.5,18.0,252.0,192.17,149.53
2017,8,31,8,45,77.5,248.0,1.5,18.5,294.5,225.81,175.11
2017,8,31,9,0,99.0,275.0,1.5,19.0,337.0,262.66,203.19
2017,8,31,9,15,139.0,297.5,1.5,19.5,390.5,305.15,235.25
2017,8,31,9,30,179.0,320.0,1.5,20.0,444.0,354.86,272.66
2017,8,31,9,45,180.0,338.5,1.55,21.0,469.0,386.01,295.31
2017,8,31,10,0,181.0,357.0,1.6,22.0,494.0,417.28,317.59
2017,8,31,10,15,254.5,358.0,1.65,22.5,558.5,481.54,364.98
2017,8,31,10,30,328.0,359.0,1.7,23.0,623.0,550.91,415.2
2017,8,31,10,45,332.5,369.0,1.75,23.5,642.5,584.76,438.44
2017,8,31,11,0,337.0,379.0,1.8,24.0,662.0,618.27,461.31
2017,8,31,11,15,328.5,389.0,1.85,24.5,669.0,640.83,476.01
2017,8,31,11,30,320.0,399.0,1.9,25.0,676.0,661.84,489.52
2017,8,31,11,45,322.5,399.5,2.0,25.5,680.5,681.73,502.82
2017,8,31,12,0,325.0,400.0,2.1,26.0,685.0,700.44,515.24
2017,8,31,12,15,422.5,364.0,2.15,26.0,733.0,781.36,572.81
2017,8,31,12,30,520.0,328.0,2.2,26.0,781.0,855.26,624.51
2017,8,31,12,45,701.5,230.0,2.3,26.5,834.5,952.7,692.13
2017,8,31,13,0,883.0,132.0,2.4,27.0,888.0,1026.28,738.33
2017,8,31,13,15,878.0,131.0,2.55,27.0,870.5,1031.86,743.22
2017,8,31,13,30,873.0,130.0,2.7,27.0,853.0,1033.63,746.45
2017,8,31,13,45,860.5,131.0,2.85,27.0,826.0,1026.13,743.86
2017,8,31,14,0,848.0,132.0,3.0,27.0,799.0,1026.75,746.64
2017,8,31,14,15,837.5,130.0,3.1,27.0,766.5,1010.65,738.17
2017,8,31,14,30,827.0,128.0,3.2,27.0,734.0,991.01,727.53
2017,8,31,14,45,803.5,129.5,3.35,27.0,693.0,959.18,709.18
2017,8,31,15,0,780.0,131.0,3.5,27.0,652.0,924.55,688.78
2017,8,31,15,15,761.0,127.5,3.55,26.5,608.5,891.88,670.18
2017,8,31,15,30,742.0,124.0,3.6,26.0,565.0,851.25,645.8
2017,8,31,15,45,704.5,123.5,3.7,26.0,514.5,795.86,609.65
2017,8,31,16,0,667.0,123.0,3.8,26.0,464.0,739.9,572.39
2017,8,31,16,15,634.5,116.5,3.8,25.0,413.5,680.99,533.86
2017,8,31,16,30,602.0,110.0,3.8,24.0,363.0,622.17,494.08
2017,8,31,16,45,542.5,104.5,3.85,23.5,309.5,545.24,436.99
2017,8,31,17,0,483.0,99.0,3.9,23.0,256.0,467.32,377.26
2017,8,31,17,15,424.0,87.0,3.75,22.0,206.5,392.36,318.07
2017,8,31,17,30,365.0,75.0,3.6,21.0,157.0,322.46,260.64
2017,8,31,17,45,272.0,59.0,3.5,20.5,111.0,235.28,187.07
2017,8,31,18,0,179.0,43.0,3.4,20.0,65.0,158.19,120.29
2017,8,31,18,15,99.5,24.0,3.15,19.5,35.0,79.0,40.08
2017,8,31,18,30,20.0,5.0,2.9,19.0,5.0,11.6,0.0
2017,8,31,18,45,10.0,2.5,2.65,19.0,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,37.0,7.5,1.65,20.5,9.5,6.82,0.0
2017,9,1,6,0,74.0,15.0,1.7,21.0,19.0,11.74,0.0
2017,9,1,6,15,161.0,33.5,1.9,21.5,54.5,25.96,15.38
2017,9,1,6,30,248.0,52.0,2.1,22.0,90.0,39.74,28.18
2017,9,1,6,45,311.0,67.5,2.3,22.5,134.0,50.69,38.03
2017,9,1,7,0,374.0,83.0,2.5,23.0,178.0,61.21,47.29
2017,9,1,7,15,425.5,94.5,2.4,23.5,226.5,68.37,53.43
2017,9,1,7,30,477.0,106.0,2.3,24.0,275.0,75.24,59.13
2017,9,1,7,45,510.0,116.5,2.2,24.5,323.0,90.54,62.32
2017,9,1,8,0,543.0,127.0,2.1,25.0,371.0,138.24,85.83
2017,9,1,8,15,573.0,134.5,2.0,25.5,418.0,187.96,120.51
2017,9,1,8,30,603.0,142.0,1.9,26.0,465.0,240.74,162.15
2017,9,1,8,45,622.0,149.0,1.8,26.5,508.5,293.58,205.81
2017,9,1,9,0,641.0,156.0,1.7,27.0,552.0,348.31,250.75
2017,9,1,9,15,659.5,161.0,1.6,27.5,592.0,402.82,294.5
2017,9,1,9,30,678.0,166.0,1.5,28.0,632.0,458.63,337.76
2017,9,1,9,45,695.0,168.0,1.45,28.5,667.5,512.09,378.0
2017,9,1,10,0,712.0,170.0,1.4,29.0,703.0,566.05,417.16
2017,9,1,10,15,722.5,172.5,1.35,29.0,732.0,616.63,453.46
2017,9,1,10,30,733.0,175.0,1.3,29.0,761.0,666.52,488.19
2017,9,1,10,45,741.5,176.5,1.3,29.5,783.0,713.07,519.13
2017,9,1,11,0,750.0,178.0,1.3,30.0,805.0,758.23,548.33
2017,9,1,11,15,755.0,179.5,1.45,29.5,819.5,795.57,575.52
2017,9,1,11,30,760.0,181.0,1.6,29.0,834.0,833.39,602.16
2017,9,1,11,45,765.0,180.0,1.75,29.0,841.5,866.53,624.56
2017,9,1,12,0,770.0,179.0,1.9,29.0,849.0,897.12,645.35
2017,9,1,12,15,769.5,178.5,2.05,29.0,848.0,920.32,661.45
2017,9,1,12,30,769.0,178.0,2.2,29.0,847.0,940.37,675.68
2017,9,1,12,45,752.5,185.0,2.4,29.0,833.5,949.0,683.15
2017,9,1,13,0,736.0,192.0,2.6,29.0,820.0,962.13,693.68
2017,9,1,13,15,730.5,190.5,2.7,28.5,803.5,966.27,698.98
2017,9,1,13,30,725.0,189.0,2.8,28.0,787.0,966.96,702.27
2017,9,1,13,45,718.0,186.0,2.9,28.0,763.0,961.07,700.01
2017,9,1,14,0,711.0,183.0,3.0,28.0,739.0,951.79,695.69
2017,9,1,14,15,700.0,179.5,3.05,27.5,708.5,934.66,687.27
2017,9,1,14,30,689.0,176.0,3.1,27.0,678.0,914.43,676.86
2017,9,1,14,45,671.0,172.5,3.2,27.0,641.0,884.4,658.82
2017,9,1,15,0,653.0,169.0,3.3,27.0,604.0,851.87,638.97
2017,9,1,15,15,633.5,163.5,3.25,26.5,562.0,813.45,615.27
2017,9,1,15,30,614.0,158.0,3.2,26.0,520.0,773.15,589.98
2017,9,1,15,45,579.5,154.0,3.2,26.0,473.0,719.6,553.99
2017,9,1,16,0,545.0,150.0,3.2,26.0,426.0,659.26,512.11
2017,9,1,16,15,512.0,140.5,3.1,25.5,378.0,601.65,471.74
2017,9,1,16,30,479.0,131.0,3.0,25.0,330.0,544.8,430.81
2017,9,1,16,45,421.0,121.5,2.9,24.5,279.0,470.97,375.43
2017,9,1,17,0,363.0,112.0,2.8,24.0,228.0,401.13,321.45
2017,9,1,17,15,311.0,95.5,2.65,23.5,182.0,331.29,265.9
2017,9,1,17,30,259.0,79.0,2.5,23.0,136.0,254.51,203.29
2017,9,1,17,45,185.5,58.0,2.35,23.0,93.0,177.69,138.74
2017,9,1,18,0,112.0,37.0,2.2,23.0,50.0,107.77,79.07
2017,9,1,18,15,56.0,18.5,2.1,22.5,25.0,51.66,19.7
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.0,0.5,21.0,5.0,3.64,0.0
2017,9,2,6,0,29.0,8.0,0.5,21.0,10.0,6.79,0.0
2017,9,2,6,15,77.0,28.5,0.65,21.0,39.0,23.15,13.04
2017,9,2,6,30,125.0,49.0,0.8,21.0,68.0,38.78,27.48
2017,9,2,6,45,176.5,72.0,1.0,21.5,110.5,55.65,42.45
2017,9,2,7,0,228.0,95.0,1.2,22.0,153.0,71.92,56.67
2017,9,2,7,15,271.0,114.5,1.25,22.0,198.5,85.27,68.23
2017,9,2,7,30,314.0,134.0,1.3,22.0,244.0,98.14,79.15
2017,9,2,7,45,352.0,149.0,1.4,22.5,291.5,114.8,84.35
2017,9,2,8,0,390.0,164.0,1.5,23.0,339.0,151.91,103.14
2017,9,2,8,15,419.5,177.0,1.45,23.5,384.5,196.19,134.27
2017,9,2,8,30,449.0,190.0,1.4,24.0,430.0,244.24,171.54
2017,9,2,8,45,475.0,199.5,1.4,25.0,473.5,292.23,209.72
2017,9,2,9,0,501.0,209.0,1.4,26.0,517.0,343.11,249.98
2017,9,2,9,15,520.0,217.0,1.3,26.5,556.0,392.67,288.86
2017,9,2,9,30,539.0,225.0,1.2,27.0,595.0,443.82,327.71
2017,9,2,9,45,556.5,230.0,1.15,28.0,629.5,493.03,363.42
2017,9,2,10,0,574.0,235.0,1.1,29.0,664.0,543.13,398.38
2017,9,2,10,15,585.5,240.0,0.95,29.5,692.0,591.63,430.94
2017,9,2,10,30,597.0,245.0,0.8,30.0,720.0,638.5,460.99
2017,9,2,10,45,612.0,244.5,0.65,30.5,743.5,682.63,488.01
2017,9,2,11,0,627.0,244.0,0.5,31.0,767.0,726.28,513.52
2017,9,2,11,15,632.5,246.0,0.5,31.5,781.5,763.81,536.24
2017,9,2,11,30,638.0,248.0,0.5,32.0,796.0,799.65,557.48
2017,9,2,11,45,651.0,243.5,0.55,32.5,805.5,834.03,578.53
2017,9,2,12,0,664.0,239.0,0.6,33.0,815.0,866.57,598.24
2017,9,2,12,15,663.5,238.5,0.85,32.5,814.0,888.31,616.91
2017,9,2,12,30,663.0,238.0,1.1,32.0,813.0,907.19,633.8
2017,9,2,12,45,675.0,229.0,1.4,32.0,808.5,926.75,650.4
2017,9,2,13,0,687.0,220.0,1.7,32.0,804.0,943.39,664.71
2017,9,2,13,15,681.0,218.0,1.9,31.5,787.0,946.2,670.44
2017,9,2,13,30,675.0,216.0,2.1,31.0,770.0,945.69,674.2
2017,9,2,13,45,680.0,206.0,2.3,31.0,750.0,944.51,676.18
2017,9,2,14,0,685.0,196.0,2.5,31.0,730.0,939.91,675.96
2017,9,2,14,15,673.5,192.5,2.6,30.5,699.5,922.42,667.92
2017,9,2,14,30,662.0,189.0,2.7,30.0,669.0,901.9,657.95
2017,9,2,14,45,660.0,179.0,2.8,30.0,636.0,880.73,646.17
2017,9,2,15,0,658.0,169.0,2.9,30.0,603.0,856.49,632.29
2017,9,2,15,15,638.0,163.0,2.95,29.5,561.0,816.87,608.79
2017,9,2,15,30,618.0,157.0,3.0,29.0,519.0,775.37,583.69
2017,9,2,15,45,603.5,147.0,3.05,29.0,475.5,732.74,556.19
2017,9,2,16,0,589.0,137.0,3.1,29.0,432.0,688.51,527.08
2017,9,2,16,15,556.5,128.5,3.05,28.0,383.5,629.98,488.26
2017,9,2,16,30,524.0,120.0,3.0,27.0,335.0,565.84,443.88
2017,9,2,16,45,489.0,108.0,3.0,26.5,287.0,503.67,398.55
2017,9,2,17,0,454.0,96.0,3.0,26.0,239.0,443.19,352.81
2017,9,2,17,15,396.5,83.0,2.9,25.0,191.0,369.48,295.24
2017,9,2,17,30,339.0,70.0,2.8,24.0,143.0,300.75,239.41
2017,9,2,17,45,266.0,53.5,2.75,23.5,100.5,224.96,175.8
2017,9,2,18,0,193.0,37.0,2.7,23.0,58.0,156.93,116.2
2017,9,2,18,15,96.5,18.5,2.6,22.5,29.0,75.88,22.35
2017,9,2,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,3.2,19.5,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,3.4,20.0,9.0,7.91,0.0
2017,9,3,6,15,47.0,30.5,3.35,20.0,37.5,25.54,14.8
2017,9,3,6,30,94.0,52.0,3.3,20.0,66.0,42.24,30.46
2017,9,3,6,45,134.5,76.5,3.3,20.0,105.5,60.46,46.82
2017,9,3,7,0,175.0,101.0,3.3,20.0,145.0,75.7,60.42
2017,9,3,7,15,245.5,111.5,3.15,20.0,189.0,83.14,67.01
2017,9,3,7,30,316.0,122.0,3.0,20.0,233.0,90.33,73.18
2017,9,3,7,45,274.5,150.0,2.85,20.5,257.5,113.82,85.3
2017,9,3,8,0,233.0,178.0,2.7,21.0,282.0,152.26,110.52
2017,9,3,8,15,321.0,193.0,2.6,21.0,353.5,196.7,140.74
2017,9,3,8,30,409.0,208.0,2.5,21.0,425.0,252.39,182.3
2017,9,3,8,45,360.5,231.5,2.4,21.5,435.5,287.45,213.34
2017,9,3,9,0,312.0,255.0,2.3,22.0,446.0,316.67,238.9
2017,9,3,9,15,340.0,267.5,2.2,22.0,489.0,362.09,275.02
2017,9,3,9,30,368.0,280.0,2.1,22.0,532.0,410.51,312.84
2017,9,3,9,45,406.5,282.0,2.05,22.5,573.5,459.72,350.12
2017,9,3,10,0,445.0,284.0,2.0,23.0,615.0,511.98,388.88
2017,9,3,10,15,445.0,299.0,1.9,23.5,641.5,554.47,419.06
2017,9,3,10,30,445.0,314.0,1.8,24.0,668.0,596.21,447.77
2017,9,3,10,45,246.5,337.0,1.75,24.5,534.0,495.56,372.54
2017,9,3,11,0,48.0,360.0,1.7,25.0,400.0,367.36,275.28
2017,9,3,11,15,60.5,378.5,1.65,25.0,429.5,400.15,299.84
2017,9,3,11,30,73.0,397.0,1.6,25.0,459.0,434.22,324.29
2017,9,3,11,45,249.5,375.5,1.55,25.5,591.0,596.1,442.2
2017,9,3,12,0,426.0,354.0,1.5,26.0,723.0,759.43,554.35
2017,9,3,12,15,436.5,349.0,1.6,26.0,726.0,781.96,569.1
2017,9,3,12,30,447.0,344.0,1.7,26.0,729.0,802.83,584.17
2017,9,3,12,45,395.0,363.0,1.8,26.0,700.5,771.5,563.23
2017,9,3,13,0,343.0,382.0,1.9,26.0,672.0,750.32,548.97
2017,9,3,13,15,402.5,347.5,2.05,26.0,681.5,796.15,583.21
2017,9,3,13,30,462.0,313.0,2.2,26.0,691.0,827.38,607.37
2017,9,3,13,45,492.5,291.0,2.4,26.0,682.5,839.5,618.53
2017,9,3,14,0,523.0,269.0,2.6,26.0,674.0,848.61,627.92
2017,9,3,14,15,429.5,289.5,2.75,25.5,613.5,775.98,579.26
2017,9,3,14,30,336.0,310.0,2.9,25.0,553.0,686.78,518.38
2017,9,3,14,45,378.5,280.0,3.1,25.0,540.0,692.04,526.15
2017,9,3,15,0,421.0,250.0,3.3,25.0,527.0,711.55,543.03
2017,9,3,15,15,452.0,222.0,3.45,24.5,501.0,701.23,539.67
2017,9,3,15,30,483.0,194.0,3.6,24.0,475.0,686.79,533.45
2017,9,3,15,45,322.0,203.0,3.75,23.5,384.0,524.43,413.24
2017,9,3,16,0,161.0,212.0,3.9,23.0,293.0,374.78,297.56
2017,9,3,16,15,141.5,193.5,3.95,22.5,259.0,334.2,267.31
2017,9,3,16,30,122.0,175.0,4.0,22.0,225.0,294.73,236.91
2017,9,3,16,45,109.0,151.0,4.05,21.5,191.0,254.14,205.14
2017,9,3,17,0,96.0,127.0,4.1,21.0,157.0,214.18,173.09
2017,9,3,17,15,75.5,103.0,4.05,20.5,123.5,159.75,128.24
2017,9,3,17,30,55.0,79.0,4.0,20.0,90.0,118.26,93.16
2017,9,3,17,45,27.5,55.5,4.0,19.5,61.0,75.11,56.3
2017,9,3,18,0,0.0,32.0,4.0,19.0,32.0,30.18,18.18
2017,9,3,18,15,0.0,16.0,3.8,19.0,16.0,14.1,0.0
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,1.55,18.5,2.5,2.27,0.0
2017,9,4,6,0,0.0,5.0,1.6,19.0,5.0,4.38,0.0
2017,9,4,6,15,0.0,24.5,1.7,19.0,24.5,21.61,11.57
2017,9,4,6,30,0.0,44.0,1.8,19.0,44.0,37.85,26.82
2017,9,4,6,45,18.0,68.0,1.9,19.0,72.5,55.96,43.1
2017,9,4,7,0,36.0,92.0,2.0,19.0,101.0,74.05,59.21
2017,9,4,7,15,60.0,114.0,2.1,19.0,133.5,90.5,73.64
2017,9,4,7,30,84.0,136.0,2.2,19.0,166.0,106.64,87.53
2017,9,4,7,45,42.0,115.5,2.35,19.5,130.5,95.67,73.65
2017,9,4,8,0,0.0,95.0,2.5,20.0,95.0,83.15,63.55
2017,9,4,8,15,0.0,123.5,2.65,20.0,123.5,107.02,82.92
2017,9,4,8,30,0.0,152.0,2.8,20.0,152.0,131.09,102.17
2017,9,4,8,45,78.0,213.0,2.95,20.5,261.0,200.04,154.48
2017,9,4,9,0,156.0,274.0,3.1,21.0,370.0,280.24,215.69
2017,9,4,9,15,78.0,189.5,3.25,21.5,237.5,195.24,150.61
2017,9,4,9,30,0.0,105.0,3.4,22.0,105.0,93.03,69.78
2017,9,4,9,45,0.0,116.5,3.6,22.5,116.5,103.2,77.71
2017,9,4,10,0,0.0,128.0,3.8,23.0,128.0,113.45,85.54
2017,9,4,10,15,20.0,229.0,3.85,23.0,245.0,215.22,165.6
2017,9,4,10,30,40.0,330.0,3.9,23.0,362.0,324.12,249.04
2017,9,4,10,45,55.0,355.0,3.95,23.0,400.5,362.73,278.06
2017,9,4,11,0,70.0,380.0,4.0,23.0,439.0,403.23,308.52
2017,9,4,11,15,35.5,265.0,3.9,23.0,295.0,273.28,209.64
2017,9,4,11,30,1.0,150.0,3.8,23.0,151.0,134.95,101.72
2017,9,4,11,45,0.5,116.5,3.7,23.0,117.0,104.4,77.77
2017,9,4,12,0,0.0,83.0,3.6,23.0,83.0,73.84,53.53
2017,9,4,12,15,5.5,161.5,3.5,22.5,166.5,150.3,114.34
2017,9,4,12,30,11.0,240.0,3.4,22.0,250.0,228.98,175.89
2017,9,4,12,45,69.0,325.5,3.35,22.0,384.5,383.54,295.45
2017,9,4,13,0,127.0,411.0,3.3,22.0,519.0,550.8,419.51
2017,9,4,13,15,181.5,400.0,3.4,22.0,550.0,599.33,456.26
2017,9,4,13,30,236.0,389.0,3.5,22.0,581.0,647.64,493.26
2017,9,4,13,45,118.5,275.5,3.6,22.0,372.5,408.72,316.49
2017,9,4,14,0,1.0,162.0,3.7,22.0,164.0,147.79,112.57
2017,9,4,14,15,294.5,186.5,3.75,22.0,398.0,526.01,414.27
2017,9,4,14,30,588.0,211.0,3.8,22.0,632.0,851.71,654.09
2017,9,4,14,45,558.0,209.5,3.9,22.0,592.0,806.77,621.48
2017,9,4,15,0,528.0,208.0,4.0,22.0,552.0,767.35,594.8
2017,9,4,15,15,507.0,199.5,3.9,22.0,511.5,727.25,566.88
2017,9,4,15,30,486.0,191.0,3.8,22.0,471.0,685.95,537.79
2017,9,4,15,45,383.5,194.0,3.75,22.0,403.5,585.21,462.52
2017,9,4,16,0,281.0,197.0,3.7,22.0,336.0,474.2,377.98
2017,9,4,16,15,371.5,159.0,3.55,21.5,321.5,508.98,408.7
2017,9,4,16,30,462.0,121.0,3.4,21.0,307.0,518.75,419.43
2017,9,4,16,45,388.5,117.0,3.25,21.0,258.0,441.29,358.08
2017,9,4,17,0,315.0,113.0,3.1,21.0,209.0,356.29,289.9
2017,9,4,17,15,263.0,95.0,2.9,21.0,164.5,288.35,233.98
2017,9,4,17,30,211.0,77.0,2.7,21.0,120.0,225.14,180.53
2017,9,4,17,45,139.0,54.0,2.55,21.0,79.0,149.19,116.03
2017,9,4,18,0,67.0,31.0,2.4,21.0,38.0,79.4,55.71
2017,9,4,18,15,33.5,15.5,2.25,20.5,19.0,32.32,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,20.0,5.0,4.55,0.0
2017,9,5,6,0,0.0,10.0,1.9,20.0,10.0,8.79,0.0
2017,9,5,6,15,61.0,31.5,1.95,20.0,40.5,26.17,14.86
2017,9,5,6,30,122.0,53.0,2.0,20.0,71.0,41.58,29.81
2017,9,5,6,45,191.0,74.0,2.15,20.0,114.5,57.03,43.81
2017,9,5,7,0,260.0,95.0,2.3,20.0,158.0,72.03,57.2
2017,9,5,7,15,309.0,111.0,2.35,20.0,204.0,83.15,67.0
2017,9,5,7,30,358.0,127.0,2.4,20.0,250.0,89.76,72.67
2017,9,5,7,45,263.0,154.0,2.5,20.5,252.5,116.44,87.47
2017,9,5,8,0,168.0,181.0,2.6,21.0,255.0,153.41,113.95
2017,9,5,8,15,355.0,169.0,2.6,21.0,348.5,185.3,130.23
2017,9,5,8,30,542.0,157.0,2.6,21.0,442.0,240.53,168.17
2017,9,5,8,45,584.5,156.0,2.65,21.5,489.0,291.21,210.26
2017,9,5,9,0,627.0,155.0,2.7,22.0,536.0,345.17,255.38
2017,9,5,9,15,645.5,159.5,2.7,22.0,575.5,398.54,300.44
2017,9,5,9,30,664.0,164.0,2.7,22.0,615.0,453.19,345.47
2017,9,5,9,45,695.5,159.0,2.7,22.0,653.0,507.26,389.01
2017,9,5,10,0,727.0,154.0,2.7,22.0,691.0,563.16,432.9
2017,9,5,10,15,737.0,156.5,2.65,22.0,719.0,613.98,471.64
2017,9,5,10,30,747.0,159.0,2.6,22.0,747.0,663.28,508.27
2017,9,5,10,45,766.5,154.0,2.6,22.5,771.5,711.38,542.61
2017,9,5,11,0,786.0,149.0,2.6,23.0,796.0,758.78,575.46
2017,9,5,11,15,790.5,149.5,2.55,23.0,810.0,798.36,601.73
2017,9,5,11,30,795.0,150.0,2.5,23.0,824.0,835.62,626.21
2017,9,5,11,45,804.5,146.0,2.5,23.5,832.5,870.26,647.86
2017,9,5,12,0,814.0,142.0,2.5,24.0,841.0,902.38,667.64
2017,9,5,12,15,813.5,141.5,2.5,24.0,839.0,926.01,683.03
2017,9,5,12,30,813.0,141.0,2.5,24.0,837.0,946.34,696.34
2017,9,5,12,45,812.5,139.5,2.55,24.0,828.0,962.2,707.28
2017,9,5,13,0,812.0,138.0,2.6,24.0,819.0,974.56,716.08
2017,9,5,13,15,606.0,238.5,2.6,24.0,741.0,892.95,661.7
2017,9,5,13,30,400.0,339.0,2.6,24.0,663.0,776.93,578.61
2017,9,5,13,45,249.5,349.0,2.65,24.0,549.5,640.1,481.47
2017,9,5,14,0,99.0,359.0,2.7,24.0,436.0,465.66,353.41
2017,9,5,14,15,125.5,346.5,2.75,23.5,439.5,499.44,381.24
2017,9,5,14,30,152.0,334.0,2.8,23.0,443.0,513.71,394.06
2017,9,5,14,45,188.0,312.5,2.85,23.0,439.5,525.36,404.86
2017,9,5,15,0,224.0,291.0,2.9,23.0,436.0,534.71,414.03
2017,9,5,15,15,223.5,269.0,2.8,22.5,405.5,506.62,395.0
2017,9,5,15,30,223.0,247.0,2.7,22.0,375.0,477.44,375.12
2017,9,5,15,45,212.0,226.0,2.65,22.0,339.0,439.23,347.22
2017,9,5,16,0,201.0,205.0,2.6,22.0,303.0,400.81,318.79
2017,9,5,16,15,340.0,160.5,2.45,21.5,304.5,469.19,376.11
2017,9,5,16,30,479.0,116.0,2.3,21.0,306.0,525.3,422.18
2017,9,5,16,45,473.0,101.5,2.2,21.0,266.5,482.89,389.34
2017,9,5,17,0,467.0,87.0,2.1,21.0,227.0,439.52,355.18
2017,9,5,17,15,404.5,75.5,2.0,20.5,180.0,364.08,294.48
2017,9,5,17,30,342.0,64.0,1.9,20.0,133.0,294.25,236.26
2017,9,5,17,45,257.0,49.0,1.85,20.0,91.5,214.46,168.08
2017,9,5,18,0,172.0,34.0,1.8,20.0,50.0,144.3,103.57
2017,9,5,18,15,86.0,17.0,1.7,20.0,25.0,66.97,0.0
2017,9,5,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,20.0,5.0,2.15,18.0,6.0,4.55,0.0
2017,9,6,6,0,40.0,10.0,2.3,18.0,12.0,9.1,0.0
2017,9,6,6,15,113.0,30.5,2.3,18.0,44.5,24.63,13.52
2017,9,6,6,30,186.0,51.0,2.3,18.0,77.0,40.29,28.91
2017,9,6,6,45,93.0,35.5,2.3,18.5,48.5,28.65,19.4
2017,9,6,7,0,0.0,20.0,2.3,19.0,20.0,17.58,9.85
2017,9,6,7,15,0.0,26.0,2.25,19.0,26.0,22.88,14.57
2017,9,6,7,30,0.0,32.0,2.2,19.0,32.0,28.19,19.24
2017,9,6,7,45,0.0,59.0,2.2,19.5,59.0,52.11,38.14
2017,9,6,8,0,0.0,86.0,2.2,20.0,86.0,75.73,57.49
2017,9,6,8,15,0.0,74.5,2.2,20.0,74.5,65.91,49.18
2017,9,6,8,30,0.0,63.0,2.2,20.0,63.0,55.71,40.62
2017,9,6,8,45,0.0,107.5,2.25,20.0,107.5,94.74,72.45
2017,9,6,9,0,0.0,152.0,2.3,20.0,152.0,132.87,102.99
2017,9,6,9,15,14.0,205.5,2.3,20.0,215.0,184.37,143.55
2017,9,6,9,30,28.0,259.0,2.3,20.0,278.0,237.26,184.68
2017,9,6,9,45,125.5,301.0,2.35,20.5,393.0,329.14,255.23
2017,9,6,10,0,223.0,343.0,2.4,21.0,508.0,432.36,333.07
2017,9,6,10,15,334.5,323.5,2.45,21.0,581.0,505.26,388.58
2017,9,6,10,30,446.0,304.0,2.5,21.0,654.0,590.29,452.55
2017,9,6,10,45,495.5,296.0,2.6,21.0,695.0,646.31,494.14
2017,9,6,11,0,545.0,288.0,2.7,21.0,736.0,704.94,537.28
2017,9,6,11,15,427.5,339.5,2.8,21.0,695.0,685.97,521.53
2017,9,6,11,30,310.0,391.0,2.9,21.0,654.0,649.95,493.68
2017,9,6,11,45,490.5,309.0,3.0,21.5,727.5,755.88,573.32
2017,9,6,12,0,671.0,227.0,3.1,22.0,801.0,863.61,651.55
2017,9,6,12,15,546.0,288.5,3.15,22.0,755.5,826.5,622.4
2017,9,6,12,30,421.0,350.0,3.2,22.0,710.0,785.47,591.07
2017,9,6,12,45,458.0,331.0,3.3,22.0,718.0,815.83,614.45
2017,9,6,13,0,495.0,312.0,3.4,22.0,726.0,844.54,636.19
2017,9,6,13,15,588.0,257.0,3.5,22.0,738.5,893.7,673.92
2017,9,6,13,30,681.0,202.0,3.6,22.0,751.0,937.66,706.43
2017,9,6,13,45,663.5,204.0,3.7,22.0,725.0,926.17,699.66
2017,9,6,14,0,646.0,206.0,3.8,22.0,699.0,911.5,691.2
2017,9,6,14,15,634.0,201.5,3.8,21.5,668.5,892.4,680.5
2017,9,6,14,30,622.0,197.0,3.8,21.0,638.0,870.41,667.82
2017,9,6,14,45,599.5,194.5,3.85,21.0,601.0,837.57,646.44
2017,9,6,15,0,577.0,192.0,3.9,21.0,564.0,795.69,618.46
2017,9,6,15,15,556.5,185.0,3.8,20.5,523.5,756.5,592.42
2017,9,6,15,30,536.0,178.0,3.7,20.0,483.0,715.94,564.98
2017,9,6,15,45,523.0,161.5,3.65,20.0,437.5,669.74,532.49
2017,9,6,16,0,510.0,145.0,3.6,20.0,392.0,622.15,498.42
2017,9,6,16,15,363.0,150.0,3.5,20.0,316.0,491.32,396.92
2017,9,6,16,30,216.0,155.0,3.4,20.0,240.0,356.66,289.65
2017,9,6,16,45,184.0,137.5,3.3,20.0,202.5,292.11,238.32
2017,9,6,17,0,152.0,120.0,3.2,20.0,165.0,244.33,198.99
2017,9,6,17,15,124.0,97.5,3.1,19.5,129.0,194.92,157.9
2017,9,6,17,30,96.0,75.0,3.0,19.0,93.0,147.7,117.71
2017,9,6,17,45,59.5,52.5,2.95,19.0,62.5,98.17,74.86
2017,9,6,18,0,23.0,30.0,2.9,19.0,32.0,43.51,27.13
2017,9,6,18,15,11.5,15.0,2.85,19.0,16.0,19.49,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,3.45,18.5,4.5,0.0,0.0
2017,9,7,6,0,24.0,9.0,3.5,19.0,9.0,8.19,0.0
2017,9,7,6,15,85.5,30.0,3.5,19.0,40.0,24.19,12.77
2017,9,7,6,30,147.0,51.0,3.5,19.0,71.0,40.16,28.6
2017,9,7,6,45,200.5,72.0,3.5,19.0,112.5,55.63,42.71
2017,9,7,7,0,254.0,93.0,3.5,19.0,154.0,70.62,56.19
2017,9,7,7,15,127.0,81.0,3.45,19.0,111.5,65.5,51.92
2017,9,7,7,30,0.0,69.0,3.4,19.0,69.0,60.86,47.86
2017,9,7,7,45,0.0,67.5,3.35,19.5,67.5,59.66,44.42
2017,9,7,8,0,0.0,66.0,3.3,20.0,66.0,58.34,43.1
2017,9,7,8,15,8.5,126.0,3.25,20.0,130.5,110.28,85.32
2017,9,7,8,30,17.0,186.0,3.2,20.0,195.0,161.79,126.43
2017,9,7,8,45,12.0,188.0,3.15,20.0,195.0,164.92,128.76
2017,9,7,9,0,7.0,190.0,3.1,20.0,195.0,167.01,130.26
2017,9,7,9,15,16.5,223.0,3.05,20.0,234.5,200.05,156.11
2017,9,7,9,30,26.0,256.0,3.0,20.0,274.0,234.66,182.98
2017,9,7,9,45,41.5,287.5,3.0,20.5,317.5,272.98,212.19
2017,9,7,10,0,57.0,319.0,3.0,21.0,361.0,314.41,243.48
2017,9,7,10,15,91.0,346.5,2.95,21.0,416.5,366.31,283.09
2017,9,7,10,30,125.0,374.0,2.9,21.0,472.0,426.9,328.76
2017,9,7,10,45,182.0,383.0,2.9,21.0,529.5,487.48,374.54
2017,9,7,11,0,239.0,392.0,2.9,21.0,587.0,552.85,423.32
2017,9,7,11,15,162.0,394.5,2.85,21.0,528.0,507.82,388.31
2017,9,7,11,30,85.0,397.0,2.8,21.0,469.0,446.12,341.02
2017,9,7,11,45,90.5,397.0,2.8,21.0,474.0,457.45,349.86
2017,9,7,12,0,96.0,397.0,2.8,21.0,479.0,468.71,358.33
2017,9,7,12,15,105.0,404.5,2.75,21.0,494.0,490.8,374.7
2017,9,7,12,30,114.0,412.0,2.7,21.0,509.0,527.88,401.72
2017,9,7,12,45,94.5,399.0,2.7,21.0,479.0,486.06,370.84
2017,9,7,13,0,75.0,386.0,2.7,21.0,449.0,457.61,349.82
2017,9,7,13,15,77.5,375.5,2.7,21.0,439.5,452.84,346.92
2017,9,7,13,30,80.0,365.0,2.7,21.0,430.0,447.59,343.6
2017,9,7,13,45,87.5,357.0,2.75,21.0,425.5,449.71,346.06
2017,9,7,14,0,95.0,349.0,2.8,21.0,421.0,451.43,348.26
2017,9,7,14,15,92.5,335.0,2.8,20.5,403.0,435.89,337.89
2017,9,7,14,30,90.0,321.0,2.8,20.0,385.0,419.92,327.23
2017,9,7,14,45,87.0,301.5,2.8,20.0,360.5,396.72,310.45
2017,9,7,15,0,84.0,282.0,2.8,20.0,336.0,373.15,293.3
2017,9,7,15,15,103.5,265.0,2.8,20.0,327.0,373.27,295.04
2017,9,7,15,30,123.0,248.0,2.8,20.0,318.0,388.74,308.35
2017,9,7,15,45,61.5,173.5,2.8,20.0,208.5,229.85,183.35
2017,9,7,16,0,0.0,99.0,2.8,20.0,99.0,88.85,67.93
2017,9,7,16,15,54.5,128.0,2.8,19.5,149.5,172.33,138.85
2017,9,7,16,30,109.0,157.0,2.8,19.0,200.0,263.89,214.7
2017,9,7,16,45,95.0,135.5,2.8,19.0,169.0,226.1,183.8
2017,9,7,17,0,81.0,114.0,2.8,19.0,138.0,177.83,144.12
2017,9,7,17,15,64.0,91.5,2.85,19.0,108.0,139.64,111.88
2017,9,7,17,30,47.0,69.0,2.9,19.0,78.0,102.57,80.05
2017,9,7,17,45,23.5,48.0,2.95,19.0,52.5,65.3,47.8
2017,9,7,18,0,0.0,27.0,3.0,19.0,27.0,25.76,13.21
2017,9,7,18,15,0.0,13.5,3.0,18.5,13.5,12.28,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,5,45,20.0,5.5,3.2,17.0,6.0,0.0,0.0
2017,9,8,6,0,40.0,11.0,3.2,17.0,12.0,10.01,0.0
2017,9,8,6,15,127.5,30.0,3.1,17.0,45.0,23.4,11.93
2017,9,8,6,30,215.0,49.0,3.0,17.0,78.0,37.69,26.69
2017,9,8,6,45,284.5,65.5,2.95,17.0,122.5,49.52,37.71
2017,9,8,7,0,354.0,82.0,2.9,17.0,167.0,60.9,48.12
2017,9,8,7,15,177.0,65.0,2.7,17.0,107.5,50.6,39.22
2017,9,8,7,30,0.0,48.0,2.5,17.0,48.0,42.35,31.95
2017,9,8,7,45,0.0,58.5,2.35,17.5,58.5,51.67,38.09
2017,9,8,8,0,0.0,69.0,2.2,18.0,69.0,61.0,45.7
2017,9,8,8,15,0.0,92.5,2.0,18.0,92.5,81.47,62.55
2017,9,8,8,30,0.0,116.0,1.8,18.0,116.0,101.52,78.81
2017,9,8,8,45,1.5,147.0,1.6,18.5,148.5,128.38,100.15
2017,9,8,9,0,3.0,178.0,1.4,19.0,181.0,155.7,121.46
2017,9,8,9,15,3.5,183.0,1.3,19.0,186.0,161.24,125.45
2017,9,8,9,30,4.0,188.0,1.2,19.0,191.0,166.76,129.49
2017,9,8,9,45,9.5,218.0,1.2,19.5,225.0,196.51,152.35
2017,9,8,10,0,15.0,248.0,1.2,20.0,259.0,227.25,175.61
2017,9,8,10,15,16.5,260.0,1.25,20.0,272.5,240.62,185.63
2017,9,8,10,30,18.0,272.0,1.3,20.0,286.0,254.21,195.88
2017,9,8,10,45,25.5,300.5,1.4,20.0,321.5,292.58,225.13
2017,9,8,11,0,33.0,329.0,1.5,20.0,357.0,328.54,252.22
2017,9,8,11,15,21.5,282.0,1.65,20.0,300.5,271.57,208.89
2017,9,8,11,30,10.0,235.0,1.8,20.0,244.0,220.21,169.45
2017,9,8,11,45,10.0,237.0,2.0,20.5,246.0,222.99,171.52
2017,9,8,12,0,10.0,239.0,2.2,21.0,248.0,225.74,173.4
2017,9,8,12,15,8.0,218.0,2.4,21.0,225.5,205.05,157.46
2017,9,8,12,30,6.0,197.0,2.6,21.0,203.0,184.1,141.26
2017,9,8,12,45,5.5,190.5,2.8,21.0,196.0,177.96,136.6
2017,9,8,13,0,5.0,184.0,3.0,21.0,189.0,171.73,131.84
2017,9,8,13,15,5.5,192.5,3.1,20.5,197.5,180.59,139.23
2017,9,8,13,30,6.0,201.0,3.2,20.0,206.0,189.58,146.74
2017,9,8,13,45,3.0,178.5,3.35,20.0,181.0,165.41,127.73
2017,9,8,14,0,0.0,156.0,3.5,20.0,156.0,141.24,108.62
2017,9,8,14,15,0.5,161.0,3.5,20.0,161.5,146.74,113.26
2017,9,8,14,30,1.0,166.0,3.5,20.0,167.0,152.39,118.0
2017,9,8,14,45,2.5,176.0,3.5,20.0,178.0,164.14,127.71
2017,9,8,15,0,4.0,186.0,3.5,20.0,189.0,176.32,137.79
2017,9,8,15,15,2.0,156.5,3.4,19.5,158.0,145.67,113.68
2017,9,8,15,30,0.0,127.0,3.3,19.0,127.0,115.27,89.49
2017,9,8,15,45,0.0,114.0,3.2,19.0,114.0,103.07,79.82
2017,9,8,16,0,0.0,101.0,3.1,19.0,101.0,90.87,70.05
2017,9,8,16,15,0.0,78.0,3.0,19.0,78.0,69.01,52.15
2017,9,8,16,30,0.0,55.0,2.9,19.0,55.0,48.56,35.23
2017,9,8,16,45,0.0,46.5,2.85,19.0,46.5,41.02,28.98
2017,9,8,17,0,0.0,38.0,2.8,19.0,38.0,33.49,22.65
2017,9,8,17,15,160.5,50.0,2.8,18.5,79.5,164.46,134.75
2017,9,8,17,30,321.0,62.0,2.8,18.0,121.0,279.32,226.55
2017,9,8,17,45,235.0,45.0,2.8,18.0,81.0,198.13,155.21
2017,9,8,18,0,149.0,28.0,2.8,18.0,41.0,125.33,81.92
2017,9,8,18,15,74.5,14.0,2.8,18.0,20.5,42.11,0.0
2017,9,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,27.5,5.5,2.05,17.0,6.0,0.0,0.0
2017,9,9,6,0,55.0,11.0,2.1,17.0,12.0,10.01,0.0
2017,9,9,6,15,162.0,27.5,1.95,17.0,46.0,21.5,10.11
2017,9,9,6,30,269.0,44.0,1.8,17.0,80.0,33.97,23.48
2017,9,9,6,45,351.5,56.5,1.7,17.5,125.5,42.95,31.91
2017,9,9,7,0,434.0,69.0,1.6,18.0,171.0,53.05,41.06
2017,9,9,7,15,217.0,74.5,1.4,18.0,125.5,57.62,45.23
2017,9,9,7,30,0.0,80.0,1.2,18.0,80.0,69.55,55.67
2017,9,9,7,45,0.5,109.0,1.05,18.5,109.5,92.91,72.23
2017,9,9,8,0,1.0,138.0,0.9,19.0,139.0,116.87,91.4
2017,9,9,8,15,2.0,151.0,0.9,19.0,152.5,129.04,100.88
2017,9,9,8,30,3.0,164.0,0.9,19.0,166.0,141.33,110.4
2017,9,9,8,45,10.5,189.0,0.95,19.5,195.5,165.33,128.78
2017,9,9,9,0,18.0,214.0,1.0,20.0,225.0,190.59,147.98
2017,9,9,9,15,19.0,228.0,1.1,20.0,240.0,205.32,159.25
2017,9,9,9,30,20.0,242.0,1.2,20.0,255.0,220.21,170.64
2017,9,9,9,45,18.0,246.0,1.3,20.0,258.5,225.12,174.25
2017,9,9,10,0,16.0,250.0,1.4,20.0,262.0,229.64,177.59
2017,9,9,10,15,33.5,292.5,1.5,20.0,318.5,283.0,218.68
2017,9,9,10,30,51.0,335.0,1.6,20.0,375.0,337.58,260.0
2017,9,9,10,45,82.5,362.5,1.7,20.5,429.0,391.31,300.03
2017,9,9,11,0,114.0,390.0,1.8,21.0,483.0,455.99,347.47
2017,9,9,11,15,93.0,388.0,1.9,21.0,464.5,437.95,333.67
2017,9,9,11,30,72.0,386.0,2.0,21.0,446.0,425.25,324.07
2017,9,9,11,45,49.5,356.5,2.15,21.0,398.0,382.11,292.01
2017,9,9,12,0,27.0,327.0,2.3,21.0,350.0,336.57,257.74
2017,9,9,12,15,29.0,331.5,2.4,21.0,356.0,346.13,265.33
2017,9,9,12,30,31.0,336.0,2.5,21.0,362.0,355.76,272.8
2017,9,9,12,45,24.0,309.5,2.65,21.0,329.5,309.9,238.31
2017,9,9,13,0,17.0,283.0,2.8,21.0,297.0,278.49,214.58
2017,9,9,13,15,43.0,322.0,2.85,21.0,357.0,361.77,279.14
2017,9,9,13,30,69.0,361.0,2.9,21.0,417.0,433.09,333.38
2017,9,9,13,45,59.0,341.0,3.0,21.0,388.0,404.16,311.77
2017,9,9,14,0,49.0,321.0,3.1,21.0,359.0,374.71,290.0
2017,9,9,14,15,115.0,322.5,3.1,21.0,405.0,463.68,359.89
2017,9,9,14,30,181.0,324.0,3.1,21.0,451.0,532.94,413.74
2017,9,9,14,45,186.0,304.5,3.15,21.0,428.5,515.95,402.14
2017,9,9,15,0,191.0,285.0,3.2,21.0,406.0,497.77,390.05
2017,9,9,15,15,186.0,266.0,3.2,21.0,376.5,469.7,370.01
2017,9,9,15,30,181.0,247.0,3.2,21.0,347.0,441.02,349.34
2017,9,9,15,45,176.5,225.0,3.2,21.0,315.5,408.58,325.6
2017,9,9,16,0,172.0,203.0,3.2,21.0,284.0,375.63,301.11
2017,9,9,16,15,372.0,151.0,3.1,20.5,299.5,499.1,402.95
2017,9,9,16,30,572.0,99.0,3.0,20.0,315.0,580.39,469.52
2017,9,9,16,45,525.5,90.0,2.9,20.0,265.5,510.46,414.48
2017,9,9,17,0,479.0,81.0,2.8,20.0,216.0,442.97,360.47
2017,9,9,17,15,411.5,69.5,2.65,19.5,168.0,359.29,292.19
2017,9,9,17,30,344.0,58.0,2.5,19.0,120.0,286.79,230.56
2017,9,9,17,45,248.5,42.0,2.45,19.0,79.0,200.91,156.02
2017,9,9,18,0,153.0,26.0,2.4,19.0,38.0,122.56,74.57
2017,9,9,18,15,76.5,13.0,2.35,18.5,19.0,41.84,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.5,4.0,1.4,17.5,4.5,0.0,0.0
2017,9,10,6,0,33.0,8.0,1.5,18.0,9.0,7.28,0.0
2017,9,10,6,15,119.0,26.5,1.45,18.0,40.0,20.67,8.99
2017,9,10,6,30,205.0,45.0,1.4,18.0,71.0,34.64,23.89
2017,9,10,6,45,272.5,61.5,1.4,18.0,114.0,46.55,34.94
2017,9,10,7,0,340.0,78.0,1.4,18.0,157.0,58.01,45.37
2017,9,10,7,15,394.5,90.5,1.2,18.0,204.5,66.04,52.59
2017,9,10,7,30,449.0,103.0,1.0,18.0,252.0,73.76,59.32
2017,9,10,7,45,484.5,114.5,0.85,18.5,299.5,91.22,63.79
2017,9,10,8,0,520.0,126.0,0.7,19.0,347.0,138.74,88.76
2017,9,10,8,15,551.0,133.5,0.6,19.5,393.5,187.14,123.25
2017,9,10,8,30,582.0,141.0,0.5,20.0,440.0,240.25,165.5
2017,9,10,8,45,602.5,149.0,0.45,21.0,483.0,293.36,208.97
2017,9,10,9,0,623.0,157.0,0.4,22.0,526.0,348.58,253.43
2017,9,10,9,15,641.5,162.0,0.4,22.5,565.5,402.27,296.3
2017,9,10,9,30,660.0,167.0,0.4,23.0,605.0,457.27,338.74
2017,9,10,9,45,717.5,149.5,0.45,23.5,649.5,513.57,381.32
