Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,0,775.0,132.0,0.5,24.0,694.0,574.8,426.31
2017,9,10,10,15,784.5,134.0,0.5,24.0,722.0,626.33,463.26
2017,9,10,10,30,794.0,136.0,0.5,24.0,750.0,676.82,498.48
2017,9,10,10,45,801.0,137.0,0.55,24.5,771.0,723.25,529.76
2017,9,10,11,0,808.0,138.0,0.6,25.0,792.0,767.9,558.47
2017,9,10,11,15,812.0,139.0,0.7,25.5,805.5,808.12,584.0
2017,9,10,11,30,816.0,140.0,0.8,26.0,819.0,845.9,607.82
2017,9,10,11,45,819.5,139.5,0.9,26.5,825.0,879.09,628.61
2017,9,10,12,0,823.0,139.0,1.0,27.0,831.0,909.39,647.55
2017,9,10,12,15,822.5,138.5,1.15,27.0,829.0,932.91,664.34
2017,9,10,12,30,822.0,138.0,1.3,27.0,827.0,953.06,679.15
2017,9,10,12,45,819.0,137.5,1.45,27.5,817.0,967.32,688.98
2017,9,10,13,0,816.0,137.0,1.6,28.0,807.0,977.97,696.64
2017,9,10,13,15,811.0,136.0,1.8,28.0,789.5,982.45,702.51
2017,9,10,13,30,806.0,135.0,2.0,28.0,772.0,983.25,706.09
2017,9,10,13,45,800.0,132.5,2.2,28.0,747.5,977.72,705.62
2017,9,10,14,0,794.0,130.0,2.4,28.0,723.0,968.58,702.83
2017,9,10,14,15,783.5,128.0,2.5,27.5,691.5,951.99,695.62
2017,9,10,14,30,773.0,126.0,2.6,27.0,660.0,932.07,686.24
2017,9,10,14,45,760.5,122.0,2.75,27.0,623.0,904.76,670.92
2017,9,10,15,0,748.0,118.0,2.9,27.0,586.0,874.52,653.45
2017,9,10,15,15,649.5,138.0,2.95,26.5,523.5,795.84,602.91
2017,9,10,15,30,551.0,158.0,3.0,26.0,461.0,704.56,542.18
2017,9,10,15,45,514.0,151.5,3.1,26.0,414.0,648.55,503.87
2017,9,10,16,0,477.0,145.0,3.2,26.0,367.0,592.98,464.5
2017,9,10,16,15,536.5,117.0,3.2,25.5,339.0,596.09,470.24
2017,9,10,16,30,596.0,89.0,3.2,25.0,311.0,586.02,465.16
2017,9,10,16,45,548.0,81.0,3.2,24.5,261.0,515.33,412.25
2017,9,10,17,0,500.0,73.0,3.2,24.0,211.0,447.23,359.25
2017,9,10,17,15,430.5,63.0,3.1,23.5,163.5,366.79,294.11
2017,9,10,17,30,361.0,53.0,3.0,23.0,116.0,289.29,229.15
2017,9,10,17,45,255.5,38.5,2.9,22.5,75.5,199.49,152.25
2017,9,10,18,0,150.0,24.0,2.8,22.0,35.0,116.67,63.11
2017,9,10,18,15,75.0,12.0,2.75,21.5,17.5,40.19,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,3.85,18.5,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,4.1,19.0,4.0,3.64,0.0
2017,9,11,6,15,0.0,17.5,4.05,19.0,17.5,15.41,4.77
2017,9,11,6,30,0.0,31.0,4.0,19.0,31.0,27.34,17.5
2017,9,11,6,45,0.0,50.0,4.0,19.0,50.0,43.22,31.86
2017,9,11,7,0,0.0,69.0,4.0,19.0,69.0,58.89,45.92
2017,9,11,7,15,0.0,89.0,3.95,19.0,89.0,75.13,60.3
2017,9,11,7,30,0.0,109.0,3.9,19.0,109.0,91.19,74.29
2017,9,11,7,45,24.0,137.5,3.85,19.5,147.5,114.16,89.26
2017,9,11,8,0,48.0,166.0,3.8,20.0,186.0,137.05,106.0
2017,9,11,8,15,148.5,189.0,3.7,20.0,262.5,172.99,130.2
2017,9,11,8,30,249.0,212.0,3.6,20.0,339.0,223.39,167.04
2017,9,11,8,45,388.5,197.5,3.55,20.5,417.0,270.99,201.91
2017,9,11,9,0,528.0,183.0,3.5,21.0,495.0,336.47,252.88
2017,9,11,9,15,475.0,218.5,3.4,21.0,514.0,381.13,291.44
2017,9,11,9,30,422.0,254.0,3.3,21.0,533.0,419.51,323.4
2017,9,11,9,45,608.0,187.0,3.25,21.5,613.0,490.44,378.9
2017,9,11,10,0,794.0,120.0,3.2,22.0,693.0,575.25,444.72
2017,9,11,10,15,803.0,122.0,3.15,22.0,721.0,627.27,484.66
2017,9,11,10,30,812.0,124.0,3.1,22.0,749.0,678.15,522.83
2017,9,11,10,45,819.5,124.5,3.05,22.5,770.5,725.08,556.19
2017,9,11,11,0,827.0,125.0,3.0,23.0,792.0,765.28,582.69
2017,9,11,11,15,667.5,215.0,2.9,23.0,759.5,768.99,582.28
2017,9,11,11,30,508.0,305.0,2.8,23.0,727.0,747.34,562.77
2017,9,11,11,45,672.0,217.0,2.75,23.5,778.0,832.09,624.71
2017,9,11,12,0,836.0,129.0,2.7,24.0,829.0,902.43,670.37
2017,9,11,12,15,835.0,129.0,2.65,24.0,826.5,925.42,684.69
2017,9,11,12,30,834.0,129.0,2.6,24.0,824.0,945.07,697.22
2017,9,11,12,45,826.5,130.5,2.6,24.0,812.5,967.09,711.83
2017,9,11,13,0,819.0,132.0,2.6,24.0,801.0,975.44,717.52
2017,9,11,13,15,813.5,131.0,2.6,24.0,783.0,979.3,720.54
2017,9,11,13,30,808.0,130.0,2.6,24.0,765.0,979.48,721.34
2017,9,11,13,45,582.0,224.5,2.65,24.0,674.0,865.47,645.89
2017,9,11,14,0,356.0,319.0,2.7,24.0,583.0,719.24,541.2
2017,9,11,14,15,437.0,274.0,2.7,24.0,584.0,767.85,579.43
2017,9,11,14,30,518.0,229.0,2.7,24.0,585.0,795.27,601.82
2017,9,11,14,45,259.0,198.5,2.75,24.0,377.0,482.41,374.69
2017,9,11,15,0,0.0,168.0,2.8,24.0,169.0,154.84,118.01
2017,9,11,15,15,0.0,164.5,2.8,24.0,165.5,152.26,116.86
2017,9,11,15,30,0.0,161.0,2.8,24.0,162.0,149.88,115.33
2017,9,11,15,45,0.0,117.5,2.8,24.0,118.0,106.79,81.24
2017,9,11,16,0,0.0,74.0,2.8,24.0,74.0,65.45,48.05
2017,9,11,16,15,0.0,87.5,2.7,23.5,87.5,78.41,58.94
2017,9,11,16,30,0.0,101.0,2.6,23.0,101.0,93.46,71.51
2017,9,11,16,45,0.0,83.0,2.55,22.5,83.0,76.13,57.52
2017,9,11,17,0,0.0,65.0,2.5,22.0,65.0,58.73,43.24
2017,9,11,17,15,0.0,49.5,2.45,21.5,49.5,43.92,30.86
2017,9,11,17,30,0.0,34.0,2.4,21.0,34.0,29.98,19.05
2017,9,11,17,45,0.0,21.0,2.35,20.5,21.0,18.48,9.14
2017,9,11,18,0,0.0,8.0,2.3,20.0,8.0,7.02,0.0
2017,9,11,18,15,0.0,4.0,2.05,20.0,4.0,3.64,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,19.0,8.0,7.28,0.0
2017,9,12,6,15,109.5,25.5,2.05,19.0,39.5,19.93,7.18
2017,9,12,6,30,219.0,43.0,2.1,19.0,71.0,33.21,22.41
2017,9,12,6,45,306.0,56.5,2.15,19.0,115.0,42.95,31.61
2017,9,12,7,0,393.0,70.0,2.2,19.0,159.0,52.39,40.25
2017,9,12,7,15,451.0,79.5,2.2,19.0,207.0,58.48,45.77
2017,9,12,7,30,509.0,89.0,2.2,19.0,255.0,64.89,51.4
2017,9,12,7,45,555.0,95.0,2.25,19.5,304.5,79.63,52.77
2017,9,12,8,0,601.0,101.0,2.3,20.0,354.0,128.11,76.84
2017,9,12,8,15,631.5,106.5,2.3,20.0,401.0,179.69,114.47
2017,9,12,8,30,662.0,112.0,2.3,20.0,448.0,234.91,160.22
2017,9,12,8,45,686.5,115.5,2.35,20.5,492.5,290.17,207.82
2017,9,12,9,0,711.0,119.0,2.4,21.0,537.0,347.76,257.23
2017,9,12,9,15,728.0,122.5,2.4,21.0,576.5,404.36,305.58
2017,9,12,9,30,745.0,126.0,2.4,21.0,616.0,463.88,354.84
2017,9,12,9,45,610.0,193.0,2.45,21.5,608.5,497.38,382.04
2017,9,12,10,0,475.0,260.0,2.5,22.0,601.0,514.61,394.92
2017,9,12,10,15,530.0,252.0,2.5,22.0,647.0,572.7,439.18
2017,9,12,10,30,585.0,244.0,2.5,22.0,693.0,634.59,485.24
2017,9,12,10,45,536.0,271.0,2.55,22.5,691.0,656.81,499.79
2017,9,12,11,0,487.0,298.0,2.6,23.0,689.0,673.51,510.12
2017,9,12,11,15,512.0,283.5,2.65,23.0,700.5,705.84,534.08
2017,9,12,11,30,537.0,269.0,2.7,23.0,712.0,737.61,557.38
2017,9,12,11,45,683.0,200.5,2.75,23.5,768.0,825.79,621.08
2017,9,12,12,0,829.0,132.0,2.8,24.0,824.0,899.25,669.17
2017,9,12,12,15,828.5,132.0,2.9,24.0,821.5,932.03,691.24
2017,9,12,12,30,828.0,132.0,3.0,24.0,819.0,952.61,705.58
2017,9,12,12,45,816.0,136.5,3.1,24.0,806.5,963.4,713.62
2017,9,12,13,0,804.0,141.0,3.2,24.0,794.0,970.39,719.36
2017,9,12,13,15,799.0,139.5,3.35,23.5,776.5,974.07,724.84
2017,9,12,13,30,794.0,138.0,3.5,23.0,759.0,974.12,728.04
2017,9,12,13,45,781.0,139.0,3.65,23.0,732.5,965.28,723.97
2017,9,12,14,0,768.0,140.0,3.8,23.0,706.0,952.94,717.64
2017,9,12,14,15,434.5,226.0,3.85,22.5,544.0,712.25,548.63
2017,9,12,14,30,101.0,312.0,3.9,22.0,382.0,423.05,328.57
2017,9,12,14,45,78.0,285.5,3.95,22.0,337.5,371.93,290.84
2017,9,12,15,0,55.0,259.0,4.0,22.0,293.0,321.06,251.83
2017,9,12,15,15,53.0,240.0,3.9,21.5,271.0,299.13,235.98
2017,9,12,15,30,51.0,221.0,3.8,21.0,249.0,277.03,219.74
2017,9,12,15,45,25.5,160.0,3.7,21.0,174.0,184.47,145.97
2017,9,12,16,0,0.0,99.0,3.6,21.0,99.0,89.21,68.16
2017,9,12,16,15,0.0,87.0,3.5,20.5,87.0,78.0,59.34
2017,9,12,16,30,0.0,75.0,3.4,20.0,75.0,66.8,50.31
2017,9,12,16,45,230.5,75.5,3.3,20.0,137.0,274.5,226.68
2017,9,12,17,0,461.0,76.0,3.2,20.0,199.0,423.07,346.16
2017,9,12,17,15,388.5,64.5,3.2,19.5,152.0,337.57,274.75
2017,9,12,17,30,316.0,53.0,3.2,19.0,105.0,263.99,211.55
2017,9,12,17,45,215.0,37.5,3.2,19.0,66.5,178.32,135.78
2017,9,12,18,0,114.0,22.0,3.2,19.0,28.0,95.08,31.43
2017,9,12,18,15,57.0,11.0,3.2,18.5,14.0,32.04,0.0
2017,9,12,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,3.5,2.5,2.95,18.0,2.5,0.0,0.0
2017,9,13,6,0,7.0,5.0,3.1,18.0,5.0,4.55,0.0
2017,9,13,6,15,65.5,26.0,3.25,18.0,33.5,21.01,7.07
2017,9,13,6,30,124.0,47.0,3.4,18.0,62.0,37.05,25.65
2017,9,13,6,45,195.5,66.5,3.6,18.0,104.0,51.62,39.19
2017,9,13,7,0,267.0,86.0,3.8,18.0,146.0,65.81,52.1
2017,9,13,7,15,133.5,85.0,3.7,18.0,115.0,68.07,54.34
2017,9,13,7,30,0.0,84.0,3.6,18.0,84.0,72.46,58.23
2017,9,13,7,45,0.0,100.5,3.55,18.5,100.5,86.22,66.81
2017,9,13,8,0,0.0,117.0,3.5,19.0,117.0,100.45,78.27
2017,9,13,8,15,0.0,110.5,3.4,19.0,110.5,96.28,74.58
2017,9,13,8,30,0.0,104.0,3.3,19.0,104.0,91.42,70.34
2017,9,13,8,45,0.0,123.0,3.2,19.0,123.0,107.85,83.57
2017,9,13,9,0,0.0,142.0,3.1,19.0,142.0,124.44,96.79
2017,9,13,9,15,1.5,162.5,3.1,19.0,164.0,143.09,111.55
2017,9,13,9,30,3.0,183.0,3.1,19.0,186.0,162.14,126.54
2017,9,13,9,45,3.5,186.0,3.1,19.5,189.5,165.84,128.96
2017,9,13,10,0,4.0,189.0,3.1,20.0,193.0,169.53,131.42
2017,9,13,10,15,9.5,223.0,3.1,20.0,230.5,203.87,158.39
2017,9,13,10,30,15.0,257.0,3.1,20.0,268.0,239.24,185.89
2017,9,13,10,45,19.0,277.0,3.15,20.0,292.0,261.9,203.32
2017,9,13,11,0,23.0,297.0,3.2,20.0,316.0,285.17,221.2
2017,9,13,11,15,47.0,338.0,3.25,20.0,377.0,354.17,274.44
2017,9,13,11,30,71.0,379.0,3.3,20.0,438.0,419.25,323.85
2017,9,13,11,45,84.5,388.5,3.35,20.0,459.0,446.39,344.33
2017,9,13,12,0,98.0,398.0,3.4,20.0,480.0,474.34,365.52
2017,9,13,12,15,56.0,332.0,3.45,20.0,378.5,373.27,288.87
2017,9,13,12,30,14.0,266.0,3.5,20.0,277.0,257.42,199.27
2017,9,13,12,45,17.5,280.0,3.55,20.0,294.5,275.47,213.76
2017,9,13,13,0,21.0,294.0,3.6,20.0,312.0,293.91,228.23
2017,9,13,13,15,31.0,310.0,3.6,20.0,335.0,338.41,262.89
2017,9,13,13,30,41.0,326.0,3.6,20.0,358.0,368.41,286.25
2017,9,13,13,45,45.0,319.5,3.65,20.0,353.5,368.1,286.53
2017,9,13,14,0,49.0,313.0,3.7,20.0,349.0,367.63,286.84
2017,9,13,14,15,54.0,303.0,3.65,20.0,341.0,364.01,284.77
2017,9,13,14,30,59.0,293.0,3.6,20.0,333.0,360.11,282.55
2017,9,13,14,45,95.5,284.5,3.55,20.0,345.0,388.26,306.22
2017,9,13,15,0,132.0,276.0,3.5,20.0,357.0,432.75,342.04
2017,9,13,15,15,66.0,207.5,3.4,20.0,248.0,273.45,217.41
2017,9,13,15,30,0.0,139.0,3.3,20.0,139.0,127.74,99.26
2017,9,13,15,45,0.0,123.0,3.25,20.0,123.0,112.53,87.37
2017,9,13,16,0,0.0,107.0,3.2,20.0,107.0,97.32,75.18
2017,9,13,16,15,0.0,72.5,3.1,19.5,72.5,64.11,48.05
2017,9,13,16,30,0.0,38.0,3.0,19.0,38.0,33.5,22.62
2017,9,13,16,45,0.0,31.5,2.9,19.0,31.5,27.74,17.81
2017,9,13,17,0,0.0,25.0,2.8,19.0,25.0,22.0,12.93
2017,9,13,17,15,0.0,19.0,2.7,18.5,19.0,16.7,8.4
2017,9,13,17,30,0.0,13.0,2.6,18.0,13.0,11.41,3.84
2017,9,13,17,45,0.0,8.0,2.55,18.0,8.0,7.02,0.0
2017,9,13,18,0,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2017,9,13,18,15,0.0,1.5,2.5,18.0,1.5,1.36,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,6,15,96.0,23.0,4.25,17.0,34.5,18.77,4.82
2017,9,14,6,30,192.0,46.0,4.3,17.0,69.0,35.61,24.44
2017,9,14,6,45,286.0,60.5,4.4,17.0,114.0,46.07,34.5
2017,9,14,7,0,380.0,75.0,4.5,17.0,159.0,56.21,43.89
2017,9,14,7,15,444.0,85.0,4.55,17.0,208.5,62.59,49.75
2017,9,14,7,30,508.0,95.0,4.6,17.0,258.0,68.76,55.23
2017,9,14,7,45,556.5,102.0,4.65,17.0,308.5,86.18,58.58
2017,9,14,8,0,605.0,109.0,4.7,17.0,359.0,135.87,84.15
2017,9,14,8,15,638.0,114.5,4.8,17.0,408.0,188.21,123.02
2017,9,14,8,30,671.0,120.0,4.9,17.0,457.0,244.56,170.59
2017,9,14,8,45,559.5,163.5,5.0,17.5,462.5,293.8,218.46
2017,9,14,9,0,448.0,207.0,5.1,18.0,468.0,330.0,253.65
2017,9,14,9,15,493.0,206.5,5.2,18.0,512.5,380.18,296.14
2017,9,14,9,30,538.0,206.0,5.3,18.0,557.0,434.73,341.81
2017,9,14,9,45,367.0,270.0,5.4,18.0,515.5,433.6,342.92
2017,9,14,10,0,196.0,334.0,5.5,18.0,474.0,412.79,326.35
2017,9,14,10,15,145.5,344.5,5.55,18.0,450.5,405.52,320.44
2017,9,14,10,30,95.0,355.0,5.6,18.0,427.0,387.34,305.52
2017,9,14,10,45,139.0,370.5,5.65,18.0,479.5,448.44,353.65
2017,9,14,11,0,183.0,386.0,5.7,18.0,532.0,507.99,400.08
2017,9,14,11,15,245.5,382.0,5.7,18.0,581.0,576.5,453.41
2017,9,14,11,30,308.0,378.0,5.7,18.0,630.0,640.72,503.09
2017,9,14,11,45,314.0,374.5,5.75,18.0,633.0,658.69,516.8
2017,9,14,12,0,320.0,371.0,5.8,18.0,636.0,675.56,529.88
2017,9,14,12,15,422.0,334.5,5.8,18.0,682.5,759.95,595.37
2017,9,14,12,30,524.0,298.0,5.8,18.0,729.0,835.51,653.56
2017,9,14,12,45,687.5,211.0,5.8,18.0,768.5,923.95,721.75
2017,9,14,13,0,851.0,124.0,5.8,18.0,808.0,987.24,767.01
2017,9,14,13,15,845.5,123.0,5.8,18.0,789.5,990.79,769.8
2017,9,14,13,30,840.0,122.0,5.8,18.0,771.0,1001.77,778.37
2017,9,14,13,45,631.5,206.0,5.85,18.0,685.0,895.49,703.2
2017,9,14,14,0,423.0,290.0,5.9,18.0,599.0,771.83,608.55
2017,9,14,14,15,614.0,202.0,5.95,18.0,627.5,871.15,689.29
2017,9,14,14,30,805.0,114.0,6.0,18.0,656.0,947.4,746.06
2017,9,14,14,45,623.5,167.5,6.05,18.0,572.5,828.55,660.21
2017,9,14,15,0,442.0,221.0,6.1,18.0,489.0,698.52,561.14
2017,9,14,15,15,584.0,164.0,6.1,17.5,490.5,761.96,615.92
2017,9,14,15,30,726.0,107.0,6.1,17.0,492.0,807.31,653.06
2017,9,14,15,45,688.5,105.5,6.2,17.0,443.0,750.94,612.16
2017,9,14,16,0,651.0,104.0,6.3,17.0,394.0,694.23,570.62
2017,9,14,16,15,612.0,98.0,6.3,17.0,344.5,631.07,522.76
2017,9,14,16,30,573.0,92.0,6.3,17.0,295.0,568.71,474.14
2017,9,14,16,45,510.0,85.5,6.35,17.0,244.0,490.07,409.82
2017,9,14,17,0,447.0,79.0,6.4,17.0,193.0,411.89,344.01
2017,9,14,17,15,364.5,67.0,6.35,16.5,146.0,325.82,270.1
2017,9,14,17,30,282.0,55.0,6.3,16.0,99.0,247.92,201.15
2017,9,14,17,45,171.5,37.5,6.3,16.0,61.0,157.7,118.77
2017,9,14,18,0,61.0,20.0,6.3,16.0,23.0,59.24,0.0
2017,9,14,18,15,30.5,10.0,6.2,16.0,11.5,20.77,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,6,15,150.5,20.0,4.95,16.0,37.5,15.69,2.17
2017,9,15,6,30,301.0,40.0,5.0,16.0,75.0,31.17,20.7
2017,9,15,6,45,386.0,53.0,5.05,16.0,121.5,42.39,31.39
2017,9,15,7,0,471.0,66.0,5.1,16.0,168.0,51.53,39.92
2017,9,15,7,15,532.5,74.5,5.0,16.0,219.5,56.31,44.4
2017,9,15,7,30,594.0,83.0,4.9,16.0,271.0,60.96,48.57
2017,9,15,7,45,627.5,91.5,4.8,16.5,321.5,80.03,52.29
2017,9,15,8,0,661.0,100.0,4.7,17.0,372.0,134.19,80.48
2017,9,15,8,15,521.5,141.0,4.6,17.0,372.5,190.41,129.92
2017,9,15,8,30,382.0,182.0,4.5,17.0,373.0,229.55,169.35
2017,9,15,8,45,564.5,153.5,4.4,17.5,465.5,289.24,214.46
2017,9,15,9,0,747.0,125.0,4.3,18.0,558.0,367.04,276.61
2017,9,15,9,15,502.5,206.5,4.15,18.0,507.0,384.59,298.22
2017,9,15,9,30,258.0,288.0,4.0,18.0,456.0,372.47,292.26
2017,9,15,9,45,573.0,193.0,3.85,18.5,591.5,479.89,376.8
2017,9,15,10,0,888.0,98.0,3.7,19.0,727.0,610.43,478.44
2017,9,15,10,15,606.0,217.0,3.55,19.0,654.5,593.18,463.41
2017,9,15,10,30,324.0,336.0,3.4,19.0,582.0,537.13,417.82
2017,9,15,10,45,444.5,301.0,3.3,19.0,648.0,619.67,481.51
2017,9,15,11,0,565.0,266.0,3.2,19.0,714.0,705.23,545.69
2017,9,15,11,15,538.0,281.5,3.1,19.0,713.5,726.58,559.74
2017,9,15,11,30,511.0,297.0,3.0,19.0,713.0,744.26,571.3
2017,9,15,11,45,709.5,203.5,2.95,19.5,785.0,853.25,651.43
2017,9,15,12,0,908.0,110.0,2.9,20.0,857.0,949.25,714.5
2017,9,15,12,15,710.5,204.5,2.9,20.0,788.0,903.43,682.53
2017,9,15,12,30,513.0,299.0,2.9,20.0,719.0,826.27,625.77
2017,9,15,12,45,538.0,285.5,2.95,20.0,721.0,850.47,644.66
2017,9,15,13,0,563.0,272.0,3.0,20.0,723.0,872.51,661.29
2017,9,15,13,15,436.0,310.0,3.15,20.0,654.5,794.97,605.36
2017,9,15,13,30,309.0,348.0,3.3,20.0,586.0,698.95,535.75
2017,9,15,13,45,422.5,294.5,3.45,20.0,608.0,774.7,595.27
2017,9,15,14,0,536.0,241.0,3.6,20.0,630.0,831.55,640.22
2017,9,15,14,15,685.5,174.5,3.8,19.5,648.5,911.9,701.72
2017,9,15,14,30,835.0,108.0,4.0,19.0,667.0,969.06,744.88
2017,9,15,14,45,717.0,136.0,4.2,19.0,596.0,881.96,685.87
2017,9,15,15,0,599.0,164.0,4.4,19.0,525.0,789.27,622.26
2017,9,15,15,15,572.5,161.0,4.6,19.0,485.0,747.43,594.78
2017,9,15,15,30,546.0,158.0,4.8,19.0,445.0,697.8,560.42
2017,9,15,15,45,514.0,151.0,5.0,19.0,400.5,645.7,522.82
2017,9,15,16,0,482.0,144.0,5.2,19.0,356.0,593.75,484.32
2017,9,15,16,15,542.0,115.5,5.25,18.5,326.0,588.66,483.96
2017,9,15,16,30,602.0,87.0,5.3,18.0,296.0,583.58,482.31
2017,9,15,16,45,536.5,81.0,5.35,17.5,244.5,502.71,417.77
2017,9,15,17,0,471.0,75.0,5.4,17.0,193.0,425.72,354.07
2017,9,15,17,15,388.5,63.5,5.25,16.5,145.0,335.32,276.94
2017,9,15,17,30,306.0,52.0,5.1,16.0,97.0,257.01,207.63
2017,9,15,17,45,186.0,35.0,5.0,16.0,59.0,161.67,119.68
2017,9,15,18,0,66.0,18.0,4.9,16.0,21.0,57.76,0.0
2017,9,15,18,15,33.0,9.0,4.7,16.0,10.5,20.76,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,16,6,15,90.5,20.5,2.1,16.0,31.0,16.04,1.16
2017,9,16,6,30,181.0,41.0,2.1,16.0,62.0,31.74,21.11
2017,9,16,6,45,259.0,58.5,2.1,16.5,105.0,44.57,33.22
2017,9,16,7,0,337.0,76.0,2.1,17.0,148.0,56.94,44.5
2017,9,16,7,15,397.0,88.5,2.0,17.0,196.5,65.09,51.93
2017,9,16,7,30,457.0,101.0,1.9,17.0,245.0,72.94,58.88
2017,9,16,7,45,301.0,134.5,1.85,17.0,236.0,106.52,79.3
2017,9,16,8,0,145.0,168.0,1.8,17.0,227.0,143.75,108.71
2017,9,16,8,15,114.5,188.5,1.8,17.0,239.0,167.99,128.85
2017,9,16,8,30,84.0,209.0,1.8,17.0,251.0,190.79,148.6
2017,9,16,8,45,184.5,225.5,1.8,17.5,328.5,239.8,184.74
2017,9,16,9,0,285.0,242.0,1.8,18.0,406.0,302.87,232.99
2017,9,16,9,15,233.0,269.0,1.85,18.0,409.5,325.95,253.1
2017,9,16,9,30,181.0,296.0,1.9,18.0,413.0,342.45,267.07
2017,9,16,9,45,173.5,314.0,2.0,18.0,431.0,368.94,287.99
2017,9,16,10,0,166.0,332.0,2.1,18.0,449.0,394.61,307.83
2017,9,16,10,15,323.0,304.0,2.15,18.0,543.5,486.41,379.35
2017,9,16,10,30,480.0,276.0,2.2,18.0,638.0,594.75,461.77
2017,9,16,10,45,544.5,261.5,2.3,18.5,683.0,656.42,507.02
2017,9,16,11,0,609.0,247.0,2.4,19.0,728.0,724.11,556.08
2017,9,16,11,15,681.0,216.0,2.45,19.0,761.5,783.3,599.67
2017,9,16,11,30,753.0,185.0,2.5,19.0,795.0,843.62,642.92
2017,9,16,11,45,651.5,236.5,2.65,19.0,767.0,835.02,635.91
2017,9,16,12,0,550.0,288.0,2.8,19.0,739.0,814.55,620.31
2017,9,16,12,15,650.0,238.5,2.9,19.0,769.0,881.33,670.51
2017,9,16,12,30,750.0,189.0,3.0,19.0,799.0,944.66,714.98
2017,9,16,12,45,742.0,190.0,3.15,19.0,787.5,954.94,722.86
2017,9,16,13,0,734.0,191.0,3.3,19.0,776.0,961.67,728.93
2017,9,16,13,15,572.0,252.5,3.4,19.0,702.0,869.59,664.9
2017,9,16,13,30,410.0,314.0,3.5,19.0,628.0,779.16,598.4
2017,9,16,13,45,515.0,261.5,3.65,19.0,642.0,832.03,641.49
2017,9,16,14,0,620.0,209.0,3.8,19.0,656.0,886.72,684.37
2017,9,16,14,15,421.0,256.0,3.9,19.0,553.5,732.12,570.46
2017,9,16,14,30,222.0,303.0,4.0,19.0,451.0,551.85,434.17
2017,9,16,14,45,303.5,267.5,4.1,19.0,456.5,607.17,480.23
2017,9,16,15,0,385.0,232.0,4.2,19.0,462.0,638.8,507.67
2017,9,16,15,15,225.0,224.5,4.25,18.5,356.5,475.91,381.98
2017,9,16,15,30,65.0,217.0,4.3,18.0,251.0,286.98,230.93
2017,9,16,15,45,297.0,177.0,4.35,18.0,309.0,471.94,385.77
2017,9,16,16,0,529.0,137.0,4.4,18.0,367.0,623.6,508.55
2017,9,16,16,15,489.0,126.5,4.4,18.0,318.5,559.9,458.82
2017,9,16,16,30,449.0,116.0,4.4,18.0,270.0,497.76,410.06
2017,9,16,16,45,395.0,102.5,4.4,18.0,221.0,424.25,350.6
2017,9,16,17,0,341.0,89.0,4.4,18.0,172.0,354.69,292.53
2017,9,16,17,15,271.5,71.0,4.35,17.5,127.0,274.76,224.64
2017,9,16,17,30,202.0,53.0,4.3,17.0,82.0,190.47,151.84
2017,9,16,17,45,120.0,32.0,4.3,17.0,47.5,113.57,80.46
2017,9,16,18,0,38.0,11.0,4.3,17.0,13.0,33.54,0.0
2017,9,16,18,15,19.0,5.5,4.2,17.0,6.5,5.0,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,0.5,17.5,3.7,15.0,18.0,15.43,0.0
2017,9,17,6,30,1.0,35.0,3.7,15.0,36.0,30.1,19.69
2017,9,17,6,45,18.5,56.5,3.7,15.5,61.0,46.74,35.19
2017,9,17,7,0,36.0,78.0,3.7,16.0,86.0,63.34,50.25
2017,9,17,7,15,47.5,100.5,3.65,16.0,114.0,80.23,65.45
2017,9,17,7,30,59.0,123.0,3.6,16.0,142.0,96.76,80.06
2017,9,17,7,45,69.5,143.5,3.6,16.5,169.5,114.39,89.77
2017,9,17,8,0,80.0,164.0,3.6,17.0,197.0,138.54,107.27
2017,9,17,8,15,134.5,187.0,3.6,17.0,250.0,170.21,130.21
2017,9,17,8,30,189.0,210.0,3.6,17.0,303.0,212.72,162.95
2017,9,17,8,45,223.5,227.5,3.65,17.5,348.0,252.65,194.82
2017,9,17,9,0,258.0,245.0,3.7,18.0,393.0,296.33,229.96
2017,9,17,9,15,334.0,247.0,3.7,18.0,453.0,349.74,272.72
2017,9,17,9,30,410.0,249.0,3.7,18.0,513.0,413.22,323.53
2017,9,17,9,45,410.5,265.0,3.7,18.0,541.0,456.27,358.24
2017,9,17,10,0,411.0,281.0,3.7,18.0,569.0,498.88,391.86
2017,9,17,10,15,577.5,225.0,3.7,18.0,647.5,581.06,457.01
2017,9,17,10,30,744.0,169.0,3.7,18.0,726.0,678.57,532.68
2017,9,17,10,45,817.5,141.0,3.7,18.5,769.0,742.2,580.08
2017,9,17,11,0,891.0,113.0,3.7,19.0,812.0,804.96,624.0
2017,9,17,11,15,590.5,244.5,3.75,19.0,711.0,737.32,571.3
2017,9,17,11,30,290.0,376.0,3.8,19.0,610.0,625.24,483.07
2017,9,17,11,45,371.5,348.0,3.9,19.0,649.5,684.24,529.45
2017,9,17,12,0,453.0,320.0,4.0,19.0,689.0,758.47,585.19
2017,9,17,12,15,402.5,340.5,4.2,19.0,668.0,736.12,568.46
2017,9,17,12,30,352.0,361.0,4.4,19.0,647.0,722.9,558.6
2017,9,17,12,45,621.5,236.5,4.6,19.0,732.5,885.87,684.84
2017,9,17,13,0,891.0,112.0,4.8,19.0,818.0,1013.03,775.52
2017,9,17,13,15,654.0,210.5,4.95,19.0,722.0,912.72,706.18
2017,9,17,13,30,417.0,309.0,5.1,19.0,626.0,781.02,607.56
2017,9,17,13,45,640.5,208.0,5.25,19.0,676.0,905.88,706.3
2017,9,17,14,0,864.0,107.0,5.4,19.0,726.0,997.83,773.05
2017,9,17,14,15,852.5,105.0,5.45,18.5,692.0,979.09,762.39
2017,9,17,14,30,841.0,103.0,5.5,18.0,658.0,967.31,757.41
2017,9,17,14,45,828.0,100.0,5.55,18.0,619.0,938.96,739.06
2017,9,17,15,0,815.0,97.0,5.6,18.0,580.0,907.52,718.48
2017,9,17,15,15,794.5,94.0,5.55,18.0,535.0,866.32,690.03
2017,9,17,15,30,774.0,91.0,5.5,18.0,490.0,822.91,659.72
2017,9,17,15,45,751.0,86.0,5.5,18.0,442.0,773.02,624.4
2017,9,17,16,0,728.0,81.0,5.5,18.0,394.0,721.75,587.41
2017,9,17,16,15,690.0,76.0,5.4,17.5,343.0,662.0,543.72
2017,9,17,16,30,652.0,71.0,5.3,17.0,292.0,598.85,496.08
2017,9,17,16,45,602.5,64.0,5.25,17.0,241.0,526.28,438.11
2017,9,17,17,0,553.0,57.0,5.2,17.0,190.0,456.51,379.17
2017,9,17,17,15,468.5,48.5,5.1,17.0,141.5,367.32,302.04
2017,9,17,17,30,384.0,40.0,5.0,17.0,93.0,285.79,228.89
2017,9,17,17,45,251.0,27.0,4.9,17.0,55.5,184.67,129.48
2017,9,17,18,0,118.0,14.0,4.8,17.0,18.0,63.64,0.0
2017,9,17,18,15,59.0,7.0,4.65,17.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,133.5,17.0,3.9,17.0,31.5,13.35,0.0
2017,9,18,6,30,267.0,34.0,4.0,17.0,63.0,27.55,17.25
2017,9,18,6,45,354.5,45.5,4.15,17.5,106.5,35.91,25.48
2017,9,18,7,0,442.0,57.0,4.3,18.0,150.0,43.95,32.91
2017,9,18,7,15,221.0,78.5,4.3,18.0,125.0,60.52,47.7
2017,9,18,7,30,0.0,100.0,4.3,18.0,100.0,84.06,68.39
2017,9,18,7,45,3.0,118.5,4.35,18.5,120.0,99.44,77.81
2017,9,18,8,0,6.0,137.0,4.4,19.0,140.0,116.13,91.07
2017,9,18,8,15,82.0,173.5,4.25,19.0,214.0,155.17,119.41
2017,9,18,8,30,158.0,210.0,4.1,19.0,288.0,206.04,157.7
2017,9,18,8,45,79.0,188.0,4.0,19.0,227.5,182.28,141.74
2017,9,18,9,0,0.0,166.0,3.9,19.0,167.0,144.75,113.34
2017,9,18,9,15,4.5,186.5,3.75,19.0,190.0,164.86,129.24
2017,9,18,9,30,9.0,207.0,3.6,19.0,213.0,185.75,145.61
2017,9,18,9,45,20.0,241.5,3.45,19.5,255.5,222.95,174.54
2017,9,18,10,0,31.0,276.0,3.3,20.0,298.0,264.59,206.52
2017,9,18,10,15,73.5,314.5,3.35,20.0,369.0,330.26,257.69
2017,9,18,10,30,116.0,353.0,3.4,20.0,440.0,407.15,316.7
2017,9,18,10,45,112.5,362.5,3.45,20.0,449.0,416.56,323.48
2017,9,18,11,0,109.0,372.0,3.5,20.0,458.0,431.36,334.49
2017,9,18,11,15,103.5,377.0,3.7,20.0,459.5,439.67,340.76
2017,9,18,11,30,98.0,382.0,3.9,20.0,461.0,447.26,346.49
2017,9,18,11,45,114.0,388.5,4.1,20.5,481.0,486.87,376.04
2017,9,18,12,0,130.0,395.0,4.3,21.0,501.0,516.15,397.71
2017,9,18,12,15,96.5,380.0,4.5,20.5,458.5,462.66,358.22
2017,9,18,12,30,63.0,365.0,4.7,20.0,416.0,420.16,326.42
2017,9,18,12,45,134.0,372.5,4.95,20.0,479.0,518.02,403.37
2017,9,18,13,0,205.0,380.0,5.2,20.0,542.0,602.22,468.94
2017,9,18,13,15,214.5,364.0,5.25,20.0,529.5,600.03,468.13
2017,9,18,13,30,224.0,348.0,5.3,20.0,517.0,596.62,466.81
2017,9,18,13,45,343.0,306.0,5.35,20.0,555.0,690.81,541.4
2017,9,18,14,0,462.0,264.0,5.4,20.0,593.0,782.54,612.74
2017,9,18,14,15,506.0,234.0,5.5,19.5,578.5,791.65,623.33
2017,9,18,14,30,550.0,204.0,5.6,19.0,564.0,796.53,631.4
2017,9,18,14,45,670.0,148.5,5.7,19.0,561.0,849.41,673.01
2017,9,18,15,0,790.0,93.0,5.8,19.0,558.0,878.03,695.96
2017,9,18,15,15,771.5,90.0,5.9,19.0,515.0,839.22,669.5
2017,9,18,15,30,753.0,87.0,6.0,19.0,472.0,798.21,641.35
2017,9,18,15,45,667.5,96.5,6.1,19.0,412.5,717.94,582.77
2017,9,18,16,0,582.0,106.0,6.2,19.0,353.0,636.01,521.54
2017,9,18,16,15,550.5,97.5,6.25,18.5,307.0,578.41,478.75
2017,9,18,16,30,519.0,89.0,6.3,18.0,261.0,521.28,434.17
2017,9,18,16,45,469.0,79.0,6.35,17.5,214.0,450.48,376.5
2017,9,18,17,0,419.0,69.0,6.4,17.0,167.0,378.56,315.92
2017,9,18,17,15,348.5,56.0,6.3,16.5,123.5,300.28,247.73
2017,9,18,17,30,278.0,43.0,6.2,16.0,80.0,229.03,183.37
2017,9,18,17,45,139.0,28.0,6.15,16.0,46.5,128.11,84.76
2017,9,18,18,0,0.0,13.0,6.1,16.0,13.0,11.82,0.0
2017,9,18,18,15,0.0,6.5,6.1,16.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,6,15,163.5,16.0,5.15,16.0,33.0,12.79,0.0
2017,9,19,6,30,327.0,32.0,5.3,16.0,66.0,25.93,15.85
2017,9,19,6,45,429.0,40.5,5.45,16.5,112.5,31.81,22.0
2017,9,19,7,0,531.0,49.0,5.6,17.0,159.0,37.58,27.44
2017,9,19,7,15,590.0,55.0,5.55,17.0,209.5,41.02,30.7
2017,9,19,7,30,649.0,61.0,5.5,17.0,260.0,44.39,33.75
2017,9,19,7,45,688.5,65.5,5.5,17.5,310.5,67.4,39.96
2017,9,19,8,0,728.0,70.0,5.5,18.0,361.0,122.25,67.52
2017,9,19,8,15,755.5,73.5,5.3,18.0,409.5,179.25,110.36
2017,9,19,8,30,783.0,77.0,5.1,18.0,458.0,239.3,161.94
2017,9,19,8,45,801.5,80.0,4.9,18.0,502.5,299.13,215.89
2017,9,19,9,0,820.0,83.0,4.7,18.0,547.0,360.32,270.93
2017,9,19,9,15,834.5,85.0,4.45,18.0,587.5,422.15,325.33
2017,9,19,9,30,849.0,87.0,4.2,18.0,628.0,481.4,376.06
2017,9,19,9,45,848.5,94.0,4.0,18.5,659.5,537.39,422.0
2017,9,19,10,0,848.0,101.0,3.8,19.0,691.0,591.53,464.68
2017,9,19,10,15,856.5,102.5,3.75,19.0,719.0,644.15,506.1
2017,9,19,10,30,865.0,104.0,3.7,19.0,747.0,695.35,545.34
2017,9,19,10,45,873.0,104.0,3.65,19.5,768.0,743.06,579.32
2017,9,19,11,0,881.0,104.0,3.6,20.0,789.0,788.78,609.92
2017,9,19,11,15,884.5,104.5,3.65,20.0,802.0,829.15,638.0
2017,9,19,11,30,888.0,105.0,3.7,20.0,815.0,866.75,664.05
2017,9,19,11,45,892.0,103.5,3.8,20.0,820.5,899.8,687.13
2017,9,19,12,0,896.0,102.0,3.9,20.0,826.0,929.72,708.08
2017,9,19,12,15,895.5,102.0,4.0,20.0,823.0,953.76,725.04
2017,9,19,12,30,895.0,102.0,4.1,20.0,820.0,974.23,739.69
2017,9,19,12,45,897.0,99.0,4.2,20.0,810.0,990.17,751.39
2017,9,19,13,0,899.0,96.0,4.3,20.0,800.0,1002.35,760.7
2017,9,19,13,15,894.0,95.5,4.4,20.0,781.5,1006.57,764.66
2017,9,19,13,30,889.0,95.0,4.5,20.0,763.0,1006.92,766.62
2017,9,19,13,45,882.5,93.5,4.6,20.0,737.0,1000.75,764.27
2017,9,19,14,0,876.0,92.0,4.7,20.0,711.0,990.79,759.45
2017,9,19,14,15,866.0,90.5,4.8,20.0,678.0,973.67,749.75
2017,9,19,14,30,856.0,89.0,4.9,20.0,645.0,953.05,737.65
2017,9,19,14,45,842.5,86.5,5.05,20.0,606.5,924.52,720.26
2017,9,19,15,0,829.0,84.0,5.2,20.0,568.0,892.98,700.54
2017,9,19,15,15,810.5,81.5,5.25,19.5,523.5,863.18,682.61
2017,9,19,15,30,792.0,79.0,5.3,19.0,479.0,821.68,655.72
2017,9,19,15,45,767.5,75.5,5.4,19.0,431.5,771.75,621.02
2017,9,19,16,0,743.0,72.0,5.5,19.0,384.0,720.54,584.6
2017,9,19,16,15,706.5,68.0,5.55,18.5,333.5,658.41,539.61
2017,9,19,16,30,670.0,64.0,5.6,18.0,283.0,596.7,493.41
2017,9,19,16,45,617.0,58.0,5.65,18.0,232.0,526.36,437.39
2017,9,19,17,0,564.0,52.0,5.7,18.0,181.0,455.22,377.04
2017,9,19,17,15,476.5,44.0,5.65,17.5,133.0,364.79,299.06
2017,9,19,17,30,389.0,36.0,5.6,17.0,85.0,282.51,224.72
2017,9,19,17,45,239.0,23.5,5.55,17.0,49.0,170.64,106.33
2017,9,19,18,0,89.0,11.0,5.5,17.0,13.0,48.02,0.0
2017,9,19,18,15,44.5,5.5,5.35,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,20,6,15,126.0,16.5,2.85,17.0,29.5,12.99,0.0
2017,9,20,6,30,252.0,33.0,3.0,17.0,59.0,25.76,15.49
2017,9,20,6,45,355.5,43.5,3.15,17.5,103.0,34.38,24.1
2017,9,20,7,0,459.0,54.0,3.3,18.0,147.0,41.68,30.9
2017,9,20,7,15,229.5,52.0,3.35,18.0,98.5,37.94,27.86
2017,9,20,7,30,0.0,50.0,3.4,18.0,50.0,44.12,33.38
2017,9,20,7,45,0.0,60.0,3.45,18.0,60.0,53.0,39.18
2017,9,20,8,0,0.0,70.0,3.5,18.0,70.0,61.89,46.54
2017,9,20,8,15,0.0,84.5,3.55,18.0,84.5,74.58,56.99
2017,9,20,8,30,0.0,99.0,3.6,18.0,99.0,87.12,67.2
2017,9,20,8,45,2.0,138.0,3.7,18.5,139.5,121.01,94.62
2017,9,20,9,0,4.0,177.0,3.8,19.0,180.0,155.4,122.01
2017,9,20,9,15,15.0,208.5,3.85,19.0,218.5,187.86,147.66
2017,9,20,9,30,26.0,240.0,3.9,19.0,257.0,222.08,174.62
2017,9,20,9,45,33.0,262.0,4.0,19.0,284.5,249.42,196.02
2017,9,20,10,0,40.0,284.0,4.1,19.0,312.0,277.34,217.8
2017,9,20,10,15,29.0,273.5,4.15,19.0,294.0,265.68,208.31
2017,9,20,10,30,18.0,263.0,4.2,19.0,276.0,247.37,193.61
