Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,45,48.5,310.0,4.3,19.5,347.5,321.37,251.45
2017,9,20,11,0,79.0,357.0,4.4,20.0,419.0,394.65,307.56
2017,9,20,11,15,112.5,372.0,4.45,20.0,461.5,452.82,352.23
2017,9,20,11,30,146.0,387.0,4.5,20.0,504.0,504.89,392.05
2017,9,20,11,45,167.0,389.5,4.55,20.0,524.0,535.52,415.46
2017,9,20,12,0,188.0,392.0,4.6,20.0,544.0,566.8,439.4
2017,9,20,12,15,103.0,337.0,4.7,20.0,420.0,439.34,342.24
2017,9,20,12,30,18.0,282.0,4.8,20.0,296.0,277.7,216.06
2017,9,20,12,45,37.0,313.0,4.9,20.0,342.5,344.53,268.99
2017,9,20,13,0,56.0,344.0,5.0,20.0,389.0,399.66,312.02
2017,9,20,13,15,38.5,309.5,5.1,19.5,340.0,347.99,272.6
2017,9,20,13,30,21.0,275.0,5.2,19.0,291.0,279.03,219.24
2017,9,20,13,45,111.0,302.0,5.3,19.0,380.5,436.01,345.28
2017,9,20,14,0,201.0,329.0,5.4,19.0,470.0,559.69,442.71
2017,9,20,14,15,114.0,288.0,5.5,19.0,367.5,428.03,339.94
2017,9,20,14,30,27.0,247.0,5.6,19.0,265.0,261.87,207.56
2017,9,20,14,45,26.0,232.0,5.7,19.0,248.5,246.61,196.17
2017,9,20,15,0,25.0,217.0,5.8,19.0,232.0,231.31,184.44
2017,9,20,15,15,99.5,216.0,5.8,18.5,267.5,317.07,257.13
2017,9,20,15,30,174.0,215.0,5.8,18.0,303.0,399.91,326.62
2017,9,20,15,45,170.5,193.0,5.85,18.0,272.0,368.01,301.87
2017,9,20,16,0,167.0,171.0,5.9,18.0,241.0,335.55,276.53
2017,9,20,16,15,394.5,119.0,5.9,17.5,254.5,474.73,395.51
2017,9,20,16,30,622.0,67.0,5.9,17.0,268.0,568.25,474.02
2017,9,20,16,45,566.5,61.0,5.9,17.0,218.5,494.42,413.25
2017,9,20,17,0,511.0,55.0,5.9,17.0,169.0,424.06,352.8
2017,9,20,17,15,422.0,46.0,5.85,16.5,123.0,334.24,274.73
2017,9,20,17,30,333.0,37.0,5.8,16.0,77.0,252.77,200.61
2017,9,20,17,45,166.5,24.0,5.8,16.0,44.0,131.81,72.87
2017,9,20,18,0,0.0,11.0,5.8,16.0,11.0,10.01,0.0
2017,9,20,18,15,0.0,5.5,5.7,16.0,5.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,6,15,120.0,17.5,5.75,15.0,29.5,13.8,0.0
2017,9,21,6,30,240.0,35.0,5.9,15.0,59.0,27.35,16.74
2017,9,21,6,45,344.0,47.0,6.05,15.5,104.0,37.68,27.1
2017,9,21,7,0,448.0,59.0,6.2,16.0,149.0,46.17,35.06
2017,9,21,7,15,514.5,67.0,6.15,16.0,199.0,50.78,39.44
2017,9,21,7,30,581.0,75.0,6.1,16.0,249.0,55.29,43.54
2017,9,21,7,45,628.0,80.0,6.05,16.0,300.0,73.41,46.04
2017,9,21,8,0,675.0,85.0,6.0,16.0,351.0,126.13,73.41
2017,9,21,8,15,706.5,89.5,5.9,16.0,400.0,181.87,115.68
2017,9,21,8,30,738.0,94.0,5.8,16.0,449.0,241.23,166.8
2017,9,21,8,45,763.5,96.5,5.75,16.5,495.0,303.67,222.48
2017,9,21,9,0,789.0,99.0,5.7,17.0,541.0,364.73,277.05
2017,9,21,9,15,806.5,101.5,5.6,17.0,582.0,424.5,330.33
2017,9,21,9,30,824.0,104.0,5.5,17.0,623.0,484.99,382.84
2017,9,21,9,45,845.0,102.5,5.4,17.0,660.0,543.95,432.76
2017,9,21,10,0,866.0,101.0,5.3,17.0,697.0,602.48,480.97
2017,9,21,10,15,875.5,102.5,5.3,17.0,725.5,656.6,524.74
2017,9,21,10,30,885.0,104.0,5.3,17.0,754.0,709.33,566.39
2017,9,21,10,45,892.5,104.5,5.3,17.5,776.0,757.99,602.17
2017,9,21,11,0,900.0,105.0,5.3,18.0,798.0,804.56,634.54
2017,9,21,11,15,904.0,105.5,5.3,18.0,811.5,845.98,664.08
2017,9,21,11,30,908.0,106.0,5.3,18.0,825.0,884.6,691.45
2017,9,21,11,45,911.0,106.0,5.35,18.0,830.5,918.85,715.91
2017,9,21,12,0,914.0,106.0,5.4,18.0,836.0,949.88,738.08
2017,9,21,12,15,913.5,105.5,5.5,18.0,833.0,973.75,755.57
2017,9,21,12,30,913.0,105.0,5.6,18.0,830.0,993.94,770.63
2017,9,21,12,45,903.0,108.5,5.75,18.0,817.0,1005.54,780.1
2017,9,21,13,0,893.0,112.0,5.9,18.0,804.0,1013.15,786.96
2017,9,21,13,15,887.5,111.0,6.0,18.0,784.5,1016.33,790.53
2017,9,21,13,30,882.0,110.0,6.1,18.0,765.0,1015.63,791.53
2017,9,21,13,45,874.5,108.0,6.25,18.0,738.0,1007.96,788.02
2017,9,21,14,0,867.0,106.0,6.4,18.0,711.0,996.5,781.94
2017,9,21,14,15,855.0,104.0,6.45,17.5,677.0,987.46,778.65
2017,9,21,14,30,843.0,102.0,6.5,17.0,643.0,964.29,765.15
2017,9,21,14,45,826.5,100.0,6.6,17.0,602.5,933.49,744.84
2017,9,21,15,0,810.0,98.0,6.7,17.0,562.0,899.75,722.22
2017,9,21,15,15,788.5,95.0,6.75,17.0,517.0,857.54,692.82
2017,9,21,15,30,767.0,92.0,6.8,17.0,472.0,813.19,661.46
2017,9,21,15,45,735.5,88.5,6.9,17.0,423.0,762.61,624.97
2017,9,21,16,0,704.0,85.0,7.0,17.0,374.0,706.93,583.74
2017,9,21,16,15,662.5,80.0,6.95,16.5,322.5,641.31,534.27
2017,9,21,16,30,621.0,75.0,6.9,16.0,271.0,576.7,484.07
2017,9,21,16,45,554.0,68.5,6.9,16.0,219.5,494.17,415.47
2017,9,21,17,0,487.0,62.0,6.9,16.0,168.0,415.91,347.76
2017,9,21,17,15,390.0,51.0,6.75,16.0,121.0,320.05,263.35
2017,9,21,17,30,293.0,40.0,6.6,16.0,74.0,233.14,183.75
2017,9,21,17,45,146.5,20.0,6.5,16.0,37.0,113.92,51.66
2017,9,21,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,6,15,61.0,17.0,3.25,15.0,23.0,13.96,0.0
2017,9,22,6,30,122.0,34.0,3.3,15.0,46.0,27.31,16.51
2017,9,22,6,45,185.5,52.0,3.35,15.5,82.5,41.07,30.02
2017,9,22,7,0,249.0,70.0,3.4,16.0,119.0,52.53,40.64
2017,9,22,7,15,286.5,87.5,3.3,16.0,160.0,64.38,51.44
2017,9,22,7,30,324.0,105.0,3.2,16.0,201.0,75.72,61.57
2017,9,22,7,45,359.0,118.0,3.15,16.0,242.5,94.08,67.92
2017,9,22,8,0,394.0,131.0,3.1,16.0,284.0,135.21,92.21
2017,9,22,8,15,563.5,112.0,3.05,16.0,363.5,178.19,118.53
2017,9,22,8,30,733.0,93.0,3.0,16.0,443.0,239.71,164.93
2017,9,22,8,45,756.5,96.0,2.95,16.5,488.0,301.65,219.5
2017,9,22,9,0,780.0,99.0,2.9,17.0,533.0,362.01,272.6
2017,9,22,9,15,635.5,156.5,2.8,17.0,527.5,401.78,310.71
2017,9,22,9,30,491.0,214.0,2.7,17.0,522.0,423.76,331.67
2017,9,22,9,45,685.0,152.0,2.6,17.5,607.0,505.31,396.12
2017,9,22,10,0,879.0,90.0,2.5,18.0,692.0,599.89,469.57
2017,9,22,10,15,746.5,154.0,2.4,18.0,680.0,626.95,489.06
2017,9,22,10,30,614.0,218.0,2.3,18.0,668.0,638.06,495.72
2017,9,22,10,45,761.0,155.5,2.2,18.0,728.5,716.47,555.45
2017,9,22,11,0,908.0,93.0,2.1,18.0,789.0,798.71,613.28
2017,9,22,11,15,911.5,93.5,2.1,18.0,802.0,839.8,640.54
2017,9,22,11,30,915.0,94.0,2.1,18.0,815.0,878.03,666.01
2017,9,22,11,45,917.5,94.0,2.1,18.0,820.0,911.81,688.33
2017,9,22,12,0,920.0,94.0,2.1,18.0,825.0,942.31,708.41
2017,9,22,12,15,919.5,93.5,2.15,18.0,822.0,966.05,724.55
2017,9,22,12,30,919.0,93.0,2.2,18.0,819.0,986.1,738.39
2017,9,22,12,45,912.0,95.0,2.3,18.5,806.5,998.86,746.7
2017,9,22,13,0,905.0,97.0,2.4,19.0,794.0,1007.68,752.58
2017,9,22,13,15,900.0,96.0,2.45,19.0,775.0,1011.15,755.99
2017,9,22,13,30,895.0,95.0,2.5,19.0,756.0,1010.7,757.02
2017,9,22,13,45,887.5,93.5,2.65,19.0,729.0,1003.29,754.61
2017,9,22,14,0,880.0,92.0,2.8,19.0,702.0,992.07,749.75
2017,9,22,14,15,869.5,90.5,2.85,18.5,668.5,974.21,740.96
2017,9,22,14,30,859.0,89.0,2.9,18.0,635.0,952.85,729.84
2017,9,22,14,45,843.5,87.0,3.0,18.0,595.5,922.8,711.69
2017,9,22,15,0,828.0,85.0,3.1,18.0,556.0,899.27,697.99
2017,9,22,15,15,808.0,82.5,3.2,18.0,511.5,858.59,671.91
2017,9,22,15,30,788.0,80.0,3.3,18.0,467.0,815.69,643.89
2017,9,22,15,45,758.0,77.0,3.4,18.0,418.0,761.75,607.15
2017,9,22,16,0,728.0,74.0,3.5,18.0,369.0,706.91,568.82
2017,9,22,16,15,689.0,69.5,3.65,17.5,318.0,642.76,523.34
2017,9,22,16,30,650.0,65.0,3.8,17.0,267.0,583.93,480.12
2017,9,22,16,45,586.0,59.0,3.95,17.0,216.0,503.18,415.95
2017,9,22,17,0,522.0,53.0,4.1,17.0,165.0,426.67,351.5
2017,9,22,17,15,427.5,43.5,4.15,16.5,118.0,332.87,270.93
2017,9,22,17,30,333.0,34.0,4.2,16.0,71.0,248.22,193.37
2017,9,22,17,45,166.5,17.0,4.3,16.0,35.5,121.13,38.56
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,23,6,15,144.0,15.0,2.85,14.5,28.5,12.16,0.0
2017,9,23,6,30,288.0,30.0,2.9,15.0,57.0,24.49,14.0
2017,9,23,6,45,399.5,40.0,2.95,15.5,103.5,31.74,21.9
2017,9,23,7,0,511.0,50.0,3.0,16.0,150.0,38.8,28.57
2017,9,23,7,15,575.5,57.0,2.95,16.0,201.0,42.99,32.55
2017,9,23,7,30,640.0,64.0,2.9,16.0,252.0,47.08,36.29
2017,9,23,7,45,688.5,68.0,2.9,16.5,305.0,66.58,38.89
2017,9,23,8,0,737.0,72.0,2.9,17.0,358.0,126.34,70.61
2017,9,23,8,15,766.5,75.5,2.85,17.5,407.5,184.29,114.01
2017,9,23,8,30,796.0,79.0,2.8,18.0,457.0,245.54,165.98
2017,9,23,8,45,821.0,80.5,2.75,18.5,503.5,306.74,219.98
2017,9,23,9,0,846.0,82.0,2.7,19.0,550.0,370.02,275.4
2017,9,23,9,15,861.0,84.5,2.7,19.0,591.0,433.77,330.7
2017,9,23,9,30,876.0,87.0,2.7,19.0,632.0,495.18,382.63
2017,9,23,9,45,889.0,87.5,2.7,19.5,667.5,553.63,429.93
2017,9,23,10,0,902.0,88.0,2.7,20.0,703.0,611.46,475.09
2017,9,23,10,15,909.5,89.5,2.7,20.0,731.0,665.9,517.18
2017,9,23,10,30,917.0,91.0,2.7,20.0,759.0,718.65,556.88
2017,9,23,10,45,920.5,93.0,2.75,20.5,779.0,767.07,590.36
2017,9,23,11,0,924.0,95.0,2.8,21.0,799.0,812.99,620.79
2017,9,23,11,15,926.5,95.5,2.85,21.0,811.5,853.87,648.64
2017,9,23,11,30,929.0,96.0,2.9,21.0,824.0,891.75,674.32
2017,9,23,11,45,928.5,96.5,3.0,21.0,828.0,923.84,696.38
2017,9,23,12,0,928.0,97.0,3.1,21.0,832.0,952.44,716.13
2017,9,23,12,15,926.5,97.0,3.2,21.0,828.0,975.96,732.56
2017,9,23,12,30,925.0,97.0,3.3,21.0,824.0,995.72,746.62
2017,9,23,12,45,911.5,101.5,3.4,21.0,809.0,1005.02,753.81
2017,9,23,13,0,898.0,106.0,3.5,21.0,794.0,1010.23,758.5
2017,9,23,13,15,891.5,105.0,3.6,21.0,774.0,1012.2,761.2
2017,9,23,13,30,885.0,104.0,3.7,21.0,754.0,1010.27,761.44
2017,9,23,13,45,871.0,105.0,3.85,21.0,725.0,999.33,756.08
2017,9,23,14,0,857.0,106.0,4.0,21.0,696.0,995.35,755.61
2017,9,23,14,15,844.5,104.0,4.05,21.0,661.5,975.14,743.44
2017,9,23,14,30,832.0,102.0,4.1,21.0,627.0,951.48,729.04
2017,9,23,14,45,813.0,100.5,4.2,21.0,586.5,918.96,708.7
2017,9,23,15,0,794.0,99.0,4.3,21.0,546.0,883.65,686.24
2017,9,23,15,15,771.5,95.5,4.35,20.5,501.0,840.22,658.73
2017,9,23,15,30,749.0,92.0,4.4,20.0,456.0,794.78,629.35
2017,9,23,15,45,718.0,88.0,4.45,20.0,407.0,744.75,594.76
2017,9,23,16,0,687.0,84.0,4.5,20.0,358.0,689.46,555.39
2017,9,23,16,15,644.0,78.5,4.55,19.5,307.5,622.78,507.14
2017,9,23,16,30,601.0,73.0,4.6,19.0,257.0,557.33,458.02
2017,9,23,16,45,540.0,65.0,4.65,19.0,206.5,478.22,393.91
2017,9,23,17,0,479.0,57.0,4.7,19.0,156.0,403.12,330.34
2017,9,23,17,15,378.5,46.0,4.8,18.5,110.5,306.26,247.36
2017,9,23,17,30,278.0,35.0,4.9,18.0,65.0,219.26,167.73
2017,9,23,17,45,139.0,17.5,5.0,17.5,32.5,103.73,11.07
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,6,15,153.5,14.0,1.1,16.0,28.0,12.73,0.0
2017,9,24,6,30,307.0,28.0,1.1,16.0,56.0,22.78,12.33
2017,9,24,6,45,410.5,38.5,1.15,16.5,101.5,30.55,20.77
2017,9,24,7,0,514.0,49.0,1.2,17.0,147.0,38.07,27.82
2017,9,24,7,15,578.5,55.5,1.2,17.0,198.0,41.89,31.46
2017,9,24,7,30,643.0,62.0,1.2,17.0,249.0,45.64,34.89
2017,9,24,7,45,680.0,68.5,1.2,17.5,300.0,67.07,39.17
2017,9,24,8,0,717.0,75.0,1.2,18.0,351.0,127.39,71.84
2017,9,24,8,15,747.0,79.0,1.3,18.5,400.0,184.58,114.24
2017,9,24,8,30,777.0,83.0,1.4,19.0,449.0,245.17,164.97
2017,9,24,8,45,796.0,87.0,1.55,19.5,494.0,305.73,217.9
2017,9,24,9,0,815.0,91.0,1.7,20.0,539.0,367.72,271.7
2017,9,24,9,15,831.0,93.0,1.75,20.0,579.5,427.81,323.28
2017,9,24,9,30,847.0,95.0,1.8,20.0,620.0,488.35,373.73
2017,9,24,9,45,868.0,93.0,1.9,20.5,657.0,547.96,421.41
2017,9,24,10,0,889.0,91.0,2.0,21.0,694.0,606.95,467.14
2017,9,24,10,15,897.0,92.0,2.05,21.0,721.5,660.55,508.21
2017,9,24,10,30,905.0,93.0,2.1,21.0,749.0,712.51,547.06
2017,9,24,10,45,908.0,95.5,2.15,21.5,769.0,760.48,579.9
2017,9,24,11,0,911.0,98.0,2.2,22.0,789.0,805.95,609.63
2017,9,24,11,15,914.5,98.5,2.25,22.0,801.5,847.1,637.3
2017,9,24,11,30,918.0,99.0,2.3,22.0,814.0,885.36,662.91
2017,9,24,11,45,914.5,101.5,2.35,22.0,817.5,916.53,683.7
2017,9,24,12,0,911.0,104.0,2.4,22.0,821.0,944.12,702.18
2017,9,24,12,15,909.5,104.0,2.55,22.0,817.0,967.24,718.72
2017,9,24,12,30,908.0,104.0,2.7,22.0,813.0,986.66,732.96
2017,9,24,12,45,908.0,101.5,2.85,22.0,801.5,1001.01,744.0
2017,9,24,13,0,908.0,99.0,3.0,22.0,790.0,1011.51,752.66
2017,9,24,13,15,902.5,98.0,3.1,22.0,770.5,1014.38,756.01
2017,9,24,13,30,897.0,97.0,3.2,22.0,751.0,1013.3,756.95
2017,9,24,13,45,891.5,94.5,3.3,22.0,724.0,1006.58,754.29
2017,9,24,14,0,886.0,92.0,3.4,22.0,697.0,996.0,749.2
2017,9,24,14,15,875.0,90.5,3.45,22.0,663.5,977.46,738.46
2017,9,24,14,30,864.0,89.0,3.5,22.0,630.0,955.42,725.45
2017,9,24,14,45,737.5,117.0,3.6,22.0,558.0,871.06,669.4
2017,9,24,15,0,611.0,145.0,3.7,22.0,486.0,772.51,602.07
2017,9,24,15,15,706.0,110.5,3.7,21.5,473.5,803.24,627.73
2017,9,24,15,30,801.0,76.0,3.7,21.0,461.0,819.35,642.14
2017,9,24,15,45,662.0,92.0,3.75,21.0,388.0,701.38,557.71
2017,9,24,16,0,523.0,108.0,3.8,21.0,315.0,584.47,471.78
2017,9,24,16,15,490.5,98.0,3.8,20.5,270.5,520.21,423.99
2017,9,24,16,30,458.0,88.0,3.8,20.0,226.0,464.41,380.6
2017,9,24,16,45,414.0,75.0,3.85,20.0,181.5,398.35,326.62
2017,9,24,17,0,370.0,62.0,3.9,20.0,137.0,335.4,273.15
2017,9,24,17,15,304.0,47.0,3.9,19.5,96.5,260.52,208.47
2017,9,24,17,30,238.0,32.0,3.9,19.0,56.0,192.26,143.94
2017,9,24,17,45,119.0,16.0,3.95,18.5,28.0,90.62,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,6,15,149.0,13.5,1.1,16.0,26.5,12.28,0.0
2017,9,25,6,30,298.0,27.0,1.1,16.0,53.0,21.95,11.37
2017,9,25,6,45,404.0,36.5,1.1,16.5,98.0,28.87,19.28
2017,9,25,7,0,510.0,46.0,1.1,17.0,143.0,35.61,25.64
2017,9,25,7,15,573.5,52.5,1.05,17.0,193.0,39.53,29.39
2017,9,25,7,30,637.0,59.0,1.0,17.0,243.0,43.38,32.9
2017,9,25,7,45,679.5,63.5,0.95,17.5,293.5,67.6,39.53
2017,9,25,8,0,722.0,68.0,0.9,18.0,344.0,122.24,67.32
2017,9,25,8,15,751.5,72.0,1.0,18.5,392.5,179.62,109.94
2017,9,25,8,30,781.0,76.0,1.1,19.0,441.0,240.29,160.77
2017,9,25,8,45,799.0,80.0,1.2,19.5,485.5,300.7,213.51
2017,9,25,9,0,817.0,84.0,1.3,20.0,530.0,362.4,266.9
2017,9,25,9,15,833.0,86.0,1.45,20.5,570.5,422.46,317.98
2017,9,25,9,30,849.0,88.0,1.6,21.0,611.0,483.93,368.54
2017,9,25,9,45,859.5,90.5,1.8,21.5,645.5,541.35,414.76
2017,9,25,10,0,870.0,93.0,2.0,22.0,680.0,598.0,459.0
2017,9,25,10,15,878.5,94.0,2.0,22.0,707.5,650.91,499.21
2017,9,25,10,30,887.0,95.0,2.0,22.0,735.0,702.28,537.19
2017,9,25,10,45,893.0,96.0,2.05,22.5,755.5,750.07,569.95
2017,9,25,11,0,899.0,97.0,2.1,23.0,776.0,795.62,599.67
2017,9,25,11,15,902.5,97.5,2.15,23.0,788.0,836.21,626.88
2017,9,25,11,30,906.0,98.0,2.2,23.0,800.0,873.94,652.07
2017,9,25,11,45,906.5,98.5,2.25,23.0,804.5,906.03,673.43
2017,9,25,12,0,907.0,99.0,2.3,23.0,809.0,934.77,692.6
2017,9,25,12,15,906.0,99.0,2.4,23.0,805.5,958.09,708.76
2017,9,25,12,30,905.0,99.0,2.5,23.0,802.0,977.76,722.67
2017,9,25,12,45,896.5,101.0,2.6,23.5,788.5,988.67,729.55
2017,9,25,13,0,888.0,103.0,2.7,24.0,775.0,995.66,734.06
2017,9,25,13,15,882.0,102.0,2.8,23.5,755.5,997.83,738.45
2017,9,25,13,30,876.0,101.0,2.9,23.0,736.0,996.15,740.48
2017,9,25,13,45,867.5,100.0,3.0,23.0,709.0,988.19,737.06
2017,9,25,14,0,859.0,99.0,3.1,23.0,682.0,976.54,731.32
2017,9,25,14,15,847.0,97.0,3.25,23.0,648.0,956.68,720.5
2017,9,25,14,30,835.0,95.0,3.4,23.0,614.0,943.53,714.27
2017,9,25,14,45,817.5,93.0,3.55,23.0,574.0,911.67,695.08
2017,9,25,15,0,800.0,91.0,3.7,23.0,534.0,876.98,673.78
2017,9,25,15,15,778.0,88.0,3.85,22.5,489.0,834.43,647.81
2017,9,25,15,30,756.0,85.0,4.0,22.0,444.0,789.85,619.75
2017,9,25,15,45,723.0,81.5,4.15,22.0,395.5,733.68,581.23
2017,9,25,16,0,690.0,78.0,4.3,22.0,347.0,681.65,544.77
2017,9,25,16,15,646.5,73.0,4.3,21.5,296.5,615.27,496.77
2017,9,25,16,30,603.0,68.0,4.3,21.0,246.0,550.21,448.03
2017,9,25,16,45,537.5,60.5,4.35,20.5,196.0,468.88,383.29
2017,9,25,17,0,472.0,53.0,4.4,20.0,146.0,392.05,319.04
2017,9,25,17,15,369.0,42.0,4.3,19.5,101.5,294.71,235.51
2017,9,25,17,30,266.0,31.0,4.2,19.0,57.0,207.86,153.09
2017,9,25,17,45,133.0,15.5,4.15,18.5,28.5,98.05,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,131.0,13.5,0.9,17.0,24.5,12.28,0.0
2017,9,26,6,30,262.0,27.0,1.0,17.0,49.0,22.01,10.99
2017,9,26,6,45,373.5,37.5,1.15,17.5,93.5,29.79,19.93
2017,9,26,7,0,485.0,48.0,1.3,18.0,138.0,37.34,27.01
2017,9,26,7,15,551.5,55.0,1.3,18.0,188.0,41.58,31.03
2017,9,26,7,30,618.0,62.0,1.3,18.0,238.0,45.73,34.81
2017,9,26,7,45,663.5,66.5,1.35,18.5,289.0,65.72,37.94
2017,9,26,8,0,709.0,71.0,1.4,19.0,340.0,123.9,69.0
2017,9,26,8,15,740.0,75.0,1.55,19.5,389.0,180.71,111.15
2017,9,26,8,30,771.0,79.0,1.7,20.0,438.0,241.02,161.66
2017,9,26,8,45,793.0,82.0,1.85,20.5,483.0,301.08,214.12
2017,9,26,9,0,815.0,85.0,2.0,21.0,528.0,362.91,267.77
2017,9,26,9,15,831.5,87.5,2.05,21.5,568.5,423.51,319.21
2017,9,26,9,30,848.0,90.0,2.1,22.0,609.0,485.47,369.99
2017,9,26,9,45,862.0,91.0,2.2,22.5,644.0,543.26,416.19
2017,9,26,10,0,876.0,92.0,2.3,23.0,679.0,600.6,460.55
2017,9,26,10,15,884.5,93.5,2.35,23.5,707.0,654.24,500.62
2017,9,26,10,30,893.0,95.0,2.4,24.0,735.0,706.33,538.38
2017,9,26,10,45,898.0,96.5,2.45,24.5,755.5,754.11,571.07
2017,9,26,11,0,903.0,98.0,2.5,25.0,776.0,799.56,600.67
2017,9,26,11,15,907.0,98.5,2.5,25.0,788.5,840.65,627.85
2017,9,26,11,30,911.0,99.0,2.5,25.0,801.0,878.91,652.95
2017,9,26,11,45,912.5,99.0,2.5,25.5,806.0,911.44,672.79
2017,9,26,12,0,914.0,99.0,2.5,26.0,811.0,940.65,690.35
2017,9,26,12,15,913.5,99.0,2.5,26.0,807.5,964.53,705.77
2017,9,26,12,30,913.0,99.0,2.5,26.0,804.0,984.74,718.91
2017,9,26,12,45,917.0,95.0,2.55,26.0,794.0,1001.08,730.16
2017,9,26,13,0,921.0,91.0,2.6,26.0,784.0,1013.59,739.11
2017,9,26,13,15,916.5,90.5,2.6,26.0,764.5,1017.84,742.42
2017,9,26,13,30,912.0,90.0,2.6,26.0,745.0,1018.13,743.41
2017,9,26,13,45,904.0,89.0,2.65,26.5,718.0,1010.43,738.46
2017,9,26,14,0,896.0,88.0,2.7,27.0,691.0,998.88,731.23
2017,9,26,14,15,885.0,86.5,2.7,26.5,657.0,980.06,721.8
2017,9,26,14,30,874.0,85.0,2.7,26.0,623.0,957.72,710.13
2017,9,26,14,45,858.5,83.0,2.75,26.0,583.0,927.15,692.0
2017,9,26,15,0,843.0,81.0,2.8,26.0,543.0,902.95,678.09
2017,9,26,15,15,822.5,78.5,2.8,25.5,498.0,861.29,652.97
2017,9,26,15,30,802.0,76.0,2.8,25.0,453.0,817.41,625.96
2017,9,26,15,45,772.5,72.5,2.85,25.0,403.5,762.79,589.79
2017,9,26,16,0,743.0,69.0,2.9,25.0,354.0,707.25,552.01
2017,9,26,16,15,701.0,64.5,2.9,24.5,302.5,640.37,505.42
2017,9,26,16,30,659.0,60.0,2.9,24.0,251.0,578.95,461.05
2017,9,26,16,45,594.5,53.5,2.9,24.0,200.0,497.31,397.54
2017,9,26,17,0,530.0,47.0,2.9,24.0,149.0,420.09,333.79
2017,9,26,17,15,423.0,37.5,2.8,23.0,103.0,319.75,250.11
2017,9,26,17,30,316.0,28.0,2.7,22.0,57.0,230.4,163.35
2017,9,26,17,45,158.0,14.0,2.6,21.5,28.5,86.36,0.0
2017,9,26,18,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,140.5,13.0,1.55,18.0,24.5,11.82,0.0
2017,9,27,6,30,281.0,26.0,1.7,18.0,49.0,21.22,9.89
2017,9,27,6,45,393.0,36.0,1.85,18.5,93.5,28.62,18.76
2017,9,27,7,0,505.0,46.0,2.0,19.0,138.0,35.81,25.51
2017,9,27,7,15,571.5,52.5,1.95,19.5,188.5,39.73,29.18
2017,9,27,7,30,638.0,59.0,1.9,20.0,239.0,43.59,32.62
2017,9,27,7,45,682.0,64.0,1.85,20.5,290.0,68.75,39.72
2017,9,27,8,0,726.0,69.0,1.8,21.0,341.0,124.13,67.97
2017,9,27,8,15,756.0,72.5,1.75,21.5,390.0,181.42,110.26
2017,9,27,8,30,786.0,76.0,1.7,22.0,439.0,242.05,160.72
2017,9,27,8,45,808.0,79.0,1.7,22.5,484.5,302.99,213.42
2017,9,27,9,0,830.0,82.0,1.7,23.0,530.0,365.67,267.07
2017,9,27,9,15,846.0,84.0,1.65,23.5,570.5,428.07,319.07
2017,9,27,9,30,862.0,86.0,1.6,24.0,611.0,488.47,367.72
2017,9,27,9,45,866.0,91.0,1.55,24.5,644.0,545.46,411.95
2017,9,27,10,0,870.0,96.0,1.5,25.0,677.0,601.0,453.28
2017,9,27,10,15,879.0,97.5,1.5,25.0,704.5,654.65,493.03
2017,9,27,10,30,888.0,99.0,1.5,25.0,732.0,706.81,530.59
2017,9,27,10,45,893.5,100.0,1.5,25.0,752.5,754.22,563.07
2017,9,27,11,0,899.0,101.0,1.5,25.0,773.0,799.34,592.45
2017,9,27,11,15,902.5,101.5,1.6,25.0,785.5,839.83,619.56
2017,9,27,11,30,906.0,102.0,1.7,25.0,798.0,877.48,644.74
2017,9,27,11,45,907.5,102.5,1.85,25.0,802.0,910.35,667.34
2017,9,27,12,0,909.0,103.0,2.0,25.0,806.0,939.91,687.85
2017,9,27,12,15,908.0,102.5,2.1,25.0,802.0,962.64,703.48
2017,9,27,12,30,907.0,102.0,2.2,25.0,798.0,981.68,716.89
2017,9,27,12,45,908.5,99.0,2.35,25.0,787.5,996.6,728.32
2017,9,27,13,0,910.0,96.0,2.5,25.0,777.0,1007.68,737.43
2017,9,27,13,15,904.5,95.0,2.55,24.5,757.0,1010.26,741.64
2017,9,27,13,30,899.0,94.0,2.6,24.0,737.0,1008.91,743.53
2017,9,27,13,45,891.0,92.5,2.65,24.0,709.5,1000.6,739.61
2017,9,27,14,0,883.0,91.0,2.7,24.0,682.0,988.49,733.37
2017,9,27,14,15,871.5,89.5,2.7,24.0,648.0,969.28,722.09
2017,9,27,14,30,860.0,88.0,2.7,24.0,614.0,946.62,708.63
2017,9,27,14,45,845.0,85.5,2.75,24.0,574.0,925.76,696.84
2017,9,27,15,0,830.0,83.0,2.8,24.0,534.0,892.09,676.24
2017,9,27,15,15,808.5,80.0,2.75,23.5,488.5,849.18,649.66
2017,9,27,15,30,787.0,77.0,2.7,23.0,443.0,804.16,621.17
2017,9,27,15,45,759.0,73.0,2.7,23.0,394.5,750.64,585.11
2017,9,27,16,0,731.0,69.0,2.7,23.0,346.0,696.15,547.47
2017,9,27,16,15,688.5,64.0,2.6,22.5,295.0,628.77,499.61
2017,9,27,16,30,646.0,59.0,2.5,22.0,244.0,567.0,454.19
2017,9,27,16,45,583.5,52.5,2.45,22.0,193.5,487.44,391.58
2017,9,27,17,0,521.0,46.0,2.4,22.0,143.0,412.16,328.8
2017,9,27,17,15,413.5,36.0,2.3,21.5,97.5,311.67,243.88
2017,9,27,17,30,306.0,26.0,2.2,21.0,52.0,222.53,152.63
2017,9,27,17,45,153.0,13.0,2.1,20.5,26.0,82.77,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,123.5,13.0,0.35,17.0,22.5,11.82,0.0
2017,9,28,6,30,247.0,26.0,0.3,17.0,45.0,21.28,9.53
2017,9,28,6,45,354.5,37.5,0.3,17.5,89.0,29.99,20.04
2017,9,28,7,0,462.0,49.0,0.3,18.0,133.0,38.39,27.92
2017,9,28,7,15,242.5,75.5,0.3,18.0,120.5,58.48,45.82
2017,9,28,7,30,23.0,102.0,0.3,18.0,108.0,81.79,66.24
2017,9,28,7,45,29.5,122.0,0.35,18.5,131.5,98.51,76.3
2017,9,28,8,0,36.0,142.0,0.4,19.0,155.0,119.04,91.85
2017,9,28,8,15,57.0,166.5,0.4,19.5,190.5,146.34,112.37
2017,9,28,8,30,78.0,191.0,0.4,20.0,226.0,176.9,135.54
2017,9,28,8,45,95.0,213.0,0.45,20.5,260.5,207.51,159.01
2017,9,28,9,0,112.0,235.0,0.5,21.0,295.0,240.96,184.63
2017,9,28,9,15,122.0,255.0,0.55,21.0,325.0,272.75,209.25
2017,9,28,9,30,132.0,275.0,0.6,21.0,355.0,305.95,234.71
2017,9,28,9,45,162.5,291.0,0.7,21.5,395.5,347.73,266.06
2017,9,28,10,0,193.0,307.0,0.8,22.0,436.0,392.84,299.51
2017,9,28,10,15,242.5,313.0,1.0,22.0,481.5,443.83,338.3
2017,9,28,10,30,292.0,319.0,1.2,22.0,527.0,506.07,384.88
2017,9,28,10,45,315.0,323.5,1.4,22.0,553.0,545.81,414.62
2017,9,28,11,0,338.0,328.0,1.6,22.0,579.0,586.63,445.12
2017,9,28,11,15,342.0,330.5,1.8,22.0,588.5,610.95,463.44
2017,9,28,11,30,346.0,333.0,2.0,22.0,598.0,634.32,481.14
2017,9,28,11,45,366.5,328.5,2.2,22.5,610.5,663.87,502.65
2017,9,28,12,0,387.0,324.0,2.4,23.0,623.0,692.99,523.7
2017,9,28,12,15,381.5,326.5,2.5,22.5,619.5,704.75,533.38
2017,9,28,12,30,376.0,329.0,2.6,22.0,616.0,714.66,541.97
2017,9,28,12,45,297.0,341.0,2.75,22.0,565.5,662.29,503.91
2017,9,28,13,0,218.0,353.0,2.9,22.0,515.0,589.23,450.81
2017,9,28,13,15,260.5,335.0,2.95,22.0,524.0,634.61,485.84
2017,9,28,13,30,303.0,317.0,3.0,22.0,533.0,661.38,507.01
2017,9,28,13,45,305.0,303.0,3.1,22.0,513.0,651.01,500.81
2017,9,28,14,0,307.0,289.0,3.2,22.0,493.0,638.94,493.63
2017,9,28,14,15,216.0,282.0,3.2,22.0,422.0,523.99,408.2
2017,9,28,14,30,125.0,275.0,3.2,22.0,351.0,429.13,335.62
2017,9,28,14,45,124.0,256.5,3.2,22.0,328.0,407.57,320.56
2017,9,28,15,0,123.0,238.0,3.2,22.0,305.0,385.38,304.58
2017,9,28,15,15,121.5,217.5,3.15,21.5,279.0,359.64,286.2
2017,9,28,15,30,120.0,197.0,3.1,21.0,253.0,333.36,267.11
2017,9,28,15,45,422.5,132.5,3.05,21.0,296.0,538.29,434.46
2017,9,28,16,0,725.0,68.0,3.0,21.0,339.0,688.63,549.2
2017,9,28,16,15,682.5,63.5,2.95,20.5,288.5,622.16,499.99
2017,9,28,16,30,640.0,59.0,2.9,20.0,238.0,561.48,454.78
2017,9,28,16,45,578.5,51.5,2.85,20.0,188.0,481.64,390.83
2017,9,28,17,0,517.0,44.0,2.8,20.0,138.0,406.08,326.84
2017,9,28,17,15,409.0,34.5,2.8,19.5,93.5,306.49,241.29
2017,9,28,17,30,301.0,25.0,2.8,19.0,49.0,216.15,142.23
2017,9,28,17,45,150.5,12.5,2.85,18.5,24.5,80.82,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,6,15,125.0,12.0,3.0,16.0,21.5,10.91,0.0
2017,9,29,6,30,250.0,24.0,3.0,16.0,43.0,19.53,7.69
2017,9,29,6,45,353.0,35.0,3.0,16.0,85.0,27.86,18.2
2017,9,29,7,0,456.0,46.0,3.0,16.0,127.0,35.88,25.85
2017,9,29,7,15,523.0,53.5,2.85,16.0,175.0,40.57,30.34
2017,9,29,7,30,590.0,61.0,2.7,16.0,223.0,45.14,34.55
2017,9,29,7,45,360.0,105.5,2.55,16.5,210.5,86.85,61.34
2017,9,29,8,0,130.0,150.0,2.4,17.0,198.0,130.98,99.06
2017,9,29,8,15,66.0,149.5,2.45,17.0,174.0,135.26,104.7
2017,9,29,8,30,2.0,149.0,2.5,17.0,150.0,128.84,101.95
2017,9,29,8,45,1.0,149.0,2.65,17.0,149.5,129.91,102.61
2017,9,29,9,0,0.0,149.0,2.8,17.0,149.0,130.49,102.83
2017,9,29,9,15,29.0,202.0,2.8,17.0,220.0,188.98,149.76
2017,9,29,9,30,58.0,255.0,2.8,17.0,291.0,252.13,199.89
2017,9,29,9,45,44.5,257.5,2.85,17.0,285.5,253.33,200.59
2017,9,29,10,0,31.0,260.0,2.9,17.0,280.0,252.71,199.82
2017,9,29,10,15,48.5,287.0,2.95,17.0,320.5,292.49,231.22
2017,9,29,10,30,66.0,314.0,3.0,17.0,361.0,334.7,264.16
2017,9,29,10,45,98.0,333.5,3.05,17.5,405.0,382.46,300.96
2017,9,29,11,0,130.0,353.0,3.1,18.0,449.0,442.7,346.68
2017,9,29,11,15,134.0,355.5,3.15,18.0,456.0,458.05,358.2
2017,9,29,11,30,138.0,358.0,3.2,18.0,463.0,473.2,369.76
2017,9,29,11,45,94.5,346.0,3.25,18.0,418.5,418.62,327.53
2017,9,29,12,0,51.0,334.0,3.3,18.0,374.0,372.53,291.34
2017,9,29,12,15,53.0,331.0,3.4,18.0,372.0,375.26,293.9
2017,9,29,12,30,55.0,328.0,3.5,18.0,370.0,377.83,296.2
2017,9,29,12,45,42.5,307.5,3.6,18.0,340.0,347.28,272.63
2017,9,29,13,0,30.0,287.0,3.7,18.0,310.0,315.84,248.27
2017,9,29,13,15,28.5,280.0,3.85,18.0,301.5,309.3,243.58
2017,9,29,13,30,27.0,273.0,4.0,18.0,293.0,302.58,238.7
2017,9,29,13,45,28.5,266.0,4.2,18.0,286.0,298.72,236.26
2017,9,29,14,0,30.0,259.0,4.4,18.0,279.0,294.78,233.82
2017,9,29,14,15,15.5,215.5,4.5,18.0,226.0,218.4,173.17
2017,9,29,14,30,1.0,172.0,4.6,18.0,173.0,160.66,126.53
2017,9,29,14,45,4.0,174.5,4.7,18.0,177.0,167.25,132.43
2017,9,29,15,0,7.0,177.0,4.8,18.0,181.0,174.25,138.62
2017,9,29,15,15,4.5,162.5,4.75,17.5,165.0,158.27,126.09
2017,9,29,15,30,2.0,148.0,4.7,17.0,149.0,142.45,113.57
2017,9,29,15,45,1.0,128.0,4.7,17.0,128.5,121.99,96.9
2017,9,29,16,0,0.0,108.0,4.7,17.0,108.0,101.52,80.04
2017,9,29,16,15,284.0,85.5,4.7,17.0,163.5,343.67,288.29
2017,9,29,16,30,568.0,63.0,4.7,17.0,219.0,514.1,428.25
2017,9,29,16,45,503.5,55.0,4.7,17.0,171.5,434.98,360.84
2017,9,29,17,0,439.0,47.0,4.7,17.0,124.0,360.53,295.75
2017,9,29,17,15,329.5,36.0,4.65,16.5,82.5,262.43,209.08
2017,9,29,17,30,220.0,25.0,4.6,16.0,41.0,171.56,105.48
2017,9,29,17,45,110.0,12.5,4.55,16.0,20.5,61.89,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,6,15,78.0,14.0,5.4,15.0,20.0,12.73,0.0
2017,9,30,6,30,156.0,28.0,5.4,15.0,40.0,21.99,8.59
2017,9,30,6,45,270.0,42.5,5.45,15.5,81.5,32.95,22.49
2017,9,30,7,0,384.0,57.0,5.5,16.0,123.0,43.61,32.54
2017,9,30,7,15,459.0,66.0,5.35,16.0,172.0,51.16,39.63
2017,9,30,7,30,534.0,75.0,5.2,16.0,221.0,56.52,44.59
2017,9,30,7,45,583.0,82.0,5.05,16.0,270.5,76.95,48.96
2017,9,30,8,0,632.0,89.0,4.9,16.0,320.0,128.67,77.14
2017,9,30,8,15,667.0,94.0,4.7,16.0,368.0,182.68,118.25
2017,9,30,8,30,702.0,99.0,4.5,16.0,416.0,240.78,167.97
2017,9,30,8,45,727.0,103.0,4.3,16.5,460.5,298.96,219.62
2017,9,30,9,0,752.0,107.0,4.1,17.0,505.0,359.38,272.84
2017,9,30,9,15,770.5,110.0,3.85,17.0,545.0,420.23,325.92
2017,9,30,9,30,789.0,113.0,3.6,17.0,585.0,479.37,376.17
2017,9,30,9,45,813.5,110.5,3.4,17.5,621.5,537.01,423.03
2017,9,30,10,0,838.0,108.0,3.2,18.0,658.0,595.35,468.74
2017,9,30,10,15,847.5,109.5,3.15,18.0,685.0,648.57,510.35
2017,9,30,10,30,857.0,111.0,3.1,18.0,712.0,700.44,549.84
2017,9,30,10,45,862.5,112.0,3.05,18.5,732.0,743.12,580.41
2017,9,30,11,0,868.0,113.0,3.0,19.0,752.0,786.88,609.5
2017,9,30,11,15,872.0,114.0,3.05,19.0,764.0,827.03,637.41
2017,9,30,11,30,876.0,115.0,3.1,19.0,776.0,864.47,663.3
