Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,877.5,115.0,3.15,19.5,780.5,895.8,683.6
2017,9,30,12,0,879.0,115.0,3.2,20.0,785.0,923.92,701.66
2017,9,30,12,15,878.5,114.5,3.3,20.0,781.0,946.31,717.53
2017,9,30,12,30,878.0,114.0,3.4,20.0,777.0,965.15,731.14
2017,9,30,12,45,869.5,116.0,3.5,20.5,763.5,975.42,737.66
2017,9,30,13,0,861.0,118.0,3.6,21.0,750.0,992.29,748.85
2017,9,30,13,15,854.5,117.0,3.8,21.0,730.0,993.83,751.84
2017,9,30,13,30,848.0,116.0,4.0,21.0,710.0,991.53,752.44
2017,9,30,13,45,837.0,115.0,4.25,21.0,682.5,981.0,747.8
2017,9,30,14,0,826.0,114.0,4.5,21.0,655.0,966.81,740.89
2017,9,30,14,15,813.0,111.5,4.65,20.5,620.5,945.37,730.1
2017,9,30,14,30,800.0,109.0,4.8,20.0,586.0,920.61,716.84
2017,9,30,14,45,781.0,106.5,5.0,20.0,546.0,887.07,696.01
2017,9,30,15,0,762.0,104.0,5.2,20.0,506.0,850.84,672.87
2017,9,30,15,15,737.0,100.0,5.3,19.5,461.0,810.79,647.19
2017,9,30,15,30,712.0,96.0,5.4,19.0,416.0,763.61,615.55
2017,9,30,15,45,678.0,90.5,5.5,19.0,367.5,705.74,573.75
2017,9,30,16,0,644.0,85.0,5.6,19.0,319.0,647.6,530.65
2017,9,30,16,15,594.5,78.5,5.65,18.5,269.0,576.68,476.86
2017,9,30,16,30,545.0,72.0,5.7,18.0,219.0,507.62,421.9
2017,9,30,16,45,470.0,63.0,5.8,18.0,170.0,421.08,348.99
2017,9,30,17,0,395.0,54.0,5.9,18.0,121.0,339.87,278.07
2017,9,30,17,15,278.5,40.0,5.9,17.5,79.5,235.9,186.31
2017,9,30,17,30,162.0,26.0,5.9,17.0,38.0,139.92,75.11
2017,9,30,17,45,81.0,13.0,5.95,16.5,19.0,48.85,0.0
2017,9,30,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,137.5,11.5,4.25,14.5,21.0,10.46,0.0
2017,10,1,6,30,275.0,23.0,4.3,15.0,42.0,18.85,5.7
2017,10,1,6,45,399.0,32.5,4.4,15.5,87.0,25.94,16.46
2017,10,1,7,0,523.0,42.0,4.5,16.0,132.0,32.87,23.14
2017,10,1,7,15,591.0,48.5,4.55,16.0,182.5,36.95,27.09
2017,10,1,7,30,659.0,55.0,4.6,16.0,233.0,44.75,34.17
2017,10,1,7,45,704.5,59.0,4.65,16.5,284.0,66.36,37.61
2017,10,1,8,0,750.0,63.0,4.7,17.0,335.0,122.43,66.8
2017,10,1,8,15,779.0,66.5,4.65,17.0,383.5,180.99,111.55
2017,10,1,8,30,808.0,70.0,4.6,17.0,432.0,242.7,165.02
2017,10,1,8,45,829.0,72.5,4.6,17.5,477.0,304.08,220.3
2017,10,1,9,0,850.0,75.0,4.6,18.0,522.0,369.25,278.42
2017,10,1,9,15,864.5,77.0,4.55,18.5,561.5,429.62,331.55
2017,10,1,9,30,879.0,79.0,4.5,19.0,601.0,490.1,383.07
2017,10,1,9,45,884.0,82.5,4.45,19.5,633.5,546.88,429.97
2017,10,1,10,0,889.0,86.0,4.4,20.0,666.0,602.23,474.07
2017,10,1,10,15,896.5,87.5,4.4,20.0,693.0,655.52,516.34
2017,10,1,10,30,904.0,89.0,4.4,20.0,720.0,707.11,556.25
2017,10,1,10,45,907.5,90.5,4.4,20.0,739.0,753.89,590.51
2017,10,1,11,0,911.0,92.0,4.4,20.0,758.0,798.16,621.72
2017,10,1,11,15,913.5,92.5,4.4,20.0,769.5,837.88,649.44
2017,10,1,11,30,916.0,93.0,4.4,20.0,781.0,874.62,674.92
2017,10,1,11,45,913.0,95.0,4.4,20.5,783.5,905.05,694.51
2017,10,1,12,0,910.0,97.0,4.4,21.0,786.0,931.91,711.56
2017,10,1,12,15,908.5,97.0,4.45,21.0,781.5,954.32,727.39
2017,10,1,12,30,907.0,97.0,4.5,21.0,777.0,973.03,740.8
2017,10,1,12,45,904.0,96.0,4.6,21.0,764.5,985.42,750.46
2017,10,1,13,0,901.0,95.0,4.7,21.0,752.0,993.94,757.66
2017,10,1,13,15,895.5,94.0,4.8,20.5,732.0,996.12,762.19
2017,10,1,13,30,890.0,93.0,4.9,20.0,712.0,994.41,764.23
2017,10,1,13,45,878.5,92.5,5.0,20.0,684.0,983.56,758.55
2017,10,1,14,0,867.0,92.0,5.1,20.0,656.0,969.03,750.41
2017,10,1,14,15,855.0,90.5,5.15,20.0,621.5,949.27,738.29
2017,10,1,14,30,843.0,89.0,5.2,20.0,587.0,935.99,730.87
2017,10,1,14,45,824.5,87.0,5.3,20.0,546.5,902.78,709.43
2017,10,1,15,0,806.0,85.0,5.4,20.0,506.0,866.8,685.84
2017,10,1,15,15,752.5,84.5,5.45,19.5,450.5,798.97,639.29
2017,10,1,15,30,699.0,84.0,5.5,19.0,395.0,735.43,594.9
2017,10,1,15,45,572.0,96.5,5.6,19.0,331.5,623.93,511.12
2017,10,1,16,0,445.0,109.0,5.7,19.0,268.0,511.06,422.58
2017,10,1,16,15,406.5,98.0,5.75,18.5,226.0,451.96,375.84
2017,10,1,16,30,368.0,87.0,5.8,18.0,184.0,394.82,328.86
2017,10,1,16,45,396.0,68.0,5.85,17.5,152.0,373.53,310.27
2017,10,1,17,0,424.0,49.0,5.9,17.0,120.0,351.6,288.43
2017,10,1,17,15,300.0,37.0,5.85,16.5,78.0,245.35,193.34
2017,10,1,17,30,176.0,25.0,5.8,16.0,36.0,143.85,63.22
2017,10,1,17,45,88.0,12.5,5.75,15.5,18.0,51.41,0.0
2017,10,1,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,6,15,156.0,11.0,4.7,15.0,21.5,10.01,0.0
2017,10,2,6,30,312.0,22.0,4.8,15.0,43.0,18.07,4.2
2017,10,2,6,45,430.5,32.0,4.95,15.5,88.5,25.67,16.14
2017,10,2,7,0,549.0,42.0,5.1,16.0,134.0,33.05,23.26
2017,10,2,7,15,617.5,48.0,5.05,16.0,185.5,40.11,29.86
2017,10,2,7,30,686.0,54.0,5.0,16.0,237.0,44.11,33.59
2017,10,2,7,45,729.5,58.5,5.0,16.5,288.5,66.95,37.57
2017,10,2,8,0,773.0,63.0,5.0,17.0,340.0,124.87,67.91
2017,10,2,8,15,802.5,66.5,4.9,17.0,390.0,184.98,113.87
2017,10,2,8,30,832.0,70.0,4.8,17.0,440.0,248.27,168.75
2017,10,2,8,45,853.5,72.0,4.7,17.5,486.0,313.62,227.34
2017,10,2,9,0,875.0,74.0,4.6,18.0,532.0,377.11,284.16
2017,10,2,9,15,890.0,76.0,4.45,18.0,572.5,439.12,339.16
2017,10,2,9,30,905.0,78.0,4.3,18.0,613.0,501.24,392.56
2017,10,2,9,45,914.0,80.5,4.2,18.5,647.0,560.54,441.34
2017,10,2,10,0,923.0,83.0,4.1,19.0,681.0,618.74,487.57
2017,10,2,10,15,931.0,84.0,4.05,19.0,708.5,673.48,530.76
2017,10,2,10,30,939.0,85.0,4.0,19.0,736.0,726.45,571.46
2017,10,2,10,45,943.0,86.5,3.95,19.5,756.0,775.05,605.3
2017,10,2,11,0,947.0,88.0,3.9,20.0,776.0,821.08,636.03
2017,10,2,11,15,949.5,88.5,3.95,20.0,787.5,862.07,664.54
2017,10,2,11,30,952.0,89.0,4.0,20.0,799.0,899.96,690.77
2017,10,2,11,45,951.5,89.5,4.05,20.0,802.5,931.96,712.86
2017,10,2,12,0,951.0,90.0,4.1,20.0,806.0,960.36,732.5
2017,10,2,12,15,949.0,90.0,4.2,20.0,801.0,983.12,748.64
2017,10,2,12,30,947.0,90.0,4.3,20.0,796.0,1001.99,762.27
2017,10,2,12,45,937.0,92.5,4.45,20.0,781.0,1012.12,770.47
2017,10,2,13,0,927.0,95.0,4.6,20.0,766.0,1018.13,776.5
2017,10,2,13,15,920.5,94.0,4.7,20.0,745.0,1019.47,779.05
2017,10,2,13,30,914.0,93.0,4.8,20.0,724.0,1016.79,779.01
2017,10,2,13,45,902.0,92.5,4.95,20.0,695.0,1005.38,773.49
2017,10,2,14,0,890.0,92.0,5.1,20.0,666.0,990.19,765.42
2017,10,2,14,15,877.0,90.5,5.2,19.5,630.5,969.2,754.39
2017,10,2,14,30,864.0,89.0,5.3,19.0,595.0,954.62,747.93
2017,10,2,14,45,844.0,87.5,5.4,19.0,553.5,920.24,725.65
2017,10,2,15,0,824.0,86.0,5.5,19.0,512.0,883.06,701.17
2017,10,2,15,15,800.5,83.0,5.6,18.5,466.5,838.39,672.09
2017,10,2,15,30,777.0,80.0,5.7,18.0,421.0,791.74,640.83
2017,10,2,15,45,742.0,76.5,5.8,18.0,371.5,733.29,598.48
2017,10,2,16,0,707.0,73.0,5.9,18.0,322.0,679.44,558.54
2017,10,2,16,15,658.0,67.5,5.9,17.5,271.0,608.02,504.05
2017,10,2,16,30,609.0,62.0,5.9,17.0,220.0,538.42,448.89
2017,10,2,16,45,529.0,54.5,5.95,16.5,169.5,448.14,372.94
2017,10,2,17,0,449.0,47.0,6.0,16.0,119.0,363.71,298.78
2017,10,2,17,15,317.5,35.0,5.9,15.5,76.5,252.45,198.13
2017,10,2,17,30,186.0,23.0,5.8,15.0,34.0,144.08,42.57
2017,10,2,17,45,93.0,11.5,5.75,15.0,17.0,52.59,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,3,6,15,24.5,11.5,3.4,13.0,13.0,10.46,0.0
2017,10,3,6,30,49.0,23.0,3.4,13.0,26.0,19.29,3.58
2017,10,3,6,45,115.5,41.5,3.45,13.5,58.0,32.98,22.43
2017,10,3,7,0,182.0,60.0,3.5,14.0,90.0,46.93,35.62
2017,10,3,7,15,217.0,79.5,3.4,14.0,127.5,61.08,48.68
2017,10,3,7,30,252.0,99.0,3.3,14.0,165.0,74.77,61.13
2017,10,3,7,45,291.0,112.5,3.2,14.0,204.0,93.72,68.92
2017,10,3,8,0,330.0,126.0,3.1,14.0,243.0,130.77,91.87
2017,10,3,8,15,534.5,107.5,3.05,14.0,329.0,173.79,117.44
2017,10,3,8,30,739.0,89.0,3.0,14.0,415.0,241.27,167.9
2017,10,3,8,45,766.0,92.0,2.95,14.5,460.5,303.99,223.6
2017,10,3,9,0,793.0,95.0,2.9,15.0,506.0,365.82,278.35
2017,10,3,9,15,811.0,97.5,2.7,15.5,546.5,425.6,330.19
2017,10,3,9,30,829.0,100.0,2.5,16.0,587.0,486.07,380.68
2017,10,3,9,45,852.5,98.0,2.35,16.5,623.5,545.45,428.53
2017,10,3,10,0,876.0,96.0,2.2,17.0,660.0,604.09,473.98
2017,10,3,10,15,885.5,97.5,2.1,17.0,688.0,658.0,515.29
2017,10,3,10,30,895.0,99.0,2.0,17.0,716.0,710.42,554.16
2017,10,3,10,45,902.0,99.5,1.9,17.5,736.5,758.31,586.7
2017,10,3,11,0,909.0,100.0,1.8,18.0,757.0,803.97,615.64
2017,10,3,11,15,641.0,209.5,1.85,18.0,676.5,746.94,573.16
2017,10,3,11,30,373.0,319.0,1.9,18.0,596.0,643.89,495.07
2017,10,3,11,45,645.5,210.5,2.0,18.5,692.5,804.37,615.78
2017,10,3,12,0,918.0,102.0,2.1,19.0,789.0,943.01,709.38
2017,10,3,12,15,916.5,101.5,2.3,19.0,784.0,964.98,724.79
2017,10,3,12,30,915.0,101.0,2.5,19.0,779.0,983.2,739.04
2017,10,3,12,45,910.5,101.0,2.75,19.0,766.0,995.31,749.79
2017,10,3,13,0,906.0,101.0,3.0,19.0,753.0,1003.51,758.01
2017,10,3,13,15,899.5,100.0,3.15,19.0,732.5,1004.7,760.76
2017,10,3,13,30,893.0,99.0,3.3,19.0,712.0,1001.97,761.04
2017,10,3,13,45,883.0,98.0,3.5,19.0,683.5,991.96,756.86
2017,10,3,14,0,873.0,97.0,3.7,19.0,655.0,978.24,750.18
2017,10,3,14,15,860.0,95.0,3.75,19.0,620.0,966.92,744.22
2017,10,3,14,30,847.0,93.0,3.8,19.0,585.0,941.96,728.81
2017,10,3,14,45,829.5,90.0,3.9,19.0,544.5,908.3,707.58
2017,10,3,15,0,812.0,87.0,4.0,19.0,504.0,871.8,684.12
2017,10,3,15,15,788.0,84.0,4.1,18.5,458.0,826.97,655.49
2017,10,3,15,30,764.0,81.0,4.2,18.0,412.0,780.22,624.76
2017,10,3,15,45,730.0,76.5,4.35,18.0,363.0,721.82,583.53
2017,10,3,16,0,696.0,72.0,4.5,18.0,314.0,668.03,544.7
2017,10,3,16,15,646.0,66.0,4.6,17.5,263.0,595.74,490.62
2017,10,3,16,30,596.0,60.0,4.7,17.0,212.0,525.43,435.68
2017,10,3,16,45,519.5,52.0,4.85,16.5,162.5,437.68,362.46
2017,10,3,17,0,443.0,44.0,5.0,16.0,113.0,355.67,290.72
2017,10,3,17,15,312.5,32.0,4.9,15.5,71.0,245.89,190.5
2017,10,3,17,30,182.0,20.0,4.8,15.0,29.0,137.01,10.94
2017,10,3,17,45,91.0,10.0,4.75,15.0,14.5,50.13,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,15,115.5,10.5,0.9,14.0,17.5,9.55,0.0
2017,10,4,6,30,231.0,21.0,0.9,14.0,35.0,17.25,1.05
2017,10,4,6,45,357.0,32.0,0.95,14.5,78.0,25.74,16.15
2017,10,4,7,0,483.0,43.0,1.0,15.0,121.0,33.95,24.16
2017,10,4,7,15,556.0,50.5,0.95,15.0,171.0,38.78,28.84
2017,10,4,7,30,629.0,58.0,0.9,15.0,221.0,43.51,33.26
2017,10,4,7,45,677.5,62.5,0.85,15.5,272.0,69.25,40.55
2017,10,4,8,0,726.0,67.0,0.8,16.0,323.0,124.26,69.3
2017,10,4,8,15,758.0,71.0,0.75,16.0,372.0,182.17,112.96
2017,10,4,8,30,790.0,75.0,0.7,16.0,421.0,243.64,164.94
2017,10,4,8,45,814.5,77.5,0.7,16.5,466.5,304.87,218.31
2017,10,4,9,0,839.0,80.0,0.7,17.0,512.0,368.08,272.68
2017,10,4,9,15,855.0,82.0,0.75,17.0,552.0,430.33,325.76
2017,10,4,9,30,871.0,84.0,0.8,17.0,592.0,490.89,375.98
2017,10,4,9,45,883.5,85.5,0.9,17.5,626.5,549.14,422.5
2017,10,4,10,0,896.0,87.0,1.0,18.0,661.0,606.69,466.96
2017,10,4,10,15,905.0,88.0,1.05,18.5,688.5,660.6,506.95
2017,10,4,10,30,914.0,89.0,1.1,19.0,716.0,712.91,544.57
2017,10,4,10,45,921.0,89.5,1.2,19.5,736.0,761.42,577.93
2017,10,4,11,0,928.0,90.0,1.3,20.0,756.0,807.64,608.4
2017,10,4,11,15,931.5,90.0,1.35,20.0,768.0,848.03,635.26
2017,10,4,11,30,935.0,90.0,1.4,20.0,780.0,885.43,660.05
2017,10,4,11,45,937.0,90.0,1.45,20.5,784.0,918.37,680.56
2017,10,4,12,0,939.0,90.0,1.5,21.0,788.0,947.89,698.81
2017,10,4,12,15,938.0,90.0,1.6,21.0,783.5,971.1,715.04
2017,10,4,12,30,937.0,90.0,1.7,21.0,779.0,990.53,729.01
2017,10,4,12,45,931.5,90.0,1.8,21.0,766.0,1001.8,737.86
2017,10,4,13,0,926.0,90.0,1.9,21.0,753.0,1009.05,744.34
2017,10,4,13,15,920.5,89.5,1.95,21.0,732.5,1011.71,747.38
2017,10,4,13,30,915.0,89.0,2.0,21.0,712.0,1010.4,748.06
2017,10,4,13,45,648.0,172.5,2.15,21.0,605.0,864.06,653.09
2017,10,4,14,0,381.0,256.0,2.3,21.0,498.0,672.2,517.52
2017,10,4,14,15,298.5,256.0,2.4,20.5,439.0,592.47,461.66
2017,10,4,14,30,216.0,256.0,2.5,20.0,380.0,495.17,390.17
2017,10,4,14,45,217.5,236.5,2.6,20.0,354.0,472.79,375.3
2017,10,4,15,0,219.0,217.0,2.7,20.0,328.0,449.28,358.93
2017,10,4,15,15,147.0,196.5,2.75,20.0,268.0,358.3,287.73
2017,10,4,15,30,75.0,176.0,2.8,20.0,208.0,254.86,204.98
2017,10,4,15,45,69.5,156.0,2.9,20.0,183.0,227.39,183.62
2017,10,4,16,0,64.0,136.0,3.0,20.0,158.0,200.02,161.69
2017,10,4,16,15,348.5,95.0,3.05,19.5,184.5,403.17,331.88
2017,10,4,16,30,633.0,54.0,3.1,19.0,211.0,542.23,442.59
2017,10,4,16,45,555.5,46.5,3.15,18.5,161.0,453.09,368.9
2017,10,4,17,0,478.0,39.0,3.2,18.0,111.0,369.95,297.33
2017,10,4,17,15,345.5,28.0,3.25,17.5,69.0,259.03,195.72
2017,10,4,17,30,213.0,17.0,3.3,17.0,27.0,147.22,0.0
2017,10,4,17,45,106.5,8.5,3.35,16.5,13.5,55.55,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,123.5,10.0,0.7,12.0,17.0,9.1,0.0
2017,10,5,6,30,247.0,20.0,0.7,12.0,34.0,16.43,0.0
2017,10,5,6,45,373.0,30.5,0.75,12.5,77.0,24.52,15.17
2017,10,5,7,0,499.0,41.0,0.8,13.0,120.0,32.36,22.95
2017,10,5,7,15,572.0,48.0,0.75,13.0,170.0,36.87,27.38
2017,10,5,7,30,645.0,55.0,0.7,13.0,220.0,45.14,35.0
2017,10,5,7,45,348.5,95.5,0.7,13.5,187.0,80.34,56.55
2017,10,5,8,0,52.0,136.0,0.7,14.0,154.0,116.04,90.77
2017,10,5,8,15,58.5,156.5,0.7,14.5,180.0,139.25,109.07
2017,10,5,8,30,65.0,177.0,0.7,15.0,206.0,163.63,128.52
2017,10,5,8,45,77.0,198.5,0.7,15.5,236.0,191.51,150.56
2017,10,5,9,0,89.0,220.0,0.7,16.0,266.0,221.21,173.91
2017,10,5,9,15,122.0,241.0,0.75,16.5,308.5,262.71,206.13
2017,10,5,9,30,155.0,262.0,0.8,17.0,351.0,307.39,240.57
2017,10,5,9,45,178.5,277.0,0.9,17.5,386.0,345.77,270.01
2017,10,5,10,0,202.0,292.0,1.0,18.0,421.0,386.6,301.01
2017,10,5,10,15,191.5,306.0,1.1,18.0,432.5,407.51,316.95
2017,10,5,10,30,181.0,320.0,1.2,18.0,444.0,427.18,331.83
2017,10,5,10,45,151.0,329.0,1.35,18.5,434.0,426.8,330.83
2017,10,5,11,0,121.0,338.0,1.5,19.0,424.0,423.5,327.54
2017,10,5,11,15,121.5,343.5,1.55,19.0,431.5,438.43,338.79
2017,10,5,11,30,122.0,349.0,1.6,19.0,439.0,453.06,349.68
2017,10,5,11,45,123.0,350.0,1.7,19.5,441.0,463.12,356.76
2017,10,5,12,0,124.0,351.0,1.8,20.0,443.0,472.73,363.54
2017,10,5,12,15,128.5,350.5,1.9,20.0,445.5,483.49,372.02
2017,10,5,12,30,133.0,350.0,2.0,20.0,448.0,493.9,380.29
2017,10,5,12,45,127.0,343.0,2.1,20.5,435.0,486.64,374.66
2017,10,5,13,0,121.0,336.0,2.2,21.0,422.0,478.5,368.52
2017,10,5,13,15,122.0,325.5,2.3,21.0,410.0,472.38,364.88
2017,10,5,13,30,123.0,315.0,2.4,21.0,398.0,465.56,360.74
2017,10,5,13,45,217.0,292.5,2.55,21.0,432.0,534.68,416.27
2017,10,5,14,0,311.0,270.0,2.7,21.0,466.0,620.64,482.73
2017,10,5,14,15,312.0,253.5,2.75,21.0,441.0,602.43,470.29
2017,10,5,14,30,313.0,237.0,2.8,21.0,416.0,582.55,457.25
2017,10,5,14,45,583.5,155.5,2.9,21.0,459.5,759.69,594.29
2017,10,5,15,0,854.0,74.0,3.0,21.0,503.0,881.11,681.36
2017,10,5,15,15,831.5,71.5,3.05,20.5,457.0,846.28,659.16
2017,10,5,15,30,809.0,69.0,3.1,20.0,411.0,800.32,629.77
2017,10,5,15,45,776.0,65.0,3.15,20.0,361.5,742.06,589.4
2017,10,5,16,0,743.0,61.0,3.2,20.0,312.0,683.21,547.35
2017,10,5,16,15,695.0,56.5,3.2,19.5,260.5,612.4,495.35
2017,10,5,16,30,647.0,52.0,3.2,19.0,209.0,543.06,442.08
2017,10,5,16,45,568.5,45.0,3.25,19.0,159.0,458.47,372.18
2017,10,5,17,0,490.0,38.0,3.3,19.0,109.0,375.01,299.43
2017,10,5,17,15,353.0,27.0,3.25,18.5,67.0,261.47,193.17
2017,10,5,17,30,216.0,16.0,3.2,18.0,25.0,145.46,0.0
2017,10,5,17,45,108.0,8.0,3.2,17.5,12.5,55.56,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,120.5,9.5,1.2,14.0,16.0,8.64,0.0
2017,10,6,6,30,241.0,19.0,1.3,14.0,32.0,15.59,0.0
2017,10,6,6,45,372.5,30.0,1.4,14.5,75.5,24.18,14.57
2017,10,6,7,0,504.0,41.0,1.5,15.0,119.0,32.49,22.79
2017,10,6,7,15,577.5,48.0,1.45,15.0,169.5,37.0,27.2
2017,10,6,7,30,651.0,55.0,1.4,15.0,220.0,45.29,34.8
2017,10,6,7,45,698.0,60.0,1.35,15.5,271.0,68.12,39.12
2017,10,6,8,0,745.0,65.0,1.3,16.0,322.0,124.69,68.97
2017,10,6,8,15,777.0,69.0,1.2,16.5,371.5,183.74,113.5
2017,10,6,8,30,809.0,73.0,1.1,17.0,421.0,246.31,166.33
2017,10,6,8,45,830.0,76.0,1.05,17.5,466.5,308.06,220.43
2017,10,6,9,0,851.0,79.0,1.0,18.0,512.0,371.35,275.07
2017,10,6,9,15,867.5,81.5,1.0,18.5,552.5,434.77,328.41
2017,10,6,9,30,884.0,84.0,1.0,19.0,593.0,496.63,378.63
2017,10,6,9,45,888.5,88.5,1.0,19.5,625.5,554.19,423.75
2017,10,6,10,0,893.0,93.0,1.0,20.0,658.0,610.24,465.96
2017,10,6,10,15,901.5,94.5,1.05,20.5,685.5,664.13,505.59
2017,10,6,10,30,910.0,96.0,1.1,21.0,713.0,716.39,542.83
2017,10,6,10,45,916.0,97.0,1.15,21.5,732.5,764.46,575.32
2017,10,6,11,0,922.0,98.0,1.2,22.0,752.0,810.19,604.56
2017,10,6,11,15,925.5,98.5,1.2,22.0,764.0,850.83,630.65
2017,10,6,11,30,929.0,99.0,1.2,22.0,776.0,888.51,654.62
2017,10,6,11,45,931.5,98.5,1.3,22.5,780.0,921.12,675.38
2017,10,6,12,0,934.0,98.0,1.4,23.0,784.0,950.35,693.97
2017,10,6,12,15,933.0,97.5,1.5,23.0,779.0,972.85,709.64
2017,10,6,12,30,932.0,97.0,1.6,23.0,774.0,991.56,723.07
2017,10,6,12,45,936.5,93.0,1.75,23.5,763.5,1007.65,734.29
2017,10,6,13,0,941.0,89.0,1.9,24.0,753.0,1019.84,743.08
2017,10,6,13,15,934.5,88.0,2.05,23.5,731.5,1020.9,747.75
2017,10,6,13,30,928.0,87.0,2.2,23.0,710.0,1017.9,750.0
2017,10,6,13,45,917.5,86.0,2.4,23.0,681.0,1007.03,746.28
2017,10,6,14,0,907.0,85.0,2.6,23.0,652.0,992.32,739.99
2017,10,6,14,15,894.5,83.5,2.75,23.0,616.5,971.38,728.99
2017,10,6,14,30,882.0,82.0,2.9,23.0,581.0,946.97,715.57
2017,10,6,14,45,863.5,80.0,3.05,23.0,539.5,913.11,695.49
2017,10,6,15,0,845.0,78.0,3.2,23.0,498.0,885.56,679.5
2017,10,6,15,15,821.0,75.0,3.3,22.5,451.5,839.91,651.32
2017,10,6,15,30,797.0,72.0,3.4,22.0,405.0,792.3,621.05
2017,10,6,15,45,762.0,68.0,3.5,21.5,355.0,732.8,581.02
2017,10,6,16,0,727.0,64.0,3.6,21.0,305.0,672.85,539.16
2017,10,6,16,15,676.5,58.5,3.6,20.5,254.0,599.56,484.91
2017,10,6,16,30,626.0,53.0,3.6,20.0,203.0,533.45,433.77
2017,10,6,16,45,542.0,46.0,3.65,19.5,153.0,441.46,358.14
2017,10,6,17,0,458.0,39.0,3.7,19.0,103.0,355.99,283.93
2017,10,6,17,15,316.5,27.0,3.65,18.5,62.5,240.92,173.55
2017,10,6,17,30,175.0,15.0,3.6,18.0,22.0,100.49,0.0
2017,10,6,17,45,87.5,7.5,3.6,17.5,11.0,6.82,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,101.5,9.0,0.7,15.0,14.5,8.19,0.0
2017,10,7,6,30,203.0,18.0,0.8,15.0,29.0,14.72,0.0
2017,10,7,6,45,333.0,30.0,0.95,15.0,70.5,24.22,14.42
2017,10,7,7,0,463.0,42.0,1.1,15.0,112.0,33.39,23.54
2017,10,7,7,15,539.5,49.5,1.25,15.0,161.5,38.24,28.28
2017,10,7,7,30,616.0,57.0,1.4,15.0,211.0,43.0,32.75
2017,10,7,7,45,664.0,62.5,1.55,15.5,261.0,65.39,37.43
2017,10,7,8,0,712.0,68.0,1.7,16.0,311.0,124.3,70.05
2017,10,7,8,15,745.5,72.0,1.75,16.0,359.5,181.46,113.46
2017,10,7,8,30,779.0,76.0,1.8,16.0,408.0,242.37,165.57
2017,10,7,8,45,803.5,78.5,1.85,16.5,453.0,302.79,219.15
2017,10,7,9,0,828.0,81.0,1.9,17.0,498.0,365.19,274.02
2017,10,7,9,15,844.5,83.5,1.95,17.5,538.0,426.01,326.51
2017,10,7,9,30,861.0,86.0,2.0,18.0,578.0,487.25,377.62
2017,10,7,9,45,873.0,88.0,2.1,18.5,612.0,545.38,424.85
2017,10,7,10,0,885.0,90.0,2.2,19.0,646.0,602.41,469.72
2017,10,7,10,15,893.5,91.0,2.3,19.0,673.0,655.27,511.14
2017,10,7,10,30,902.0,92.0,2.4,19.0,700.0,706.51,550.38
2017,10,7,10,45,736.0,158.5,2.55,19.5,663.5,703.12,545.66
2017,10,7,11,0,570.0,225.0,2.7,20.0,627.0,673.52,521.68
2017,10,7,11,15,743.0,161.0,2.85,20.0,694.0,778.64,601.76
2017,10,7,11,30,916.0,97.0,3.0,20.0,761.0,874.74,668.94
2017,10,7,11,45,915.5,98.0,3.2,20.0,763.5,905.85,690.8
2017,10,7,12,0,915.0,99.0,3.4,20.0,766.0,933.5,710.89
2017,10,7,12,15,913.0,98.5,3.65,20.0,761.0,954.56,726.89
2017,10,7,12,30,911.0,98.0,3.9,20.0,756.0,971.88,740.47
2017,10,7,12,45,906.0,98.0,4.15,20.0,742.5,983.1,750.01
2017,10,7,13,0,901.0,98.0,4.4,20.0,729.0,990.44,756.98
2017,10,7,13,15,893.5,97.0,4.65,20.0,707.5,990.3,759.83
2017,10,7,13,30,886.0,96.0,4.9,20.0,686.0,986.27,760.06
2017,10,7,13,45,874.0,95.0,5.15,20.0,657.0,974.07,754.57
2017,10,7,14,0,862.0,94.0,5.4,20.0,628.0,968.27,753.62
2017,10,7,14,15,847.5,92.0,5.6,19.5,592.5,945.22,741.42
2017,10,7,14,30,833.0,90.0,5.8,19.0,557.0,918.84,726.67
2017,10,7,14,45,811.0,88.0,6.0,19.0,515.5,882.39,702.86
2017,10,7,15,0,789.0,86.0,6.2,19.0,474.0,843.38,676.76
2017,10,7,15,15,762.0,83.0,6.3,18.5,428.5,796.48,645.04
2017,10,7,15,30,735.0,80.0,6.4,18.0,383.0,747.93,611.28
2017,10,7,15,45,692.0,76.5,6.5,18.0,334.0,689.69,567.87
2017,10,7,16,0,649.0,73.0,6.6,18.0,285.0,627.1,519.78
2017,10,7,16,15,593.0,66.5,6.5,17.5,235.5,551.94,460.49
2017,10,7,16,30,537.0,60.0,6.4,17.0,186.0,479.37,400.41
2017,10,7,16,45,437.0,52.0,6.3,16.5,138.0,379.6,314.75
2017,10,7,17,0,337.0,44.0,6.2,16.0,90.0,287.54,232.82
2017,10,7,17,15,200.5,29.5,6.05,15.5,53.5,178.57,125.15
2017,10,7,17,30,64.0,15.0,5.9,15.0,17.0,45.26,0.0
2017,10,7,17,45,32.0,7.5,5.75,15.0,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,15,60.0,9.5,4.1,13.0,12.5,8.64,0.0
2017,10,8,6,30,120.0,19.0,4.1,13.0,25.0,15.0,0.0
2017,10,8,6,45,261.5,32.5,4.2,13.5,65.5,26.54,16.2
2017,10,8,7,0,403.0,46.0,4.3,14.0,106.0,36.99,26.68
2017,10,8,7,15,486.0,54.5,4.3,14.0,154.5,42.48,32.09
2017,10,8,7,30,569.0,63.0,4.3,14.0,203.0,47.88,37.18
2017,10,8,7,45,631.0,67.5,4.35,14.5,254.5,68.55,40.89
2017,10,8,8,0,693.0,72.0,4.4,15.0,306.0,122.3,69.59
2017,10,8,8,15,729.0,76.0,4.4,15.5,355.0,182.46,115.77
2017,10,8,8,30,765.0,80.0,4.4,16.0,404.0,242.89,167.63
2017,10,8,8,45,798.5,80.5,4.4,16.5,451.0,303.18,221.5
2017,10,8,9,0,832.0,81.0,4.4,17.0,498.0,366.51,277.84
2017,10,8,9,15,850.0,83.5,4.35,17.5,538.5,428.12,331.93
2017,10,8,9,30,868.0,86.0,4.3,18.0,579.0,490.62,385.03
2017,10,8,9,45,882.5,87.5,4.3,18.5,614.0,549.52,433.74
2017,10,8,10,0,897.0,89.0,4.3,19.0,649.0,607.92,480.45
2017,10,8,10,15,906.5,90.5,4.25,19.0,676.5,662.43,523.59
2017,10,8,10,30,916.0,92.0,4.2,19.0,704.0,715.38,564.48
2017,10,8,10,45,922.0,93.0,4.2,19.5,724.0,763.5,598.91
2017,10,8,11,0,928.0,94.0,4.2,20.0,744.0,809.25,629.95
2017,10,8,11,15,931.5,94.5,4.25,20.0,756.0,849.9,658.46
2017,10,8,11,30,935.0,95.0,4.3,20.0,768.0,887.56,684.76
2017,10,8,11,45,935.0,96.0,4.4,20.5,771.5,919.59,705.95
2017,10,8,12,0,935.0,97.0,4.5,21.0,775.0,948.12,724.94
2017,10,8,12,15,934.0,96.5,4.55,21.0,770.5,970.46,740.74
2017,10,8,12,30,933.0,96.0,4.6,21.0,766.0,989.01,754.09
2017,10,8,12,45,923.5,98.5,4.7,21.0,751.5,999.07,762.19
2017,10,8,13,0,914.0,101.0,4.8,21.0,737.0,1005.1,767.75
2017,10,8,13,15,907.5,100.0,4.85,21.0,716.0,1006.01,769.55
2017,10,8,13,30,901.0,99.0,4.9,21.0,695.0,1002.98,768.83
2017,10,8,13,45,887.0,99.5,4.95,21.0,666.0,990.61,761.79
2017,10,8,14,0,873.0,100.0,5.0,21.0,637.0,984.77,759.51
2017,10,8,14,15,859.5,98.0,5.0,21.0,601.5,962.57,745.42
2017,10,8,14,30,846.0,96.0,5.0,21.0,566.0,936.93,729.03
2017,10,8,14,45,827.0,93.0,5.05,21.0,524.5,901.76,706.12
2017,10,8,15,0,808.0,90.0,5.1,21.0,483.0,863.82,680.99
2017,10,8,15,15,781.5,86.5,5.0,20.5,437.0,816.21,648.83
2017,10,8,15,30,755.0,83.0,4.9,20.0,391.0,766.82,614.75
2017,10,8,15,45,705.0,80.5,4.8,20.0,339.5,704.11,568.62
2017,10,8,16,0,655.0,78.0,4.7,20.0,288.0,636.76,517.76
2017,10,8,16,15,596.5,70.5,4.45,19.5,237.0,558.22,456.98
2017,10,8,16,30,538.0,63.0,4.2,19.0,186.0,482.39,395.28
2017,10,8,16,45,369.0,55.5,4.0,19.0,130.0,335.57,273.04
2017,10,8,17,0,200.0,48.0,3.8,19.0,74.0,210.7,165.97
2017,10,8,17,15,113.0,28.0,3.7,18.5,41.0,113.86,73.02
2017,10,8,17,30,26.0,8.0,3.6,18.0,8.0,20.06,0.0
2017,10,8,17,45,13.0,4.0,3.5,17.5,4.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,4.0,2.8,14.0,5.0,3.64,0.0
2017,10,9,6,30,31.0,8.0,2.8,14.0,10.0,6.79,0.0
2017,10,9,6,45,83.5,28.5,2.85,14.5,39.5,23.13,13.13
2017,10,9,7,0,136.0,49.0,2.9,15.0,69.0,38.76,28.06
2017,10,9,7,15,187.0,72.0,2.9,15.5,111.0,55.63,43.41
2017,10,9,7,30,238.0,95.0,2.9,16.0,153.0,71.91,58.03
2017,10,9,7,45,284.5,114.0,2.95,16.5,198.5,94.84,69.22
2017,10,9,8,0,331.0,133.0,3.0,17.0,244.0,136.52,95.6
2017,10,9,8,15,366.0,149.0,2.9,17.5,288.5,180.26,128.62
2017,10,9,8,30,401.0,165.0,2.8,18.0,333.0,228.53,167.83
2017,10,9,8,45,442.5,173.5,2.7,18.5,377.5,277.38,208.31
2017,10,9,9,0,484.0,182.0,2.6,19.0,422.0,330.87,252.6
2017,10,9,9,15,505.5,191.5,2.5,19.0,460.0,381.48,294.92
2017,10,9,9,30,527.0,201.0,2.4,19.0,498.0,433.87,337.7
2017,10,9,9,45,616.0,180.5,2.3,19.5,547.5,498.66,388.36
2017,10,9,10,0,705.0,160.0,2.2,20.0,597.0,567.95,441.35
2017,10,9,10,15,716.0,163.0,2.2,20.0,623.0,617.67,479.36
2017,10,9,10,30,727.0,166.0,2.2,20.0,649.0,666.56,515.95
2017,10,9,10,45,743.5,164.0,2.25,20.5,670.0,713.31,549.62
2017,10,9,11,0,760.0,162.0,2.3,21.0,691.0,759.0,581.82
2017,10,9,11,15,763.5,163.0,2.4,21.0,702.0,796.07,608.55
2017,10,9,11,30,767.0,164.0,2.5,21.0,713.0,830.68,632.67
2017,10,9,11,45,777.5,160.0,2.7,21.0,718.5,863.31,656.17
2017,10,9,12,0,788.0,156.0,2.9,21.0,724.0,893.34,677.94
2017,10,9,12,15,786.0,155.5,2.95,21.0,719.0,913.05,691.65
2017,10,9,12,30,784.0,155.0,3.0,21.0,714.0,929.36,703.24
2017,10,9,12,45,777.0,154.5,3.1,21.0,700.0,937.48,709.8
2017,10,9,13,0,770.0,154.0,3.2,21.0,686.0,942.0,714.12
2017,10,9,13,15,581.5,210.0,3.2,21.0,605.0,823.03,631.81
2017,10,9,13,30,393.0,266.0,3.2,21.0,524.0,690.2,534.27
2017,10,9,13,45,489.5,221.0,3.25,21.0,529.0,753.12,584.15
2017,10,9,14,0,586.0,176.0,3.3,21.0,534.0,801.27,621.72
2017,10,9,14,15,532.5,182.5,3.25,21.0,494.0,746.8,582.77
2017,10,9,14,30,479.0,189.0,3.2,21.0,454.0,698.88,548.17
2017,10,9,14,45,544.0,155.0,3.2,21.0,434.0,711.35,560.59
2017,10,9,15,0,609.0,121.0,3.2,21.0,414.0,726.79,573.24
2017,10,9,15,15,623.0,112.5,3.05,20.5,387.0,713.75,565.47
2017,10,9,15,30,637.0,104.0,2.9,20.0,360.0,697.28,555.18
2017,10,9,15,45,601.0,96.0,2.8,20.0,313.0,637.36,511.29
2017,10,9,16,0,565.0,88.0,2.7,20.0,266.0,577.52,466.54
2017,10,9,16,15,504.5,79.0,2.4,19.5,217.5,499.1,405.42
2017,10,9,16,30,444.0,70.0,2.1,19.0,169.0,421.01,342.1
2017,10,9,16,45,353.0,57.0,1.85,19.0,123.0,327.2,263.44
2017,10,9,17,0,262.0,44.0,1.6,19.0,77.0,241.84,189.0
2017,10,9,17,15,146.0,26.5,1.5,18.5,43.5,140.27,83.99
2017,10,9,17,30,30.0,9.0,1.4,18.0,10.0,22.87,0.0
2017,10,9,17,45,15.0,4.5,1.3,18.0,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,13.0,5.0,2.1,14.5,6.0,4.55,0.0
2017,10,10,6,30,26.0,10.0,2.3,15.0,12.0,8.41,0.0
2017,10,10,6,45,94.0,32.0,2.55,15.5,44.5,25.74,14.89
2017,10,10,7,0,162.0,54.0,2.8,16.0,77.0,42.38,31.0
2017,10,10,7,15,228.0,73.5,2.8,16.0,120.5,56.78,44.28
2017,10,10,7,30,294.0,93.0,2.8,16.0,164.0,70.79,57.02
2017,10,10,7,45,351.0,107.0,2.8,16.5,210.5,89.74,63.68
2017,10,10,8,0,408.0,121.0,2.8,17.0,257.0,133.41,89.88
2017,10,10,8,15,448.0,132.0,2.75,17.0,301.5,179.32,124.52
2017,10,10,8,30,488.0,143.0,2.7,17.0,346.0,230.09,166.48
2017,10,10,8,45,524.5,149.5,2.65,17.5,389.5,280.77,209.52
2017,10,10,9,0,561.0,156.0,2.6,18.0,433.0,335.28,255.68
2017,10,10,9,15,584.0,162.5,2.6,18.0,471.0,387.9,300.53
2017,10,10,9,30,607.0,169.0,2.6,18.0,509.0,445.31,348.1
2017,10,10,9,45,662.0,152.0,2.6,18.5,543.0,496.29,389.28
2017,10,10,10,0,717.0,135.0,2.6,19.0,577.0,550.7,432.27
2017,10,10,10,15,752.0,134.0,2.6,19.0,615.0,611.49,479.43
2017,10,10,10,30,787.0,133.0,2.6,19.0,653.0,672.27,525.5
2017,10,10,10,45,800.0,132.0,2.6,19.0,673.5,718.97,560.27
2017,10,10,11,0,813.0,131.0,2.6,19.0,694.0,764.2,592.89
2017,10,10,11,15,817.0,132.0,2.6,19.0,705.5,802.57,619.27
2017,10,10,11,30,821.0,133.0,2.6,19.0,717.0,838.36,643.73
2017,10,10,11,45,603.0,217.5,2.65,19.5,647.5,771.53,593.63
2017,10,10,12,0,385.0,302.0,2.7,20.0,578.0,668.48,514.96
2017,10,10,12,15,362.0,306.0,2.7,20.0,564.0,665.29,513.15
2017,10,10,12,30,339.0,310.0,2.7,20.0,550.0,659.69,508.91
2017,10,10,12,45,322.0,308.0,2.75,20.0,532.5,650.9,502.89
2017,10,10,13,0,305.0,306.0,2.8,20.0,515.0,640.19,495.51
