Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,15,254.5,304.0,2.85,20.0,475.0,595.45,462.46
2017,10,10,13,30,204.0,302.0,2.9,20.0,435.0,530.8,414.66
2017,10,10,13,45,148.0,286.5,2.95,20.0,381.0,461.93,362.65
2017,10,10,14,0,92.0,271.0,3.0,20.0,327.0,374.41,295.38
2017,10,10,14,15,122.5,257.5,3.1,19.5,327.5,408.28,324.16
2017,10,10,14,30,153.0,244.0,3.2,19.0,328.0,422.7,337.77
2017,10,10,14,45,130.5,224.5,3.3,19.0,292.5,379.14,304.27
2017,10,10,15,0,108.0,205.0,3.4,19.0,257.0,335.78,270.62
2017,10,10,15,15,85.5,182.5,3.45,18.5,221.5,272.87,221.32
2017,10,10,15,30,63.0,160.0,3.5,18.0,186.0,227.46,184.99
2017,10,10,15,45,50.0,141.0,3.6,17.5,160.0,195.5,159.23
2017,10,10,16,0,37.0,122.0,3.7,17.0,134.0,164.28,133.51
2017,10,10,16,15,27.0,100.5,3.75,16.5,108.5,132.43,106.82
2017,10,10,16,30,17.0,79.0,3.8,16.0,83.0,92.19,72.61
2017,10,10,16,45,8.5,57.0,3.85,16.0,59.0,62.96,47.2
2017,10,10,17,0,0.0,35.0,3.9,16.0,35.0,33.42,21.55
2017,10,10,17,15,0.0,19.0,3.95,15.5,19.0,16.75,4.05
2017,10,10,17,30,0.0,3.0,4.0,15.0,3.0,2.73,0.0
2017,10,10,17,45,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,7.5,5.0,4.95,13.0,5.0,4.55,0.0
2017,10,11,6,30,15.0,10.0,5.1,13.0,10.0,9.1,0.0
2017,10,11,6,45,70.0,33.5,5.25,13.0,42.5,27.53,16.11
2017,10,11,7,0,125.0,57.0,5.4,13.0,75.0,44.36,33.01
2017,10,11,7,15,184.0,80.5,5.45,13.0,118.0,61.38,48.83
2017,10,11,7,30,243.0,104.0,5.5,13.0,161.0,77.87,63.98
2017,10,11,7,45,303.5,120.5,5.55,13.5,208.5,99.85,74.0
2017,10,11,8,0,364.0,137.0,5.6,14.0,256.0,142.65,100.74
2017,10,11,8,15,403.5,150.0,5.55,14.0,301.0,186.72,134.59
2017,10,11,8,30,443.0,163.0,5.5,14.0,346.0,236.55,176.35
2017,10,11,8,45,457.0,177.5,5.45,14.5,384.5,285.1,218.88
2017,10,11,9,0,471.0,192.0,5.4,15.0,423.0,335.07,262.4
2017,10,11,9,15,562.5,163.0,5.25,15.0,460.0,379.63,300.76
2017,10,11,9,30,654.0,134.0,5.1,15.0,497.0,435.0,348.16
2017,10,11,9,45,554.5,180.5,4.95,15.5,501.0,463.47,372.52
2017,10,11,10,0,455.0,227.0,4.8,16.0,505.0,483.73,388.4
2017,10,11,10,15,361.0,261.5,4.7,16.0,488.0,479.0,384.53
2017,10,11,10,30,267.0,296.0,4.6,16.0,471.0,471.24,377.29
2017,10,11,10,45,367.5,276.5,4.6,16.5,525.0,540.6,432.35
2017,10,11,11,0,468.0,257.0,4.6,17.0,579.0,627.17,499.15
2017,10,11,11,15,491.5,251.5,4.6,17.0,594.5,663.49,526.94
2017,10,11,11,30,515.0,246.0,4.6,17.0,610.0,699.44,554.47
2017,10,11,11,45,474.5,264.5,4.65,17.0,601.0,704.4,557.4
2017,10,11,12,0,434.0,283.0,4.7,17.0,592.0,705.28,557.38
2017,10,11,12,15,423.5,284.5,4.75,17.0,584.5,712.28,562.89
2017,10,11,12,30,413.0,286.0,4.8,17.0,577.0,716.89,566.65
2017,10,11,12,45,392.0,286.0,4.85,17.0,558.0,692.29,548.93
2017,10,11,13,0,371.0,286.0,4.9,17.0,539.0,680.49,540.5
2017,10,11,13,15,391.0,271.0,4.95,17.0,530.5,688.87,548.49
2017,10,11,13,30,411.0,256.0,5.0,17.0,522.0,712.8,567.71
2017,10,11,13,45,422.0,240.5,5.05,17.5,503.5,708.57,565.03
2017,10,11,14,0,433.0,225.0,5.1,18.0,485.0,701.88,560.73
2017,10,11,14,15,413.5,215.0,5.1,17.5,451.5,669.98,538.64
2017,10,11,14,30,394.0,205.0,5.1,17.0,418.0,618.18,501.57
2017,10,11,14,45,366.0,193.0,5.2,17.0,379.5,573.63,468.31
2017,10,11,15,0,338.0,181.0,5.3,17.0,341.0,528.65,434.13
2017,10,11,15,15,319.0,177.5,5.4,16.5,316.5,502.59,415.08
2017,10,11,15,30,300.0,174.0,5.5,16.0,292.0,477.05,395.9
2017,10,11,15,45,239.0,152.0,5.65,16.0,238.0,393.31,327.94
2017,10,11,16,0,178.0,130.0,5.8,16.0,184.0,298.69,249.65
2017,10,11,16,15,146.5,103.0,5.95,15.5,142.0,236.71,197.76
2017,10,11,16,30,115.0,76.0,6.1,15.0,100.0,175.91,145.59
2017,10,11,16,45,77.5,49.5,6.25,15.0,64.0,113.13,90.67
2017,10,11,17,0,40.0,23.0,6.4,15.0,28.0,52.01,37.26
2017,10,11,17,15,20.0,11.5,6.4,14.5,14.0,24.45,6.44
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,6,15,32.5,6.5,4.6,12.0,8.0,0.0,0.0
2017,10,12,6,30,65.0,13.0,4.6,12.0,16.0,11.82,0.0
2017,10,12,6,45,182.0,31.5,4.7,12.5,53.0,24.65,13.47
2017,10,12,7,0,299.0,50.0,4.8,13.0,90.0,38.67,28.0
2017,10,12,7,15,383.0,63.5,4.9,13.0,137.5,48.36,37.29
2017,10,12,7,30,467.0,77.0,5.0,13.0,185.0,57.78,46.09
2017,10,12,7,45,525.5,86.5,5.15,13.5,235.0,82.03,54.64
2017,10,12,8,0,584.0,96.0,5.3,14.0,285.0,132.76,83.34
2017,10,12,8,15,624.0,103.0,5.15,14.0,333.0,185.88,124.11
2017,10,12,8,30,664.0,110.0,5.0,14.0,381.0,243.81,173.8
2017,10,12,8,45,694.0,115.0,4.9,14.5,426.0,301.62,225.29
2017,10,12,9,0,724.0,120.0,4.8,15.0,471.0,362.32,279.1
2017,10,12,9,15,745.5,124.0,4.65,15.0,511.0,421.25,331.22
2017,10,12,9,30,767.0,128.0,4.5,15.0,551.0,481.39,382.97
2017,10,12,9,45,766.5,137.0,4.35,15.5,581.5,535.84,427.94
2017,10,12,10,0,766.0,146.0,4.2,16.0,612.0,588.69,469.94
2017,10,12,10,15,777.5,148.5,4.1,16.0,638.5,640.88,511.37
2017,10,12,10,30,789.0,151.0,4.0,16.0,665.0,692.07,550.99
2017,10,12,10,45,789.5,155.5,3.9,16.5,682.5,736.2,583.21
2017,10,12,11,0,790.0,160.0,3.8,17.0,700.0,777.96,612.84
2017,10,12,11,15,794.0,161.0,3.75,17.0,711.0,816.32,640.48
2017,10,12,11,30,798.0,162.0,3.7,17.0,722.0,852.13,665.35
2017,10,12,11,45,776.5,172.0,3.65,17.5,719.0,872.92,678.16
2017,10,12,12,0,755.0,182.0,3.6,18.0,716.0,889.49,688.11
2017,10,12,12,15,752.5,182.0,3.65,18.0,711.0,908.65,701.85
2017,10,12,12,30,750.0,182.0,3.7,18.0,706.0,924.48,713.36
2017,10,12,12,45,789.5,161.0,3.75,18.0,703.5,953.41,734.18
2017,10,12,13,0,829.0,140.0,3.8,18.0,701.0,972.42,748.09
2017,10,12,13,15,820.0,138.0,3.9,18.0,679.0,969.53,747.36
2017,10,12,13,30,811.0,136.0,4.0,18.0,657.0,962.86,744.3
2017,10,12,13,45,778.5,141.0,4.15,18.0,623.5,945.39,734.1
2017,10,12,14,0,746.0,146.0,4.3,18.0,590.0,917.68,716.69
2017,10,12,14,15,727.0,142.0,4.4,18.0,554.0,889.29,698.68
2017,10,12,14,30,708.0,138.0,4.5,18.0,518.0,858.01,678.53
2017,10,12,14,45,652.5,141.5,4.6,18.0,471.0,799.13,637.81
2017,10,12,15,0,597.0,145.0,4.7,18.0,424.0,733.44,591.23
2017,10,12,15,15,562.5,137.0,4.7,17.5,378.5,679.87,553.45
2017,10,12,15,30,528.0,129.0,4.7,17.0,333.0,625.99,514.19
2017,10,12,15,45,453.5,122.5,4.75,17.0,281.5,542.05,448.27
2017,10,12,16,0,379.0,116.0,4.8,17.0,230.0,461.72,383.38
2017,10,12,16,15,322.5,98.5,4.8,16.5,183.5,385.33,320.88
2017,10,12,16,30,266.0,81.0,4.8,16.0,137.0,300.07,249.29
2017,10,12,16,45,188.0,59.0,4.8,15.5,93.0,211.65,172.86
2017,10,12,17,0,110.0,37.0,4.8,15.0,49.0,128.66,99.06
2017,10,12,17,15,55.0,18.5,4.7,14.5,24.5,62.4,16.89
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,6,15,13.0,5.0,2.55,12.0,5.5,0.0,0.0
2017,10,13,6,30,26.0,10.0,2.6,12.0,11.0,9.1,0.0
2017,10,13,6,45,110.0,31.0,2.7,12.5,44.5,24.93,13.2
2017,10,13,7,0,194.0,52.0,2.8,13.0,78.0,40.92,29.89
2017,10,13,7,15,269.5,69.5,2.9,13.0,122.0,52.67,41.07
2017,10,13,7,30,345.0,87.0,3.0,13.0,166.0,64.86,52.37
2017,10,13,7,45,410.5,98.5,3.15,13.5,214.0,85.44,59.73
2017,10,13,8,0,476.0,110.0,3.3,14.0,262.0,131.58,86.69
2017,10,13,8,15,517.5,119.0,3.2,14.0,308.5,180.14,123.73
2017,10,13,8,30,559.0,128.0,3.1,14.0,355.0,233.62,168.79
2017,10,13,8,45,599.5,132.0,3.05,14.5,399.5,289.83,217.39
2017,10,13,9,0,640.0,136.0,3.0,15.0,444.0,347.66,267.41
2017,10,13,9,15,662.5,141.0,2.95,15.5,483.0,403.1,315.07
2017,10,13,9,30,685.0,146.0,2.9,16.0,522.0,460.08,362.63
2017,10,13,9,45,713.5,145.5,2.85,16.5,557.5,516.22,408.19
2017,10,13,10,0,742.0,145.0,2.8,17.0,593.0,573.72,453.41
2017,10,13,10,15,754.0,147.5,2.8,17.0,619.5,624.91,493.58
2017,10,13,10,30,766.0,150.0,2.8,17.0,646.0,675.22,532.14
2017,10,13,10,45,773.5,152.0,2.8,17.5,665.0,720.69,565.23
2017,10,13,11,0,781.0,154.0,2.8,18.0,684.0,764.36,596.26
2017,10,13,11,15,785.5,154.5,2.8,18.0,695.0,802.07,623.08
2017,10,13,11,30,790.0,155.0,2.8,18.0,706.0,837.28,647.37
2017,10,13,11,45,786.0,157.5,2.8,18.5,708.0,864.7,664.87
2017,10,13,12,0,782.0,160.0,2.8,19.0,710.0,888.87,680.11
2017,10,13,12,15,780.0,159.5,2.9,19.0,704.5,908.21,694.12
2017,10,13,12,30,778.0,159.0,3.0,19.0,699.0,924.18,705.98
2017,10,13,12,45,786.5,152.0,3.2,19.0,689.0,939.22,718.11
2017,10,13,13,0,795.0,145.0,3.4,19.0,679.0,950.82,728.01
2017,10,13,13,15,786.5,143.0,3.55,19.0,657.5,948.46,728.08
2017,10,13,13,30,778.0,141.0,3.7,19.0,636.0,942.48,725.85
2017,10,13,13,45,751.5,143.5,3.9,19.0,604.5,921.0,713.17
2017,10,13,14,0,725.0,146.0,4.1,19.0,573.0,896.22,698.14
2017,10,13,14,15,706.5,142.0,4.2,19.0,538.0,868.5,680.39
2017,10,13,14,30,688.0,138.0,4.3,19.0,503.0,837.95,660.48
2017,10,13,14,45,644.0,138.0,4.45,19.0,459.0,786.07,625.18
2017,10,13,15,0,600.0,138.0,4.6,19.0,415.0,732.65,588.14
2017,10,13,15,15,566.5,130.0,4.6,18.5,370.5,673.55,546.25
2017,10,13,15,30,533.0,122.0,4.6,18.0,326.0,620.42,507.9
2017,10,13,15,45,468.5,115.0,4.7,17.5,277.0,543.9,449.25
2017,10,13,16,0,404.0,108.0,4.8,17.0,228.0,470.29,390.79
2017,10,13,16,15,345.5,92.5,4.75,16.5,181.5,393.95,328.11
2017,10,13,16,30,287.0,77.0,4.7,16.0,135.0,321.5,266.55
2017,10,13,16,45,205.5,57.0,4.7,15.5,92.5,220.05,179.52
2017,10,13,17,0,124.0,37.0,4.7,15.0,50.0,137.97,105.52
2017,10,13,17,15,62.0,18.5,4.65,14.5,25.0,65.97,5.8
2017,10,13,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,14,6,15,54.5,6.0,3.55,13.0,7.5,0.0,0.0
2017,10,14,6,30,109.0,12.0,3.7,13.0,15.0,10.91,0.0
2017,10,14,6,45,256.5,25.5,3.85,13.5,53.0,20.79,9.48
2017,10,14,7,0,404.0,39.0,4.0,14.0,91.0,31.5,21.55
2017,10,14,7,15,490.5,48.5,4.15,14.0,139.5,38.14,28.06
2017,10,14,7,30,577.0,58.0,4.3,14.0,188.0,44.6,34.16
2017,10,14,7,45,632.0,64.5,4.45,14.5,238.5,66.64,39.44
2017,10,14,8,0,687.0,71.0,4.6,15.0,289.0,121.18,69.06
2017,10,14,8,15,724.0,75.5,4.45,15.0,337.5,177.92,112.55
2017,10,14,8,30,761.0,80.0,4.3,15.0,386.0,241.62,167.45
2017,10,14,8,45,786.0,84.0,4.2,15.5,431.0,302.1,221.79
2017,10,14,9,0,811.0,88.0,4.1,16.0,476.0,364.65,277.61
2017,10,14,9,15,830.5,91.0,3.95,16.5,516.5,425.81,331.23
2017,10,14,9,30,850.0,94.0,3.8,17.0,557.0,487.74,383.74
2017,10,14,9,45,859.0,98.0,3.65,17.5,590.0,545.71,431.39
2017,10,14,10,0,868.0,102.0,3.5,18.0,623.0,602.74,476.51
2017,10,14,10,15,878.0,103.5,3.4,18.0,650.0,656.67,518.86
2017,10,14,10,30,888.0,105.0,3.3,18.0,677.0,709.15,558.91
2017,10,14,10,45,887.0,109.5,3.2,18.5,694.5,755.26,591.97
2017,10,14,11,0,886.0,114.0,3.1,19.0,712.0,798.57,620.68
2017,10,14,11,15,890.0,115.0,2.95,19.0,723.5,839.16,647.75
2017,10,14,11,30,894.0,116.0,2.8,19.0,735.0,876.91,672.46
2017,10,14,11,45,880.0,122.5,2.7,19.5,734.0,902.24,687.39
2017,10,14,12,0,866.0,129.0,2.6,20.0,733.0,923.46,699.49
2017,10,14,12,15,864.0,129.0,2.55,20.0,728.0,944.39,713.17
2017,10,14,12,30,862.0,129.0,2.5,20.0,723.0,961.69,724.45
2017,10,14,12,45,875.0,120.5,2.5,20.5,714.0,979.86,735.51
2017,10,14,13,0,888.0,112.0,2.5,21.0,705.0,994.29,744.15
2017,10,14,13,15,880.5,111.0,2.45,21.0,683.5,994.06,744.14
2017,10,14,13,30,873.0,110.0,2.4,21.0,662.0,989.92,741.83
2017,10,14,13,45,845.0,114.0,2.4,21.0,629.0,968.15,728.46
2017,10,14,14,0,817.0,118.0,2.4,21.0,596.0,942.7,712.83
2017,10,14,14,15,800.5,115.0,2.4,21.0,560.5,916.83,696.93
2017,10,14,14,30,784.0,112.0,2.4,21.0,525.0,894.43,683.37
2017,10,14,14,45,739.0,114.0,2.4,21.0,479.0,843.07,649.58
2017,10,14,15,0,694.0,116.0,2.4,21.0,433.0,790.05,614.28
2017,10,14,15,15,661.5,110.0,2.4,21.0,387.5,737.29,578.43
2017,10,14,15,30,629.0,104.0,2.4,21.0,342.0,683.48,540.92
2017,10,14,15,45,562.5,99.5,2.45,21.0,291.0,603.43,482.91
2017,10,14,16,0,496.0,95.0,2.5,21.0,240.0,522.96,421.95
2017,10,14,16,15,432.0,82.5,2.45,20.0,191.5,442.73,359.62
2017,10,14,16,30,368.0,70.0,2.4,19.0,143.0,366.73,297.8
2017,10,14,16,45,269.0,53.5,2.4,18.5,98.5,268.16,214.78
2017,10,14,17,0,170.0,37.0,2.4,18.0,54.0,178.9,134.12
2017,10,14,17,15,85.0,18.5,2.45,17.5,27.0,87.09,0.0
2017,10,14,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,15,6,15,24.5,5.0,4.7,13.0,5.5,0.0,0.0
2017,10,15,6,30,49.0,10.0,4.9,13.0,11.0,9.1,0.0
2017,10,15,6,45,163.5,27.0,5.1,13.5,45.0,21.16,9.07
2017,10,15,7,0,278.0,44.0,5.3,14.0,79.0,34.1,23.69
2017,10,15,7,15,364.5,57.5,5.2,14.0,125.0,43.92,33.1
2017,10,15,7,30,451.0,71.0,5.1,14.0,171.0,53.47,42.0
2017,10,15,7,45,508.5,80.5,5.05,14.5,219.0,76.62,50.3
2017,10,15,8,0,566.0,90.0,5.0,15.0,267.0,126.05,78.18
2017,10,15,8,15,607.5,97.0,4.8,15.5,314.5,178.09,117.66
2017,10,15,8,30,649.0,104.0,4.6,16.0,362.0,235.1,165.84
2017,10,15,8,45,680.5,108.5,4.4,16.5,406.5,291.71,215.75
2017,10,15,9,0,712.0,113.0,4.2,17.0,451.0,351.36,268.05
2017,10,15,9,15,733.5,117.0,3.95,17.5,490.0,409.26,318.11
2017,10,15,9,30,755.0,121.0,3.7,18.0,529.0,468.39,367.61
2017,10,15,9,45,773.5,123.0,3.5,19.0,563.0,524.96,412.79
2017,10,15,10,0,792.0,125.0,3.3,20.0,597.0,581.74,456.31
2017,10,15,10,15,803.5,127.5,3.1,20.5,623.5,633.81,495.5
2017,10,15,10,30,815.0,130.0,2.9,21.0,650.0,685.04,532.66
2017,10,15,10,45,824.5,130.5,2.7,21.5,670.0,731.54,565.11
2017,10,15,11,0,834.0,131.0,2.5,22.0,690.0,776.2,594.72
2017,10,15,11,15,838.0,131.5,2.25,22.5,701.0,814.47,617.6
2017,10,15,11,30,842.0,132.0,2.0,23.0,712.0,850.06,637.91
2017,10,15,11,45,844.0,132.0,1.75,23.5,715.0,880.54,654.07
2017,10,15,12,0,846.0,132.0,1.5,24.0,718.0,907.87,667.46
2017,10,15,12,15,844.0,131.5,1.25,24.0,712.5,927.76,676.64
2017,10,15,12,30,842.0,131.0,1.0,24.0,707.0,944.08,682.98
2017,10,15,12,45,863.5,119.0,0.8,24.5,700.0,965.93,691.82
2017,10,15,13,0,885.0,107.0,0.6,25.0,693.0,984.04,697.73
2017,10,15,13,15,877.5,106.0,0.55,25.0,671.5,983.7,696.86
2017,10,15,13,30,870.0,105.0,0.5,25.0,650.0,979.47,694.06
2017,10,15,13,45,856.5,103.5,0.45,25.5,620.5,965.09,683.88
2017,10,15,14,0,843.0,102.0,0.4,26.0,591.0,947.06,671.78
2017,10,15,14,15,827.0,99.5,0.5,26.0,555.5,921.98,659.94
2017,10,15,14,30,811.0,97.0,0.6,26.0,520.0,893.68,645.95
2017,10,15,14,45,784.0,95.5,0.75,26.0,477.5,853.58,624.88
2017,10,15,15,0,757.0,94.0,0.9,26.0,435.0,817.1,605.45
2017,10,15,15,15,726.0,89.5,1.0,25.5,389.5,766.1,575.71
2017,10,15,15,30,695.0,85.0,1.1,25.0,344.0,713.91,543.97
2017,10,15,15,45,640.5,80.5,1.25,24.5,294.0,642.22,497.21
2017,10,15,16,0,586.0,76.0,1.4,24.0,244.0,571.74,448.8
2017,10,15,16,15,521.0,67.0,1.4,23.0,195.0,490.27,388.79
2017,10,15,16,30,456.0,58.0,1.4,22.0,146.0,412.28,327.54
2017,10,15,16,45,344.5,45.5,1.45,21.5,101.0,305.78,240.35
2017,10,15,17,0,233.0,33.0,1.5,21.0,56.0,209.31,152.77
2017,10,15,17,15,116.5,16.5,1.55,20.5,28.0,99.15,0.0
2017,10,15,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.5,2.15,15.0,3.5,0.0,0.0
2017,10,16,6,30,0.0,7.0,2.2,15.0,7.0,6.37,0.0
2017,10,16,6,45,113.0,26.0,2.3,15.5,39.5,20.33,7.62
2017,10,16,7,0,226.0,45.0,2.4,16.0,72.0,34.83,24.04
2017,10,16,7,15,307.0,60.5,2.45,16.0,116.5,46.11,34.72
2017,10,16,7,30,388.0,76.0,2.5,16.0,161.0,57.05,44.8
2017,10,16,7,45,460.0,85.0,2.65,16.5,210.0,76.77,50.95
2017,10,16,8,0,532.0,94.0,2.8,17.0,259.0,126.39,79.15
2017,10,16,8,15,574.0,102.0,2.65,17.0,306.0,177.16,117.35
2017,10,16,8,30,616.0,110.0,2.5,17.0,353.0,233.03,164.05
2017,10,16,8,45,659.0,112.5,2.4,17.5,399.0,289.06,212.23
2017,10,16,9,0,702.0,115.0,2.3,18.0,445.0,349.53,264.0
2017,10,16,9,15,724.0,119.0,2.2,18.0,484.0,407.01,313.42
2017,10,16,9,30,746.0,123.0,2.1,18.0,523.0,465.78,362.46
2017,10,16,9,45,573.0,176.5,2.05,18.5,495.0,468.46,366.73
2017,10,16,10,0,400.0,230.0,2.0,19.0,467.0,448.82,351.95
2017,10,16,10,15,509.0,203.5,1.9,19.5,518.5,522.34,408.43
2017,10,16,10,30,618.0,177.0,1.8,20.0,570.0,601.79,467.46
2017,10,16,10,45,527.0,218.5,1.75,21.0,560.0,605.66,466.85
2017,10,16,11,0,436.0,260.0,1.7,22.0,550.0,604.98,462.82
2017,10,16,11,15,640.5,195.0,1.55,22.0,629.0,726.81,552.1
2017,10,16,11,30,845.0,130.0,1.4,22.0,708.0,849.35,634.74
2017,10,16,11,45,779.0,147.5,1.25,22.5,682.0,844.97,627.1
2017,10,16,12,0,713.0,165.0,1.1,23.0,656.0,830.62,614.39
2017,10,16,12,15,777.5,147.5,0.95,23.5,679.5,889.29,649.57
2017,10,16,12,30,842.0,130.0,0.8,24.0,703.0,941.63,678.48
2017,10,16,12,45,835.0,130.0,0.65,24.5,688.5,950.12,679.13
2017,10,16,13,0,828.0,130.0,0.5,25.0,674.0,954.83,677.98
2017,10,16,13,15,819.5,128.0,0.55,25.0,652.5,952.14,678.06
2017,10,16,13,30,811.0,126.0,0.6,25.0,631.0,945.72,676.07
2017,10,16,13,45,793.0,125.5,0.7,25.0,601.0,934.82,672.45
2017,10,16,14,0,775.0,125.0,0.8,25.0,571.0,914.45,662.85
2017,10,16,14,15,757.0,121.5,0.95,24.5,535.5,887.24,650.88
2017,10,16,14,30,739.0,118.0,1.1,24.0,500.0,857.1,636.53
2017,10,16,14,45,707.0,115.5,1.25,24.0,457.5,812.83,610.83
2017,10,16,15,0,675.0,113.0,1.4,24.0,415.0,766.7,583.04
2017,10,16,15,15,641.5,107.0,1.55,23.5,370.0,713.7,550.42
2017,10,16,15,30,608.0,101.0,1.7,23.0,325.0,659.79,515.69
2017,10,16,15,45,552.0,94.5,1.9,22.5,276.0,586.91,465.5
2017,10,16,16,0,496.0,88.0,2.1,22.0,227.0,512.04,410.81
2017,10,16,16,15,431.0,76.0,2.1,21.0,180.0,432.0,348.84
2017,10,16,16,30,366.0,64.0,2.1,20.0,133.0,356.33,287.4
2017,10,16,16,45,267.0,48.0,2.15,19.5,90.0,258.85,205.35
2017,10,16,17,0,168.0,32.0,2.2,19.0,47.0,170.72,122.52
2017,10,16,17,15,84.0,16.0,2.1,18.5,23.5,80.21,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,2.5,0.25,16.0,2.5,0.0,0.0
2017,10,17,6,30,0.0,5.0,0.2,16.0,5.0,4.55,0.0
2017,10,17,6,45,74.0,23.0,0.2,16.0,31.5,18.76,5.7
2017,10,17,7,0,148.0,41.0,0.2,16.0,58.0,32.74,22.27
2017,10,17,7,15,211.5,61.0,0.15,16.0,99.5,47.76,36.21
2017,10,17,7,30,275.0,81.0,0.1,16.0,141.0,62.35,49.47
2017,10,17,7,45,319.5,98.5,0.1,16.5,184.5,82.83,58.54
2017,10,17,8,0,364.0,116.0,0.1,17.0,228.0,125.83,84.94
2017,10,17,8,15,246.5,139.0,0.2,17.0,220.0,153.84,111.46
2017,10,17,8,30,129.0,162.0,0.3,17.0,212.0,166.22,127.02
2017,10,17,8,45,154.5,180.5,0.45,17.5,248.0,200.25,154.24
2017,10,17,9,0,180.0,199.0,0.6,18.0,284.0,237.54,184.04
2017,10,17,9,15,332.5,189.0,0.75,18.0,360.5,306.59,237.49
2017,10,17,9,30,485.0,179.0,0.9,18.0,437.0,394.39,306.04
2017,10,17,9,45,464.0,198.0,1.1,18.5,457.0,432.24,336.37
2017,10,17,10,0,443.0,217.0,1.3,19.0,477.0,467.21,363.89
2017,10,17,10,15,410.5,237.0,1.45,19.0,486.0,493.19,384.32
2017,10,17,10,30,378.0,257.0,1.6,19.0,495.0,507.39,395.61
2017,10,17,10,45,302.0,281.5,1.75,19.5,475.5,499.17,388.4
2017,10,17,11,0,226.0,306.0,1.9,20.0,456.0,473.67,368.1
2017,10,17,11,15,225.0,311.5,1.95,20.0,463.0,490.89,381.28
2017,10,17,11,30,224.0,317.0,2.0,20.0,470.0,507.37,393.58
2017,10,17,11,45,279.0,308.0,2.05,20.5,498.5,568.94,439.35
2017,10,17,12,0,334.0,299.0,2.1,21.0,527.0,619.48,476.41
2017,10,17,12,15,304.5,302.5,2.1,21.0,509.5,608.84,467.97
2017,10,17,12,30,275.0,306.0,2.1,21.0,492.0,595.79,458.22
2017,10,17,12,45,248.0,304.0,2.1,21.0,469.0,576.77,444.31
2017,10,17,13,0,221.0,302.0,2.1,21.0,446.0,538.47,416.59
2017,10,17,13,15,268.5,283.5,2.1,21.0,453.0,585.19,452.74
2017,10,17,13,30,316.0,265.0,2.1,21.0,460.0,613.18,474.89
2017,10,17,13,45,326.0,249.5,2.15,21.0,443.0,607.28,471.96
2017,10,17,14,0,336.0,234.0,2.2,21.0,426.0,599.55,468.0
2017,10,17,14,15,285.0,226.5,2.25,20.5,382.5,542.76,427.07
2017,10,17,14,30,234.0,219.0,2.3,20.0,339.0,468.14,372.29
2017,10,17,14,45,211.5,210.0,2.4,20.0,312.0,436.67,349.2
2017,10,17,15,0,189.0,201.0,2.5,20.0,285.0,405.74,325.88
2017,10,17,15,15,178.0,180.5,2.55,19.5,253.0,369.71,299.21
2017,10,17,15,30,167.0,160.0,2.6,19.0,221.0,333.51,271.76
2017,10,17,15,45,158.0,138.0,2.65,19.0,189.0,296.69,242.67
2017,10,17,16,0,149.0,116.0,2.7,19.0,157.0,259.7,212.66
2017,10,17,16,15,122.0,94.0,2.65,18.5,123.0,209.73,171.07
2017,10,17,16,30,95.0,72.0,2.6,18.0,89.0,161.07,129.59
2017,10,17,16,45,60.5,50.5,2.6,17.5,60.0,109.71,84.96
2017,10,17,17,0,26.0,29.0,2.6,17.0,31.0,49.58,31.05
2017,10,17,17,15,13.0,14.5,2.65,16.5,15.5,19.99,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,6,45,159.5,19.5,1.3,12.5,38.0,15.59,2.89
2017,10,18,7,0,319.0,39.0,1.2,13.0,76.0,31.96,21.72
2017,10,18,7,15,409.0,50.0,1.05,13.0,121.5,39.87,29.61
2017,10,18,7,30,499.0,61.0,0.9,13.0,167.0,47.56,36.9
2017,10,18,7,45,553.5,69.5,0.8,13.0,214.5,68.49,43.08
2017,10,18,8,0,608.0,78.0,0.7,13.0,262.0,119.48,71.32
2017,10,18,8,15,304.0,91.0,0.55,13.0,183.0,123.68,85.98
2017,10,18,8,30,0.0,104.0,0.4,13.0,104.0,90.95,71.91
2017,10,18,8,45,0.0,125.0,0.3,13.5,125.0,109.42,87.08
2017,10,18,9,0,0.0,146.0,0.2,14.0,146.0,128.18,101.98
2017,10,18,9,15,0.5,155.0,0.3,14.0,155.0,136.94,108.87
2017,10,18,9,30,1.0,164.0,0.4,14.0,164.0,145.78,115.86
2017,10,18,9,45,15.0,196.0,0.5,14.5,204.5,182.28,144.96
2017,10,18,10,0,29.0,228.0,0.6,15.0,245.0,225.85,179.2
2017,10,18,10,15,30.0,238.0,0.75,15.0,256.0,239.28,189.65
2017,10,18,10,30,31.0,248.0,0.9,15.0,267.0,252.91,200.41
2017,10,18,10,45,28.5,251.0,1.1,15.5,269.5,257.37,203.59
2017,10,18,11,0,26.0,254.0,1.3,16.0,272.0,252.05,199.14
2017,10,18,11,15,27.0,259.0,1.6,16.0,277.5,259.59,205.38
2017,10,18,11,30,28.0,264.0,1.9,16.0,283.0,279.08,220.9
2017,10,18,11,45,43.0,281.0,2.2,16.0,310.5,312.58,247.79
2017,10,18,12,0,58.0,298.0,2.5,16.0,338.0,347.52,275.68
2017,10,18,12,15,56.5,296.5,2.75,16.0,335.0,348.5,276.68
2017,10,18,12,30,55.0,295.0,3.0,16.0,332.0,349.28,277.67
2017,10,18,12,45,72.0,295.0,3.3,16.0,342.5,368.86,294.12
2017,10,18,13,0,89.0,295.0,3.6,16.0,353.0,388.84,310.86
2017,10,18,13,15,84.5,287.5,3.75,15.5,341.0,379.81,304.74
2017,10,18,13,30,80.0,280.0,3.9,15.0,329.0,370.49,298.46
2017,10,18,13,45,55.0,250.5,4.1,15.0,284.0,314.78,254.22
2017,10,18,14,0,30.0,221.0,4.3,15.0,239.0,258.82,209.18
2017,10,18,14,15,19.5,197.5,4.3,15.0,209.0,208.21,168.26
2017,10,18,14,30,9.0,174.0,4.3,15.0,179.0,174.69,140.8
2017,10,18,14,45,320.0,147.5,4.35,15.0,288.0,472.02,392.68
2017,10,18,15,0,631.0,121.0,4.4,15.0,397.0,734.31,600.32
2017,10,18,15,15,315.5,96.5,4.3,14.5,234.5,411.03,344.36
2017,10,18,15,30,0.0,72.0,4.2,14.0,72.0,63.92,48.93
2017,10,18,15,45,0.0,61.5,4.15,14.0,61.5,54.34,41.0
2017,10,18,16,0,0.0,51.0,4.1,14.0,51.0,45.02,33.01
2017,10,18,16,15,173.0,57.0,4.0,13.5,88.0,203.64,171.74
2017,10,18,16,30,346.0,63.0,3.9,13.0,125.0,340.95,284.47
2017,10,18,16,45,261.5,46.5,3.8,13.0,84.5,253.43,205.67
2017,10,18,17,0,177.0,30.0,3.7,13.0,44.0,172.37,118.56
2017,10,18,17,15,88.5,15.0,3.65,13.0,22.0,59.75,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,6,45,0.0,8.0,2.5,13.0,8.0,7.02,0.0
2017,10,19,7,0,0.0,16.0,2.6,13.0,16.0,14.06,6.33
2017,10,19,7,15,0.0,26.5,2.55,13.0,26.5,23.33,14.97
2017,10,19,7,30,0.0,37.0,2.5,13.0,37.0,32.62,23.54
2017,10,19,7,45,0.0,47.5,2.5,13.5,47.5,41.92,30.4
2017,10,19,8,0,0.0,58.0,2.5,14.0,58.0,51.23,38.37
2017,10,19,8,15,0.0,68.5,2.45,14.0,68.5,60.52,46.27
2017,10,19,8,30,0.0,79.0,2.4,14.0,79.0,69.71,53.99
2017,10,19,8,45,11.5,125.5,2.4,14.0,131.0,113.06,90.02
2017,10,19,9,0,23.0,172.0,2.4,14.0,183.0,158.36,127.24
2017,10,19,9,15,86.5,202.5,2.35,14.0,247.5,214.68,172.53
2017,10,19,9,30,150.0,233.0,2.3,14.0,312.0,281.91,226.66
2017,10,19,9,45,129.0,247.0,2.3,14.5,317.5,295.81,237.51
2017,10,19,10,0,108.0,261.0,2.3,15.0,323.0,301.52,241.61
2017,10,19,10,15,222.0,262.0,2.35,15.0,397.5,387.09,310.49
2017,10,19,10,30,336.0,263.0,2.4,15.0,472.0,485.36,387.9
2017,10,19,10,45,304.5,278.5,2.45,15.0,472.5,497.9,396.82
2017,10,19,11,0,273.0,294.0,2.5,15.0,473.0,507.23,403.51
2017,10,19,11,15,228.5,305.0,2.6,15.0,456.5,487.06,387.72
2017,10,19,11,30,184.0,316.0,2.7,15.0,440.0,473.9,376.99
2017,10,19,11,45,187.5,316.0,2.85,15.5,442.5,486.32,386.41
2017,10,19,12,0,191.0,316.0,3.0,16.0,445.0,498.21,395.29
2017,10,19,12,15,100.0,264.5,3.1,16.0,332.0,367.87,293.41
2017,10,19,12,30,9.0,213.0,3.2,16.0,219.0,205.63,162.89
2017,10,19,12,45,38.5,249.0,3.3,16.0,274.0,286.24,228.81
2017,10,19,13,0,68.0,285.0,3.4,16.0,329.0,357.86,286.17
2017,10,19,13,15,69.0,275.5,3.4,16.0,318.5,351.38,281.3
2017,10,19,13,30,70.0,266.0,3.4,16.0,308.0,344.65,276.54
2017,10,19,13,45,42.0,232.5,3.4,16.0,257.5,281.39,226.02
2017,10,19,14,0,14.0,199.0,3.4,16.0,207.0,203.09,162.61
2017,10,19,14,15,12.5,187.5,3.35,16.0,194.0,191.04,153.26
2017,10,19,14,30,11.0,176.0,3.3,16.0,181.0,179.04,143.78
2017,10,19,14,45,31.5,175.0,3.3,16.0,189.0,213.63,173.28
2017,10,19,15,0,52.0,174.0,3.3,16.0,197.0,234.17,191.16
2017,10,19,15,15,26.0,146.0,3.35,16.0,157.5,179.12,145.47
2017,10,19,15,30,0.0,118.0,3.4,16.0,118.0,114.4,91.05
2017,10,19,15,45,0.0,100.5,3.45,16.0,100.5,97.3,76.88
2017,10,19,16,0,0.0,83.0,3.5,16.0,83.0,80.1,62.35
2017,10,19,16,15,0.0,65.5,3.5,15.5,65.5,62.72,47.55
2017,10,19,16,30,0.0,48.0,3.5,15.0,48.0,45.01,32.26
2017,10,19,16,45,0.0,32.5,3.5,15.0,32.5,29.37,18.5
2017,10,19,17,0,0.0,17.0,3.5,15.0,17.0,14.97,4.45
2017,10,19,17,15,0.0,8.5,3.5,15.0,8.5,7.73,0.0
2017,10,19,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,20,6,45,47.5,20.5,1.5,13.5,25.5,16.75,0.43
2017,10,20,7,0,95.0,41.0,1.5,14.0,51.0,32.52,21.78
2017,10,20,7,15,141.5,60.0,1.6,14.0,84.5,46.74,35.36
2017,10,20,7,30,188.0,79.0,1.7,14.0,118.0,60.55,48.13
2017,10,20,7,45,220.0,97.0,1.8,14.5,154.0,80.51,59.07
2017,10,20,8,0,252.0,115.0,1.9,15.0,190.0,115.55,82.15
2017,10,20,8,15,284.0,127.5,2.05,15.0,225.0,150.56,108.93
2017,10,20,8,30,316.0,140.0,2.2,15.0,260.0,189.39,141.05
2017,10,20,8,45,521.5,118.0,2.4,15.0,343.0,252.19,188.68
2017,10,20,9,0,727.0,96.0,2.6,15.0,426.0,339.24,258.91
2017,10,20,9,15,748.0,99.5,2.7,15.0,464.0,396.66,309.69
2017,10,20,9,30,769.0,103.0,2.8,15.0,502.0,456.13,361.0
2017,10,20,9,45,545.5,171.5,2.95,15.5,463.5,448.51,357.98
2017,10,20,10,0,322.0,240.0,3.1,16.0,425.0,414.03,331.18
2017,10,20,10,15,343.5,247.0,3.25,16.0,452.5,454.12,363.77
2017,10,20,10,30,365.0,254.0,3.4,16.0,480.0,495.46,396.65
2017,10,20,10,45,333.5,270.0,3.55,16.0,481.0,509.67,407.52
2017,10,20,11,0,302.0,286.0,3.7,16.0,482.0,520.6,415.7
2017,10,20,11,15,566.0,202.5,3.85,16.0,577.0,668.34,533.96
2017,10,20,11,30,830.0,119.0,4.0,16.0,672.0,820.75,649.25
