Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,45,827.0,121.0,4.2,16.0,673.5,848.27,668.89
2017,10,20,12,0,824.0,123.0,4.4,16.0,675.0,872.47,687.43
2017,10,20,12,15,822.0,123.0,4.55,16.0,669.5,891.98,702.58
2017,10,20,12,30,820.0,123.0,4.7,16.0,664.0,908.04,715.42
2017,10,20,12,45,828.5,116.0,4.9,16.0,653.5,922.41,727.6
2017,10,20,13,0,837.0,109.0,5.1,16.0,643.0,933.23,737.37
2017,10,20,13,15,828.5,107.5,5.2,16.0,622.0,930.85,737.08
2017,10,20,13,30,820.0,106.0,5.3,16.0,601.0,924.78,734.34
2017,10,20,13,45,806.5,104.5,5.45,16.0,572.5,910.4,725.95
2017,10,20,14,0,793.0,103.0,5.6,16.0,544.0,892.57,715.08
2017,10,20,14,15,615.0,138.5,5.7,15.5,468.0,769.26,625.68
2017,10,20,14,30,437.0,174.0,5.8,15.0,392.0,633.97,522.07
2017,10,20,14,45,305.5,177.0,5.9,15.0,323.0,496.08,412.05
2017,10,20,15,0,174.0,180.0,6.0,15.0,254.0,365.44,304.22
2017,10,20,15,15,391.5,129.5,6.0,15.0,273.0,517.45,434.26
2017,10,20,15,30,609.0,79.0,6.0,15.0,292.0,628.52,525.77
2017,10,20,15,45,539.0,79.5,6.0,15.0,247.5,554.43,466.17
2017,10,20,16,0,469.0,80.0,6.0,15.0,203.0,477.9,402.91
2017,10,20,16,15,404.5,69.0,5.85,14.5,159.0,401.32,337.67
2017,10,20,16,30,340.0,58.0,5.7,14.0,115.0,329.34,274.1
2017,10,20,16,45,241.5,43.0,5.55,14.0,77.0,236.07,189.87
2017,10,20,17,0,143.0,28.0,5.4,14.0,39.0,146.35,87.06
2017,10,20,17,15,71.5,14.0,5.25,14.0,19.5,49.7,0.0
2017,10,20,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,6,45,165.0,16.5,2.5,12.5,34.0,13.16,0.0
2017,10,21,7,0,330.0,33.0,2.5,13.0,68.0,26.83,16.9
2017,10,21,7,15,425.5,42.0,2.45,13.0,112.0,33.21,23.58
2017,10,21,7,30,521.0,51.0,2.4,13.0,156.0,39.45,29.58
2017,10,21,7,45,582.0,56.5,2.4,13.5,202.5,58.01,33.94
2017,10,21,8,0,643.0,62.0,2.4,14.0,249.0,108.51,60.7
2017,10,21,8,15,539.5,90.5,2.55,14.0,266.0,161.18,106.99
2017,10,21,8,30,436.0,119.0,2.7,14.0,283.0,198.39,144.5
2017,10,21,8,45,607.0,97.0,2.9,14.5,354.0,259.36,192.58
2017,10,21,9,0,778.0,75.0,3.1,15.0,425.0,338.07,257.45
2017,10,21,9,15,796.5,77.5,3.1,15.0,462.5,395.64,308.99
2017,10,21,9,30,815.0,80.0,3.1,15.0,500.0,453.89,359.83
2017,10,21,9,45,832.5,80.5,3.15,15.5,532.5,509.97,406.94
2017,10,21,10,0,850.0,81.0,3.2,16.0,565.0,564.45,451.37
2017,10,21,10,15,859.0,82.0,3.15,16.0,590.0,614.61,491.77
2017,10,21,10,30,868.0,83.0,3.1,16.0,615.0,663.26,529.93
2017,10,21,10,45,874.5,83.5,3.05,16.0,633.0,707.88,563.75
2017,10,21,11,0,881.0,84.0,3.0,16.0,651.0,750.29,593.81
2017,10,21,11,15,884.0,84.5,2.95,16.0,661.5,787.58,619.87
2017,10,21,11,30,887.0,85.0,2.9,16.0,672.0,822.01,643.72
2017,10,21,11,45,888.0,85.0,2.9,16.5,674.0,851.19,662.81
2017,10,21,12,0,889.0,85.0,2.9,17.0,676.0,877.1,679.56
2017,10,21,12,15,887.0,85.0,2.9,17.0,670.5,896.95,693.38
2017,10,21,12,30,885.0,85.0,2.9,17.0,665.0,913.22,704.85
2017,10,21,12,45,884.5,82.5,2.9,17.0,652.5,924.26,712.84
2017,10,21,13,0,884.0,80.0,2.9,17.0,640.0,931.58,718.46
2017,10,21,13,15,877.0,79.0,2.95,17.0,619.5,930.88,719.1
2017,10,21,13,30,870.0,78.0,3.0,17.0,599.0,926.45,717.38
2017,10,21,13,45,861.0,76.5,3.05,17.0,571.5,915.86,711.51
2017,10,21,14,0,852.0,75.0,3.1,17.0,544.0,901.73,703.29
2017,10,21,14,15,837.5,73.0,3.15,17.0,510.0,878.46,688.67
2017,10,21,14,30,823.0,71.0,3.2,17.0,476.0,852.12,671.83
2017,10,21,14,45,804.5,68.0,3.25,17.0,437.0,826.94,655.69
2017,10,21,15,0,786.0,65.0,3.3,17.0,398.0,790.13,630.78
2017,10,21,15,15,757.5,62.0,3.35,17.0,354.0,742.64,597.48
2017,10,21,15,30,729.0,59.0,3.4,17.0,310.0,693.83,562.32
2017,10,21,15,45,686.0,55.0,3.45,17.0,263.5,631.41,515.51
2017,10,21,16,0,643.0,51.0,3.5,17.0,217.0,569.47,467.29
2017,10,21,16,15,577.5,45.5,3.55,16.5,170.5,490.78,404.34
2017,10,21,16,30,512.0,40.0,3.6,16.0,124.0,421.85,345.12
2017,10,21,16,45,394.5,31.0,3.65,15.5,82.5,315.77,250.97
2017,10,21,17,0,277.0,22.0,3.7,15.0,41.0,212.95,114.16
2017,10,21,17,15,138.5,11.0,3.8,14.5,20.5,81.34,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,6,45,198.5,14.5,2.85,13.0,34.5,11.5,0.0
2017,10,22,7,0,397.0,29.0,3.0,13.0,69.0,23.42,13.87
2017,10,22,7,15,491.0,37.0,3.1,13.0,114.5,29.14,19.96
2017,10,22,7,30,585.0,45.0,3.2,13.0,160.0,37.94,28.19
2017,10,22,7,45,641.0,50.0,3.35,13.5,208.0,57.25,32.44
2017,10,22,8,0,697.0,55.0,3.5,14.0,256.0,110.05,59.92
2017,10,22,8,15,734.0,59.0,3.45,14.5,302.5,165.8,102.14
2017,10,22,8,30,771.0,63.0,3.4,15.0,349.0,225.61,153.55
2017,10,22,8,45,798.0,65.5,3.35,15.5,392.5,285.01,207.08
2017,10,22,9,0,825.0,68.0,3.3,16.0,436.0,346.59,262.36
2017,10,22,9,15,843.5,70.0,3.25,16.0,474.5,406.89,316.25
2017,10,22,9,30,862.0,72.0,3.2,16.0,513.0,466.39,368.08
2017,10,22,9,45,868.5,76.0,3.2,16.5,544.0,522.05,414.74
2017,10,22,10,0,875.0,80.0,3.2,17.0,575.0,576.42,458.76
2017,10,22,10,15,884.5,81.5,3.15,17.0,601.0,628.55,500.44
2017,10,22,10,30,894.0,83.0,3.1,17.0,627.0,679.15,539.83
2017,10,22,10,45,903.0,83.0,3.05,17.5,646.5,726.05,573.98
2017,10,22,11,0,912.0,83.0,3.0,18.0,666.0,770.84,604.27
2017,10,22,11,15,915.5,83.5,2.95,18.0,676.5,809.58,630.99
2017,10,22,11,30,919.0,84.0,2.9,18.0,687.0,845.4,655.47
2017,10,22,11,45,921.5,83.5,2.9,18.5,690.0,876.16,675.34
2017,10,22,12,0,924.0,83.0,2.9,19.0,693.0,903.6,692.85
2017,10,22,12,15,922.5,82.5,2.95,19.0,688.0,924.02,707.24
2017,10,22,12,30,921.0,82.0,3.0,19.0,683.0,940.73,719.25
2017,10,22,12,45,916.5,82.0,3.15,19.0,669.0,951.49,728.13
2017,10,22,13,0,912.0,82.0,3.3,19.0,655.0,958.4,734.56
2017,10,22,13,15,905.5,81.0,3.4,19.0,634.0,958.36,736.02
2017,10,22,13,30,899.0,80.0,3.5,19.0,613.0,954.47,735.02
2017,10,22,13,45,889.0,78.5,3.6,19.0,585.0,942.91,728.82
2017,10,22,14,0,879.0,77.0,3.7,19.0,557.0,927.7,720.2
2017,10,22,14,15,864.5,75.0,3.8,19.0,522.0,904.22,705.75
2017,10,22,14,30,850.0,73.0,3.9,19.0,487.0,886.67,695.51
2017,10,22,14,45,829.5,70.5,4.0,19.0,447.0,850.81,671.9
2017,10,22,15,0,809.0,68.0,4.1,19.0,407.0,812.4,646.13
2017,10,22,15,15,779.5,65.0,4.1,19.0,362.0,763.51,611.6
2017,10,22,15,30,750.0,62.0,4.1,19.0,317.0,713.21,575.16
2017,10,22,15,45,706.5,57.5,4.15,19.0,269.0,649.07,527.09
2017,10,22,16,0,663.0,53.0,4.2,19.0,221.0,585.32,477.47
2017,10,22,16,15,594.0,47.0,4.1,18.5,173.0,508.64,415.9
2017,10,22,16,30,525.0,41.0,4.0,18.0,125.0,430.83,349.4
2017,10,22,16,45,403.0,31.0,3.9,17.5,82.0,320.41,251.25
2017,10,22,17,0,281.0,21.0,3.8,17.0,39.0,211.66,93.89
2017,10,22,17,15,140.5,10.5,3.8,16.5,19.5,81.65,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,197.0,13.5,2.2,15.5,33.0,10.68,0.0
2017,10,23,7,0,394.0,27.0,2.3,16.0,66.0,21.73,12.09
2017,10,23,7,15,487.5,35.0,2.55,16.5,110.5,27.52,18.2
2017,10,23,7,30,581.0,43.0,2.8,17.0,155.0,36.2,26.16
2017,10,23,7,45,639.0,47.5,3.05,17.5,203.0,54.7,29.98
2017,10,23,8,0,697.0,52.0,3.3,18.0,251.0,107.01,56.5
2017,10,23,8,15,734.0,56.0,3.4,18.0,297.0,162.64,98.16
2017,10,23,8,30,771.0,60.0,3.5,18.0,343.0,222.32,149.11
2017,10,23,8,45,797.5,62.5,3.6,18.5,386.0,281.43,201.98
2017,10,23,9,0,824.0,65.0,3.7,19.0,429.0,343.97,257.65
2017,10,23,9,15,842.5,67.0,3.7,19.0,467.5,402.76,310.02
2017,10,23,9,30,861.0,69.0,3.7,19.0,506.0,462.06,361.47
2017,10,23,9,45,871.0,71.5,3.7,19.5,537.5,517.8,407.98
2017,10,23,10,0,881.0,74.0,3.7,20.0,569.0,572.59,452.17
2017,10,23,10,15,890.5,75.5,3.7,20.5,595.0,624.82,493.02
2017,10,23,10,30,900.0,77.0,3.7,21.0,621.0,675.53,531.51
2017,10,23,10,45,905.5,78.0,3.7,21.5,639.0,721.13,564.63
2017,10,23,11,0,911.0,79.0,3.7,22.0,657.0,764.37,593.97
2017,10,23,11,15,914.5,79.5,3.7,22.0,668.0,802.93,620.84
2017,10,23,11,30,918.0,80.0,3.7,22.0,679.0,838.58,645.53
2017,10,23,11,45,919.0,80.0,3.7,22.5,681.5,868.49,664.84
2017,10,23,12,0,920.0,80.0,3.7,23.0,684.0,895.02,681.77
2017,10,23,12,15,918.5,80.0,3.7,23.0,678.5,915.83,696.1
2017,10,23,12,30,917.0,80.0,3.7,23.0,673.0,932.97,708.04
2017,10,23,12,45,909.0,81.0,3.75,23.5,658.5,941.59,713.21
2017,10,23,13,0,901.0,82.0,3.8,24.0,644.0,946.32,715.93
2017,10,23,13,15,893.5,81.0,3.75,24.0,623.0,945.25,715.66
2017,10,23,13,30,886.0,80.0,3.7,24.0,602.0,940.39,713.0
2017,10,23,13,45,875.0,79.0,3.7,24.5,573.5,928.53,704.64
2017,10,23,14,0,864.0,78.0,3.7,25.0,545.0,913.14,694.03
2017,10,23,14,15,818.0,79.0,3.65,25.0,498.5,874.02,668.11
2017,10,23,14,30,772.0,80.0,3.6,25.0,452.0,823.22,633.91
2017,10,23,14,45,711.0,85.0,3.55,25.0,405.5,767.03,595.43
2017,10,23,15,0,650.0,90.0,3.5,25.0,359.0,706.43,553.07
2017,10,23,15,15,614.5,87.0,3.3,24.5,318.5,656.85,518.45
2017,10,23,15,30,579.0,84.0,3.1,24.0,278.0,606.65,482.38
2017,10,23,15,45,609.5,68.5,2.95,24.0,245.0,591.95,471.21
2017,10,23,16,0,640.0,53.0,2.8,24.0,212.0,566.81,450.84
2017,10,23,16,15,569.5,46.5,2.6,23.5,165.0,489.71,390.08
2017,10,23,16,30,499.0,40.0,2.4,23.0,118.0,411.51,324.73
2017,10,23,16,45,377.5,30.0,2.25,22.5,76.5,303.0,230.0
2017,10,23,17,0,256.0,20.0,2.1,22.0,35.0,194.16,60.88
2017,10,23,17,15,128.0,10.0,2.1,21.5,17.5,74.54,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,187.5,14.0,3.5,16.5,31.5,11.18,0.0
2017,10,24,7,0,375.0,28.0,3.6,17.0,63.0,22.71,12.58
2017,10,24,7,15,472.5,36.5,3.7,17.5,108.0,28.88,19.23
2017,10,24,7,30,570.0,45.0,3.8,18.0,153.0,34.93,24.9
2017,10,24,7,45,626.5,50.5,3.9,18.5,200.5,56.79,32.01
2017,10,24,8,0,683.0,56.0,4.0,19.0,248.0,108.99,58.57
2017,10,24,8,15,721.5,60.0,3.95,19.0,294.0,163.93,99.43
2017,10,24,8,30,760.0,64.0,3.9,19.0,340.0,223.14,149.67
2017,10,24,8,45,785.0,67.5,3.85,19.5,383.0,282.1,202.15
2017,10,24,9,0,810.0,71.0,3.8,20.0,426.0,343.06,256.23
2017,10,24,9,15,828.5,73.0,3.75,20.5,464.0,401.68,307.56
2017,10,24,9,30,847.0,75.0,3.7,21.0,502.0,460.88,357.82
2017,10,24,9,45,865.5,75.5,3.65,21.5,535.0,518.05,404.92
2017,10,24,10,0,884.0,76.0,3.6,22.0,568.0,575.21,450.42
2017,10,24,10,15,893.0,77.0,3.55,22.5,593.5,626.72,490.24
2017,10,24,10,30,902.0,78.0,3.5,23.0,619.0,676.63,527.61
2017,10,24,10,45,907.0,79.0,3.45,24.0,637.0,721.91,558.97
2017,10,24,11,0,912.0,80.0,3.4,25.0,655.0,764.78,586.28
2017,10,24,11,15,915.5,80.5,3.3,25.5,665.5,803.32,611.0
2017,10,24,11,30,919.0,81.0,3.2,26.0,676.0,838.95,633.38
2017,10,24,11,45,918.5,81.5,3.1,26.5,678.0,868.16,651.11
2017,10,24,12,0,918.0,82.0,3.0,27.0,680.0,893.92,666.37
2017,10,24,12,15,916.0,82.0,2.9,27.0,674.5,914.23,679.24
2017,10,24,12,30,914.0,82.0,2.8,27.0,669.0,930.85,689.7
2017,10,24,12,45,911.0,81.0,2.7,27.5,655.5,941.62,694.97
2017,10,24,13,0,908.0,80.0,2.6,28.0,642.0,948.56,697.85
2017,10,24,13,15,900.5,79.0,2.5,28.0,621.0,947.48,696.97
2017,10,24,13,30,893.0,78.0,2.4,28.0,600.0,942.58,693.79
2017,10,24,13,45,883.0,76.5,2.35,28.5,571.5,930.99,685.46
2017,10,24,14,0,873.0,75.0,2.3,29.0,543.0,915.8,674.97
2017,10,24,14,15,857.5,73.0,2.2,28.5,508.5,891.46,660.73
2017,10,24,14,30,842.0,71.0,2.1,28.0,474.0,873.06,650.49
2017,10,24,14,45,821.5,68.5,2.05,28.0,434.0,837.42,627.64
2017,10,24,15,0,801.0,66.0,2.0,28.0,394.0,799.28,602.93
2017,10,24,15,15,771.0,62.5,1.95,27.5,349.5,749.67,570.92
2017,10,24,15,30,741.0,59.0,1.9,27.0,305.0,698.75,537.03
2017,10,24,15,45,697.0,55.0,1.85,26.5,257.5,635.43,492.87
2017,10,24,16,0,653.0,51.0,1.8,26.0,210.0,572.56,447.07
2017,10,24,16,15,582.5,44.5,1.9,25.5,163.0,489.16,384.08
2017,10,24,16,30,512.0,38.0,2.0,25.0,116.0,416.44,324.46
2017,10,24,16,45,389.5,28.0,2.1,24.5,74.5,307.13,229.02
2017,10,24,17,0,267.0,18.0,2.2,24.0,33.0,195.81,30.28
2017,10,24,17,15,133.5,9.0,2.2,23.5,16.5,76.2,0.0
2017,10,24,17,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,45,183.0,13.5,1.5,17.5,30.0,10.8,0.0
2017,10,25,7,0,366.0,27.0,1.5,18.0,60.0,21.9,11.63
2017,10,25,7,15,465.5,35.5,1.65,18.0,104.5,28.11,18.49
2017,10,25,7,30,565.0,44.0,1.8,18.0,149.0,34.19,24.25
2017,10,25,7,45,624.5,49.5,2.0,18.5,197.0,55.54,31.23
2017,10,25,8,0,684.0,55.0,2.2,19.0,245.0,107.79,57.56
2017,10,25,8,15,723.0,59.5,2.15,19.0,291.5,163.23,98.55
2017,10,25,8,30,762.0,64.0,2.1,19.0,338.0,223.0,148.85
2017,10,25,8,45,789.5,66.5,2.05,19.5,381.0,281.74,200.57
2017,10,25,9,0,817.0,69.0,2.0,20.0,424.0,342.72,253.97
2017,10,25,9,15,836.0,71.5,2.0,20.5,462.5,402.31,305.37
2017,10,25,9,30,855.0,74.0,2.0,21.0,501.0,462.42,355.53
2017,10,25,9,45,869.5,75.5,2.0,21.5,533.5,519.01,401.36
2017,10,25,10,0,884.0,77.0,2.0,22.0,566.0,575.09,445.18
2017,10,25,10,15,893.5,78.5,2.0,22.5,591.5,627.36,484.72
2017,10,25,10,30,903.0,80.0,2.0,23.0,617.0,678.09,521.86
2017,10,25,10,45,908.5,81.0,2.0,23.5,635.5,723.72,553.98
2017,10,25,11,0,914.0,82.0,2.0,24.0,654.0,766.97,582.12
2017,10,25,11,15,917.0,82.5,2.0,24.0,664.5,805.17,607.61
2017,10,25,11,30,920.0,83.0,2.0,24.0,675.0,840.41,630.96
2017,10,25,11,45,920.5,83.5,2.05,24.5,677.0,870.46,649.94
2017,10,25,12,0,921.0,84.0,2.1,25.0,679.0,897.11,666.65
2017,10,25,12,15,919.5,83.5,2.1,25.0,673.5,917.33,679.96
2017,10,25,12,30,918.0,83.0,2.1,25.0,668.0,933.85,690.97
2017,10,25,12,45,903.5,86.5,2.15,25.5,652.0,939.51,694.16
2017,10,25,13,0,889.0,90.0,2.2,26.0,636.0,941.2,694.99
2017,10,25,13,15,881.5,88.5,2.25,26.0,615.0,939.54,695.17
2017,10,25,13,30,874.0,87.0,2.3,26.0,594.0,934.13,693.04
2017,10,25,13,45,862.0,86.0,2.35,26.0,565.5,930.95,692.56
2017,10,25,14,0,850.0,85.0,2.4,26.0,537.0,914.79,683.5
2017,10,25,14,15,833.5,82.5,2.45,25.5,502.0,889.17,669.5
2017,10,25,14,30,817.0,80.0,2.5,25.0,467.0,860.43,653.25
2017,10,25,14,45,793.0,77.5,2.65,25.0,426.5,822.17,629.55
2017,10,25,15,0,769.0,75.0,2.8,25.0,386.0,781.6,603.64
2017,10,25,15,15,736.0,71.0,2.85,24.5,341.5,729.65,569.34
2017,10,25,15,30,703.0,67.0,2.9,24.0,297.0,676.57,533.04
2017,10,25,15,45,653.0,62.0,2.95,23.5,249.5,614.36,488.36
2017,10,25,16,0,603.0,57.0,3.0,23.0,202.0,548.01,438.43
2017,10,25,16,15,526.0,49.5,2.9,22.0,155.5,461.42,370.35
2017,10,25,16,30,449.0,42.0,2.8,21.0,109.0,379.59,301.68
2017,10,25,16,45,317.5,30.5,2.7,20.5,69.0,266.19,199.83
2017,10,25,17,0,186.0,19.0,2.6,20.0,29.0,149.74,0.0
2017,10,25,17,15,93.0,9.5,2.5,19.5,14.5,55.88,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,161.0,14.0,1.7,16.5,28.0,12.73,0.0
2017,10,26,7,0,322.0,28.0,1.8,17.0,56.0,22.88,12.11
2017,10,26,7,15,426.5,37.0,1.95,17.0,99.5,29.46,19.68
2017,10,26,7,30,531.0,46.0,2.1,17.0,143.0,35.89,25.82
2017,10,26,7,45,598.0,51.5,2.3,17.5,191.0,53.04,29.89
2017,10,26,8,0,665.0,57.0,2.5,18.0,239.0,107.53,58.43
2017,10,26,8,15,706.0,61.5,2.4,18.5,285.5,162.0,98.52
2017,10,26,8,30,747.0,66.0,2.3,19.0,332.0,221.07,147.91
2017,10,26,8,45,778.0,68.5,2.2,19.5,375.5,279.8,199.43
2017,10,26,9,0,809.0,71.0,2.1,20.0,419.0,341.21,253.03
2017,10,26,9,15,829.0,73.5,2.1,20.5,457.5,400.67,304.34
2017,10,26,9,30,849.0,76.0,2.1,21.0,496.0,460.9,354.65
2017,10,26,9,45,868.0,76.0,2.15,21.5,529.5,517.67,400.89
2017,10,26,10,0,887.0,76.0,2.2,22.0,563.0,574.54,445.67
2017,10,26,10,15,896.5,77.5,2.2,22.5,588.5,626.86,485.44
2017,10,26,10,30,906.0,79.0,2.2,23.0,614.0,677.63,522.81
2017,10,26,10,45,911.5,80.0,2.2,23.5,632.5,723.29,555.17
2017,10,26,11,0,917.0,81.0,2.2,24.0,651.0,766.58,583.49
2017,10,26,11,15,920.5,81.5,2.1,24.5,661.5,805.19,607.44
2017,10,26,11,30,924.0,82.0,2.0,25.0,672.0,840.87,629.01
2017,10,26,11,45,924.5,82.0,1.9,25.5,674.0,870.39,646.11
2017,10,26,12,0,925.0,82.0,1.8,26.0,676.0,896.49,660.76
2017,10,26,12,15,923.5,82.0,1.75,26.0,670.5,917.31,673.71
2017,10,26,12,30,922.0,82.0,1.7,26.0,665.0,934.43,684.35
2017,10,26,12,45,919.5,80.5,1.65,26.0,652.0,945.09,690.9
2017,10,26,13,0,917.0,79.0,1.6,26.0,639.0,951.91,695.14
2017,10,26,13,15,910.0,78.0,1.55,26.0,617.5,951.3,694.78
2017,10,26,13,30,903.0,77.0,1.5,26.0,596.0,946.86,692.18
2017,10,26,13,45,891.0,76.0,1.5,26.5,567.0,934.01,683.67
2017,10,26,14,0,879.0,75.0,1.5,27.0,538.0,917.58,673.04
2017,10,26,14,15,863.5,73.0,1.55,26.5,503.0,893.24,660.58
2017,10,26,14,30,848.0,71.0,1.6,26.0,468.0,874.78,651.93
2017,10,26,14,45,825.0,68.5,1.65,26.0,427.5,836.91,628.7
2017,10,26,15,0,802.0,66.0,1.7,26.0,387.0,796.64,603.49
2017,10,26,15,15,771.0,62.5,1.8,25.5,342.0,746.32,572.1
2017,10,26,15,30,740.0,59.0,1.9,25.0,297.0,694.74,538.49
2017,10,26,15,45,692.0,54.5,2.05,24.5,249.5,627.94,492.31
2017,10,26,16,0,644.0,50.0,2.2,24.0,202.0,561.89,444.12
2017,10,26,16,15,570.0,43.5,2.2,23.0,155.0,476.76,378.72
2017,10,26,16,30,496.0,37.0,2.2,22.0,108.0,403.0,316.99
2017,10,26,16,45,248.0,32.0,2.2,21.5,67.5,223.82,164.22
2017,10,26,17,0,0.0,27.0,2.2,21.0,27.0,35.36,0.0
2017,10,26,17,15,0.0,13.5,2.2,20.5,13.5,12.28,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,158.5,13.5,0.75,15.5,27.0,12.28,0.0
2017,10,27,7,0,317.0,27.0,0.8,16.0,54.0,22.08,11.17
2017,10,27,7,15,422.5,36.5,0.85,16.0,97.5,29.13,19.46
2017,10,27,7,30,528.0,46.0,0.9,16.0,141.0,36.02,26.04
2017,10,27,7,45,592.5,52.0,0.95,16.5,188.0,52.99,30.34
2017,10,27,8,0,657.0,58.0,1.0,17.0,235.0,104.31,56.32
2017,10,27,8,15,380.0,101.0,0.9,17.0,207.5,142.52,97.0
2017,10,27,8,30,103.0,144.0,0.8,17.0,180.0,146.01,112.25
2017,10,27,8,45,129.5,162.5,0.75,17.5,213.5,178.31,138.06
2017,10,27,9,0,156.0,181.0,0.7,18.0,247.0,214.02,166.5
2017,10,27,9,15,160.0,198.0,0.6,18.5,271.5,242.9,189.52
2017,10,27,9,30,164.0,215.0,0.5,19.0,296.0,272.31,212.38
2017,10,27,9,45,189.0,228.5,0.45,19.5,327.0,309.44,240.7
2017,10,27,10,0,214.0,242.0,0.4,20.0,358.0,349.04,270.31
2017,10,27,10,15,245.0,249.5,0.45,20.5,388.5,396.25,305.54
2017,10,27,10,30,276.0,257.0,0.5,21.0,419.0,439.37,337.23
2017,10,27,10,45,258.0,268.5,0.55,21.5,423.5,454.86,347.75
2017,10,27,11,0,240.0,280.0,0.6,22.0,428.0,457.5,349.16
2017,10,27,11,15,224.0,287.0,0.75,22.0,427.0,464.87,355.28
2017,10,27,11,30,208.0,294.0,0.9,22.0,426.0,470.55,359.98
2017,10,27,11,45,213.0,294.5,1.05,22.5,430.5,485.02,370.87
2017,10,27,12,0,218.0,295.0,1.2,23.0,435.0,499.02,381.28
2017,10,27,12,15,219.5,292.0,1.3,23.0,431.5,505.44,386.68
2017,10,27,12,30,221.0,289.0,1.4,23.0,428.0,511.03,391.58
2017,10,27,12,45,160.0,282.0,1.55,23.0,382.0,454.14,349.49
2017,10,27,13,0,99.0,275.0,1.7,23.0,336.0,378.09,292.56
2017,10,27,13,15,105.5,266.5,1.7,23.0,329.0,378.06,293.62
2017,10,27,13,30,112.0,258.0,1.7,23.0,322.0,377.75,294.11
2017,10,27,13,45,103.5,244.0,1.75,23.0,301.0,356.34,278.38
2017,10,27,14,0,95.0,230.0,1.8,23.0,280.0,334.58,262.35
2017,10,27,14,15,91.5,214.0,1.8,23.0,260.0,314.6,247.65
2017,10,27,14,30,88.0,198.0,1.8,23.0,240.0,294.34,232.6
2017,10,27,14,45,100.5,181.5,1.8,23.5,225.0,287.29,227.79
2017,10,27,15,0,113.0,165.0,1.8,24.0,210.0,295.09,234.26
2017,10,27,15,15,104.0,147.5,1.85,23.5,185.0,266.34,212.42
2017,10,27,15,30,95.0,130.0,1.9,23.0,160.0,237.7,190.28
2017,10,27,15,45,331.5,94.5,1.95,22.5,175.5,401.76,324.85
2017,10,27,16,0,568.0,59.0,2.0,22.0,191.0,522.66,418.54
2017,10,27,16,15,487.0,50.5,1.95,21.5,145.0,433.71,346.36
2017,10,27,16,30,406.0,42.0,1.9,21.0,99.0,349.93,275.73
2017,10,27,16,45,271.5,29.5,1.9,20.5,61.0,236.43,171.19
2017,10,27,17,0,137.0,17.0,1.9,20.0,23.0,115.07,0.0
2017,10,27,17,15,68.5,8.5,1.9,19.5,11.5,42.31,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,45,138.5,13.5,1.2,14.0,24.5,12.28,0.0
2017,10,28,7,0,277.0,27.0,1.2,14.0,49.0,22.15,10.81
2017,10,28,7,15,385.5,37.0,1.15,14.0,91.5,29.63,20.0
2017,10,28,7,30,494.0,47.0,1.1,14.0,134.0,36.92,27.03
2017,10,28,7,45,560.0,53.5,1.05,14.5,180.0,53.17,31.48
2017,10,28,8,0,626.0,60.0,1.0,15.0,226.0,102.92,56.93
2017,10,28,8,15,313.0,72.5,0.9,15.0,155.5,108.55,72.47
2017,10,28,8,30,0.0,85.0,0.8,15.0,85.0,74.7,57.96
2017,10,28,8,45,0.0,100.5,0.75,15.5,100.5,88.41,69.29
2017,10,28,9,0,0.0,116.0,0.7,16.0,116.0,102.29,80.49
2017,10,28,9,15,0.0,134.5,0.65,16.0,134.5,118.99,94.01
2017,10,28,9,30,0.0,153.0,0.6,16.0,153.0,135.95,107.58
2017,10,28,9,45,4.0,168.5,0.6,16.5,171.0,152.46,120.45
2017,10,28,10,0,8.0,184.0,0.6,17.0,189.0,169.59,133.72
2017,10,28,10,15,11.0,195.5,0.5,17.5,202.5,183.02,143.79
2017,10,28,10,30,14.0,207.0,0.4,18.0,216.0,196.86,154.08
2017,10,28,10,45,17.5,218.5,0.35,18.5,230.0,211.47,164.94
2017,10,28,11,0,21.0,230.0,0.3,19.0,244.0,226.53,176.04
2017,10,28,11,15,17.0,224.5,0.3,19.0,235.5,219.61,170.41
2017,10,28,11,30,13.0,219.0,0.3,19.0,227.0,212.29,164.63
2017,10,28,11,45,13.0,219.5,0.35,19.5,228.0,213.88,165.69
2017,10,28,12,0,13.0,220.0,0.4,20.0,229.0,215.48,166.73
2017,10,28,12,15,14.0,221.0,0.65,20.0,230.5,218.5,169.63
2017,10,28,12,30,15.0,222.0,0.9,20.0,232.0,221.63,172.55
2017,10,28,12,45,15.0,218.0,1.2,20.0,227.5,218.8,170.83
2017,10,28,13,0,15.0,214.0,1.5,20.0,223.0,215.99,169.08
2017,10,28,13,15,14.0,207.0,1.7,19.5,215.5,209.11,164.32
2017,10,28,13,30,13.0,200.0,1.9,19.0,208.0,202.25,159.54
2017,10,28,13,45,6.5,178.0,2.1,19.0,182.0,174.24,137.27
2017,10,28,14,0,0.0,156.0,2.3,19.0,156.0,146.26,114.8
2017,10,28,14,15,0.0,142.0,2.4,18.5,142.0,132.76,104.35
2017,10,28,14,30,0.0,128.0,2.5,18.0,128.0,119.24,93.74
2017,10,28,14,45,377.0,100.5,2.6,18.0,248.0,476.87,392.62
2017,10,28,15,0,754.0,73.0,2.7,18.0,368.0,761.19,607.89
2017,10,28,15,15,720.0,69.5,2.75,17.5,324.0,709.67,569.88
2017,10,28,15,30,686.0,66.0,2.8,17.0,280.0,662.72,536.77
2017,10,28,15,45,633.0,60.5,2.85,17.0,233.5,593.19,483.82
2017,10,28,16,0,580.0,55.0,2.9,17.0,187.0,525.13,429.9
2017,10,28,16,15,500.5,47.5,2.95,16.5,142.0,438.36,358.71
2017,10,28,16,30,421.0,40.0,3.0,16.0,97.0,356.59,287.24
2017,10,28,16,45,283.0,28.0,3.05,15.5,59.0,241.37,174.99
2017,10,28,17,0,145.0,16.0,3.1,15.0,21.0,94.27,0.0
2017,10,28,17,15,72.5,8.0,3.05,14.5,10.5,7.28,0.0
2017,10,28,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,6,45,41.0,13.5,1.35,13.0,16.5,12.28,0.0
2017,10,29,7,0,82.0,27.0,1.3,13.0,33.0,21.86,10.0
2017,10,29,7,15,126.0,45.0,1.25,13.0,62.5,35.66,25.2
2017,10,29,7,30,170.0,63.0,1.2,13.0,92.0,49.08,37.81
2017,10,29,7,45,194.0,81.5,1.2,13.5,124.5,67.39,49.11
2017,10,29,8,0,218.0,100.0,1.2,14.0,157.0,99.95,70.88
2017,10,29,8,15,238.5,115.5,1.25,14.0,189.0,132.94,96.55
2017,10,29,8,30,259.0,131.0,1.3,14.0,221.0,168.52,126.24
2017,10,29,8,45,129.5,130.5,1.4,14.0,175.5,151.14,117.91
2017,10,29,9,0,0.0,130.0,1.5,14.0,130.0,114.51,91.34
2017,10,29,9,15,0.0,125.0,1.6,14.0,125.0,110.61,87.98
2017,10,29,9,30,0.0,120.0,1.7,14.0,120.0,106.46,84.34
2017,10,29,9,45,5.5,153.5,1.8,14.5,156.5,139.64,111.5
2017,10,29,10,0,11.0,187.0,1.9,15.0,193.0,174.08,139.25
2017,10,29,10,15,9.0,189.0,1.95,15.0,194.5,175.84,140.4
2017,10,29,10,30,7.0,191.0,2.0,15.0,196.0,177.36,141.43
2017,10,29,10,45,120.0,233.5,2.1,15.0,307.0,314.51,253.6
2017,10,29,11,0,233.0,276.0,2.2,15.0,418.0,448.1,359.23
2017,10,29,11,15,116.5,207.5,2.3,15.0,278.5,299.17,241.03
2017,10,29,11,30,0.0,139.0,2.4,15.0,139.0,125.07,98.16
2017,10,29,11,45,20.5,200.0,2.5,15.0,213.0,200.94,160.89
2017,10,29,12,0,41.0,261.0,2.6,15.0,287.0,295.92,237.19
2017,10,29,12,15,23.5,229.5,2.6,15.0,244.5,235.64,188.5
2017,10,29,12,30,6.0,198.0,2.6,15.0,202.0,189.33,150.85
2017,10,29,12,45,64.0,236.0,2.65,15.0,274.5,297.73,240.23
2017,10,29,13,0,122.0,274.0,2.7,15.0,347.0,415.54,334.23
2017,10,29,13,15,117.0,263.5,2.65,15.0,332.0,402.89,324.11
2017,10,29,13,30,112.0,253.0,2.6,15.0,317.0,372.32,300.77
2017,10,29,13,45,119.0,240.5,2.55,15.0,305.5,384.41,311.01
2017,10,29,14,0,126.0,228.0,2.5,15.0,294.0,378.58,307.23
2017,10,29,14,15,174.0,210.0,2.4,15.0,294.0,402.15,328.02
2017,10,29,14,30,222.0,192.0,2.3,15.0,294.0,423.62,346.89
2017,10,29,14,45,262.0,169.5,2.2,15.0,279.0,446.44,366.24
2017,10,29,15,0,302.0,147.0,2.1,15.0,264.0,448.78,369.65
2017,10,29,15,15,277.0,134.0,2.1,15.0,231.5,406.96,336.63
2017,10,29,15,30,252.0,121.0,2.1,15.0,199.0,365.66,303.49
2017,10,29,15,45,385.5,91.5,2.1,15.0,188.5,438.14,363.45
2017,10,29,16,0,519.0,62.0,2.1,15.0,178.0,488.42,402.55
2017,10,29,16,15,433.5,53.0,2.2,14.5,133.5,397.86,326.74
2017,10,29,16,30,348.0,44.0,2.3,14.0,89.0,312.61,252.37
2017,10,29,16,45,214.5,29.5,2.4,14.0,53.5,200.67,141.35
2017,10,29,17,0,81.0,15.0,2.5,14.0,18.0,58.03,0.0
2017,10,29,17,15,40.5,7.5,2.5,13.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,5.85,13.0,8.0,7.28,0.0
2017,10,30,7,0,0.0,16.0,5.8,13.0,16.0,14.08,3.87
2017,10,30,7,15,0.0,31.0,5.7,13.0,31.0,27.25,17.81
2017,10,30,7,30,0.0,46.0,5.6,13.0,46.0,39.92,29.64
2017,10,30,7,45,0.0,63.0,5.55,13.5,63.0,54.14,40.58
2017,10,30,8,0,0.0,80.0,5.5,14.0,80.0,68.89,53.31
2017,10,30,8,15,0.0,96.5,5.45,14.0,96.5,83.49,65.83
2017,10,30,8,30,0.0,113.0,5.4,14.0,113.0,98.29,78.36
2017,10,30,8,45,39.0,142.5,5.4,14.0,159.0,135.51,108.39
2017,10,30,9,0,78.0,172.0,5.4,14.0,205.0,178.12,143.29
2017,10,30,9,15,193.5,182.0,5.4,14.0,272.5,241.38,194.61
2017,10,30,9,30,309.0,192.0,5.4,14.0,340.0,319.47,259.01
2017,10,30,9,45,194.5,212.0,5.4,14.5,307.5,296.52,241.15
2017,10,30,10,0,80.0,232.0,5.4,15.0,275.0,259.74,210.54
2017,10,30,10,15,451.0,166.5,5.4,15.0,423.5,445.2,364.72
2017,10,30,10,30,822.0,101.0,5.4,15.0,572.0,644.6,526.22
2017,10,30,10,45,831.0,101.0,5.4,15.0,590.0,688.81,561.2
