Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,0,840.0,101.0,5.4,15.0,608.0,731.13,594.15
2017,10,30,11,15,843.5,101.5,5.35,15.0,617.5,767.69,621.1
2017,10,30,11,30,847.0,102.0,5.3,15.0,627.0,801.55,645.89
2017,10,30,11,45,849.5,101.0,5.3,15.0,629.5,830.03,666.86
2017,10,30,12,0,852.0,100.0,5.3,15.0,632.0,855.4,685.57
2017,10,30,12,15,849.5,99.5,5.25,15.0,626.0,873.76,698.88
2017,10,30,12,30,847.0,99.0,5.2,15.0,620.0,888.61,709.74
2017,10,30,12,45,843.0,97.5,5.2,15.0,607.0,897.36,716.56
2017,10,30,13,0,839.0,96.0,5.2,15.0,594.0,902.47,720.92
2017,10,30,13,15,831.0,95.0,5.2,15.0,573.0,900.89,720.55
2017,10,30,13,30,823.0,94.0,5.2,15.0,552.0,895.7,717.72
2017,10,30,13,45,814.5,91.0,5.2,15.0,525.5,884.06,710.29
2017,10,30,14,0,806.0,88.0,5.2,15.0,499.0,868.98,700.43
2017,10,30,14,15,789.5,85.5,5.2,15.0,465.5,843.97,683.21
2017,10,30,14,30,773.0,83.0,5.2,15.0,432.0,816.01,663.71
2017,10,30,14,45,752.0,79.0,5.2,15.0,393.5,779.56,637.55
2017,10,30,15,0,731.0,75.0,5.2,15.0,355.0,740.83,609.25
2017,10,30,15,15,696.5,71.0,5.15,14.5,312.0,694.47,575.28
2017,10,30,15,30,662.0,67.0,5.1,14.0,269.0,642.35,535.7
2017,10,30,15,45,614.0,61.0,5.05,14.0,224.0,577.0,483.09
2017,10,30,16,0,566.0,55.0,5.0,14.0,179.0,512.82,429.5
2017,10,30,16,15,482.5,47.0,4.85,14.0,134.5,423.59,352.3
2017,10,30,16,30,399.0,39.0,4.7,14.0,90.0,339.73,275.84
2017,10,30,16,45,199.5,28.5,4.6,14.0,54.0,188.46,128.21
2017,10,30,17,0,0.0,18.0,4.5,14.0,18.0,16.37,0.0
2017,10,30,17,15,0.0,9.0,4.45,13.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,6,45,103.5,13.5,1.55,13.5,20.5,12.28,0.0
2017,10,31,7,0,207.0,27.0,1.6,14.0,41.0,21.28,7.7
2017,10,31,7,15,316.5,39.0,1.7,14.0,81.0,31.81,21.57
2017,10,31,7,30,426.0,51.0,1.8,14.0,121.0,40.8,30.28
2017,10,31,7,45,499.0,58.5,1.9,14.0,166.5,55.16,34.9
2017,10,31,8,0,572.0,66.0,2.0,14.0,212.0,102.26,59.08
2017,10,31,8,15,618.0,72.0,2.05,14.0,256.5,153.06,96.61
2017,10,31,8,30,664.0,78.0,2.1,14.0,301.0,209.16,143.86
2017,10,31,8,45,697.5,81.5,2.15,14.5,343.0,264.61,193.01
2017,10,31,9,0,731.0,85.0,2.2,15.0,385.0,323.14,244.93
2017,10,31,9,15,753.5,88.0,2.15,15.0,422.0,380.92,296.04
2017,10,31,9,30,776.0,91.0,2.1,15.0,459.0,438.32,345.6
2017,10,31,9,45,793.0,93.0,2.05,15.5,491.0,492.89,390.86
2017,10,31,10,0,810.0,95.0,2.0,16.0,523.0,547.43,434.5
2017,10,31,10,15,821.0,96.5,1.85,16.0,547.5,597.56,473.71
2017,10,31,10,30,832.0,98.0,1.7,16.0,572.0,646.5,510.64
2017,10,31,10,45,840.0,99.0,1.6,16.5,590.0,691.39,542.74
2017,10,31,11,0,848.0,100.0,1.5,17.0,608.0,734.32,571.81
2017,10,31,11,15,852.0,100.5,1.3,17.0,618.0,771.47,595.04
2017,10,31,11,30,856.0,101.0,1.1,17.0,628.0,805.94,615.7
2017,10,31,11,45,858.0,100.5,0.95,17.0,630.5,834.78,632.57
2017,10,31,12,0,860.0,100.0,0.8,17.0,633.0,860.47,646.95
2017,10,31,12,15,858.0,99.5,0.8,17.0,627.0,879.41,659.31
2017,10,31,12,30,856.0,99.0,0.8,17.0,621.0,894.84,669.54
2017,10,31,12,45,850.0,98.5,0.8,17.5,607.5,903.08,673.95
2017,10,31,13,0,844.0,98.0,0.8,18.0,594.0,907.64,676.18
2017,10,31,13,15,835.0,96.5,0.95,18.0,573.0,904.58,677.62
2017,10,31,13,30,826.0,95.0,1.1,18.0,552.0,897.88,676.68
2017,10,31,13,45,812.5,93.5,1.3,18.0,523.5,883.49,671.23
2017,10,31,14,0,799.0,92.0,1.5,18.0,495.0,865.73,663.2
2017,10,31,14,15,780.5,89.0,1.65,17.5,461.0,838.41,648.83
2017,10,31,14,30,762.0,86.0,1.8,17.0,427.0,808.21,632.01
2017,10,31,14,45,734.0,83.0,2.0,17.0,387.5,772.53,609.93
2017,10,31,15,0,706.0,80.0,2.2,17.0,348.0,729.98,581.98
2017,10,31,15,15,669.5,75.5,2.35,16.5,305.0,676.99,545.87
2017,10,31,15,30,633.0,71.0,2.5,16.0,262.0,623.41,507.75
2017,10,31,15,45,576.5,65.0,2.65,16.0,216.5,552.6,453.43
2017,10,31,16,0,520.0,59.0,2.8,16.0,171.0,483.49,397.96
2017,10,31,16,15,437.0,49.5,3.0,15.5,127.5,394.59,323.61
2017,10,31,16,30,354.0,40.0,3.2,15.0,84.0,311.13,249.56
2017,10,31,16,45,221.5,26.0,3.4,15.0,49.5,197.24,127.31
2017,10,31,17,0,89.0,12.0,3.6,15.0,15.0,59.38,0.0
2017,10,31,17,15,44.5,6.0,3.7,14.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,6,45,93.5,12.0,1.5,14.0,18.5,10.91,0.0
2017,11,1,7,0,187.0,24.0,1.5,14.0,37.0,18.89,5.06
2017,11,1,7,15,294.0,37.0,1.5,14.0,75.5,30.06,19.96
2017,11,1,7,30,401.0,50.0,1.5,14.0,114.0,40.01,29.55
2017,11,1,7,45,471.5,58.5,1.5,14.5,158.0,54.29,34.74
2017,11,1,8,0,542.0,67.0,1.5,15.0,202.0,100.21,58.38
2017,11,1,8,15,588.5,73.0,1.45,15.0,246.0,149.13,94.16
2017,11,1,8,30,635.0,79.0,1.4,15.0,290.0,203.44,139.38
2017,11,1,8,45,668.5,83.5,1.35,15.5,331.0,257.98,187.06
2017,11,1,9,0,702.0,88.0,1.3,16.0,372.0,315.69,237.37
2017,11,1,9,15,725.0,91.0,1.3,16.0,409.0,370.8,285.58
2017,11,1,9,30,748.0,94.0,1.3,16.0,446.0,427.19,333.59
2017,11,1,9,45,774.0,93.5,1.35,16.5,479.0,482.88,379.26
2017,11,1,10,0,800.0,93.0,1.4,17.0,512.0,538.71,423.66
2017,11,1,10,15,811.0,94.5,1.4,17.0,536.5,588.24,462.57
2017,11,1,10,30,822.0,96.0,1.4,17.0,561.0,636.6,499.59
2017,11,1,10,45,829.0,97.5,1.45,17.0,578.5,680.82,533.07
2017,11,1,11,0,836.0,99.0,1.5,17.0,596.0,723.04,564.06
2017,11,1,11,15,840.0,99.5,1.55,17.0,606.0,759.68,589.67
2017,11,1,11,30,844.0,100.0,1.6,17.0,616.0,793.68,613.38
2017,11,1,11,45,843.5,100.5,1.7,17.5,618.0,821.18,631.89
2017,11,1,12,0,843.0,101.0,1.8,18.0,620.0,845.49,648.24
2017,11,1,12,15,840.5,101.0,1.85,18.0,614.5,864.19,661.53
2017,11,1,12,30,838.0,101.0,1.9,18.0,609.0,879.43,672.63
2017,11,1,12,45,560.5,178.0,2.0,18.0,514.5,729.24,568.08
2017,11,1,13,0,283.0,255.0,2.1,18.0,420.0,557.23,438.23
2017,11,1,13,15,277.5,248.0,2.15,18.0,405.0,549.37,434.36
2017,11,1,13,30,272.0,241.0,2.2,18.0,390.0,540.21,428.36
2017,11,1,13,45,280.5,227.0,2.3,18.0,374.0,534.0,425.3
2017,11,1,14,0,289.0,213.0,2.4,18.0,358.0,526.28,421.08
2017,11,1,14,15,293.0,194.5,2.4,17.5,333.0,507.19,408.66
2017,11,1,14,30,297.0,176.0,2.4,17.0,308.0,486.45,394.84
2017,11,1,14,45,305.0,158.0,2.45,17.0,282.5,468.16,382.17
2017,11,1,15,0,313.0,140.0,2.5,17.0,257.0,448.05,367.76
2017,11,1,15,15,464.5,105.5,2.5,17.0,255.5,539.08,442.23
2017,11,1,15,30,616.0,71.0,2.5,17.0,254.0,608.76,495.67
2017,11,1,15,45,565.5,64.0,2.55,17.0,210.0,541.92,443.08
2017,11,1,16,0,515.0,57.0,2.6,17.0,166.0,476.5,390.26
2017,11,1,16,15,431.0,47.5,2.55,16.5,123.0,387.4,315.55
2017,11,1,16,30,347.0,38.0,2.5,16.0,80.0,304.0,241.39
2017,11,1,16,45,217.5,24.5,2.5,16.0,46.5,191.2,114.88
2017,11,1,17,0,88.0,11.0,2.5,16.0,13.0,57.78,0.0
2017,11,1,17,15,44.0,5.5,2.45,15.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,45,82.5,12.0,0.75,13.0,17.0,10.91,0.0
2017,11,2,7,0,165.0,24.0,0.8,13.0,34.0,18.9,3.64
2017,11,2,7,15,271.5,37.0,0.85,13.0,72.0,28.82,18.89
2017,11,2,7,30,378.0,50.0,0.9,13.0,110.0,40.14,29.76
2017,11,2,7,45,449.5,59.0,0.95,13.5,153.0,54.0,35.21
2017,11,2,8,0,521.0,68.0,1.0,14.0,196.0,98.94,58.44
2017,11,2,8,15,568.0,74.5,1.05,14.0,239.5,146.98,93.53
2017,11,2,8,30,615.0,81.0,1.1,14.0,283.0,200.5,138.04
2017,11,2,8,45,651.0,85.0,1.15,14.5,323.5,253.98,184.77
2017,11,2,9,0,687.0,89.0,1.2,15.0,364.0,310.92,234.57
2017,11,2,9,15,710.0,92.0,1.2,15.0,400.5,365.1,282.09
2017,11,2,9,30,733.0,95.0,1.2,15.0,437.0,420.6,329.5
2017,11,2,9,45,745.0,99.5,1.3,15.5,467.0,473.25,373.17
2017,11,2,10,0,757.0,104.0,1.4,16.0,497.0,525.54,415.24
2017,11,2,10,15,769.0,106.0,1.45,16.0,521.5,573.9,453.77
2017,11,2,10,30,781.0,108.0,1.5,16.0,546.0,621.6,490.88
2017,11,2,10,45,794.0,107.0,1.55,16.5,564.5,665.64,523.64
2017,11,2,11,0,807.0,106.0,1.6,17.0,583.0,708.2,554.6
2017,11,2,11,15,485.0,194.0,1.65,17.0,482.0,587.59,462.26
2017,11,2,11,30,163.0,282.0,1.7,17.0,381.0,422.01,332.79
2017,11,2,11,45,163.0,283.5,1.8,17.0,383.0,431.92,341.78
2017,11,2,12,0,163.0,285.0,1.9,17.0,385.0,441.31,349.31
2017,11,2,12,15,229.0,274.0,1.95,17.0,413.0,493.01,390.68
2017,11,2,12,30,295.0,263.0,2.0,17.0,441.0,562.32,444.25
2017,11,2,12,45,290.0,259.0,2.1,17.5,430.5,561.25,442.94
2017,11,2,13,0,285.0,255.0,2.2,18.0,420.0,558.8,441.14
2017,11,2,13,15,535.0,178.0,2.2,18.0,474.0,719.73,566.57
2017,11,2,13,30,785.0,101.0,2.2,18.0,528.0,863.87,669.22
2017,11,2,13,45,774.0,98.0,2.25,18.0,501.0,850.13,659.65
2017,11,2,14,0,763.0,95.0,2.3,18.0,474.0,833.12,649.39
2017,11,2,14,15,743.5,92.5,2.35,18.0,440.5,811.32,635.72
2017,11,2,14,30,724.0,90.0,2.4,18.0,407.0,781.84,616.42
2017,11,2,14,45,698.0,86.0,2.45,18.0,369.0,742.39,589.59
2017,11,2,15,0,672.0,82.0,2.5,18.0,331.0,701.13,560.9
2017,11,2,15,15,634.0,77.0,2.55,17.5,289.0,647.32,522.95
2017,11,2,15,30,596.0,72.0,2.6,17.0,247.0,593.11,483.3
2017,11,2,15,45,536.5,65.5,2.65,17.0,202.5,520.85,426.99
2017,11,2,16,0,477.0,59.0,2.7,17.0,158.0,450.59,369.57
2017,11,2,16,15,392.5,49.0,2.65,16.5,116.5,362.13,294.99
2017,11,2,16,30,308.0,39.0,2.6,16.0,75.0,279.37,220.92
2017,11,2,16,45,181.0,24.5,2.55,16.0,43.0,166.25,90.94
2017,11,2,17,0,54.0,10.0,2.5,16.0,11.0,38.33,0.0
2017,11,2,17,15,27.0,5.0,2.45,16.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.0,3.9,14.5,5.0,4.55,0.0
2017,11,3,7,0,0.0,10.0,4.0,15.0,10.0,8.78,0.0
2017,11,3,7,15,0.0,21.5,4.1,15.0,21.5,18.93,10.22
2017,11,3,7,30,0.0,33.0,4.2,15.0,33.0,29.1,19.77
2017,11,3,7,45,0.0,45.5,4.3,15.5,45.5,40.09,28.29
2017,11,3,8,0,0.0,58.0,4.4,16.0,58.0,50.91,37.63
2017,11,3,8,15,0.0,71.0,4.4,16.0,71.0,62.27,47.37
2017,11,3,8,30,0.0,84.0,4.4,16.0,84.0,73.75,57.09
2017,11,3,8,45,0.0,96.0,4.4,16.5,96.0,84.5,65.94
2017,11,3,9,0,0.0,108.0,4.4,17.0,108.0,95.33,74.75
2017,11,3,9,15,9.5,140.0,4.4,17.0,144.5,127.65,101.32
2017,11,3,9,30,19.0,172.0,4.4,17.0,181.0,161.68,129.14
2017,11,3,9,45,99.5,200.5,4.45,17.0,251.5,233.47,187.75
2017,11,3,10,0,180.0,229.0,4.5,17.0,322.0,317.52,255.99
2017,11,3,10,15,129.0,237.0,4.5,17.0,305.5,307.18,247.37
2017,11,3,10,30,78.0,245.0,4.5,17.0,289.0,283.3,227.63
2017,11,3,10,45,112.0,257.5,4.55,17.0,322.5,324.43,261.18
2017,11,3,11,0,146.0,270.0,4.6,17.0,356.0,379.0,304.97
2017,11,3,11,15,205.0,270.0,4.6,17.0,392.5,431.99,347.9
2017,11,3,11,30,264.0,270.0,4.6,17.0,429.0,501.23,402.9
2017,11,3,11,45,170.5,270.5,4.65,17.5,373.5,423.68,340.01
2017,11,3,12,0,77.0,271.0,4.7,18.0,318.0,338.94,270.8
2017,11,3,12,15,77.5,268.5,4.7,18.0,315.5,340.79,272.68
2017,11,3,12,30,78.0,266.0,4.7,18.0,313.0,342.49,274.24
2017,11,3,12,45,39.0,183.0,4.75,18.0,206.5,216.93,173.57
2017,11,3,13,0,0.0,100.0,4.8,18.0,100.0,89.1,68.29
2017,11,3,13,15,0.0,115.0,4.8,17.5,115.0,103.59,80.56
2017,11,3,13,30,0.0,130.0,4.8,17.0,130.0,118.71,93.3
2017,11,3,13,45,0.0,116.5,4.8,17.0,116.5,105.73,82.72
2017,11,3,14,0,0.0,103.0,4.8,17.0,103.0,92.77,72.13
2017,11,3,14,15,0.0,88.0,4.7,17.0,88.0,78.37,60.28
2017,11,3,14,30,0.0,73.0,4.6,17.0,73.0,64.56,48.85
2017,11,3,14,45,0.0,78.0,4.55,17.0,78.0,69.27,52.92
2017,11,3,15,0,0.0,83.0,4.5,17.0,83.0,75.05,57.89
2017,11,3,15,15,0.0,72.0,4.4,17.0,72.0,64.58,49.13
2017,11,3,15,30,0.0,61.0,4.3,17.0,61.0,54.1,40.29
2017,11,3,15,45,0.0,50.0,4.2,17.0,50.0,44.14,31.78
2017,11,3,16,0,0.0,39.0,4.1,17.0,39.0,34.39,23.36
2017,11,3,16,15,0.0,28.5,3.85,16.5,28.5,25.1,15.3
2017,11,3,16,30,0.0,18.0,3.6,16.0,18.0,15.83,7.14
2017,11,3,16,45,0.0,9.0,3.4,16.0,9.0,7.9,0.0
2017,11,3,17,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.5,4.35,14.0,2.5,2.27,0.0
2017,11,4,7,0,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2017,11,4,7,15,0.0,11.0,4.35,14.0,11.0,9.66,2.41
2017,11,4,7,30,0.0,17.0,4.3,14.0,17.0,14.94,7.44
2017,11,4,7,45,0.0,24.0,4.3,14.0,24.0,21.11,12.34
2017,11,4,8,0,0.0,31.0,4.3,14.0,31.0,27.3,17.77
2017,11,4,8,15,0.0,38.0,4.2,14.0,38.0,33.49,23.15
2017,11,4,8,30,0.0,45.0,4.1,14.0,45.0,39.69,28.48
2017,11,4,8,45,0.0,51.5,4.1,14.0,51.5,45.45,33.38
2017,11,4,9,0,0.0,58.0,4.1,14.0,58.0,51.22,38.24
2017,11,4,9,15,2.0,107.0,4.0,14.0,108.0,95.5,75.63
2017,11,4,9,30,4.0,156.0,3.9,14.0,158.0,140.74,113.29
2017,11,4,9,45,2.0,142.5,3.8,14.5,143.5,128.17,102.36
2017,11,4,10,0,0.0,129.0,3.7,15.0,129.0,115.12,91.15
2017,11,4,10,15,0.0,145.5,3.65,15.0,145.5,130.48,103.72
2017,11,4,10,30,0.0,162.0,3.6,15.0,162.0,146.11,116.42
2017,11,4,10,45,0.0,162.0,3.55,15.5,162.0,146.4,116.26
2017,11,4,11,0,0.0,162.0,3.5,16.0,162.0,146.68,116.15
2017,11,4,11,15,22.0,206.0,3.55,16.0,219.0,206.08,165.02
2017,11,4,11,30,44.0,250.0,3.6,16.0,276.0,281.48,225.93
2017,11,4,11,45,453.5,170.0,3.65,16.0,443.0,572.12,463.89
2017,11,4,12,0,863.0,90.0,3.7,16.0,610.0,836.9,663.19
2017,11,4,12,15,862.0,90.0,3.85,16.0,605.0,856.61,676.39
2017,11,4,12,30,861.0,90.0,4.0,16.0,600.0,881.15,695.04
2017,11,4,12,45,859.0,88.0,4.2,16.0,588.0,891.07,703.5
2017,11,4,13,0,857.0,86.0,4.4,16.0,576.0,897.36,709.93
2017,11,4,13,15,849.5,85.0,4.55,16.0,555.5,896.28,711.06
2017,11,4,13,30,842.0,84.0,4.7,16.0,535.0,891.57,709.71
2017,11,4,13,45,833.5,81.0,4.85,16.0,508.5,879.86,703.32
2017,11,4,14,0,825.0,78.0,5.0,16.0,482.0,864.67,694.4
2017,11,4,14,15,721.0,92.0,5.0,15.5,426.5,787.48,639.3
2017,11,4,14,30,617.0,106.0,5.0,15.0,371.0,705.08,579.15
2017,11,4,14,45,554.0,106.5,5.05,15.0,328.0,641.08,531.0
2017,11,4,15,0,491.0,107.0,5.1,15.0,285.0,570.75,476.61
2017,11,4,15,15,462.5,98.0,5.05,14.5,249.0,525.33,441.5
2017,11,4,15,30,434.0,89.0,5.0,14.0,213.0,479.82,404.8
2017,11,4,15,45,400.0,76.5,4.95,14.0,175.5,425.72,359.08
2017,11,4,16,0,366.0,64.0,4.9,14.0,138.0,372.7,312.69
2017,11,4,16,15,311.5,50.0,4.75,13.5,101.0,305.29,252.93
2017,11,4,16,30,257.0,36.0,4.6,13.0,64.0,241.82,192.24
2017,11,4,16,45,128.5,18.0,4.45,13.0,32.0,120.69,48.4
2017,11,4,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,45,109.0,10.0,3.8,11.5,16.0,9.1,0.0
2017,11,5,7,0,218.0,20.0,3.8,12.0,32.0,16.54,0.0
2017,11,5,7,15,343.5,30.5,3.9,12.0,71.0,24.74,14.96
2017,11,5,7,30,469.0,41.0,4.0,12.0,110.0,32.72,23.14
2017,11,5,7,45,541.0,48.5,4.15,12.5,155.0,45.04,27.8
2017,11,5,8,0,613.0,56.0,4.3,13.0,200.0,93.97,51.4
2017,11,5,8,15,660.0,60.5,4.2,13.0,244.5,145.45,88.89
2017,11,5,8,30,707.0,65.0,4.1,13.0,289.0,204.28,138.74
2017,11,5,8,45,393.5,113.0,4.1,13.5,240.5,207.36,156.82
2017,11,5,9,0,80.0,161.0,4.1,14.0,192.0,168.99,135.4
2017,11,5,9,15,272.5,155.5,4.0,14.0,276.5,249.57,199.78
2017,11,5,9,30,465.0,150.0,3.9,14.0,361.0,350.82,282.3
2017,11,5,9,45,658.0,115.0,3.8,14.0,436.0,443.07,358.16
2017,11,5,10,0,851.0,80.0,3.7,14.0,511.0,547.26,443.16
2017,11,5,10,15,861.5,81.5,3.6,14.0,536.0,598.43,485.03
2017,11,5,10,30,872.0,83.0,3.5,14.0,561.0,644.98,522.53
2017,11,5,10,45,878.5,84.0,3.45,14.5,578.5,689.25,556.43
2017,11,5,11,0,885.0,85.0,3.4,15.0,596.0,731.35,586.78
2017,11,5,11,15,888.5,85.5,3.3,15.0,606.0,768.28,612.93
2017,11,5,11,30,892.0,86.0,3.2,15.0,616.0,802.41,636.83
2017,11,5,11,45,892.0,86.0,3.15,15.0,618.0,830.2,656.28
2017,11,5,12,0,892.0,86.0,3.1,15.0,620.0,854.71,673.38
2017,11,5,12,15,890.0,86.0,3.1,15.0,614.0,874.12,687.22
2017,11,5,12,30,888.0,86.0,3.1,15.0,608.0,890.01,698.7
2017,11,5,12,45,881.0,85.5,3.1,15.0,594.0,897.27,704.2
2017,11,5,13,0,874.0,85.0,3.1,15.0,580.0,900.82,707.31
2017,11,5,13,15,865.0,84.0,3.1,15.0,559.0,907.21,712.63
2017,11,5,13,30,856.0,83.0,3.1,15.0,538.0,901.18,709.26
2017,11,5,13,45,844.0,81.0,3.1,15.0,510.0,887.56,700.69
2017,11,5,14,0,832.0,79.0,3.1,15.0,482.0,870.49,689.77
2017,11,5,14,15,814.0,76.5,3.1,15.0,448.0,844.13,672.15
2017,11,5,14,30,796.0,74.0,3.1,15.0,414.0,814.83,652.29
2017,11,5,14,45,770.5,71.0,3.15,15.0,374.5,775.76,625.2
2017,11,5,15,0,745.0,68.0,3.2,15.0,335.0,734.56,595.96
2017,11,5,15,15,707.5,64.0,3.2,14.5,292.0,680.61,556.98
2017,11,5,15,30,670.0,60.0,3.2,14.0,249.0,631.57,520.41
2017,11,5,15,45,614.5,54.5,3.25,14.0,204.0,561.94,465.16
2017,11,5,16,0,559.0,49.0,3.3,14.0,159.0,494.05,408.94
2017,11,5,16,15,468.5,40.5,3.15,13.5,115.5,401.19,329.35
2017,11,5,16,30,378.0,32.0,3.0,13.0,72.0,314.79,247.81
2017,11,5,16,45,189.0,16.0,2.95,13.0,36.0,156.57,48.77
2017,11,5,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,45,109.0,9.0,1.2,13.0,14.5,8.19,0.0
2017,11,6,7,0,218.0,18.0,1.2,13.0,29.0,14.77,0.0
2017,11,6,7,15,344.5,28.0,1.3,13.0,67.5,22.59,12.93
2017,11,6,7,30,471.0,38.0,1.4,13.0,106.0,30.2,20.83
2017,11,6,7,45,549.5,44.0,1.55,13.0,150.5,40.74,24.48
2017,11,6,8,0,628.0,50.0,1.7,13.0,195.0,91.77,49.11
2017,11,6,8,15,674.0,54.5,1.8,13.0,239.5,143.44,86.35
2017,11,6,8,30,720.0,59.0,1.9,13.0,284.0,200.27,134.21
2017,11,6,8,45,607.0,87.5,2.0,13.5,295.0,241.63,177.2
2017,11,6,9,0,494.0,116.0,2.1,14.0,306.0,268.16,206.38
2017,11,6,9,15,469.5,134.5,2.05,14.0,329.5,307.83,242.62
2017,11,6,9,30,445.0,153.0,2.0,14.0,353.0,344.37,274.96
2017,11,6,9,45,454.5,163.5,2.0,14.0,380.0,386.61,310.65
2017,11,6,10,0,464.0,174.0,2.0,14.0,407.0,429.03,345.62
2017,11,6,10,15,463.0,184.5,1.95,14.0,427.0,465.35,374.88
2017,11,6,10,30,462.0,195.0,1.9,14.0,447.0,500.54,402.57
2017,11,6,10,45,675.0,138.0,1.9,14.5,518.5,614.45,491.65
2017,11,6,11,0,888.0,81.0,1.9,15.0,590.0,727.3,576.19
2017,11,6,11,15,892.0,81.5,1.95,15.0,600.5,764.59,602.01
2017,11,6,11,30,896.0,82.0,2.0,15.0,611.0,799.13,626.48
2017,11,6,11,45,898.0,81.5,2.05,15.0,613.5,827.98,646.89
2017,11,6,12,0,900.0,81.0,2.1,15.0,616.0,853.63,665.14
2017,11,6,12,15,899.0,81.0,2.15,15.0,611.0,873.98,679.78
2017,11,6,12,30,898.0,81.0,2.2,15.0,606.0,890.82,692.14
2017,11,6,12,45,900.5,77.5,2.25,15.5,594.0,902.92,700.06
2017,11,6,13,0,903.0,74.0,2.3,16.0,582.0,911.34,705.6
2017,11,6,13,15,895.5,73.0,2.3,16.0,561.5,910.18,705.51
2017,11,6,13,30,888.0,72.0,2.3,16.0,541.0,905.3,703.08
2017,11,6,13,45,877.5,70.5,2.3,16.0,513.5,893.44,695.94
2017,11,6,14,0,867.0,69.0,2.3,16.0,486.0,878.1,686.5
2017,11,6,14,15,851.0,67.0,2.25,16.0,452.0,853.9,670.36
2017,11,6,14,30,835.0,65.0,2.2,16.0,418.0,835.37,658.27
2017,11,6,14,45,811.0,62.5,2.2,16.0,379.0,797.65,632.56
2017,11,6,15,0,787.0,60.0,2.2,16.0,340.0,757.67,604.81
2017,11,6,15,15,752.5,56.5,2.25,15.5,296.5,705.95,568.93
2017,11,6,15,30,718.0,53.0,2.3,15.0,253.0,653.26,530.82
2017,11,6,15,45,664.0,48.5,2.4,15.0,207.5,584.19,477.42
2017,11,6,16,0,610.0,44.0,2.5,15.0,162.0,516.26,422.3
2017,11,6,16,15,520.0,36.5,2.55,14.5,118.0,422.67,343.99
2017,11,6,16,30,430.0,29.0,2.6,14.0,74.0,343.27,266.58
2017,11,6,16,45,215.0,14.5,2.65,14.0,37.0,167.88,31.96
2017,11,6,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,7,6,45,115.5,8.5,3.7,10.0,14.0,7.73,0.0
2017,11,7,7,0,231.0,17.0,3.8,10.0,28.0,13.95,0.0
2017,11,7,7,15,358.0,27.5,3.8,10.5,67.0,22.28,12.54
2017,11,7,7,30,485.0,38.0,3.8,11.0,106.0,30.37,21.06
2017,11,7,7,45,550.5,46.0,3.85,11.5,150.0,41.87,26.02
2017,11,7,8,0,616.0,54.0,3.9,12.0,194.0,91.04,49.33
2017,11,7,8,15,664.0,59.5,3.8,12.0,239.0,143.47,87.34
2017,11,7,8,30,712.0,65.0,3.7,12.0,284.0,203.38,138.01
2017,11,7,8,45,741.0,69.5,3.65,12.5,326.0,260.15,189.36
2017,11,7,9,0,770.0,74.0,3.6,13.0,368.0,319.45,243.26
2017,11,7,9,15,793.0,77.0,3.45,13.5,405.5,377.23,295.25
2017,11,7,9,30,816.0,80.0,3.3,14.0,443.0,436.19,346.75
2017,11,7,9,45,827.5,83.5,3.15,14.5,474.0,490.97,393.34
2017,11,7,10,0,839.0,87.0,3.0,15.0,505.0,545.12,437.73
2017,11,7,10,15,850.0,88.5,2.65,15.0,530.5,595.98,478.19
2017,11,7,10,30,861.0,90.0,2.3,15.0,556.0,645.59,515.98
2017,11,7,10,45,869.5,91.0,1.95,15.5,574.0,691.45,548.23
2017,11,7,11,0,878.0,92.0,1.6,16.0,592.0,735.33,576.8
2017,11,7,11,15,882.0,92.5,1.45,16.0,602.5,773.07,601.28
2017,11,7,11,30,886.0,93.0,1.3,16.0,613.0,808.06,623.34
2017,11,7,11,45,890.0,92.0,1.15,16.0,616.0,838.4,641.68
2017,11,7,12,0,894.0,91.0,1.0,16.0,619.0,858.33,652.59
2017,11,7,12,15,892.0,91.0,0.95,16.0,613.5,877.85,664.78
2017,11,7,12,30,890.0,91.0,0.9,16.0,608.0,902.01,680.09
2017,11,7,12,45,901.5,84.5,0.9,16.5,598.0,910.39,684.5
2017,11,7,13,0,913.0,78.0,0.9,17.0,588.0,923.32,692.28
2017,11,7,13,15,905.0,76.5,0.9,17.0,566.5,921.23,691.49
2017,11,7,13,30,897.0,75.0,0.9,17.0,545.0,915.38,688.59
2017,11,7,13,45,887.5,73.0,0.95,17.0,517.5,903.85,682.99
2017,11,7,14,0,878.0,71.0,1.0,17.0,490.0,888.79,675.11
2017,11,7,14,15,860.5,69.0,1.1,17.0,455.0,872.05,666.89
2017,11,7,14,30,843.0,67.0,1.2,17.0,420.0,843.32,650.19
2017,11,7,14,45,821.0,63.5,1.3,17.0,380.5,805.9,627.04
2017,11,7,15,0,799.0,60.0,1.4,17.0,341.0,766.1,601.44
2017,11,7,15,15,761.5,56.5,1.3,17.0,296.5,711.77,562.27
2017,11,7,15,30,724.0,53.0,1.2,17.0,252.0,656.58,521.37
2017,11,7,15,45,669.5,48.0,1.2,17.0,206.0,586.44,468.51
2017,11,7,16,0,615.0,43.0,1.2,17.0,160.0,517.54,414.05
2017,11,7,16,15,522.0,35.5,1.15,16.5,115.5,422.01,336.1
2017,11,7,16,30,429.0,28.0,1.1,16.0,71.0,332.37,251.6
2017,11,7,16,45,214.5,14.0,1.1,16.0,35.5,165.56,6.28
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,14.0,5.5,5.0,0.0
2017,11,8,7,0,0.0,11.0,3.4,14.0,11.0,9.68,0.0
2017,11,8,7,15,2.5,28.5,3.6,14.0,28.5,24.64,13.87
2017,11,8,7,30,5.0,46.0,3.8,14.0,46.0,39.06,28.23
2017,11,8,7,45,15.0,64.0,4.05,14.5,66.5,53.99,41.95
2017,11,8,8,0,25.0,82.0,4.3,15.0,87.0,70.82,53.58
2017,11,8,8,15,31.0,99.5,4.4,15.0,107.5,89.37,69.05
2017,11,8,8,30,37.0,117.0,4.5,15.0,128.0,108.97,85.51
2017,11,8,8,45,41.0,133.5,4.65,15.0,147.5,128.21,101.79
2017,11,8,9,0,45.0,150.0,4.8,15.0,167.0,148.15,118.62
2017,11,8,9,15,22.5,145.0,4.9,15.0,153.5,137.05,109.89
2017,11,8,9,30,0.0,140.0,5.0,15.0,140.0,124.74,99.73
2017,11,8,9,45,3.0,154.0,5.1,15.5,155.5,139.36,111.52
2017,11,8,10,0,6.0,168.0,5.2,16.0,171.0,154.48,123.63
2017,11,8,10,15,57.0,204.0,5.25,16.0,234.5,225.29,182.23
2017,11,8,10,30,108.0,240.0,5.3,16.0,298.0,297.56,241.48
2017,11,8,10,45,110.5,248.5,5.4,16.0,309.5,314.51,255.17
2017,11,8,11,0,113.0,257.0,5.5,16.0,321.0,331.59,269.02
2017,11,8,11,15,56.5,178.5,5.6,16.0,210.5,213.22,172.48
2017,11,8,11,30,0.0,100.0,5.7,16.0,100.0,88.93,68.69
2017,11,8,11,45,18.5,169.5,5.8,16.0,180.5,170.08,136.35
2017,11,8,12,0,37.0,239.0,5.9,16.0,261.0,270.92,218.83
2017,11,8,12,15,18.5,147.0,6.0,16.0,158.0,158.0,126.43
2017,11,8,12,30,0.0,55.0,6.1,16.0,55.0,48.64,35.18
2017,11,8,12,45,0.0,96.0,6.25,16.5,96.0,85.34,65.75
2017,11,8,13,0,0.0,137.0,6.4,17.0,137.0,125.15,98.6
2017,11,8,13,15,8.5,164.0,6.45,17.0,168.5,160.9,128.51
2017,11,8,13,30,17.0,191.0,6.5,17.0,200.0,198.79,160.08
2017,11,8,13,45,104.5,198.5,6.6,17.0,248.5,320.89,263.12
2017,11,8,14,0,192.0,206.0,6.7,17.0,297.0,412.01,339.77
2017,11,8,14,15,144.5,191.0,6.65,17.0,256.5,353.01,291.16
2017,11,8,14,30,97.0,176.0,6.6,17.0,216.0,278.5,229.63
2017,11,8,14,45,48.5,138.0,6.6,17.0,158.0,189.65,155.28
2017,11,8,15,0,0.0,100.0,6.6,17.0,100.0,94.27,74.06
2017,11,8,15,15,0.0,86.5,6.5,16.5,86.5,81.21,63.29
2017,11,8,15,30,0.0,73.0,6.4,16.0,73.0,68.12,52.29
2017,11,8,15,45,0.0,59.0,6.3,16.0,59.0,54.37,40.48
2017,11,8,16,0,0.0,45.0,6.2,16.0,45.0,40.49,28.44
2017,11,8,16,15,0.0,32.0,6.1,16.0,32.0,28.22,17.73
2017,11,8,16,30,0.0,19.0,6.0,16.0,19.0,16.72,7.33
2017,11,8,16,45,0.0,9.5,5.95,16.0,9.5,8.35,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.5,1.55,14.5,6.5,5.91,0.0
2017,11,9,7,0,0.0,13.0,1.5,15.0,13.0,11.82,0.0
2017,11,9,7,15,28.0,30.0,1.55,15.0,33.5,25.48,14.06
2017,11,9,7,30,56.0,47.0,1.6,15.0,54.0,38.2,27.33
2017,11,9,7,45,69.5,66.0,1.7,15.5,78.5,53.4,41.24
2017,11,9,8,0,83.0,85.0,1.8,16.0,103.0,76.47,55.96
2017,11,9,8,15,91.5,103.0,1.8,16.0,127.5,100.22,75.08
2017,11,9,8,30,100.0,121.0,1.8,16.0,152.0,125.33,96.02
2017,11,9,8,45,104.0,139.0,1.85,16.5,174.5,150.59,117.3
2017,11,9,9,0,108.0,157.0,1.9,17.0,197.0,176.58,139.05
2017,11,9,9,15,111.5,172.5,1.95,17.0,217.5,200.82,159.4
2017,11,9,9,30,115.0,188.0,2.0,17.0,238.0,225.56,179.94
2017,11,9,9,45,137.5,202.5,2.1,17.0,266.5,258.9,207.15
2017,11,9,10,0,160.0,217.0,2.2,17.0,295.0,294.61,236.09
2017,11,9,10,15,232.5,220.0,2.25,17.0,340.0,349.78,280.69
2017,11,9,10,30,305.0,223.0,2.3,17.0,385.0,419.88,336.44
2017,11,9,10,45,175.5,228.5,2.4,17.5,322.5,346.42,277.27
2017,11,9,11,0,46.0,234.0,2.5,18.0,260.0,260.19,206.75
2017,11,9,11,15,136.0,247.5,2.55,18.0,326.0,356.1,284.54
2017,11,9,11,30,226.0,261.0,2.6,18.0,392.0,447.75,357.05
2017,11,9,11,45,223.0,263.5,2.7,18.0,393.0,457.9,364.69
2017,11,9,12,0,220.0,266.0,2.8,18.0,394.0,467.21,372.11
2017,11,9,12,15,205.0,264.0,2.85,18.0,382.0,460.34,366.86
2017,11,9,12,30,190.0,262.0,2.9,18.0,370.0,452.13,360.65
2017,11,9,12,45,261.0,245.0,3.0,18.0,390.5,517.06,412.78
2017,11,9,13,0,332.0,228.0,3.1,18.0,411.0,566.4,452.59
2017,11,9,13,15,333.5,218.5,3.1,17.5,396.5,561.8,450.51
2017,11,9,13,30,335.0,209.0,3.1,17.0,382.0,555.65,447.6
2017,11,9,13,45,309.5,201.0,3.15,17.0,354.5,525.63,425.07
2017,11,9,14,0,284.0,193.0,3.2,17.0,327.0,494.54,401.59
2017,11,9,14,15,237.5,183.0,3.2,17.0,289.5,441.65,360.19
2017,11,9,14,30,191.0,173.0,3.2,17.0,252.0,372.31,305.38
2017,11,9,14,45,182.0,158.0,3.2,17.0,227.5,346.0,285.01
2017,11,9,15,0,173.0,143.0,3.2,17.0,203.0,319.42,263.89
2017,11,9,15,15,164.5,124.5,3.15,17.0,175.5,287.96,238.43
