Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,30,156.0,106.0,3.1,17.0,148.0,256.2,212.14
2017,11,9,15,45,140.0,87.5,3.05,17.0,120.0,218.65,180.23
2017,11,9,16,0,124.0,69.0,3.0,17.0,92.0,181.41,147.82
2017,11,9,16,15,95.5,51.0,2.75,16.5,65.5,136.99,108.68
2017,11,9,16,30,67.0,33.0,2.5,16.0,39.0,93.39,66.98
2017,11,9,16,45,33.5,16.5,2.3,15.5,19.5,42.68,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,8.0,2.2,15.0,8.0,7.28,0.0
2017,11,10,7,0,0.0,16.0,2.2,15.0,16.0,14.55,0.0
2017,11,10,7,15,117.5,29.5,2.3,15.0,44.5,23.83,12.25
2017,11,10,7,30,235.0,43.0,2.4,15.0,73.0,33.17,22.9
2017,11,10,7,45,277.0,57.5,2.55,15.5,107.0,45.75,34.5
2017,11,10,8,0,319.0,72.0,2.7,16.0,141.0,81.52,51.75
2017,11,10,8,15,347.0,86.0,2.7,16.0,176.0,120.3,80.59
2017,11,10,8,30,375.0,100.0,2.7,16.0,211.0,162.52,115.59
2017,11,10,8,45,396.0,111.5,2.7,16.0,244.0,204.03,151.85
2017,11,10,9,0,417.0,123.0,2.7,16.0,277.0,247.72,190.33
2017,11,10,9,15,237.0,150.5,2.7,16.0,240.0,230.23,182.27
2017,11,10,9,30,57.0,178.0,2.7,16.0,203.0,187.22,150.09
2017,11,10,9,45,147.0,193.0,2.75,16.5,263.5,254.21,204.41
2017,11,10,10,0,237.0,208.0,2.8,17.0,324.0,332.85,267.48
2017,11,10,10,15,129.0,203.5,2.85,17.0,267.0,273.68,220.02
2017,11,10,10,30,21.0,199.0,2.9,17.0,210.0,194.88,155.38
2017,11,10,10,45,150.0,220.5,2.95,17.0,303.5,321.12,259.04
2017,11,10,11,0,279.0,242.0,3.0,17.0,397.0,453.51,364.38
2017,11,10,11,15,279.5,246.5,3.05,17.0,404.5,472.63,378.86
2017,11,10,11,30,280.0,251.0,3.1,17.0,412.0,490.93,393.16
2017,11,10,11,45,157.0,242.0,3.15,17.0,332.5,380.97,305.89
2017,11,10,12,0,34.0,233.0,3.2,17.0,253.0,262.22,209.27
2017,11,10,12,15,293.5,205.0,3.15,17.0,372.5,482.61,390.24
2017,11,10,12,30,553.0,177.0,3.1,17.0,492.0,700.46,559.09
2017,11,10,12,45,413.5,207.0,3.1,17.0,439.5,622.73,497.06
2017,11,10,13,0,274.0,237.0,3.1,17.0,387.0,525.2,420.9
2017,11,10,13,15,546.5,161.0,3.0,17.0,446.0,701.41,561.45
2017,11,10,13,30,819.0,85.0,2.9,17.0,505.0,861.21,676.95
2017,11,10,13,45,570.0,135.0,2.85,17.0,420.0,703.89,561.88
2017,11,10,14,0,321.0,185.0,2.8,17.0,335.0,516.95,418.04
2017,11,10,14,15,362.0,164.0,2.65,17.0,321.0,526.21,427.94
2017,11,10,14,30,403.0,143.0,2.5,17.0,307.0,550.81,447.87
2017,11,10,14,45,390.5,131.0,2.45,17.0,277.5,520.2,424.64
2017,11,10,15,0,378.0,119.0,2.4,17.0,248.0,488.39,400.35
2017,11,10,15,15,515.5,87.5,2.25,16.5,238.5,555.32,454.92
2017,11,10,15,30,653.0,56.0,2.1,16.0,229.0,601.68,489.6
2017,11,10,15,45,598.0,50.0,2.0,16.0,185.5,538.66,438.58
2017,11,10,16,0,543.0,44.0,1.9,16.0,142.0,471.92,383.29
2017,11,10,16,15,445.0,36.0,1.75,15.5,100.5,376.63,302.11
2017,11,10,16,30,347.0,28.0,1.6,15.0,59.0,288.73,212.66
2017,11,10,16,45,173.5,14.0,1.45,15.0,29.5,138.75,0.0
2017,11,10,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,6,45,89.5,7.0,0.7,14.0,9.5,0.0,0.0
2017,11,11,7,0,179.0,14.0,0.7,14.0,19.0,12.73,0.0
2017,11,11,7,15,319.0,24.0,0.7,14.0,55.0,19.49,8.57
2017,11,11,7,30,459.0,34.0,0.7,14.0,91.0,27.25,17.89
2017,11,11,7,45,537.0,40.5,0.7,14.0,134.5,34.36,24.73
2017,11,11,8,0,615.0,47.0,0.7,14.0,178.0,84.08,43.89
2017,11,11,8,15,664.0,51.5,0.7,14.0,221.5,134.71,78.96
2017,11,11,8,30,713.0,56.0,0.7,14.0,265.0,190.83,125.02
2017,11,11,8,45,564.0,89.0,0.7,14.5,269.0,227.79,164.9
2017,11,11,9,0,415.0,122.0,0.7,15.0,273.0,245.55,187.21
2017,11,11,9,15,618.0,95.0,0.65,15.0,347.0,324.54,249.68
2017,11,11,9,30,821.0,68.0,0.6,15.0,421.0,420.3,325.44
2017,11,11,9,45,826.5,73.0,0.6,15.5,450.0,473.59,368.89
2017,11,11,10,0,832.0,78.0,0.6,16.0,479.0,525.68,410.08
2017,11,11,10,15,843.0,79.5,0.6,16.0,504.0,575.77,449.15
2017,11,11,10,30,854.0,81.0,0.6,16.0,529.0,624.62,486.15
2017,11,11,10,45,778.0,102.5,0.65,16.0,520.5,636.28,495.32
2017,11,11,11,0,702.0,124.0,0.7,16.0,512.0,641.97,499.91
2017,11,11,11,15,697.5,128.0,0.75,16.0,520.0,671.72,522.35
2017,11,11,11,30,693.0,132.0,0.8,16.0,528.0,698.81,542.32
2017,11,11,11,45,782.0,109.0,0.9,16.5,557.0,763.73,587.72
2017,11,11,12,0,871.0,86.0,1.0,17.0,586.0,825.82,629.85
2017,11,11,12,15,707.0,132.5,1.1,17.0,536.0,773.77,594.74
2017,11,11,12,30,543.0,179.0,1.2,17.0,486.0,692.97,538.71
2017,11,11,12,45,613.5,152.0,1.35,17.0,491.5,741.96,577.54
2017,11,11,13,0,684.0,125.0,1.5,17.0,497.0,782.58,607.76
2017,11,11,13,15,764.0,101.5,1.65,17.0,502.5,826.85,640.63
2017,11,11,13,30,844.0,78.0,1.8,17.0,508.0,872.96,674.73
2017,11,11,13,45,831.5,76.0,1.95,17.0,480.5,859.16,667.22
2017,11,11,14,0,819.0,74.0,2.1,17.0,453.0,842.0,657.88
2017,11,11,14,15,800.5,72.0,2.25,16.5,420.0,816.38,643.52
2017,11,11,14,30,782.0,70.0,2.4,16.0,387.0,787.92,626.71
2017,11,11,14,45,756.0,67.0,2.55,16.0,348.5,749.22,600.65
2017,11,11,15,0,730.0,64.0,2.7,16.0,310.0,708.5,572.29
2017,11,11,15,15,691.0,60.0,2.8,16.0,268.0,654.45,532.48
2017,11,11,15,30,652.0,56.0,2.9,16.0,226.0,599.76,490.66
2017,11,11,15,45,594.0,50.0,3.0,16.0,183.0,534.87,438.9
2017,11,11,16,0,536.0,44.0,3.1,16.0,140.0,466.31,381.77
2017,11,11,16,15,438.0,36.0,2.95,15.5,98.5,371.49,299.6
2017,11,11,16,30,340.0,28.0,2.8,15.0,57.0,284.04,207.05
2017,11,11,16,45,170.0,14.0,2.65,15.0,28.5,135.74,0.0
2017,11,11,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,6,45,72.5,6.5,1.6,13.5,8.5,0.0,0.0
2017,11,12,7,0,145.0,13.0,1.6,14.0,17.0,11.82,0.0
2017,11,12,7,15,285.5,23.5,1.65,14.0,51.5,19.1,7.61
2017,11,12,7,30,426.0,34.0,1.7,14.0,86.0,27.31,17.81
2017,11,12,7,45,510.0,41.0,1.75,14.0,129.0,33.9,24.25
2017,11,12,8,0,594.0,48.0,1.8,14.0,172.0,80.2,41.59
2017,11,12,8,15,644.0,52.5,1.85,14.0,215.0,132.07,77.86
2017,11,12,8,30,694.0,57.0,1.9,14.0,258.0,187.05,123.21
2017,11,12,8,45,729.0,60.0,1.95,14.5,299.0,242.18,172.09
2017,11,12,9,0,764.0,63.0,2.0,15.0,340.0,300.47,224.28
2017,11,12,9,15,787.0,65.5,2.0,15.0,376.5,356.74,274.99
2017,11,12,9,30,810.0,68.0,2.0,15.0,413.0,414.16,325.51
2017,11,12,9,45,823.0,70.5,2.05,15.5,443.0,467.73,371.17
2017,11,12,10,0,836.0,73.0,2.1,16.0,473.0,520.81,414.97
2017,11,12,10,15,846.5,74.5,2.1,16.0,497.5,570.64,455.57
2017,11,12,10,30,857.0,76.0,2.1,16.0,522.0,616.04,491.83
2017,11,12,10,45,862.5,77.5,2.15,16.0,539.0,659.1,525.65
2017,11,12,11,0,868.0,79.0,2.2,16.0,556.0,699.99,556.73
2017,11,12,11,15,871.5,79.5,2.25,16.0,565.5,735.94,582.56
2017,11,12,11,30,875.0,80.0,2.3,16.0,575.0,769.21,606.39
2017,11,12,11,45,876.5,79.5,2.4,16.0,577.5,796.87,626.55
2017,11,12,12,0,878.0,79.0,2.5,16.0,580.0,821.42,644.59
2017,11,12,12,15,875.5,79.0,2.5,16.0,574.5,839.97,657.72
2017,11,12,12,30,873.0,79.0,2.5,16.0,569.0,855.08,668.57
2017,11,12,12,45,858.0,81.5,2.55,16.5,554.0,858.85,670.68
2017,11,12,13,0,843.0,84.0,2.6,17.0,539.0,867.47,676.47
2017,11,12,13,15,833.5,82.5,2.6,17.0,518.5,864.08,674.76
2017,11,12,13,30,824.0,81.0,2.6,17.0,498.0,857.16,670.78
2017,11,12,13,45,815.0,78.0,2.65,17.0,471.5,845.32,663.82
2017,11,12,14,0,806.0,75.0,2.7,17.0,445.0,830.13,654.53
2017,11,12,14,15,786.0,72.5,2.65,16.5,411.5,802.77,636.94
2017,11,12,14,30,766.0,70.0,2.6,16.0,378.0,772.64,617.17
2017,11,12,14,45,743.5,66.0,2.6,16.0,341.0,735.99,591.39
2017,11,12,15,0,721.0,62.0,2.6,16.0,304.0,697.24,563.47
2017,11,12,15,15,682.0,58.0,2.6,16.0,262.0,643.58,523.38
2017,11,12,15,30,643.0,54.0,2.6,16.0,220.0,589.36,481.5
2017,11,12,15,45,588.0,48.0,2.6,16.0,177.5,526.8,431.29
2017,11,12,16,0,533.0,42.0,2.6,16.0,135.0,460.78,376.02
2017,11,12,16,15,434.5,34.0,2.5,15.5,95.0,366.05,294.09
2017,11,12,16,30,336.0,26.0,2.4,15.0,55.0,279.04,199.35
2017,11,12,16,45,168.0,13.0,2.3,15.0,27.5,108.0,0.0
2017,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,45,48.0,6.0,3.15,15.0,7.0,0.0,0.0
2017,11,13,7,0,96.0,12.0,3.2,15.0,14.0,10.91,0.0
2017,11,13,7,15,230.5,23.5,3.3,15.0,46.0,19.15,6.76
2017,11,13,7,30,365.0,35.0,3.4,15.0,78.0,28.22,18.38
2017,11,13,7,45,446.5,43.0,3.5,15.5,118.5,34.65,24.67
2017,11,13,8,0,528.0,51.0,3.6,16.0,159.0,77.62,41.61
2017,11,13,8,15,317.5,82.5,3.45,16.0,152.0,112.07,75.03
2017,11,13,8,30,107.0,114.0,3.3,16.0,145.0,120.2,91.5
2017,11,13,8,45,114.5,131.0,3.2,16.5,168.5,145.76,113.12
2017,11,13,9,0,122.0,148.0,3.1,17.0,192.0,172.41,135.58
2017,11,13,9,15,436.5,111.0,3.05,17.0,291.5,268.71,209.85
2017,11,13,9,30,751.0,74.0,3.0,17.0,391.0,394.21,310.01
2017,11,13,9,45,585.0,122.5,2.95,17.0,380.5,406.77,324.11
2017,11,13,10,0,419.0,171.0,2.9,17.0,370.0,397.13,318.55
2017,11,13,10,15,477.5,166.5,2.85,17.0,404.5,450.07,361.79
2017,11,13,10,30,536.0,162.0,2.8,17.0,439.0,506.81,407.13
2017,11,13,10,45,481.5,183.0,2.75,17.5,438.0,519.18,415.62
2017,11,13,11,0,427.0,204.0,2.7,18.0,437.0,525.89,419.46
2017,11,13,11,15,634.0,143.0,2.7,18.0,496.0,638.37,508.34
2017,11,13,11,30,841.0,82.0,2.7,18.0,555.0,743.64,586.87
2017,11,13,11,45,843.0,81.5,2.7,18.0,557.5,770.73,605.48
2017,11,13,12,0,845.0,81.0,2.7,18.0,560.0,794.86,622.59
2017,11,13,12,15,476.0,166.5,2.65,18.0,436.0,607.24,482.89
2017,11,13,12,30,107.0,252.0,2.6,18.0,312.0,353.68,281.64
2017,11,13,12,45,67.5,230.5,2.6,18.0,268.5,297.97,238.18
2017,11,13,13,0,28.0,209.0,2.6,18.0,225.0,240.88,192.01
2017,11,13,13,15,14.0,182.0,2.55,18.0,190.0,185.68,147.64
2017,11,13,13,30,0.0,155.0,2.5,18.0,155.0,145.64,114.91
2017,11,13,13,45,0.0,130.0,2.5,18.0,130.0,120.39,94.52
2017,11,13,14,0,0.0,105.0,2.5,18.0,105.0,95.43,74.15
2017,11,13,14,15,0.0,73.5,2.4,17.5,73.5,65.0,49.12
2017,11,13,14,30,0.0,42.0,2.3,17.0,42.0,37.04,25.79
2017,11,13,14,45,0.0,38.0,2.25,17.0,38.0,33.5,22.85
2017,11,13,15,0,0.0,34.0,2.2,17.0,34.0,29.95,19.87
2017,11,13,15,15,0.0,29.0,2.1,17.0,29.0,25.53,16.12
2017,11,13,15,30,0.0,24.0,2.0,17.0,24.0,21.11,12.33
2017,11,13,15,45,0.0,19.0,1.95,17.0,19.0,16.7,8.5
2017,11,13,16,0,0.0,14.0,1.9,17.0,14.0,12.29,4.66
2017,11,13,16,15,0.0,9.5,1.75,16.5,9.5,8.34,1.19
2017,11,13,16,30,0.0,5.0,1.6,16.0,5.0,4.38,0.0
2017,11,13,16,45,0.0,2.5,1.5,16.0,2.5,2.27,0.0
2017,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,45,42.0,6.0,2.4,13.0,7.0,0.0,0.0
2017,11,14,7,0,84.0,12.0,2.4,13.0,14.0,10.91,0.0
2017,11,14,7,15,231.5,24.0,2.45,13.0,46.5,19.75,6.2
2017,11,14,7,30,379.0,36.0,2.5,13.0,79.0,29.32,19.39
2017,11,14,7,45,474.0,43.0,2.55,13.5,122.0,34.12,24.39
2017,11,14,8,0,569.0,50.0,2.6,14.0,165.0,78.59,41.59
2017,11,14,8,15,623.0,55.5,2.5,14.0,208.5,127.98,75.44
2017,11,14,8,30,677.0,61.0,2.4,14.0,252.0,183.48,120.87
2017,11,14,8,45,718.5,63.5,2.3,14.5,294.0,240.46,170.9
2017,11,14,9,0,760.0,66.0,2.2,15.0,336.0,299.45,223.37
2017,11,14,9,15,784.5,68.5,2.0,15.0,372.5,355.91,274.01
2017,11,14,9,30,809.0,71.0,1.8,15.0,409.0,413.7,324.35
2017,11,14,9,45,828.5,72.0,1.65,15.5,440.5,468.6,370.28
2017,11,14,10,0,848.0,73.0,1.5,16.0,472.0,523.61,414.42
2017,11,14,10,15,859.0,74.5,1.4,16.0,497.0,574.18,454.52
2017,11,14,10,30,870.0,76.0,1.3,16.0,522.0,620.34,490.05
2017,11,14,10,45,878.0,76.5,1.25,16.5,539.5,664.4,522.29
2017,11,14,11,0,886.0,77.0,1.2,17.0,557.0,706.43,551.65
2017,11,14,11,15,889.5,77.5,1.3,17.0,567.0,742.95,577.73
2017,11,14,11,30,893.0,78.0,1.4,17.0,577.0,776.74,601.9
2017,11,14,11,45,894.5,77.5,1.5,17.0,579.5,804.88,622.14
2017,11,14,12,0,896.0,77.0,1.6,17.0,582.0,829.84,640.29
2017,11,14,12,15,894.0,77.0,1.65,17.0,576.5,849.21,654.13
2017,11,14,12,30,892.0,77.0,1.7,17.0,571.0,865.08,665.74
2017,11,14,12,45,885.5,76.5,1.8,17.0,557.5,872.9,672.52
2017,11,14,13,0,879.0,76.0,1.9,17.0,544.0,877.07,677.0
2017,11,14,13,15,790.5,90.5,1.9,17.0,499.5,832.33,646.49
2017,11,14,13,30,702.0,105.0,1.9,17.0,455.0,780.02,610.79
2017,11,14,13,45,747.0,88.0,1.95,17.0,442.0,794.19,622.79
2017,11,14,14,0,792.0,71.0,2.0,17.0,429.0,809.39,634.95
2017,11,14,14,15,795.5,68.5,2.0,17.0,405.5,802.77,631.19
2017,11,14,14,30,799.0,66.0,2.0,17.0,382.0,792.82,625.21
2017,11,14,14,45,772.0,63.0,2.0,17.0,343.5,753.3,597.71
2017,11,14,15,0,745.0,60.0,2.0,17.0,305.0,711.76,568.32
2017,11,14,15,15,706.0,56.5,2.0,16.5,263.0,658.41,530.16
2017,11,14,15,30,667.0,53.0,2.0,16.0,221.0,604.37,489.88
2017,11,14,15,45,605.5,47.5,2.0,16.0,177.5,531.21,431.99
2017,11,14,16,0,544.0,42.0,2.0,16.0,134.0,467.16,378.61
2017,11,14,16,15,442.5,34.0,2.0,15.5,93.5,370.45,295.22
2017,11,14,16,30,341.0,26.0,2.0,15.0,53.0,279.13,189.89
2017,11,14,16,45,170.5,13.0,2.0,15.0,26.5,109.06,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,2.15,13.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,2.3,13.0,3.0,2.73,0.0
2017,11,15,7,15,0.0,14.0,2.55,13.0,14.0,12.32,0.89
2017,11,15,7,30,0.0,25.0,2.8,13.0,25.0,22.03,13.07
2017,11,15,7,45,0.0,40.0,3.05,13.5,40.0,34.97,25.09
2017,11,15,8,0,0.0,55.0,3.3,14.0,55.0,47.88,35.08
2017,11,15,8,15,0.0,70.5,3.35,14.0,70.5,61.45,46.9
2017,11,15,8,30,0.0,86.0,3.4,14.0,86.0,75.25,58.78
2017,11,15,8,45,0.0,101.0,3.5,14.5,101.0,88.8,70.17
2017,11,15,9,0,0.0,116.0,3.6,15.0,116.0,102.53,81.54
2017,11,15,9,15,0.0,106.0,3.7,15.0,106.0,94.02,74.25
2017,11,15,9,30,0.0,96.0,3.8,15.0,96.0,85.18,66.7
2017,11,15,9,45,0.0,82.0,3.95,15.5,82.0,72.59,55.88
2017,11,15,10,0,0.0,68.0,4.1,16.0,68.0,60.12,45.2
2017,11,15,10,15,0.0,79.5,4.2,16.0,79.5,70.36,53.71
2017,11,15,10,30,0.0,91.0,4.3,16.0,91.0,80.7,62.27
2017,11,15,10,45,0.0,56.0,4.45,16.0,56.0,49.49,36.08
2017,11,15,11,0,0.0,21.0,4.6,16.0,21.0,18.52,9.99
2017,11,15,11,15,0.0,29.5,4.8,16.0,29.5,26.04,16.32
2017,11,15,11,30,0.0,38.0,5.0,16.0,38.0,33.56,22.63
2017,11,15,11,45,166.0,136.0,5.25,16.5,229.0,282.7,233.01
2017,11,15,12,0,332.0,234.0,5.5,17.0,420.0,535.1,435.43
2017,11,15,12,15,216.0,240.5,5.75,17.0,361.5,441.53,359.3
2017,11,15,12,30,100.0,247.0,6.0,17.0,303.0,342.11,277.58
2017,11,15,12,45,69.0,231.0,6.25,17.0,269.0,300.32,243.66
2017,11,15,13,0,38.0,215.0,6.5,17.0,235.0,257.38,208.25
2017,11,15,13,15,28.5,200.0,6.55,17.0,215.0,233.87,189.13
2017,11,15,13,30,19.0,185.0,6.6,17.0,195.0,195.52,157.72
2017,11,15,13,45,9.5,156.5,6.7,17.0,161.5,157.39,126.25
2017,11,15,14,0,0.0,128.0,6.8,17.0,128.0,119.58,94.74
2017,11,15,14,15,0.0,128.5,6.75,17.0,128.5,121.58,96.6
2017,11,15,14,30,0.0,129.0,6.7,17.0,129.0,124.2,98.96
2017,11,15,14,45,0.0,115.5,6.65,17.0,115.5,111.18,88.22
2017,11,15,15,0,0.0,102.0,6.6,17.0,102.0,98.17,77.41
2017,11,15,15,15,0.0,87.5,6.5,16.5,87.5,83.97,65.59
2017,11,15,15,30,0.0,73.0,6.4,16.0,73.0,69.71,53.55
2017,11,15,15,45,0.0,58.0,6.3,16.0,58.0,54.7,40.61
2017,11,15,16,0,0.0,43.0,6.2,16.0,43.0,39.46,27.38
2017,11,15,16,15,0.0,29.5,6.25,16.0,29.5,26.02,15.59
2017,11,15,16,30,0.0,16.0,6.3,16.0,16.0,14.08,3.91
2017,11,15,16,45,0.0,8.0,6.4,16.0,8.0,7.28,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,6.0,1.7,15.0,6.0,5.26,0.0
2017,11,16,7,30,0.0,12.0,1.8,15.0,12.0,10.54,3.2
2017,11,16,7,45,0.0,19.0,1.95,15.0,19.0,16.7,8.97
2017,11,16,8,0,0.0,26.0,2.1,15.0,26.0,22.88,13.79
2017,11,16,8,15,0.0,33.0,2.25,15.0,33.0,29.07,19.21
2017,11,16,8,30,0.0,40.0,2.4,15.0,40.0,35.26,24.58
2017,11,16,8,45,0.0,47.0,2.55,15.0,47.0,41.46,29.89
2017,11,16,9,0,0.0,54.0,2.7,15.0,54.0,47.67,35.16
2017,11,16,9,15,0.0,84.5,2.75,15.0,84.5,74.81,58.11
2017,11,16,9,30,0.0,115.0,2.8,15.0,115.0,102.37,81.15
2017,11,16,9,45,0.0,90.0,2.85,15.0,90.0,79.81,62.06
2017,11,16,10,0,0.0,65.0,2.9,15.0,65.0,57.46,43.15
2017,11,16,10,15,23.5,137.0,2.8,15.0,149.0,140.79,113.01
2017,11,16,10,30,47.0,209.0,2.7,15.0,233.0,228.92,185.19
2017,11,16,10,45,23.5,167.5,2.65,15.0,179.5,174.55,140.28
2017,11,16,11,0,0.0,126.0,2.6,15.0,126.0,113.23,89.28
2017,11,16,11,15,0.0,92.5,2.5,15.0,92.5,82.06,63.41
2017,11,16,11,30,0.0,59.0,2.4,15.0,59.0,52.17,38.41
2017,11,16,11,45,0.0,59.5,2.35,15.0,59.5,52.62,38.79
2017,11,16,12,0,0.0,60.0,2.3,15.0,60.0,53.06,39.16
2017,11,16,12,15,0.0,46.5,2.25,15.0,46.5,41.09,29.1
2017,11,16,12,30,0.0,33.0,2.2,15.0,33.0,29.13,19.04
2017,11,16,12,45,0.0,38.0,2.15,15.0,38.0,33.55,22.8
2017,11,16,13,0,0.0,43.0,2.1,15.0,43.0,37.97,26.56
2017,11,16,13,15,0.0,77.0,2.1,15.0,77.0,68.14,52.0
2017,11,16,13,30,0.0,111.0,2.1,15.0,111.0,100.65,79.23
2017,11,16,13,45,39.0,150.0,2.1,15.0,167.5,188.28,153.37
2017,11,16,14,0,78.0,189.0,2.1,15.0,224.0,274.13,224.38
2017,11,16,14,15,39.0,148.0,2.15,15.0,165.5,190.5,155.24
2017,11,16,14,30,0.0,107.0,2.2,15.0,107.0,99.78,78.9
2017,11,16,14,45,0.0,95.5,2.25,15.0,95.5,88.76,69.88
2017,11,16,15,0,0.0,84.0,2.3,15.0,84.0,77.74,60.66
2017,11,16,15,15,0.0,72.0,2.4,14.5,72.0,66.17,50.96
2017,11,16,15,30,0.0,60.0,2.5,14.0,60.0,54.56,41.08
2017,11,16,15,45,0.0,47.5,2.7,14.0,47.5,42.33,30.44
2017,11,16,16,0,0.0,35.0,2.9,14.0,35.0,30.87,20.39
2017,11,16,16,15,0.0,24.0,2.8,14.0,24.0,21.14,11.72
2017,11,16,16,30,0.0,13.0,2.7,14.0,13.0,11.43,1.93
2017,11,16,16,45,0.0,6.5,2.6,14.0,6.5,5.91,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,7,15,222.0,15.0,3.4,12.0,38.0,11.84,0.0
2017,11,17,7,30,444.0,30.0,3.5,12.0,76.0,24.35,14.82
2017,11,17,7,45,535.5,36.0,3.6,12.5,119.0,31.04,21.64
2017,11,17,8,0,627.0,42.0,3.7,13.0,162.0,74.48,37.21
2017,11,17,8,15,680.5,46.5,3.75,13.0,206.0,125.52,71.29
2017,11,17,8,30,734.0,51.0,3.8,13.0,250.0,182.56,118.02
2017,11,17,8,45,771.5,54.0,3.85,13.5,292.5,239.97,169.3
2017,11,17,9,0,809.0,57.0,3.9,14.0,335.0,300.76,224.54
2017,11,17,9,15,832.5,59.0,3.9,14.0,372.5,358.64,277.91
2017,11,17,9,30,856.0,61.0,3.9,14.0,410.0,417.2,330.86
2017,11,17,9,45,867.5,64.5,3.9,14.5,441.0,472.45,379.25
2017,11,17,10,0,879.0,68.0,3.9,15.0,472.0,526.99,425.49
2017,11,17,10,15,890.5,69.0,3.8,15.0,497.5,577.85,468.09
2017,11,17,10,30,902.0,70.0,3.7,15.0,523.0,627.41,508.48
2017,11,17,10,45,909.5,71.0,3.6,15.0,541.0,672.84,544.63
2017,11,17,11,0,917.0,72.0,3.5,15.0,559.0,716.14,577.92
2017,11,17,11,15,921.0,72.5,3.4,15.0,569.5,754.01,605.03
2017,11,17,11,30,925.0,73.0,3.3,15.0,580.0,789.09,629.85
2017,11,17,11,45,926.0,73.0,3.2,15.5,582.5,818.27,648.99
2017,11,17,12,0,927.0,73.0,3.1,16.0,585.0,844.18,665.64
2017,11,17,12,15,925.5,73.0,3.05,16.0,580.0,864.63,679.89
2017,11,17,12,30,924.0,73.0,3.0,16.0,575.0,881.52,691.72
2017,11,17,12,45,911.5,75.0,3.0,16.0,560.5,887.81,696.49
2017,11,17,13,0,899.0,77.0,3.0,16.0,546.0,890.27,698.8
2017,11,17,13,15,890.5,76.0,3.05,16.0,525.5,888.73,698.8
2017,11,17,13,30,882.0,75.0,3.1,16.0,505.0,883.56,696.38
2017,11,17,13,45,869.5,73.0,3.15,16.0,478.0,878.68,694.3
2017,11,17,14,0,857.0,71.0,3.2,16.0,451.0,861.7,683.55
2017,11,17,14,15,838.0,69.0,3.25,16.0,417.0,835.79,666.33
2017,11,17,14,30,819.0,67.0,3.3,16.0,383.0,806.9,646.73
2017,11,17,14,45,792.5,64.0,3.35,16.0,344.5,767.75,619.1
2017,11,17,15,0,766.0,61.0,3.4,16.0,306.0,726.46,589.17
2017,11,17,15,15,725.5,57.0,3.35,15.5,263.0,671.08,548.09
2017,11,17,15,30,685.0,53.0,3.3,15.0,220.0,614.99,504.84
2017,11,17,15,45,623.0,47.0,3.25,15.0,176.0,540.69,444.37
2017,11,17,16,0,561.0,41.0,3.2,15.0,132.0,468.05,382.64
2017,11,17,16,15,452.0,32.5,3.2,14.5,90.5,373.52,298.34
2017,11,17,16,30,343.0,24.0,3.2,14.0,49.0,273.68,169.7
2017,11,17,16,45,171.5,12.0,3.25,14.0,24.5,108.26,0.0
2017,11,17,17,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,18,7,15,216.0,15.0,3.35,11.0,36.5,11.9,0.0
2017,11,18,7,30,432.0,30.0,3.5,11.0,73.0,24.45,14.79
2017,11,18,7,45,520.5,37.5,3.7,11.5,116.0,29.83,20.63
2017,11,18,8,0,609.0,45.0,3.9,12.0,159.0,75.23,38.92
2017,11,18,8,15,663.0,50.0,3.85,12.0,203.0,125.56,72.41
2017,11,18,8,30,717.0,55.0,3.8,12.0,247.0,182.01,118.6
2017,11,18,8,45,750.5,59.0,3.8,12.0,288.0,238.39,169.46
2017,11,18,9,0,784.0,63.0,3.8,12.0,329.0,297.76,224.13
2017,11,18,9,15,808.0,65.5,3.7,12.5,366.5,354.97,276.52
2017,11,18,9,30,832.0,68.0,3.6,13.0,404.0,413.4,328.72
2017,11,18,9,45,855.0,68.5,3.5,13.5,436.5,470.2,378.12
2017,11,18,10,0,878.0,69.0,3.4,14.0,469.0,525.65,424.91
2017,11,18,10,15,889.0,70.5,3.3,14.0,494.0,576.7,467.58
2017,11,18,10,30,900.0,72.0,3.2,14.0,519.0,626.43,507.97
2017,11,18,10,45,908.0,72.5,3.15,14.5,537.0,671.53,542.95
2017,11,18,11,0,916.0,73.0,3.1,15.0,555.0,714.55,575.18
2017,11,18,11,15,919.5,73.5,3.0,15.0,565.5,752.03,601.78
2017,11,18,11,30,923.0,74.0,2.9,15.0,576.0,786.69,626.08
2017,11,18,11,45,922.0,75.0,2.8,15.5,578.5,815.46,644.71
2017,11,18,12,0,921.0,76.0,2.7,16.0,581.0,840.9,660.81
2017,11,18,12,15,919.0,75.5,2.65,16.0,575.5,860.28,674.15
2017,11,18,12,30,917.0,75.0,2.6,16.0,570.0,876.08,685.07
2017,11,18,12,45,911.5,74.5,2.55,16.0,557.0,885.26,691.44
2017,11,18,13,0,906.0,74.0,2.5,16.0,544.0,890.73,695.39
2017,11,18,13,15,897.5,73.0,2.45,16.0,523.5,889.25,694.61
2017,11,18,13,30,889.0,72.0,2.4,16.0,503.0,884.12,691.47
2017,11,18,13,45,858.0,67.5,2.4,16.0,465.0,851.04,669.08
2017,11,18,14,0,827.0,63.0,2.4,16.0,427.0,814.64,644.37
2017,11,18,14,15,806.5,61.0,2.35,16.0,393.5,796.36,632.19
2017,11,18,14,30,786.0,59.0,2.3,16.0,360.0,766.75,611.45
2017,11,18,14,45,747.0,60.5,2.25,16.0,323.0,724.03,580.79
2017,11,18,15,0,708.0,62.0,2.2,16.0,286.0,679.54,548.18
2017,11,18,15,15,669.0,57.5,2.1,15.5,246.0,626.26,508.6
2017,11,18,15,30,630.0,53.0,2.0,15.0,206.0,578.37,471.65
2017,11,18,15,45,557.5,49.0,1.95,15.0,164.0,501.8,409.98
2017,11,18,16,0,485.0,45.0,1.9,15.0,122.0,427.85,347.43
2017,11,18,16,15,390.5,34.5,1.95,14.5,83.5,335.52,265.95
2017,11,18,16,30,296.0,24.0,2.0,14.0,45.0,243.64,143.69
2017,11,18,16,45,148.0,12.0,2.1,14.0,22.5,94.8,0.0
2017,11,18,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,7,15,194.5,14.5,1.95,11.0,33.5,11.51,0.0
2017,11,19,7,30,389.0,29.0,2.0,11.0,67.0,23.58,13.87
2017,11,19,7,45,479.5,37.0,2.05,11.5,108.5,29.4,20.23
2017,11,19,8,0,570.0,45.0,2.1,12.0,150.0,69.55,35.67
2017,11,19,8,15,625.5,50.5,1.95,12.0,193.0,120.48,69.72
2017,11,19,8,30,681.0,56.0,1.8,12.0,236.0,175.28,114.02
2017,11,19,8,45,717.5,59.5,1.7,12.0,276.5,229.66,162.36
2017,11,19,9,0,754.0,63.0,1.6,12.0,317.0,287.42,214.6
2017,11,19,9,15,615.0,94.5,1.45,12.5,316.5,313.66,243.95
2017,11,19,9,30,476.0,126.0,1.3,13.0,316.0,321.17,255.22
2017,11,19,9,45,626.5,108.0,1.15,13.5,378.5,404.4,322.23
2017,11,19,10,0,777.0,90.0,1.0,14.0,441.0,496.38,394.1
2017,11,19,10,15,696.5,109.5,1.15,14.0,437.5,512.66,409.13
2017,11,19,10,30,616.0,129.0,1.3,14.0,434.0,519.29,416.3
2017,11,19,10,45,721.0,111.5,1.45,14.5,480.5,597.71,477.79
2017,11,19,11,0,826.0,94.0,1.6,15.0,527.0,679.26,539.92
2017,11,19,11,15,830.0,95.0,1.5,15.0,536.5,715.4,565.29
2017,11,19,11,30,834.0,96.0,1.4,15.0,546.0,749.02,587.8
2017,11,19,11,45,835.5,95.5,1.35,15.5,548.5,776.33,604.98
2017,11,19,12,0,837.0,95.0,1.3,16.0,551.0,800.64,619.97
2017,11,19,12,15,834.0,94.5,1.2,16.0,545.5,818.13,630.67
2017,11,19,12,30,831.0,94.0,1.1,16.0,540.0,832.26,639.06
2017,11,19,12,45,699.0,123.5,1.05,16.0,492.5,772.52,597.22
2017,11,19,13,0,567.0,153.0,1.0,16.0,445.0,693.88,542.31
2017,11,19,13,15,551.5,152.5,1.2,16.0,427.5,686.03,540.27
2017,11,19,13,30,536.0,152.0,1.4,16.0,410.0,675.75,535.28
2017,11,19,13,45,600.0,125.0,1.6,16.0,399.0,708.25,561.81
2017,11,19,14,0,664.0,98.0,1.8,16.0,388.0,729.99,579.85
2017,11,19,14,15,595.0,103.5,1.95,16.0,349.0,672.53,539.44
2017,11,19,14,30,526.0,109.0,2.1,16.0,310.0,606.44,492.02
2017,11,19,14,45,501.0,102.0,2.3,16.0,277.5,569.71,465.96
2017,11,19,15,0,476.0,95.0,2.5,16.0,245.0,532.03,438.02
2017,11,19,15,15,446.5,84.5,2.3,15.5,210.0,485.47,401.38
2017,11,19,15,30,417.0,74.0,2.1,15.0,175.0,438.89,363.41
2017,11,19,15,45,377.5,62.0,1.95,15.0,139.0,383.33,316.26
2017,11,19,16,0,338.0,50.0,1.8,15.0,103.0,329.37,268.7
2017,11,19,16,15,262.5,37.0,1.6,15.0,70.0,252.74,199.33
2017,11,19,16,30,187.0,24.0,1.4,15.0,37.0,174.12,95.98
2017,11,19,16,45,93.5,12.0,1.25,15.0,18.5,63.84,0.0
2017,11,19,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
