Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,6.5,2.95,15.0,6.5,5.7,0.0
2017,11,20,7,30,0.0,13.0,3.0,15.0,13.0,11.42,3.55
2017,11,20,7,45,0.0,21.5,3.15,15.5,21.5,18.92,10.73
2017,11,20,8,0,0.0,30.0,3.3,16.0,30.0,26.42,16.61
2017,11,20,8,15,0.0,39.5,3.25,16.0,39.5,34.83,23.94
2017,11,20,8,30,0.0,49.0,3.2,16.0,49.0,43.25,31.21
2017,11,20,8,45,0.0,57.5,3.15,16.0,57.5,50.79,37.67
2017,11,20,9,0,0.0,66.0,3.1,16.0,66.0,58.34,44.06
2017,11,20,9,15,0.0,81.5,3.0,16.0,81.5,72.15,55.67
2017,11,20,9,30,0.0,97.0,2.9,16.0,97.0,86.15,67.33
2017,11,20,9,45,46.0,145.0,2.85,16.5,165.5,155.04,124.2
2017,11,20,10,0,92.0,193.0,2.8,17.0,234.0,228.56,183.96
2017,11,20,10,15,46.0,166.0,2.75,17.0,186.5,181.85,145.72
2017,11,20,10,30,0.0,139.0,2.7,17.0,139.0,125.41,98.91
2017,11,20,10,45,56.0,186.0,2.7,17.0,215.0,214.52,172.63
2017,11,20,11,0,112.0,233.0,2.7,17.0,291.0,305.71,246.35
2017,11,20,11,15,110.5,237.5,2.7,17.0,295.5,315.37,253.73
2017,11,20,11,30,109.0,242.0,2.7,17.0,300.0,324.78,261.17
2017,11,20,11,45,114.5,243.5,2.7,17.5,305.0,348.94,279.79
2017,11,20,12,0,120.0,245.0,2.7,18.0,310.0,361.02,288.89
2017,11,20,12,15,121.5,243.0,2.65,18.0,308.5,365.69,292.68
2017,11,20,12,30,123.0,241.0,2.6,18.0,307.0,370.04,296.28
2017,11,20,12,45,102.5,232.5,2.6,18.0,286.5,331.93,266.33
2017,11,20,13,0,82.0,224.0,2.6,18.0,266.0,307.89,247.24
2017,11,20,13,15,51.0,202.5,2.55,18.0,228.5,257.93,207.0
2017,11,20,13,30,20.0,181.0,2.5,18.0,191.0,192.93,154.13
2017,11,20,13,45,19.0,171.5,2.45,18.0,180.5,183.44,146.8
2017,11,20,14,0,18.0,162.0,2.4,18.0,170.0,174.0,139.35
2017,11,20,14,15,172.5,151.5,2.25,18.0,217.5,326.27,267.55
2017,11,20,14,30,327.0,141.0,2.1,18.0,265.0,461.04,376.54
2017,11,20,14,45,317.5,127.0,2.0,18.0,237.5,432.44,353.59
2017,11,20,15,0,308.0,113.0,1.9,18.0,210.0,402.87,330.43
2017,11,20,15,15,288.5,99.0,1.75,18.0,179.5,364.69,299.55
2017,11,20,15,30,269.0,85.0,1.6,18.0,149.0,326.5,267.89
2017,11,20,15,45,241.0,69.5,1.5,18.0,118.0,280.07,228.63
2017,11,20,16,0,213.0,54.0,1.4,18.0,87.0,249.65,200.67
2017,11,20,16,15,154.5,39.0,1.3,17.5,58.5,171.35,132.59
2017,11,20,16,30,96.0,24.0,1.2,17.0,30.0,105.49,52.43
2017,11,20,16,45,48.0,12.0,1.2,17.0,15.0,38.05,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,7,15,133.5,14.5,3.6,14.0,26.5,11.6,0.0
2017,11,21,7,30,267.0,29.0,3.7,14.0,53.0,23.63,13.13
2017,11,21,7,45,338.0,40.0,3.85,14.5,88.5,32.01,22.06
2017,11,21,8,0,409.0,51.0,4.0,15.0,124.0,64.51,36.47
2017,11,21,8,15,452.0,61.0,3.9,15.0,161.0,106.12,64.57
2017,11,21,8,30,495.0,71.0,3.8,15.0,198.0,152.76,102.12
2017,11,21,8,45,530.5,77.0,3.75,15.0,233.5,198.75,142.33
2017,11,21,9,0,566.0,83.0,3.7,15.0,269.0,248.31,186.71
2017,11,21,9,15,555.0,96.5,3.5,15.0,296.5,292.35,227.57
2017,11,21,9,30,544.0,110.0,3.3,15.0,324.0,334.44,265.74
2017,11,21,9,45,633.5,97.5,3.15,15.5,365.5,394.43,316.04
2017,11,21,10,0,723.0,85.0,3.0,16.0,407.0,460.8,370.65
2017,11,21,10,15,695.5,98.5,2.8,16.0,422.5,497.55,401.23
2017,11,21,10,30,668.0,112.0,2.6,16.0,438.0,529.91,427.28
2017,11,21,10,45,746.0,96.0,2.4,16.5,472.0,591.93,475.31
2017,11,21,11,0,824.0,80.0,2.2,17.0,506.0,658.63,525.19
2017,11,21,11,15,829.0,81.0,2.05,17.0,516.5,695.16,551.08
2017,11,21,11,30,834.0,82.0,1.9,17.0,527.0,729.29,574.21
2017,11,21,11,45,836.0,82.0,1.75,17.5,530.0,757.34,591.51
2017,11,21,12,0,838.0,82.0,1.6,18.0,533.0,782.47,606.45
2017,11,21,12,15,836.0,81.5,1.5,18.0,528.5,800.67,617.98
2017,11,21,12,30,834.0,81.0,1.4,18.0,524.0,815.58,627.25
2017,11,21,12,45,833.0,79.0,1.3,18.5,512.5,826.12,632.34
2017,11,21,13,0,832.0,77.0,1.2,19.0,501.0,833.28,635.14
2017,11,21,13,15,759.0,90.5,1.15,19.0,466.0,793.58,607.81
2017,11,21,13,30,686.0,104.0,1.1,19.0,431.0,755.22,581.81
2017,11,21,13,45,670.0,101.5,1.05,19.0,406.0,739.12,571.22
2017,11,21,14,0,654.0,99.0,1.0,19.0,381.0,720.27,558.44
2017,11,21,14,15,510.5,116.5,0.95,19.0,327.0,606.12,477.14
2017,11,21,14,30,367.0,134.0,0.9,19.0,273.0,502.7,399.81
2017,11,21,14,45,531.5,97.0,0.85,19.0,274.5,593.74,470.81
2017,11,21,15,0,696.0,60.0,0.8,19.0,276.0,664.29,520.63
2017,11,21,15,15,655.0,56.0,0.7,19.0,236.0,610.75,479.65
2017,11,21,15,30,614.0,52.0,0.6,19.0,196.0,562.8,442.88
2017,11,21,15,45,552.5,45.5,0.55,19.0,155.5,491.69,387.68
2017,11,21,16,0,491.0,39.0,0.5,19.0,115.0,423.01,331.64
2017,11,21,16,15,384.5,30.5,0.45,18.5,77.5,325.91,248.27
2017,11,21,16,30,278.0,22.0,0.4,18.0,40.0,227.18,108.78
2017,11,21,16,45,139.0,11.0,0.4,18.0,20.0,88.51,0.0
2017,11,21,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,22,7,15,148.0,14.0,2.3,14.0,27.0,11.24,0.0
2017,11,22,7,30,296.0,28.0,2.4,14.0,54.0,22.88,12.19
2017,11,22,7,45,383.5,38.0,2.5,14.5,92.0,30.44,20.66
2017,11,22,8,0,471.0,48.0,2.6,15.0,130.0,64.18,34.66
2017,11,22,8,15,528.0,54.5,2.5,15.0,170.0,107.76,62.66
2017,11,22,8,30,585.0,61.0,2.4,15.0,210.0,157.88,102.24
2017,11,22,8,45,636.0,61.5,2.35,15.5,248.0,207.18,144.6
2017,11,22,9,0,687.0,62.0,2.3,16.0,286.0,262.61,193.38
2017,11,22,9,15,606.5,87.0,2.1,16.0,301.5,299.68,230.35
2017,11,22,9,30,526.0,112.0,1.9,16.0,317.0,324.52,255.35
2017,11,22,9,45,642.0,94.5,1.75,16.5,364.5,393.84,311.92
2017,11,22,10,0,758.0,77.0,1.6,17.0,412.0,468.35,371.41
2017,11,22,10,15,747.5,85.0,1.55,17.0,430.5,509.46,404.93
2017,11,22,10,30,737.0,93.0,1.5,17.0,449.0,547.75,435.38
2017,11,22,10,45,733.0,100.0,1.45,17.5,465.5,587.95,465.41
2017,11,22,11,0,729.0,107.0,1.4,18.0,482.0,624.7,491.94
2017,11,22,11,15,791.5,94.0,1.3,18.0,508.5,681.39,533.77
2017,11,22,11,30,854.0,81.0,1.2,18.0,535.0,741.11,574.36
2017,11,22,11,45,645.5,139.5,1.15,18.5,483.5,676.92,525.76
2017,11,22,12,0,437.0,198.0,1.1,19.0,432.0,588.4,457.96
2017,11,22,12,15,344.5,214.0,1.0,19.0,398.0,529.27,413.81
2017,11,22,12,30,252.0,230.0,0.9,19.0,364.0,480.31,375.77
2017,11,22,12,45,403.5,191.5,0.85,19.5,399.5,586.95,456.97
2017,11,22,13,0,555.0,153.0,0.8,20.0,435.0,680.28,524.71
2017,11,22,13,15,543.0,151.0,0.8,20.0,418.0,673.79,519.55
2017,11,22,13,30,531.0,149.0,0.8,20.0,401.0,664.92,513.95
2017,11,22,13,45,463.0,152.0,0.8,20.0,363.0,611.14,475.4
2017,11,22,14,0,395.0,155.0,0.8,20.0,325.0,555.85,435.47
2017,11,22,14,15,307.0,153.5,0.85,19.5,279.5,460.64,366.09
2017,11,22,14,30,219.0,152.0,0.9,19.0,234.0,384.51,308.43
2017,11,22,14,45,208.5,137.5,1.0,19.0,209.0,356.72,288.16
2017,11,22,15,0,198.0,123.0,1.1,19.0,184.0,328.47,266.54
2017,11,22,15,15,185.0,106.5,1.05,18.5,157.5,295.03,240.24
2017,11,22,15,30,172.0,90.0,1.0,18.0,131.0,261.46,213.03
2017,11,22,15,45,152.0,72.5,1.0,18.0,103.0,221.22,179.14
2017,11,22,16,0,132.0,55.0,1.0,18.0,75.0,181.36,144.59
2017,11,22,16,15,88.5,39.0,1.0,17.5,50.5,129.55,98.18
2017,11,22,16,30,45.0,23.0,1.0,17.0,26.0,62.74,24.51
2017,11,22,16,45,22.5,11.5,1.0,17.0,13.0,23.16,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,15,128.5,14.0,0.9,15.0,25.0,12.73,0.0
2017,11,23,7,30,257.0,28.0,0.9,15.0,50.0,22.95,11.78
2017,11,23,7,45,345.5,38.5,0.95,15.5,86.5,30.96,20.97
2017,11,23,8,0,434.0,49.0,1.0,16.0,123.0,62.43,34.42
2017,11,23,8,15,485.5,57.0,1.0,16.0,161.5,104.4,61.41
2017,11,23,8,30,537.0,65.0,1.0,16.0,200.0,152.35,98.92
2017,11,23,8,45,574.0,71.0,1.0,16.5,237.0,200.84,140.28
2017,11,23,9,0,611.0,77.0,1.0,17.0,274.0,253.03,185.63
2017,11,23,9,15,643.5,78.5,1.1,17.0,307.5,302.66,229.56
2017,11,23,9,30,676.0,80.0,1.2,17.0,341.0,354.68,274.91
2017,11,23,9,45,474.0,129.5,1.35,17.5,320.0,348.03,274.54
2017,11,23,10,0,272.0,179.0,1.5,18.0,299.0,316.76,252.01
2017,11,23,10,15,492.0,138.5,1.55,18.0,370.0,419.9,334.92
2017,11,23,10,30,712.0,98.0,1.6,18.0,441.0,537.92,427.38
2017,11,23,10,45,455.5,162.5,1.7,18.5,384.5,471.5,374.79
2017,11,23,11,0,199.0,227.0,1.8,19.0,328.0,367.73,292.16
2017,11,23,11,15,357.5,201.0,1.85,19.0,387.5,472.67,376.4
2017,11,23,11,30,516.0,175.0,1.9,19.0,447.0,589.64,466.45
2017,11,23,11,45,516.0,176.0,1.95,19.0,449.5,609.42,480.91
2017,11,23,12,0,516.0,177.0,2.0,19.0,452.0,627.28,494.63
2017,11,23,12,15,261.0,177.0,2.05,19.0,316.5,417.48,333.74
2017,11,23,12,30,6.0,177.0,2.1,19.0,181.0,171.26,134.5
2017,11,23,12,45,5.5,173.5,2.15,19.0,177.0,168.16,132.69
2017,11,23,13,0,5.0,170.0,2.2,19.0,173.0,165.12,130.37
2017,11,23,13,15,3.5,164.0,2.2,19.0,166.0,158.63,125.22
2017,11,23,13,30,2.0,158.0,2.2,19.0,159.0,152.2,120.13
2017,11,23,13,45,1.0,143.0,2.25,19.0,143.5,136.42,107.45
2017,11,23,14,0,0.0,128.0,2.3,19.0,128.0,120.64,94.71
2017,11,23,14,15,32.0,140.0,2.3,19.0,152.0,175.85,141.34
2017,11,23,14,30,64.0,152.0,2.3,19.0,176.0,222.72,180.51
2017,11,23,14,45,59.5,136.5,2.3,19.0,157.0,202.0,163.68
2017,11,23,15,0,55.0,121.0,2.3,19.0,138.0,181.27,146.78
2017,11,23,15,15,48.0,104.0,2.2,18.5,117.5,156.38,126.33
2017,11,23,15,30,41.0,87.0,2.1,18.0,97.0,131.57,105.52
2017,11,23,15,45,30.5,69.5,2.05,18.0,76.0,103.46,81.32
2017,11,23,16,0,20.0,52.0,2.0,18.0,55.0,75.37,56.91
2017,11,23,16,15,10.0,35.0,2.0,17.5,36.5,48.05,32.72
2017,11,23,16,30,0.0,18.0,2.0,17.0,18.0,15.87,1.27
2017,11,23,16,45,0.0,9.0,2.05,17.0,9.0,8.19,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,24,7,15,126.0,13.0,3.7,14.5,23.0,11.82,0.0
2017,11,24,7,30,252.0,26.0,3.8,15.0,46.0,21.2,9.92
2017,11,24,7,45,314.0,38.0,3.95,15.5,79.5,30.57,20.51
2017,11,24,8,0,376.0,50.0,4.1,16.0,113.0,59.83,34.11
2017,11,24,8,15,416.0,60.5,4.0,16.0,148.5,99.25,60.23
2017,11,24,8,30,456.0,71.0,3.9,16.0,184.0,143.35,95.33
2017,11,24,8,45,476.0,81.5,3.8,16.0,217.0,187.45,134.04
2017,11,24,9,0,496.0,92.0,3.7,16.0,250.0,230.67,173.07
2017,11,24,9,15,511.0,101.0,3.55,16.0,280.5,275.01,213.14
2017,11,24,9,30,526.0,110.0,3.4,16.0,311.0,320.33,253.4
2017,11,24,9,45,421.5,140.5,3.25,16.0,310.5,334.38,268.34
2017,11,24,10,0,317.0,171.0,3.1,16.0,310.0,330.47,267.08
2017,11,24,10,15,570.5,122.5,2.95,16.0,388.5,449.79,364.2
2017,11,24,10,30,824.0,74.0,2.8,16.0,467.0,575.03,464.09
2017,11,24,10,45,694.5,112.5,2.7,16.5,452.0,574.04,461.77
2017,11,24,11,0,565.0,151.0,2.6,17.0,437.0,552.96,444.1
2017,11,24,11,15,533.0,164.0,2.5,17.0,438.5,568.18,455.65
2017,11,24,11,30,501.0,177.0,2.4,17.0,440.0,579.62,463.76
2017,11,24,11,45,679.0,126.5,2.3,17.5,485.0,685.58,544.99
2017,11,24,12,0,857.0,76.0,2.2,18.0,530.0,778.26,609.69
2017,11,24,12,15,674.0,127.5,2.2,18.0,482.5,721.15,567.82
2017,11,24,12,30,491.0,179.0,2.2,18.0,435.0,635.16,503.15
2017,11,24,12,45,313.5,201.5,2.25,18.0,364.0,504.89,403.64
2017,11,24,13,0,136.0,224.0,2.3,18.0,293.0,370.6,296.99
2017,11,24,13,15,154.0,215.0,2.35,18.0,290.0,379.48,305.67
2017,11,24,13,30,172.0,206.0,2.4,18.0,287.0,387.94,313.37
2017,11,24,13,45,206.5,191.0,2.45,18.5,283.0,402.24,325.65
2017,11,24,14,0,241.0,176.0,2.5,19.0,279.0,431.91,349.49
2017,11,24,14,15,366.5,143.5,2.5,19.0,286.0,515.15,417.27
2017,11,24,14,30,492.0,111.0,2.5,19.0,293.0,577.04,467.39
2017,11,24,14,45,477.5,100.5,2.55,19.0,262.0,545.38,443.38
2017,11,24,15,0,463.0,90.0,2.6,19.0,231.0,512.3,418.27
2017,11,24,15,15,438.0,79.5,2.5,18.5,197.5,469.9,385.19
2017,11,24,15,30,413.0,69.0,2.4,18.0,164.0,427.23,350.61
2017,11,24,15,45,373.0,57.5,2.3,18.0,129.5,372.48,304.2
2017,11,24,16,0,333.0,46.0,2.2,18.0,95.0,322.15,259.47
2017,11,24,16,15,259.5,33.5,2.2,17.5,63.5,248.0,191.26
2017,11,24,16,30,186.0,21.0,2.2,17.0,32.0,167.78,61.77
2017,11,24,16,45,93.0,10.5,2.2,17.0,16.0,61.95,0.0
2017,11,24,17,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,25,7,15,84.5,13.0,4.15,14.5,19.5,11.82,0.0
2017,11,25,7,30,169.0,26.0,4.3,15.0,39.0,20.36,8.73
2017,11,25,7,45,217.0,41.0,4.5,15.5,69.0,31.69,21.36
2017,11,25,8,0,265.0,56.0,4.7,16.0,99.0,57.56,35.4
2017,11,25,8,15,294.0,70.0,4.5,16.0,130.5,91.99,59.38
2017,11,25,8,30,323.0,84.0,4.3,16.0,162.0,129.95,89.9
2017,11,25,8,45,339.0,97.5,4.15,16.5,192.5,167.98,122.77
2017,11,25,9,0,355.0,111.0,4.0,17.0,223.0,207.73,157.67
2017,11,25,9,15,367.0,122.5,3.85,17.0,250.5,245.87,191.58
2017,11,25,9,30,379.0,134.0,3.7,17.0,278.0,284.94,225.83
2017,11,25,9,45,368.5,148.5,3.55,17.5,298.0,317.73,254.05
2017,11,25,10,0,358.0,163.0,3.4,18.0,318.0,341.97,274.6
2017,11,25,10,15,293.5,183.5,3.55,18.0,315.5,347.91,280.38
2017,11,25,10,30,229.0,204.0,3.7,18.0,313.0,339.16,273.75
2017,11,25,10,45,227.5,213.0,3.85,18.5,324.5,359.73,290.11
2017,11,25,11,0,226.0,222.0,4.0,19.0,336.0,379.78,305.71
2017,11,25,11,15,549.5,149.0,4.15,19.0,433.5,562.36,453.7
2017,11,25,11,30,873.0,76.0,4.3,19.0,531.0,738.03,589.44
2017,11,25,11,45,873.5,76.5,4.5,19.0,534.0,766.09,610.08
2017,11,25,12,0,874.0,77.0,4.7,19.0,537.0,791.11,629.46
2017,11,25,12,15,545.0,154.0,4.7,19.0,440.0,637.36,512.94
2017,11,25,12,30,216.0,231.0,4.7,19.0,343.0,435.45,350.93
2017,11,25,12,45,309.5,209.5,4.75,19.0,366.0,510.67,413.08
2017,11,25,13,0,403.0,188.0,4.8,19.0,389.0,587.66,474.92
2017,11,25,13,15,285.0,196.5,4.7,18.5,336.0,485.81,394.53
2017,11,25,13,30,167.0,205.0,4.6,18.0,283.0,382.31,311.33
2017,11,25,13,45,430.0,146.0,4.55,18.0,331.5,573.14,468.94
2017,11,25,14,0,693.0,87.0,4.5,18.0,380.0,734.27,593.87
2017,11,25,14,15,389.5,119.5,4.35,18.0,282.0,504.23,414.3
2017,11,25,14,30,86.0,152.0,4.2,18.0,184.0,241.71,197.5
2017,11,25,14,45,80.5,137.0,4.05,18.0,164.5,220.55,180.77
2017,11,25,15,0,75.0,122.0,3.9,18.0,145.0,199.41,163.31
2017,11,25,15,15,68.0,105.0,3.65,17.5,123.5,174.13,142.35
2017,11,25,15,30,61.0,88.0,3.4,17.0,102.0,148.88,120.99
2017,11,25,15,45,50.0,70.5,3.2,17.0,80.0,119.92,95.81
2017,11,25,16,0,39.0,53.0,3.0,17.0,58.0,90.99,70.35
2017,11,25,16,15,19.5,36.0,2.95,17.0,38.5,57.05,39.83
2017,11,25,16,30,0.0,19.0,2.9,17.0,19.0,17.56,0.62
2017,11,25,16,45,0.0,9.5,2.85,17.0,9.5,8.64,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,1.0,6.6,16.0,1.0,0.91,0.0
2017,11,26,7,30,0.0,2.0,6.6,16.0,2.0,1.75,0.0
2017,11,26,7,45,0.0,4.5,6.6,16.0,4.5,3.94,0.0
2017,11,26,8,0,0.0,7.0,6.6,16.0,7.0,6.14,0.0
2017,11,26,8,15,0.0,9.5,6.6,16.0,9.5,8.34,1.4
2017,11,26,8,30,0.0,12.0,6.6,16.0,12.0,10.54,3.32
2017,11,26,8,45,0.0,14.5,6.65,16.5,14.5,12.74,5.21
2017,11,26,9,0,0.0,17.0,6.7,17.0,17.0,14.95,7.07
2017,11,26,9,15,0.0,19.5,6.55,17.0,19.5,17.16,8.95
2017,11,26,9,30,0.0,22.0,6.4,17.0,22.0,19.37,10.81
2017,11,26,9,45,0.0,61.5,6.3,17.0,61.5,54.33,40.36
2017,11,26,10,0,0.0,101.0,6.2,17.0,101.0,90.0,70.21
2017,11,26,10,15,0.0,95.0,6.25,17.0,95.0,84.49,65.48
2017,11,26,10,30,0.0,89.0,6.3,17.0,89.0,78.96,60.77
2017,11,26,10,45,0.0,119.0,6.35,17.0,119.0,106.88,83.95
2017,11,26,11,0,0.0,149.0,6.4,17.0,149.0,135.7,107.71
2017,11,26,11,15,0.0,126.5,6.35,17.0,126.5,114.18,89.81
2017,11,26,11,30,0.0,104.0,6.3,17.0,104.0,92.91,72.13
2017,11,26,11,45,0.0,84.0,6.25,17.0,84.0,74.38,56.7
2017,11,26,12,0,0.0,64.0,6.2,17.0,64.0,56.59,41.86
2017,11,26,12,15,0.0,70.0,6.05,17.0,70.0,61.92,46.33
2017,11,26,12,30,0.0,76.0,5.9,17.0,76.0,67.25,50.8
2017,11,26,12,45,0.0,94.0,5.75,17.0,94.0,83.73,64.57
2017,11,26,13,0,0.0,112.0,5.6,17.0,112.0,101.39,79.31
2017,11,26,13,15,0.0,60.0,5.35,17.0,60.0,53.02,39.01
2017,11,26,13,30,0.0,8.0,5.1,17.0,8.0,7.04,0.3
2017,11,26,13,45,0.0,73.0,4.95,17.0,73.0,64.56,48.85
2017,11,26,14,0,0.0,138.0,4.8,17.0,138.0,132.1,105.29
2017,11,26,14,15,3.0,134.0,4.65,16.5,135.5,132.24,105.82
2017,11,26,14,30,6.0,130.0,4.5,16.0,133.0,132.78,106.74
2017,11,26,14,45,3.0,117.0,4.35,16.0,118.5,117.83,94.22
2017,11,26,15,0,0.0,104.0,4.2,16.0,104.0,103.08,81.76
2017,11,26,15,15,0.0,88.5,4.0,16.0,88.5,87.66,68.71
2017,11,26,15,30,0.0,73.0,3.8,16.0,73.0,72.14,55.42
2017,11,26,15,45,0.0,57.5,3.6,16.0,57.5,56.43,41.82
2017,11,26,16,0,0.0,42.0,3.4,16.0,42.0,40.33,27.82
2017,11,26,16,15,0.0,27.5,3.25,16.0,27.5,24.96,14.11
2017,11,26,16,30,0.0,13.0,3.1,16.0,13.0,11.44,0.0
2017,11,26,16,45,0.0,6.5,3.0,16.0,6.5,5.91,0.0
2017,11,26,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,7,15,50.5,15.5,2.45,12.0,19.0,14.1,0.0
2017,11,27,7,30,101.0,31.0,2.4,12.0,38.0,24.75,10.16
2017,11,27,7,45,225.0,44.0,2.4,12.5,75.0,34.17,23.59
2017,11,27,8,0,349.0,57.0,2.4,13.0,112.0,60.63,36.71
2017,11,27,8,15,421.0,65.5,2.45,13.0,152.0,99.69,61.24
2017,11,27,8,30,493.0,74.0,2.5,13.0,192.0,149.2,99.34
2017,11,27,8,45,556.5,77.5,2.6,13.5,232.5,198.28,140.52
2017,11,27,9,0,620.0,81.0,2.7,14.0,273.0,254.09,188.97
2017,11,27,9,15,652.5,85.0,2.85,14.0,309.0,306.41,236.31
2017,11,27,9,30,685.0,89.0,3.0,14.0,345.0,361.23,285.3
2017,11,27,9,45,695.5,87.0,3.2,14.0,365.0,402.52,323.07
2017,11,27,10,0,706.0,85.0,3.4,14.0,385.0,443.12,359.48
2017,11,27,10,15,753.0,87.0,3.55,14.0,424.0,506.05,412.44
2017,11,27,10,30,800.0,89.0,3.7,14.0,463.0,571.76,466.52
2017,11,27,10,45,810.0,90.0,3.9,14.5,481.0,615.26,501.64
2017,11,27,11,0,820.0,91.0,4.1,15.0,499.0,657.16,534.89
2017,11,27,11,15,825.5,91.5,4.15,15.0,510.0,693.55,563.91
2017,11,27,11,30,831.0,92.0,4.2,15.0,521.0,727.58,589.58
2017,11,27,11,45,836.0,91.0,4.3,15.0,525.0,756.99,611.88
2017,11,27,12,0,841.0,90.0,4.4,15.0,529.0,783.63,632.2
2017,11,27,12,15,838.5,90.0,4.4,15.0,524.0,802.46,646.17
2017,11,27,12,30,836.0,90.0,4.4,15.0,519.0,818.0,657.84
2017,11,27,12,45,707.0,116.0,4.4,15.0,473.0,759.25,614.23
2017,11,27,13,0,578.0,142.0,4.4,15.0,427.0,688.68,561.54
2017,11,27,13,15,593.0,131.5,4.3,15.0,414.5,696.23,567.82
2017,11,27,13,30,608.0,121.0,4.2,15.0,402.0,701.01,571.61
2017,11,27,13,45,702.0,98.0,4.15,15.0,405.5,755.68,613.69
2017,11,27,14,0,796.0,75.0,4.1,15.0,409.0,800.3,647.55
2017,11,27,14,15,775.0,72.5,4.05,15.0,377.0,773.61,627.97
2017,11,27,14,30,754.0,70.0,4.0,15.0,345.0,744.18,606.55
2017,11,27,14,45,727.5,66.0,4.0,15.0,308.5,705.94,578.17
2017,11,27,15,0,701.0,62.0,4.0,15.0,272.0,665.73,547.57
2017,11,27,15,15,656.5,57.5,3.85,14.5,231.5,615.4,508.57
2017,11,27,15,30,612.0,53.0,3.7,14.0,191.0,559.5,463.63
2017,11,27,15,45,546.5,46.5,3.55,14.0,150.0,486.32,402.19
2017,11,27,16,0,481.0,40.0,3.4,14.0,109.0,415.66,339.67
2017,11,27,16,15,363.5,30.5,3.25,13.5,72.0,311.45,242.54
2017,11,27,16,30,246.0,21.0,3.1,13.0,35.0,202.13,52.37
2017,11,27,16,45,123.0,10.5,3.0,13.0,17.5,78.77,0.0
2017,11,27,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,7,15,137.5,11.5,2.3,12.0,21.0,10.46,0.0
2017,11,28,7,30,275.0,23.0,2.4,12.0,42.0,18.9,5.46
2017,11,28,7,45,379.5,32.0,2.55,12.5,79.0,25.75,16.3
2017,11,28,8,0,484.0,41.0,2.7,13.0,116.0,52.91,27.3
2017,11,28,8,15,548.0,47.0,2.85,13.0,156.5,96.55,53.38
2017,11,28,8,30,612.0,53.0,3.0,13.0,197.0,147.5,92.65
2017,11,28,8,45,655.5,57.0,3.2,13.5,236.0,200.47,138.5
2017,11,28,9,0,699.0,61.0,3.4,14.0,275.0,256.06,188.33
2017,11,28,9,15,727.0,64.0,3.45,14.0,310.5,309.49,237.49
2017,11,28,9,30,755.0,67.0,3.5,14.0,346.0,364.77,287.63
2017,11,28,9,45,774.0,69.0,3.6,14.5,376.5,416.65,333.64
2017,11,28,10,0,793.0,71.0,3.7,15.0,407.0,468.8,378.61
2017,11,28,10,15,714.5,93.0,3.7,15.0,408.5,490.97,399.01
2017,11,28,10,30,636.0,115.0,3.7,15.0,410.0,504.0,410.95
2017,11,28,10,45,736.0,96.0,3.75,15.0,450.5,575.59,469.56
2017,11,28,11,0,836.0,77.0,3.8,15.0,491.0,650.3,529.54
2017,11,28,11,15,841.0,78.0,3.85,15.0,502.0,687.25,558.54
2017,11,28,11,30,846.0,79.0,3.9,15.0,513.0,721.8,584.34
2017,11,28,11,45,846.5,79.0,3.95,15.0,516.0,749.19,604.71
2017,11,28,12,0,847.0,79.0,4.0,15.0,519.0,773.58,622.91
2017,11,28,12,15,844.5,79.0,4.1,15.0,514.5,792.45,637.3
2017,11,28,12,30,842.0,79.0,4.2,15.0,510.0,808.03,649.39
2017,11,28,12,45,826.5,81.5,4.35,15.5,496.0,812.46,652.62
2017,11,28,13,0,811.0,84.0,4.5,16.0,482.0,813.23,653.4
2017,11,28,13,15,765.0,87.5,4.6,16.0,452.0,785.46,633.94
2017,11,28,13,30,719.0,91.0,4.7,16.0,422.0,758.93,615.46
2017,11,28,13,45,667.0,97.5,4.85,16.0,391.0,723.88,590.52
2017,11,28,14,0,615.0,104.0,5.0,16.0,360.0,685.89,562.98
2017,11,28,14,15,568.5,103.5,5.0,15.5,326.0,641.82,530.7
2017,11,28,14,30,522.0,103.0,5.0,15.0,292.0,596.01,496.43
2017,11,28,14,45,489.0,97.5,5.0,15.0,260.0,548.88,459.46
2017,11,28,15,0,456.0,92.0,5.0,15.0,228.0,507.88,426.44
2017,11,28,15,15,422.5,82.0,4.8,15.0,193.5,460.22,386.55
2017,11,28,15,30,389.0,72.0,4.6,15.0,159.0,412.84,345.82
2017,11,28,15,45,336.0,60.0,4.45,15.0,124.0,349.41,290.63
2017,11,28,16,0,283.0,48.0,4.3,15.0,89.0,288.64,236.04
2017,11,28,16,15,196.0,34.5,4.15,14.5,58.5,207.15,159.7
2017,11,28,16,30,109.0,21.0,4.0,14.0,28.0,117.53,23.36
2017,11,28,16,45,54.5,10.5,3.9,14.0,14.0,40.21,0.0
2017,11,28,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,29,7,15,181.0,10.5,3.55,12.0,22.0,9.55,0.0
2017,11,29,7,30,362.0,21.0,3.7,12.0,44.0,18.82,4.22
2017,11,29,7,45,469.5,28.5,3.9,12.5,83.5,24.97,15.51
2017,11,29,8,0,577.0,36.0,4.1,13.0,123.0,52.96,25.64
2017,11,29,8,15,639.5,41.0,4.2,13.0,166.0,100.52,53.07
2017,11,29,8,30,702.0,46.0,4.3,13.0,209.0,155.15,95.13
2017,11,29,8,45,742.0,49.5,4.45,13.0,250.0,210.24,143.61
2017,11,29,9,0,782.0,53.0,4.6,13.0,291.0,269.07,197.5
2017,11,29,9,15,809.0,55.5,4.5,13.0,328.0,326.04,250.57
2017,11,29,9,30,836.0,58.0,4.4,13.0,365.0,384.61,304.27
2017,11,29,9,45,854.0,60.5,4.35,13.5,397.0,439.51,353.37
2017,11,29,10,0,872.0,63.0,4.3,14.0,429.0,494.89,401.31
2017,11,29,10,15,885.0,64.5,4.2,14.0,454.5,546.25,445.28
2017,11,29,10,30,898.0,66.0,4.1,14.0,480.0,596.54,487.19
2017,11,29,10,45,906.5,67.0,4.05,14.5,499.0,642.16,523.64
2017,11,29,11,0,915.0,68.0,4.0,15.0,518.0,685.83,557.59
2017,11,29,11,15,919.5,68.5,3.95,15.0,529.5,723.97,586.59
2017,11,29,11,30,924.0,69.0,3.9,15.0,541.0,759.45,612.48
2017,11,29,11,45,925.0,69.5,3.85,15.5,544.5,789.44,632.99
2017,11,29,12,0,926.0,70.0,3.8,16.0,548.0,816.25,651.06
2017,11,29,12,15,924.0,69.5,3.8,16.0,543.5,836.14,665.52
2017,11,29,12,30,922.0,69.0,3.8,16.0,539.0,852.51,677.55
2017,11,29,12,45,918.0,68.0,3.85,16.0,527.0,863.0,685.71
2017,11,29,13,0,914.0,67.0,3.9,16.0,515.0,869.83,691.42
2017,11,29,13,15,905.0,66.5,3.9,16.0,495.5,869.4,691.75
2017,11,29,13,30,896.0,66.0,3.9,16.0,476.0,865.35,689.62
2017,11,29,13,45,771.5,81.0,3.9,16.0,420.0,786.85,632.75
2017,11,29,14,0,647.0,96.0,3.9,16.0,364.0,702.6,570.86
2017,11,29,14,15,737.5,77.5,3.85,16.0,361.0,746.04,604.89
2017,11,29,14,30,828.0,59.0,3.8,16.0,358.0,789.76,637.92
2017,11,29,14,45,800.5,56.5,3.75,16.0,320.0,751.74,609.47
2017,11,29,15,0,773.0,54.0,3.7,16.0,282.0,711.61,579.23
2017,11,29,15,15,731.0,50.0,3.5,15.5,241.0,656.54,536.97
2017,11,29,15,30,689.0,46.0,3.3,15.0,200.0,600.85,492.62
2017,11,29,15,45,624.0,40.5,3.1,15.0,157.5,526.75,430.94
2017,11,29,16,0,559.0,35.0,2.9,15.0,115.0,454.51,367.94
2017,11,29,16,15,443.5,27.0,2.9,14.5,76.0,350.12,269.79
2017,11,29,16,30,328.0,19.0,2.9,14.0,37.0,241.78,44.62
2017,11,29,16,45,164.0,9.5,2.9,14.0,18.5,100.9,0.0
2017,11,29,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
