Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,7,15,119.0,11.0,3.0,11.0,18.5,10.01,0.0
2017,11,30,7,30,238.0,22.0,3.0,11.0,37.0,18.13,2.52
2017,11,30,7,45,348.5,32.0,3.05,11.0,73.5,25.92,16.31
2017,11,30,8,0,459.0,42.0,3.1,11.0,110.0,50.97,27.32
2017,11,30,8,15,525.5,49.0,3.05,11.0,150.5,93.96,52.8
2017,11,30,8,30,592.0,56.0,3.0,11.0,191.0,144.61,91.65
2017,11,30,8,45,636.0,60.5,3.0,11.5,230.5,195.49,135.71
2017,11,30,9,0,680.0,65.0,3.0,12.0,270.0,250.72,185.27
2017,11,30,9,15,710.0,68.5,3.05,12.5,305.5,305.2,234.93
2017,11,30,9,30,740.0,72.0,3.1,13.0,341.0,360.77,284.82
2017,11,30,9,45,769.0,72.5,3.15,13.5,373.5,414.64,332.31
2017,11,30,10,0,798.0,73.0,3.2,14.0,406.0,469.76,379.57
2017,11,30,10,15,811.5,74.5,3.2,14.5,430.5,518.66,420.59
2017,11,30,10,30,825.0,76.0,3.2,15.0,455.0,566.74,459.76
2017,11,30,10,45,834.0,77.5,3.25,15.5,473.5,610.97,495.01
2017,11,30,11,0,843.0,79.0,3.3,16.0,492.0,653.51,528.09
2017,11,30,11,15,848.0,79.5,3.3,16.0,502.5,690.22,556.89
2017,11,30,11,30,853.0,80.0,3.3,16.0,513.0,724.49,582.0
2017,11,30,11,45,856.5,79.5,3.3,16.0,517.0,753.85,603.36
2017,11,30,12,0,860.0,79.0,3.3,16.0,521.0,780.35,622.62
2017,11,30,12,15,857.5,79.0,3.3,16.0,516.5,799.63,636.65
2017,11,30,12,30,855.0,79.0,3.3,16.0,512.0,815.58,648.38
2017,11,30,12,45,692.0,116.5,3.3,16.5,462.0,743.42,594.44
2017,11,30,13,0,529.0,154.0,3.3,17.0,412.0,651.62,524.85
2017,11,30,13,15,612.5,125.0,3.25,17.0,413.0,702.56,564.93
2017,11,30,13,30,696.0,96.0,3.2,17.0,414.0,743.46,595.48
2017,11,30,13,45,614.0,108.5,3.2,17.0,377.5,689.99,556.07
2017,11,30,14,0,532.0,121.0,3.2,17.0,341.0,626.41,509.03
2017,11,30,14,15,540.5,109.0,3.15,17.0,317.5,623.0,507.38
2017,11,30,14,30,549.0,97.0,3.1,17.0,294.0,610.42,498.21
2017,11,30,14,45,521.5,91.5,3.05,17.0,262.5,573.25,469.84
2017,11,30,15,0,494.0,86.0,3.0,17.0,231.0,534.71,439.89
2017,11,30,15,15,554.0,68.5,2.85,16.5,209.0,549.17,451.12
2017,11,30,15,30,614.0,51.0,2.7,16.0,187.0,557.1,455.66
2017,11,30,15,45,548.5,44.5,2.55,16.0,146.5,484.24,394.94
2017,11,30,16,0,483.0,38.0,2.4,16.0,106.0,413.96,333.55
2017,11,30,16,15,369.0,28.5,2.4,15.5,69.5,312.39,238.62
2017,11,30,16,30,255.0,19.0,2.4,15.0,33.0,204.21,29.39
2017,11,30,16,45,127.5,9.5,2.45,15.0,16.5,80.37,0.0
2017,11,30,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,7,15,49.5,11.0,2.55,11.0,14.0,10.01,0.0
2017,12,1,7,30,99.0,22.0,2.5,11.0,28.0,17.27,0.53
2017,12,1,7,45,169.0,36.5,2.45,11.5,56.5,28.34,18.16
2017,12,1,8,0,239.0,51.0,2.4,12.0,85.0,49.04,30.61
2017,12,1,8,15,276.0,65.0,2.4,12.0,117.5,82.2,52.99
2017,12,1,8,30,313.0,79.0,2.4,12.0,150.0,119.82,82.7
2017,12,1,8,45,343.5,91.0,2.45,12.5,182.0,158.62,115.73
2017,12,1,9,0,374.0,103.0,2.5,13.0,214.0,200.76,152.56
2017,12,1,9,15,398.5,111.0,2.5,13.0,243.0,240.37,188.0
2017,12,1,9,30,423.0,119.0,2.5,13.0,272.0,282.13,225.02
2017,12,1,9,45,314.5,146.5,2.5,13.5,266.0,281.8,227.88
2017,12,1,10,0,206.0,174.0,2.5,14.0,260.0,269.4,219.12
2017,12,1,10,15,482.5,127.5,2.6,14.0,343.5,394.95,322.58
2017,12,1,10,30,759.0,81.0,2.7,14.0,427.0,532.66,434.1
2017,12,1,10,45,504.0,145.0,2.8,14.5,379.0,474.99,387.18
2017,12,1,11,0,249.0,209.0,2.9,15.0,331.0,388.94,316.41
2017,12,1,11,15,299.5,206.0,3.0,15.0,355.5,432.75,352.82
2017,12,1,11,30,350.0,203.0,3.1,15.0,380.0,478.95,390.33
2017,12,1,11,45,486.0,169.0,3.25,15.0,417.0,570.63,464.59
2017,12,1,12,0,622.0,135.0,3.4,15.0,454.0,661.26,536.88
2017,12,1,12,15,571.5,149.5,3.4,15.0,440.5,647.11,525.27
2017,12,1,12,30,521.0,164.0,3.4,15.0,427.0,636.2,516.47
2017,12,1,12,45,543.0,153.5,3.45,15.0,422.5,653.15,530.83
2017,12,1,13,0,565.0,143.0,3.5,15.0,418.0,668.08,543.52
2017,12,1,13,15,659.0,112.5,3.45,15.0,421.0,726.74,588.17
2017,12,1,13,30,753.0,82.0,3.4,15.0,424.0,769.03,619.85
2017,12,1,13,45,648.5,100.0,3.35,15.5,383.0,708.37,573.58
2017,12,1,14,0,544.0,118.0,3.3,16.0,342.0,632.17,515.64
2017,12,1,14,15,629.0,92.0,3.25,15.5,331.5,676.91,551.86
2017,12,1,14,30,714.0,66.0,3.2,15.0,321.0,702.56,572.56
2017,12,1,14,45,666.5,68.5,3.15,15.0,287.0,662.0,541.73
2017,12,1,15,0,619.0,71.0,3.1,15.0,253.0,615.82,506.26
2017,12,1,15,15,574.0,65.5,2.95,15.0,215.0,560.52,462.3
2017,12,1,15,30,529.0,60.0,2.8,15.0,177.0,505.21,416.94
2017,12,1,15,45,496.5,50.0,2.7,15.0,141.0,454.02,373.17
2017,12,1,16,0,464.0,40.0,2.6,15.0,105.0,403.4,326.7
2017,12,1,16,15,347.0,30.0,2.55,14.5,69.0,300.02,229.62
2017,12,1,16,30,230.0,20.0,2.5,14.0,33.0,189.83,21.13
2017,12,1,16,45,115.0,10.0,2.45,14.0,16.5,73.8,0.0
2017,12,1,17,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,15,39.5,10.5,1.4,12.0,12.5,9.55,0.0
2017,12,2,7,30,79.0,21.0,1.3,12.0,25.0,17.13,0.0
2017,12,2,7,45,139.5,36.0,1.25,12.0,52.5,28.86,18.39
2017,12,2,8,0,200.0,51.0,1.2,12.0,80.0,47.26,30.13
2017,12,2,8,15,228.5,67.0,1.05,12.0,110.0,78.6,51.92
2017,12,2,8,30,257.0,83.0,0.9,12.0,140.0,112.95,79.2
2017,12,2,8,45,277.5,97.0,0.8,12.5,169.5,147.34,108.39
2017,12,2,9,0,298.0,111.0,0.7,13.0,199.0,184.05,140.08
2017,12,2,9,15,308.5,124.5,0.65,13.0,226.0,219.27,171.06
2017,12,2,9,30,319.0,138.0,0.6,13.0,253.0,255.45,202.33
2017,12,2,9,45,324.5,150.5,0.55,13.0,276.0,289.34,231.16
2017,12,2,10,0,330.0,163.0,0.5,13.0,299.0,323.42,259.4
2017,12,2,10,15,342.0,169.0,0.6,13.0,317.5,354.33,285.25
2017,12,2,10,30,354.0,175.0,0.7,13.0,336.0,385.6,311.04
2017,12,2,10,45,386.5,176.5,0.8,13.5,358.5,424.82,342.26
2017,12,2,11,0,419.0,178.0,0.9,14.0,381.0,476.49,382.25
2017,12,2,11,15,520.5,155.5,0.95,14.0,413.5,541.32,433.3
2017,12,2,11,30,622.0,133.0,1.0,14.0,446.0,616.67,491.14
2017,12,2,11,45,498.0,166.5,1.1,14.0,418.5,575.91,459.6
2017,12,2,12,0,374.0,200.0,1.2,14.0,391.0,519.3,416.48
2017,12,2,12,15,399.5,193.0,1.2,14.0,395.5,557.57,446.46
2017,12,2,12,30,425.0,186.0,1.2,14.0,400.0,581.65,465.12
2017,12,2,12,45,523.0,156.0,1.25,14.0,413.5,638.52,510.27
2017,12,2,13,0,621.0,126.0,1.3,14.0,427.0,702.24,558.4
2017,12,2,13,15,598.5,129.5,1.3,14.0,410.5,693.72,552.04
2017,12,2,13,30,576.0,133.0,1.3,14.0,394.0,682.14,544.3
2017,12,2,13,45,550.5,127.5,1.3,14.0,365.5,649.18,520.86
2017,12,2,14,0,525.0,122.0,1.3,14.0,337.0,620.52,500.59
2017,12,2,14,15,479.0,119.0,1.2,14.0,303.5,575.98,467.01
2017,12,2,14,30,433.0,116.0,1.1,14.0,270.0,530.52,432.03
2017,12,2,14,45,405.0,109.0,1.0,14.0,241.0,494.17,403.85
2017,12,2,15,0,377.0,102.0,0.9,14.0,212.0,457.3,374.55
2017,12,2,15,15,349.5,89.5,0.85,14.0,180.0,413.4,339.45
2017,12,2,15,30,322.0,77.0,0.8,14.0,148.0,369.58,303.33
2017,12,2,15,45,284.0,63.0,0.8,14.0,115.5,316.65,258.76
2017,12,2,16,0,246.0,49.0,0.8,14.0,83.0,265.33,213.68
2017,12,2,16,15,173.0,34.5,0.95,14.0,54.0,193.08,145.8
2017,12,2,16,30,100.0,20.0,1.1,14.0,25.0,109.59,6.74
2017,12,2,16,45,50.0,10.0,1.25,14.0,12.5,37.23,0.0
2017,12,2,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,3,7,15,106.5,10.5,4.55,11.0,16.0,9.55,0.0
2017,12,3,7,30,213.0,21.0,4.6,11.0,32.0,17.49,0.0
2017,12,3,7,45,336.5,31.0,4.7,11.5,68.5,25.33,15.25
2017,12,3,8,0,460.0,41.0,4.8,12.0,105.0,47.19,25.37
2017,12,3,8,15,532.5,47.5,4.9,12.0,146.0,89.81,49.26
2017,12,3,8,30,605.0,54.0,5.0,12.0,187.0,140.78,87.44
2017,12,3,8,45,652.5,58.0,5.1,12.5,226.5,192.28,131.71
2017,12,3,9,0,700.0,62.0,5.2,13.0,266.0,249.52,183.11
2017,12,3,9,15,731.0,65.5,5.1,13.0,302.5,304.11,233.74
2017,12,3,9,30,762.0,69.0,5.0,13.0,339.0,360.92,285.82
2017,12,3,9,45,786.5,70.5,4.95,13.0,371.0,414.8,334.79
2017,12,3,10,0,811.0,72.0,4.9,13.0,403.0,469.5,383.3
2017,12,3,10,15,825.5,73.5,4.85,13.0,428.5,519.47,426.9
2017,12,3,10,30,840.0,75.0,4.8,13.0,454.0,568.7,468.8
2017,12,3,10,45,849.0,76.5,4.8,13.5,472.5,613.57,505.45
2017,12,3,11,0,858.0,78.0,4.8,14.0,491.0,656.72,539.84
2017,12,3,11,15,863.5,78.5,4.8,14.0,502.5,694.37,570.29
2017,12,3,11,30,869.0,79.0,4.8,14.0,514.0,729.61,597.04
2017,12,3,11,45,870.5,79.0,4.8,14.0,518.0,758.66,618.81
2017,12,3,12,0,872.0,79.0,4.8,14.0,522.0,784.71,638.34
2017,12,3,12,15,870.5,79.0,4.8,14.0,518.5,805.27,653.77
2017,12,3,12,30,869.0,79.0,4.8,14.0,515.0,822.5,666.82
2017,12,3,12,45,848.5,83.0,4.8,14.0,501.0,825.47,669.32
2017,12,3,13,0,828.0,87.0,4.8,14.0,487.0,824.52,669.11
2017,12,3,13,15,818.5,86.0,4.75,14.0,468.5,823.19,668.45
2017,12,3,13,30,809.0,85.0,4.7,14.0,450.0,818.41,665.33
2017,12,3,13,45,795.0,82.5,4.7,14.0,424.5,804.62,655.82
2017,12,3,14,0,781.0,80.0,4.7,14.0,399.0,787.6,643.91
2017,12,3,14,15,759.0,77.5,4.7,14.0,367.5,760.79,624.44
2017,12,3,14,30,737.0,75.0,4.7,14.0,336.0,737.11,607.15
2017,12,3,14,45,708.5,70.5,4.7,14.0,300.0,697.83,577.34
2017,12,3,15,0,680.0,66.0,4.7,14.0,264.0,656.8,545.46
2017,12,3,15,15,633.0,61.0,4.55,14.0,224.5,599.5,499.11
2017,12,3,15,30,586.0,56.0,4.4,14.0,185.0,542.16,451.33
2017,12,3,15,45,518.5,48.5,4.25,14.0,144.5,467.57,387.94
2017,12,3,16,0,451.0,41.0,4.1,14.0,104.0,395.55,323.31
2017,12,3,16,15,329.5,31.0,4.05,13.5,68.0,289.82,222.75
2017,12,3,16,30,208.0,21.0,4.0,13.0,32.0,176.91,10.46
2017,12,3,16,45,104.0,10.5,4.0,12.5,16.0,68.1,0.0
2017,12,3,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,7,15,176.0,9.0,6.3,10.0,17.5,8.19,0.0
2017,12,4,7,30,352.0,18.0,6.4,10.0,35.0,16.22,0.0
2017,12,4,7,45,471.5,25.5,6.5,10.5,74.5,22.49,12.77
2017,12,4,8,0,591.0,33.0,6.6,11.0,114.0,44.49,21.42
2017,12,4,8,15,657.0,38.5,6.75,11.0,157.0,92.82,47.23
2017,12,4,8,30,723.0,44.0,6.9,11.0,200.0,148.65,89.22
2017,12,4,8,45,765.0,47.0,7.05,11.5,242.0,204.3,137.87
2017,12,4,9,0,807.0,50.0,7.2,12.0,284.0,263.89,192.62
2017,12,4,9,15,835.0,53.0,7.1,12.0,322.0,322.73,248.28
2017,12,4,9,30,863.0,56.0,7.0,12.0,360.0,382.69,304.5
2017,12,4,9,45,877.5,59.0,6.95,12.5,392.0,438.31,355.7
2017,12,4,10,0,892.0,62.0,6.9,13.0,424.0,493.57,405.17
2017,12,4,10,15,905.0,63.5,6.9,13.0,450.5,545.79,451.69
2017,12,4,10,30,918.0,65.0,6.9,13.0,477.0,596.93,496.22
2017,12,4,10,45,926.0,66.0,6.95,13.5,496.0,643.13,534.92
2017,12,4,11,0,934.0,67.0,7.0,14.0,515.0,687.31,571.09
2017,12,4,11,15,938.5,67.5,7.1,14.0,527.0,726.29,603.06
2017,12,4,11,30,943.0,68.0,7.2,14.0,539.0,762.57,631.36
2017,12,4,11,45,943.0,68.5,7.35,14.5,542.5,792.63,653.7
2017,12,4,12,0,943.0,69.0,7.5,15.0,546.0,819.43,673.52
2017,12,4,12,15,941.0,69.0,7.7,15.0,542.0,840.66,690.56
2017,12,4,12,30,939.0,69.0,7.9,15.0,538.0,858.35,705.02
2017,12,4,12,45,930.5,69.5,8.1,15.0,525.5,867.7,713.21
2017,12,4,13,0,922.0,70.0,8.3,15.0,513.0,873.29,718.68
2017,12,4,13,15,913.5,69.0,8.4,15.0,494.0,873.25,719.63
2017,12,4,13,30,905.0,68.0,8.5,15.0,475.0,869.56,717.88
2017,12,4,13,45,887.5,67.5,8.6,15.5,448.0,855.31,706.66
2017,12,4,14,0,870.0,67.0,8.7,16.0,421.0,845.87,699.25
2017,12,4,14,15,850.5,65.0,8.6,16.0,389.0,821.26,680.68
2017,12,4,14,30,831.0,63.0,8.5,16.0,357.0,793.64,659.57
2017,12,4,14,45,799.0,60.5,8.45,16.0,319.0,752.45,627.44
2017,12,4,15,0,767.0,58.0,8.4,16.0,281.0,709.2,592.93
2017,12,4,15,15,723.5,53.5,8.15,15.5,239.5,652.95,547.57
2017,12,4,15,30,680.0,49.0,7.9,15.0,198.0,596.02,500.04
2017,12,4,15,45,613.5,43.0,7.7,15.0,155.5,520.8,434.81
2017,12,4,16,0,547.0,37.0,7.5,15.0,113.0,447.25,368.21
2017,12,4,16,15,424.5,28.0,7.45,14.5,74.0,338.02,261.33
2017,12,4,16,30,302.0,19.0,7.4,14.0,35.0,231.78,11.02
2017,12,4,16,45,151.0,9.5,7.4,14.0,17.5,93.69,0.0
2017,12,4,17,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,7,15,175.5,8.5,3.8,9.0,16.5,7.73,0.0
2017,12,5,7,30,351.0,17.0,3.7,9.0,33.0,15.28,0.0
2017,12,5,7,45,470.0,24.5,3.6,9.5,72.0,21.59,11.9
2017,12,5,8,0,589.0,32.0,3.5,10.0,111.0,42.23,20.35
2017,12,5,8,15,655.0,37.5,3.35,10.5,154.0,90.28,45.45
2017,12,5,8,30,721.0,43.0,3.2,11.0,197.0,145.81,86.59
2017,12,5,8,45,761.5,46.5,3.05,11.5,238.5,201.41,134.62
2017,12,5,9,0,802.0,50.0,2.9,12.0,280.0,260.8,188.31
2017,12,5,9,15,829.5,52.5,2.8,12.0,317.5,318.63,241.99
2017,12,5,9,30,857.0,55.0,2.7,12.0,355.0,377.53,295.89
2017,12,5,9,45,867.5,59.0,2.6,12.5,386.0,432.18,344.69
2017,12,5,10,0,878.0,63.0,2.5,13.0,417.0,486.13,391.19
2017,12,5,10,15,891.5,64.5,2.45,13.5,443.5,537.95,434.5
2017,12,5,10,30,905.0,66.0,2.4,14.0,470.0,588.79,475.56
2017,12,5,10,45,913.0,67.0,2.35,14.5,489.0,634.47,511.39
2017,12,5,11,0,921.0,68.0,2.3,15.0,508.0,678.19,544.63
2017,12,5,11,15,926.0,69.0,2.15,15.0,520.0,717.67,573.82
2017,12,5,11,30,931.0,70.0,2.0,15.0,532.0,754.56,599.01
2017,12,5,11,45,932.5,70.0,1.85,15.5,536.0,784.88,617.9
2017,12,5,12,0,934.0,70.0,1.7,16.0,540.0,812.04,634.21
2017,12,5,12,15,932.0,70.0,1.65,16.0,536.5,833.16,648.3
2017,12,5,12,30,930.0,70.0,1.6,16.0,533.0,850.78,660.02
2017,12,5,12,45,896.5,77.5,1.6,16.0,515.5,855.78,663.65
2017,12,5,13,0,863.0,85.0,1.6,16.0,498.0,849.06,659.41
2017,12,5,13,15,853.0,83.5,1.6,16.0,479.0,847.14,658.78
2017,12,5,13,30,843.0,82.0,1.6,16.0,460.0,841.65,655.7
2017,12,5,13,45,827.5,80.5,1.6,16.5,434.5,828.0,645.8
2017,12,5,14,0,812.0,79.0,1.6,17.0,409.0,811.01,633.65
2017,12,5,14,15,790.0,76.0,1.5,17.0,376.5,783.58,614.17
2017,12,5,14,30,768.0,73.0,1.4,17.0,344.0,753.32,592.54
2017,12,5,14,45,736.0,69.5,1.35,17.0,307.0,711.79,562.9
2017,12,5,15,0,704.0,66.0,1.3,17.0,270.0,675.07,536.1
2017,12,5,15,15,656.5,61.0,1.2,16.5,229.5,617.04,492.99
2017,12,5,15,30,609.0,56.0,1.1,16.0,189.0,558.88,448.23
2017,12,5,15,45,535.0,49.0,1.05,16.0,147.0,479.75,385.02
2017,12,5,16,0,461.0,42.0,1.0,16.0,105.0,403.35,320.22
2017,12,5,16,15,336.5,31.0,0.95,15.5,68.0,294.37,220.44
2017,12,5,16,30,212.0,20.0,0.9,15.0,31.0,178.35,4.58
2017,12,5,16,45,106.0,10.0,0.9,15.0,15.5,68.83,0.0
2017,12,5,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,7,15,88.5,9.0,3.75,9.0,13.0,8.19,0.0
2017,12,6,7,30,177.0,18.0,3.8,9.0,26.0,14.88,0.0
2017,12,6,7,45,303.0,29.0,3.85,9.5,61.0,23.74,13.38
2017,12,6,8,0,429.0,40.0,3.9,10.0,96.0,42.62,23.75
2017,12,6,8,15,504.5,47.5,3.9,10.0,137.0,84.02,46.36
2017,12,6,8,30,580.0,55.0,3.9,10.0,178.0,134.18,83.38
2017,12,6,8,45,629.5,60.5,3.95,10.5,218.0,185.72,127.33
2017,12,6,9,0,679.0,66.0,4.0,11.0,258.0,242.33,177.94
2017,12,6,9,15,711.5,69.5,4.0,11.5,295.0,296.38,227.61
2017,12,6,9,30,744.0,73.0,4.0,12.0,332.0,353.2,279.1
2017,12,6,9,45,791.0,70.5,4.0,12.5,368.0,411.41,330.63
2017,12,6,10,0,838.0,68.0,4.0,13.0,404.0,472.5,383.36
2017,12,6,10,15,852.5,69.5,4.0,13.5,430.0,523.64,426.97
2017,12,6,10,30,867.0,71.0,4.0,14.0,456.0,574.0,468.68
2017,12,6,10,45,877.0,72.0,4.0,14.5,475.5,620.03,505.85
2017,12,6,11,0,887.0,73.0,4.0,15.0,495.0,660.22,537.69
2017,12,6,11,15,892.5,73.5,3.9,15.0,507.0,698.35,567.83
2017,12,6,11,30,898.0,74.0,3.8,15.0,519.0,734.02,593.87
2017,12,6,11,45,901.0,74.0,3.75,15.0,523.0,764.59,616.11
2017,12,6,12,0,904.0,74.0,3.7,15.0,527.0,792.21,636.12
2017,12,6,12,15,902.5,74.0,3.55,15.0,524.0,813.18,650.74
2017,12,6,12,30,901.0,74.0,3.4,15.0,521.0,830.79,662.89
2017,12,6,12,45,900.5,72.0,3.3,15.5,510.5,843.29,670.4
2017,12,6,13,0,900.0,70.0,3.2,16.0,500.0,852.29,675.46
2017,12,6,13,15,891.5,69.0,3.2,16.0,481.5,852.29,676.02
2017,12,6,13,30,883.0,68.0,3.2,16.0,463.0,848.72,674.2
2017,12,6,13,45,869.0,66.5,3.2,16.0,437.5,836.35,666.09
2017,12,6,14,0,855.0,65.0,3.2,16.0,412.0,828.84,661.6
2017,12,6,14,15,836.0,63.0,3.2,16.0,380.5,805.01,645.05
2017,12,6,14,30,817.0,61.0,3.2,16.0,349.0,778.22,626.18
2017,12,6,14,45,788.0,58.5,3.25,16.0,312.0,739.96,598.53
2017,12,6,15,0,759.0,56.0,3.3,16.0,275.0,699.6,568.52
2017,12,6,15,15,716.5,52.0,3.15,15.5,234.5,645.2,526.84
2017,12,6,15,30,674.0,48.0,3.0,15.0,194.0,590.08,482.95
2017,12,6,15,45,606.0,42.0,2.95,15.0,152.0,514.25,420.25
2017,12,6,16,0,538.0,36.0,2.9,15.0,110.0,440.29,355.98
2017,12,6,16,15,421.5,27.0,2.95,14.5,72.0,335.59,255.55
2017,12,6,16,30,305.0,18.0,3.0,14.0,34.0,226.17,6.1
2017,12,6,16,45,152.5,9.0,3.15,13.5,17.0,94.19,0.0
2017,12,6,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,7,15,119.5,8.0,5.2,10.0,13.0,7.28,0.0
2017,12,7,7,30,239.0,16.0,5.2,10.0,26.0,13.13,0.0
2017,12,7,7,45,345.0,27.5,5.2,10.5,61.5,22.51,12.03
2017,12,7,8,0,451.0,39.0,5.2,11.0,97.0,41.2,22.66
2017,12,7,8,15,524.5,47.0,5.1,11.0,138.5,84.03,45.61
2017,12,7,8,30,598.0,55.0,5.0,11.0,180.0,135.37,83.3
2017,12,7,8,45,625.0,64.0,4.95,11.5,218.0,186.73,127.9
2017,12,7,9,0,652.0,73.0,4.9,12.0,256.0,240.68,176.93
2017,12,7,9,15,685.5,77.5,4.75,12.5,293.0,294.62,226.21
2017,12,7,9,30,719.0,82.0,4.6,13.0,330.0,351.18,277.2
2017,12,7,9,45,736.0,87.0,4.5,13.5,361.0,403.7,324.13
2017,12,7,10,0,753.0,92.0,4.4,14.0,392.0,456.52,369.94
2017,12,7,10,15,769.5,94.5,4.2,14.0,418.0,506.51,412.66
2017,12,7,10,30,786.0,97.0,4.0,14.0,444.0,556.14,453.97
2017,12,7,10,45,784.0,102.0,3.8,14.5,461.0,596.72,486.2
2017,12,7,11,0,782.0,107.0,3.6,15.0,478.0,634.98,515.59
2017,12,7,11,15,788.5,108.5,3.35,15.5,489.5,672.66,543.58
2017,12,7,11,30,795.0,110.0,3.1,16.0,501.0,708.25,569.12
2017,12,7,11,45,785.0,113.5,2.9,16.5,503.0,731.62,584.59
2017,12,7,12,0,775.0,117.0,2.7,17.0,505.0,751.69,596.88
2017,12,7,12,15,773.0,117.0,2.6,17.0,501.5,770.76,610.06
2017,12,7,12,30,771.0,117.0,2.5,17.0,498.0,786.78,621.03
2017,12,7,12,45,722.5,125.5,2.45,17.5,476.5,771.06,608.36
2017,12,7,13,0,674.0,134.0,2.4,18.0,455.0,750.75,592.78
2017,12,7,13,15,722.5,105.0,2.35,18.0,437.5,765.87,604.13
2017,12,7,13,30,771.0,76.0,2.3,18.0,420.0,771.14,608.12
2017,12,7,13,45,743.5,76.5,2.25,18.0,393.5,750.03,593.2
2017,12,7,14,0,716.0,77.0,2.2,18.0,367.0,725.94,576.28
2017,12,7,14,15,655.0,81.5,2.0,17.5,331.0,681.79,544.53
2017,12,7,14,30,594.0,86.0,1.8,17.0,295.0,631.11,507.54
2017,12,7,14,45,504.0,96.5,1.65,17.0,261.0,556.75,451.3
2017,12,7,15,0,414.0,107.0,1.5,17.0,227.0,492.24,400.14
2017,12,7,15,15,375.5,94.5,1.5,16.5,191.0,439.53,359.31
2017,12,7,15,30,337.0,82.0,1.5,16.0,155.0,387.35,317.25
2017,12,7,15,45,276.5,67.0,1.55,16.0,118.0,317.16,258.6
2017,12,7,16,0,216.0,52.0,1.6,16.0,81.0,249.95,200.5
2017,12,7,16,15,108.0,36.0,1.65,15.5,50.5,140.23,103.92
2017,12,7,16,30,0.0,20.0,1.7,15.0,20.0,20.39,0.0
2017,12,7,16,45,0.0,10.0,1.75,15.0,10.0,9.1,0.0
2017,12,7,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,3.25,11.0,7.5,6.82,0.0
2017,12,8,7,30,0.0,15.0,3.2,11.0,15.0,13.14,0.0
2017,12,8,7,45,95.5,31.0,3.2,11.0,43.0,24.92,13.53
2017,12,8,8,0,191.0,47.0,3.2,11.0,71.0,40.73,26.01
2017,12,8,8,15,235.0,63.0,3.3,11.5,103.5,72.69,47.13
2017,12,8,8,30,279.0,79.0,3.4,12.0,136.0,110.03,75.7
2017,12,8,8,45,315.5,91.5,3.55,12.5,169.5,148.02,107.39
2017,12,8,9,0,352.0,104.0,3.7,13.0,203.0,190.07,143.77
2017,12,8,9,15,404.0,105.5,3.75,13.0,233.0,230.49,179.26
2017,12,8,9,30,456.0,107.0,3.8,13.0,263.0,275.73,219.19
2017,12,8,9,45,498.5,110.0,3.85,13.5,295.5,323.07,260.44
2017,12,8,10,0,541.0,113.0,3.9,14.0,328.0,377.71,306.99
2017,12,8,10,15,629.5,99.5,3.85,14.0,365.0,438.58,358.51
2017,12,8,10,30,718.0,86.0,3.8,14.0,402.0,504.73,413.68
2017,12,8,10,45,601.5,121.5,3.8,14.5,394.0,506.38,414.77
2017,12,8,11,0,485.0,157.0,3.8,15.0,386.0,491.41,402.06
2017,12,8,11,15,453.0,169.0,3.7,15.0,387.0,503.85,412.03
2017,12,8,11,30,421.0,181.0,3.6,15.0,388.0,512.75,418.75
2017,12,8,11,45,572.0,141.5,3.55,15.5,425.5,603.17,491.16
2017,12,8,12,0,723.0,102.0,3.5,16.0,463.0,693.15,560.29
2017,12,8,12,15,764.0,91.0,3.5,16.0,470.0,728.2,586.04
2017,12,8,12,30,805.0,80.0,3.5,16.0,477.0,765.12,613.45
2017,12,8,12,45,645.5,119.0,3.5,16.5,433.5,699.18,563.21
2017,12,8,13,0,486.0,158.0,3.5,17.0,390.0,614.23,496.97
2017,12,8,13,15,515.0,145.0,3.45,17.0,382.0,629.85,510.66
2017,12,8,13,30,544.0,132.0,3.4,17.0,374.0,643.22,521.89
2017,12,8,13,45,528.0,127.0,3.4,17.0,351.0,625.98,509.28
2017,12,8,14,0,512.0,122.0,3.4,17.0,328.0,606.61,495.18
2017,12,8,14,15,528.5,108.5,3.3,16.5,307.0,601.51,492.62
2017,12,8,14,30,545.0,95.0,3.2,16.0,286.0,601.12,493.5
2017,12,8,14,45,497.0,95.5,3.1,16.0,256.0,549.53,453.33
2017,12,8,15,0,449.0,96.0,3.0,16.0,226.0,505.43,417.96
2017,12,8,15,15,411.0,86.0,2.9,15.5,191.5,455.39,377.8
2017,12,8,15,30,373.0,76.0,2.8,15.0,157.0,405.84,336.68
2017,12,8,15,45,332.5,62.0,2.7,15.0,122.5,349.87,288.4
2017,12,8,16,0,292.0,48.0,2.6,15.0,88.0,295.4,239.48
2017,12,8,16,15,146.0,37.0,2.65,14.5,57.0,166.92,125.46
2017,12,8,16,30,0.0,26.0,2.7,14.0,26.0,32.41,0.0
2017,12,8,16,45,0.0,13.0,2.8,14.0,13.0,11.82,0.0
2017,12,8,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,4.7,9.0,10.0,9.1,0.0
2017,12,9,7,30,0.0,20.0,4.8,9.0,20.0,18.19,0.0
2017,12,9,7,45,183.5,30.0,4.95,9.5,52.5,23.51,12.13
2017,12,9,8,0,367.0,40.0,5.1,10.0,85.0,38.81,22.88
2017,12,9,8,15,432.5,49.5,5.1,10.0,123.0,77.06,43.79
2017,12,9,8,30,498.0,59.0,5.1,10.0,161.0,122.98,77.52
2017,12,9,8,45,549.5,64.0,5.2,10.5,198.5,169.41,116.61
2017,12,9,9,0,601.0,69.0,5.3,11.0,236.0,221.22,162.72
2017,12,9,9,15,655.5,66.0,5.3,11.5,270.5,271.07,208.16
2017,12,9,9,30,710.0,63.0,5.3,12.0,305.0,325.99,258.01
2017,12,9,9,45,746.0,62.5,5.35,12.5,338.0,379.4,306.42
2017,12,9,10,0,782.0,62.0,5.4,13.0,371.0,434.82,355.51
2017,12,9,10,15,807.0,62.5,5.3,13.5,399.5,487.39,400.96
2017,12,9,10,30,832.0,63.0,5.2,14.0,428.0,537.51,443.27
2017,12,9,10,45,835.5,65.5,5.1,14.5,445.0,579.17,477.59
2017,12,9,11,0,839.0,68.0,5.0,15.0,462.0,618.78,509.31
2017,12,9,11,15,723.5,100.0,4.8,15.0,446.0,616.35,506.3
2017,12,9,11,30,608.0,132.0,4.6,15.0,430.0,597.04,489.75
2017,12,9,11,45,750.0,106.5,4.45,15.5,477.5,695.06,566.47
2017,12,9,12,0,892.0,81.0,4.3,16.0,525.0,793.29,637.87
2017,12,9,12,15,757.0,105.0,4.15,16.0,480.0,741.68,598.05
2017,12,9,12,30,622.0,129.0,4.0,16.0,435.0,677.83,549.8
2017,12,9,12,45,595.0,133.5,3.9,16.5,421.5,672.99,545.44
2017,12,9,13,0,568.0,138.0,3.8,17.0,408.0,658.22,533.31
2017,12,9,13,15,553.5,135.5,3.7,17.0,390.5,650.17,527.44
2017,12,9,13,30,539.0,133.0,3.6,17.0,373.0,639.68,519.74
2017,12,9,13,45,536.5,125.0,3.5,17.5,352.5,630.21,511.92
2017,12,9,14,0,534.0,117.0,3.4,18.0,332.0,618.4,502.35
2017,12,9,14,15,501.5,112.5,3.2,17.5,302.0,583.82,476.78
2017,12,9,14,30,469.0,108.0,3.0,17.0,272.0,547.89,449.68
2017,12,9,14,45,442.0,101.5,2.9,17.0,243.0,512.86,422.17
2017,12,9,15,0,415.0,95.0,2.8,17.0,214.0,477.12,393.46
2017,12,9,15,15,387.0,84.0,2.65,16.5,182.5,434.19,358.97
2017,12,9,15,30,359.0,73.0,2.5,16.0,151.0,391.27,323.3
2017,12,9,15,45,317.0,60.0,2.45,16.0,118.0,335.92,275.78
2017,12,9,16,0,275.0,47.0,2.4,16.0,85.0,282.33,227.92
2017,12,9,16,15,137.5,36.5,2.55,15.5,55.5,160.36,119.94
2017,12,9,16,30,0.0,26.0,2.7,15.0,26.0,32.36,0.0
2017,12,9,16,45,0.0,13.0,2.9,14.5,13.0,11.82,0.0
2017,12,9,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
