Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,10,7,15,116.5,7.0,5.6,9.0,11.0,6.37,0.0
2017,12,10,7,30,233.0,14.0,5.7,9.0,22.0,12.73,0.0
2017,12,10,7,45,363.5,24.0,5.85,9.5,58.0,19.56,8.76
2017,12,10,8,0,494.0,34.0,6.0,10.0,94.0,34.23,18.42
2017,12,10,8,15,568.5,41.0,6.0,10.0,136.0,80.12,41.55
2017,12,10,8,30,643.0,48.0,6.0,10.0,178.0,132.33,79.01
2017,12,10,8,45,685.5,53.0,6.05,10.5,218.0,184.83,123.89
2017,12,10,9,0,728.0,58.0,6.1,11.0,258.0,241.54,175.34
2017,12,10,9,15,759.5,61.5,6.0,11.5,295.5,297.3,227.31
2017,12,10,9,30,791.0,65.0,5.9,12.0,333.0,355.33,280.82
2017,12,10,9,45,814.5,67.5,5.85,12.5,366.0,410.99,331.59
2017,12,10,10,0,838.0,70.0,5.8,13.0,399.0,467.4,381.66
2017,12,10,10,15,853.0,71.5,5.6,13.5,425.5,518.85,426.16
2017,12,10,10,30,868.0,73.0,5.4,14.0,452.0,569.59,468.63
2017,12,10,10,45,873.0,75.5,5.25,14.5,470.5,614.5,505.26
2017,12,10,11,0,878.0,78.0,5.1,15.0,489.0,657.38,539.16
2017,12,10,11,15,884.0,79.0,4.8,15.5,501.5,696.98,568.97
2017,12,10,11,30,890.0,80.0,4.5,16.0,514.0,734.19,595.05
2017,12,10,11,45,888.0,81.5,4.25,16.5,518.0,763.52,614.1
2017,12,10,12,0,886.0,83.0,4.0,17.0,522.0,789.67,631.1
2017,12,10,12,15,884.5,82.5,3.85,17.0,519.0,810.56,645.68
2017,12,10,12,30,883.0,82.0,3.7,17.0,516.0,828.09,657.82
2017,12,10,12,45,885.5,79.5,3.55,17.5,506.5,843.02,666.85
2017,12,10,13,0,888.0,77.0,3.4,18.0,497.0,854.51,673.4
2017,12,10,13,15,879.0,76.0,3.35,18.0,479.0,854.73,673.78
2017,12,10,13,30,870.0,75.0,3.3,18.0,461.0,851.32,671.76
2017,12,10,13,45,857.5,73.0,3.25,18.0,436.0,840.15,664.25
2017,12,10,14,0,845.0,71.0,3.2,18.0,411.0,825.55,654.33
2017,12,10,14,15,825.0,69.0,3.05,18.0,379.5,801.41,636.83
2017,12,10,14,30,805.0,67.0,2.9,18.0,348.0,774.3,617.02
2017,12,10,14,45,778.5,63.0,2.8,18.0,312.0,736.71,589.4
2017,12,10,15,0,752.0,59.0,2.7,18.0,276.0,696.93,559.51
2017,12,10,15,15,709.0,54.5,2.6,17.5,235.5,641.99,518.18
2017,12,10,15,30,666.0,50.0,2.5,17.0,195.0,586.3,474.61
2017,12,10,15,45,603.5,43.5,2.45,16.5,153.5,514.24,416.44
2017,12,10,16,0,541.0,37.0,2.4,16.0,112.0,443.63,356.16
2017,12,10,16,15,424.0,28.0,2.55,15.5,73.5,338.41,256.54
2017,12,10,16,30,307.0,19.0,2.7,15.0,35.0,228.54,13.35
2017,12,10,16,45,153.5,9.5,2.85,14.5,17.5,95.53,0.0
2017,12,10,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,5.3,9.0,5.0,4.55,0.0
2017,12,11,7,30,0.0,10.0,5.4,9.0,10.0,9.1,0.0
2017,12,11,7,45,117.5,26.5,5.5,9.5,40.5,20.69,9.14
2017,12,11,8,0,235.0,43.0,5.6,10.0,71.0,36.47,22.88
2017,12,11,8,15,299.5,57.5,5.7,10.0,107.5,70.85,43.74
2017,12,11,8,30,364.0,72.0,5.8,10.0,144.0,112.91,74.94
2017,12,11,8,45,432.5,80.5,5.9,10.5,184.5,157.87,111.55
2017,12,11,9,0,501.0,89.0,6.0,11.0,225.0,210.27,156.73
2017,12,11,9,15,592.5,77.5,5.85,11.5,260.5,260.55,200.78
2017,12,11,9,30,684.0,66.0,5.7,12.0,296.0,316.72,250.62
2017,12,11,9,45,723.5,65.5,5.6,12.5,329.5,370.19,298.94
2017,12,11,10,0,763.0,65.0,5.5,13.0,363.0,426.09,348.3
2017,12,11,10,15,764.0,82.0,5.35,13.0,397.0,483.27,397.93
2017,12,11,10,30,765.0,99.0,5.2,13.0,431.0,540.21,445.86
2017,12,11,10,45,769.5,103.0,5.1,13.5,449.5,582.88,480.78
2017,12,11,11,0,774.0,107.0,5.0,14.0,468.0,623.79,513.36
2017,12,11,11,15,780.5,108.0,4.75,14.0,480.0,660.8,542.61
2017,12,11,11,30,787.0,109.0,4.5,14.0,492.0,695.75,569.52
2017,12,11,11,45,784.5,111.0,4.3,14.5,495.5,723.0,588.76
2017,12,11,12,0,782.0,113.0,4.1,15.0,499.0,747.37,604.9
2017,12,11,12,15,780.5,112.5,3.9,15.5,496.0,766.67,617.32
2017,12,11,12,30,779.0,112.0,3.7,16.0,493.0,782.93,627.43
2017,12,11,12,45,780.5,109.0,3.5,16.5,484.0,795.6,634.84
2017,12,11,13,0,782.0,106.0,3.3,17.0,475.0,805.14,639.96
2017,12,11,13,15,771.5,104.0,3.15,17.0,457.0,802.65,637.81
2017,12,11,13,30,761.0,102.0,3.0,17.0,439.0,796.85,633.43
2017,12,11,13,45,741.0,100.0,2.9,17.0,413.5,779.82,621.21
2017,12,11,14,0,721.0,98.0,2.8,17.0,388.0,759.75,606.84
2017,12,11,14,15,697.5,94.5,2.6,17.0,357.5,732.1,586.22
2017,12,11,14,30,674.0,91.0,2.4,17.0,327.0,701.94,563.56
2017,12,11,14,45,638.0,86.0,2.25,17.0,290.5,657.64,530.23
2017,12,11,15,0,602.0,81.0,2.1,17.0,254.0,611.81,495.14
2017,12,11,15,15,555.5,73.5,2.0,16.5,215.5,554.0,450.98
2017,12,11,15,30,509.0,66.0,1.9,16.0,177.0,496.07,405.16
2017,12,11,15,45,441.0,56.0,1.85,15.5,137.5,420.73,343.24
2017,12,11,16,0,373.0,46.0,1.8,15.0,98.0,347.94,280.6
2017,12,11,16,15,271.5,32.5,1.85,14.5,63.0,254.63,193.22
2017,12,11,16,30,170.0,19.0,1.9,14.0,28.0,153.03,10.6
2017,12,11,16,45,85.0,9.5,1.95,14.0,14.0,56.81,0.0
2017,12,11,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,7,15,90.5,6.5,4.15,9.0,9.0,0.0,0.0
2017,12,12,7,30,181.0,13.0,4.1,9.0,18.0,11.82,0.0
2017,12,12,7,45,302.5,25.0,4.05,9.5,52.0,20.57,8.56
2017,12,12,8,0,424.0,37.0,4.0,10.0,86.0,34.1,23.86
2017,12,12,8,15,502.0,45.5,4.05,10.0,127.0,75.23,40.35
2017,12,12,8,30,580.0,54.0,4.1,10.0,168.0,125.42,75.85
2017,12,12,8,45,618.5,61.5,4.15,10.5,207.0,176.13,118.76
2017,12,12,9,0,657.0,69.0,4.2,11.0,246.0,230.74,167.72
2017,12,12,9,15,692.0,73.5,4.2,11.5,283.5,285.0,217.39
2017,12,12,9,30,727.0,78.0,4.2,12.0,321.0,342.07,269.13
2017,12,12,9,45,769.5,77.5,4.2,12.5,357.0,399.45,320.21
2017,12,12,10,0,812.0,77.0,4.2,13.0,393.0,459.34,372.23
2017,12,12,10,15,828.5,79.0,4.2,13.0,420.0,511.0,417.29
2017,12,12,10,30,845.0,81.0,4.2,13.0,447.0,562.17,460.83
2017,12,12,10,45,853.5,83.5,4.25,13.5,467.0,608.37,498.67
2017,12,12,11,0,862.0,86.0,4.3,14.0,487.0,652.88,534.24
2017,12,12,11,15,869.0,86.5,4.2,14.5,499.5,692.25,564.39
2017,12,12,11,30,876.0,87.0,4.1,15.0,512.0,729.34,591.88
2017,12,12,11,45,875.5,88.5,4.0,15.5,517.0,759.58,612.66
2017,12,12,12,0,875.0,90.0,3.9,16.0,522.0,786.76,631.02
2017,12,12,12,15,874.5,89.5,3.8,16.0,519.0,808.47,646.46
2017,12,12,12,30,874.0,89.0,3.7,16.0,516.0,826.87,659.51
2017,12,12,12,45,861.0,90.5,3.65,16.0,504.0,834.02,664.67
2017,12,12,13,0,848.0,92.0,3.6,16.0,492.0,837.42,667.3
2017,12,12,13,15,838.5,90.5,3.55,16.0,474.0,836.59,667.01
2017,12,12,13,30,829.0,89.0,3.5,16.0,456.0,832.23,664.27
2017,12,12,13,45,811.0,88.0,3.45,16.5,430.5,817.79,653.02
2017,12,12,14,0,793.0,87.0,3.4,17.0,405.0,806.14,643.93
2017,12,12,14,15,771.5,83.5,3.2,16.5,374.0,779.77,625.53
2017,12,12,14,30,750.0,80.0,3.0,16.0,343.0,750.66,604.9
2017,12,12,14,45,714.5,76.5,2.85,16.0,306.0,707.76,572.66
2017,12,12,15,0,679.0,73.0,2.7,16.0,269.0,663.14,538.48
2017,12,12,15,15,633.5,67.0,2.55,15.5,228.5,606.43,494.97
2017,12,12,15,30,588.0,61.0,2.4,15.0,188.0,549.38,449.6
2017,12,12,15,45,515.0,52.5,2.25,15.0,146.5,470.05,384.06
2017,12,12,16,0,442.0,44.0,2.1,15.0,105.0,393.33,317.13
2017,12,12,16,15,332.0,32.0,2.05,14.5,68.5,293.42,223.26
2017,12,12,16,30,222.0,20.0,2.0,14.0,32.0,185.94,18.96
2017,12,12,16,45,111.0,10.0,1.95,14.0,16.0,72.08,0.0
2017,12,12,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,7,15,64.5,6.0,3.75,8.0,7.5,0.0,0.0
2017,12,13,7,30,129.0,12.0,3.8,8.0,15.0,10.91,0.0
2017,12,13,7,45,255.0,25.0,3.9,8.5,48.0,20.59,8.06
2017,12,13,8,0,381.0,38.0,4.0,9.0,81.0,33.77,23.59
2017,12,13,8,15,459.5,47.5,4.0,9.0,121.5,73.11,40.48
2017,12,13,8,30,538.0,57.0,4.0,9.0,162.0,121.63,74.79
2017,12,13,8,45,591.5,63.5,4.05,9.5,202.5,171.67,116.42
2017,12,13,9,0,645.0,70.0,4.1,10.0,243.0,227.35,165.68
2017,12,13,9,15,680.5,75.0,3.95,10.5,280.5,281.54,215.23
2017,12,13,9,30,716.0,80.0,3.8,11.0,318.0,338.63,266.93
2017,12,13,9,45,733.0,85.5,3.7,11.5,349.5,391.37,314.41
2017,12,13,10,0,750.0,91.0,3.6,12.0,381.0,444.47,360.84
2017,12,13,10,15,767.5,93.5,3.55,12.5,408.0,494.8,403.78
2017,12,13,10,30,785.0,96.0,3.5,13.0,435.0,544.91,445.26
2017,12,13,10,45,800.5,97.0,3.5,13.5,455.5,591.69,483.15
2017,12,13,11,0,816.0,98.0,3.5,14.0,476.0,635.14,517.56
2017,12,13,11,15,822.0,99.0,3.5,14.0,488.5,672.95,547.8
2017,12,13,11,30,828.0,100.0,3.5,14.0,501.0,708.54,575.84
2017,12,13,11,45,832.5,99.5,3.5,14.5,506.0,739.01,597.65
2017,12,13,12,0,837.0,99.0,3.5,15.0,511.0,766.78,616.94
2017,12,13,12,15,834.5,99.0,3.5,15.0,507.5,786.79,631.61
2017,12,13,12,30,832.0,99.0,3.5,15.0,504.0,803.55,644.01
2017,12,13,12,45,811.5,102.0,3.5,15.5,490.5,805.61,644.5
2017,12,13,13,0,791.0,105.0,3.5,16.0,477.0,809.77,646.79
2017,12,13,13,15,779.5,103.0,3.5,16.0,459.0,806.72,645.09
2017,12,13,13,30,768.0,101.0,3.5,16.0,441.0,800.32,641.08
2017,12,13,13,45,756.5,97.0,3.55,16.0,416.5,788.22,633.2
2017,12,13,14,0,745.0,93.0,3.6,16.0,392.0,772.99,623.01
2017,12,13,14,15,560.0,107.5,3.45,16.0,323.0,631.87,516.46
2017,12,13,14,30,375.0,122.0,3.3,16.0,254.0,487.83,402.8
2017,12,13,14,45,510.5,98.0,3.15,16.0,257.0,563.22,464.85
2017,12,13,15,0,646.0,74.0,3.0,16.0,260.0,638.31,521.88
2017,12,13,15,15,599.0,67.5,2.75,15.5,220.5,580.64,476.09
2017,12,13,15,30,552.0,61.0,2.5,15.0,181.0,522.83,429.52
2017,12,13,15,45,488.0,52.0,2.3,14.5,141.5,450.47,369.6
2017,12,13,16,0,424.0,43.0,2.1,14.0,102.0,380.37,308.27
2017,12,13,16,15,315.0,31.5,2.05,13.5,66.5,282.23,216.05
2017,12,13,16,30,206.0,20.0,2.0,13.0,31.0,176.71,23.34
2017,12,13,16,45,103.0,10.0,2.0,13.0,15.5,67.63,0.0
2017,12,13,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,7,15,89.0,6.0,2.55,11.0,8.0,0.0,0.0
2017,12,14,7,30,178.0,12.0,2.6,11.0,16.0,10.91,0.0
2017,12,14,7,45,318.0,22.0,2.65,11.5,49.5,17.94,5.63
2017,12,14,8,0,458.0,32.0,2.7,12.0,83.0,27.78,18.1
2017,12,14,8,15,536.5,39.0,2.9,12.0,123.5,69.23,34.36
2017,12,14,8,30,615.0,46.0,3.1,12.0,164.0,121.26,70.22
2017,12,14,8,45,666.5,50.0,3.3,12.5,205.0,172.42,112.33
2017,12,14,9,0,718.0,54.0,3.5,13.0,246.0,228.83,162.09
2017,12,14,9,15,751.0,57.5,3.6,13.0,283.0,284.19,213.16
2017,12,14,9,30,784.0,61.0,3.7,13.0,320.0,342.03,266.24
2017,12,14,9,45,807.0,63.5,3.8,13.5,353.0,396.97,315.82
2017,12,14,10,0,830.0,66.0,3.9,14.0,386.0,452.65,364.74
2017,12,14,10,15,845.5,67.5,3.85,14.0,412.5,503.94,409.41
2017,12,14,10,30,861.0,69.0,3.8,14.0,439.0,554.61,452.39
2017,12,14,10,45,874.0,69.5,3.75,14.5,459.5,598.47,488.18
2017,12,14,11,0,887.0,70.0,3.7,15.0,480.0,643.63,523.89
2017,12,14,11,15,893.0,71.0,3.55,15.0,493.0,683.06,554.94
2017,12,14,11,30,899.0,72.0,3.4,15.0,506.0,720.12,582.41
2017,12,14,11,45,903.5,71.5,3.3,15.5,511.5,751.77,604.0
2017,12,14,12,0,908.0,71.0,3.2,16.0,517.0,780.56,623.29
2017,12,14,12,15,907.5,71.0,3.2,16.0,515.0,803.08,639.59
2017,12,14,12,30,907.0,71.0,3.2,16.0,513.0,822.29,653.59
2017,12,14,12,45,893.0,73.0,3.2,16.5,501.0,829.62,657.84
2017,12,14,13,0,879.0,75.0,3.2,17.0,489.0,840.92,665.18
2017,12,14,13,15,870.5,74.0,3.2,17.0,471.5,841.92,666.39
2017,12,14,13,30,862.0,73.0,3.2,17.0,454.0,839.34,665.22
2017,12,14,13,45,849.0,71.5,3.2,17.5,429.5,828.83,657.16
2017,12,14,14,0,836.0,70.0,3.2,18.0,405.0,814.93,646.75
2017,12,14,14,15,816.0,67.5,3.1,17.5,374.5,790.68,630.59
2017,12,14,14,30,796.0,65.0,3.0,17.0,344.0,763.51,612.06
2017,12,14,14,45,767.0,62.0,2.9,17.0,308.0,725.75,584.09
2017,12,14,15,0,738.0,59.0,2.8,17.0,272.0,685.86,553.91
2017,12,14,15,15,695.0,54.5,2.65,16.5,232.0,631.61,512.59
2017,12,14,15,30,652.0,50.0,2.5,16.0,192.0,576.62,469.14
2017,12,14,15,45,584.0,44.0,2.45,16.0,151.0,501.82,407.87
2017,12,14,16,0,516.0,38.0,2.4,16.0,110.0,437.64,351.73
2017,12,14,16,15,400.0,29.0,2.45,15.5,72.5,334.68,255.15
2017,12,14,16,30,284.0,20.0,2.5,15.0,35.0,224.69,38.1
2017,12,14,16,45,142.0,10.0,2.55,14.5,17.5,89.91,0.0
2017,12,14,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,3.05,9.0,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,2.9,9.0,12.0,10.91,0.0
2017,12,15,7,45,130.0,25.0,2.75,9.5,39.0,19.61,6.1
2017,12,15,8,0,260.0,38.0,2.6,10.0,66.0,30.09,20.18
2017,12,15,8,15,313.5,50.5,2.55,10.5,100.0,62.87,37.05
2017,12,15,8,30,367.0,63.0,2.5,11.0,134.0,101.95,65.13
2017,12,15,8,45,401.5,74.0,2.45,11.5,167.5,142.45,98.69
2017,12,15,9,0,436.0,85.0,2.4,12.0,201.0,186.69,137.3
2017,12,15,9,15,458.0,95.0,2.35,12.0,232.0,229.88,176.42
2017,12,15,9,30,480.0,105.0,2.3,12.0,263.0,274.99,217.0
2017,12,15,9,45,513.0,106.5,2.25,12.5,290.5,317.79,254.63
2017,12,15,10,0,546.0,108.0,2.2,13.0,318.0,366.83,296.53
2017,12,15,10,15,458.5,134.0,2.2,13.0,318.5,375.12,305.66
2017,12,15,10,30,371.0,160.0,2.2,13.0,319.0,369.88,302.8
2017,12,15,10,45,297.5,179.5,2.2,13.5,310.5,366.1,299.62
2017,12,15,11,0,224.0,199.0,2.2,14.0,302.0,346.12,282.86
2017,12,15,11,15,415.0,165.0,2.3,14.0,362.5,468.51,383.18
2017,12,15,11,30,606.0,131.0,2.4,14.0,423.0,588.23,478.76
2017,12,15,11,45,587.5,141.5,2.55,14.0,427.0,607.63,493.62
2017,12,15,12,0,569.0,152.0,2.7,14.0,431.0,618.84,502.92
2017,12,15,12,15,523.0,163.0,2.6,14.0,418.5,612.1,497.0
2017,12,15,12,30,477.0,174.0,2.5,14.0,406.0,601.46,488.09
2017,12,15,12,45,486.5,164.5,2.45,14.0,397.0,609.35,494.93
2017,12,15,13,0,496.0,155.0,2.4,14.0,388.0,615.24,500.12
2017,12,15,13,15,420.0,163.0,2.35,14.0,355.5,568.13,463.02
2017,12,15,13,30,344.0,171.0,2.3,14.0,323.0,502.32,411.64
2017,12,15,13,45,401.5,151.5,2.25,14.0,319.5,546.68,448.03
2017,12,15,14,0,459.0,132.0,2.2,14.0,316.0,572.56,469.56
2017,12,15,14,15,511.0,112.0,2.25,14.0,302.5,589.86,484.55
2017,12,15,14,30,563.0,92.0,2.3,14.0,289.0,611.2,501.59
2017,12,15,14,45,517.5,91.0,2.35,14.0,257.5,565.74,466.8
2017,12,15,15,0,472.0,90.0,2.4,14.0,226.0,515.34,427.63
2017,12,15,15,15,435.0,80.5,2.45,13.5,192.0,466.44,388.89
2017,12,15,15,30,398.0,71.0,2.5,13.0,158.0,417.81,348.84
2017,12,15,15,45,343.0,59.5,2.55,13.0,123.0,354.26,294.32
2017,12,15,16,0,288.0,48.0,2.6,13.0,88.0,293.29,239.99
2017,12,15,16,15,202.0,34.5,2.55,13.0,57.5,212.52,163.56
2017,12,15,16,30,116.0,21.0,2.5,13.0,27.0,122.67,23.13
2017,12,15,16,45,58.0,10.5,2.5,13.0,13.5,42.61,0.0
2017,12,15,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,7,15,93.5,5.5,9.0,12.0,7.5,0.0,0.0
2017,12,16,7,30,187.0,11.0,9.2,12.0,15.0,10.01,0.0
2017,12,16,7,45,334.0,20.5,9.4,12.5,48.5,18.22,4.43
2017,12,16,8,0,481.0,30.0,9.6,13.0,82.0,26.47,16.71
2017,12,16,8,15,559.5,36.0,9.7,13.0,122.5,67.26,32.45
2017,12,16,8,30,638.0,42.0,9.8,13.0,163.0,117.47,66.01
2017,12,16,8,45,687.0,46.0,9.95,13.0,203.0,169.27,108.92
2017,12,16,9,0,736.0,50.0,10.1,13.0,243.0,226.01,159.95
2017,12,16,9,15,767.0,53.0,10.05,13.0,280.0,281.11,211.96
2017,12,16,9,30,798.0,56.0,10.0,13.0,317.0,338.45,266.09
2017,12,16,9,45,814.5,59.0,9.95,13.5,348.5,391.95,316.15
2017,12,16,10,0,831.0,62.0,9.9,14.0,380.0,445.55,365.12
2017,12,16,10,15,751.5,78.5,9.85,14.0,381.0,465.89,386.33
2017,12,16,10,30,672.0,95.0,9.8,14.0,382.0,478.28,399.38
2017,12,16,10,45,714.0,89.5,9.8,14.5,407.0,528.58,442.5
2017,12,16,11,0,756.0,84.0,9.8,15.0,432.0,578.54,484.64
2017,12,16,11,15,757.5,87.0,9.8,15.0,443.5,613.3,514.29
2017,12,16,11,30,759.0,90.0,9.8,15.0,455.0,645.82,541.71
2017,12,16,11,45,794.5,82.0,9.85,15.5,468.0,688.14,575.13
2017,12,16,12,0,830.0,74.0,9.9,16.0,481.0,729.2,606.74
2017,12,16,12,15,755.5,92.5,9.9,16.0,461.5,714.93,595.28
2017,12,16,12,30,681.0,111.0,9.9,16.0,442.0,698.86,582.61
2017,12,16,12,45,775.0,92.0,9.9,16.0,462.0,762.13,633.35
2017,12,16,13,0,869.0,73.0,9.9,16.0,482.0,828.65,686.17
2017,12,16,13,15,860.0,72.0,9.85,16.0,464.5,829.34,687.03
2017,12,16,13,30,851.0,71.0,9.8,16.0,447.0,826.51,685.4
2017,12,16,13,45,839.5,69.0,9.8,16.0,423.5,816.83,678.58
2017,12,16,14,0,828.0,67.0,9.8,16.0,400.0,803.79,669.14
2017,12,16,14,15,807.5,65.0,9.65,16.0,369.5,780.05,650.85
2017,12,16,14,30,787.0,63.0,9.5,16.0,339.0,753.44,630.09
2017,12,16,14,45,760.0,59.5,9.35,16.0,303.5,717.01,601.11
2017,12,16,15,0,733.0,56.0,9.2,16.0,268.0,678.48,569.81
2017,12,16,15,15,689.5,52.0,9.0,15.5,229.0,624.84,526.27
2017,12,16,15,30,646.0,48.0,8.8,15.0,190.0,570.53,480.69
2017,12,16,15,45,581.5,42.0,8.65,15.0,150.0,498.71,418.11
2017,12,16,16,0,517.0,36.0,8.5,15.0,110.0,428.55,354.48
2017,12,16,16,15,404.5,27.5,8.45,14.5,73.0,336.21,263.25
2017,12,16,16,30,292.0,19.0,8.4,14.0,36.0,229.86,57.06
2017,12,16,16,45,146.0,9.5,8.4,14.0,18.0,92.01,0.0
2017,12,16,17,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,17,7,15,105.0,5.0,4.35,10.0,7.0,0.0,0.0
2017,12,17,7,30,210.0,10.0,4.4,10.0,14.0,9.1,0.0
2017,12,17,7,45,350.5,19.0,4.5,10.5,47.0,16.78,3.04
2017,12,17,8,0,491.0,28.0,4.6,11.0,80.0,24.57,15.21
2017,12,17,8,15,567.5,33.5,4.7,11.0,120.0,64.12,30.18
2017,12,17,8,30,644.0,39.0,4.8,11.0,160.0,113.92,63.2
2017,12,17,8,45,691.0,43.0,4.95,11.5,199.5,165.57,105.75
2017,12,17,9,0,738.0,47.0,5.1,12.0,239.0,221.93,156.04
2017,12,17,9,15,768.5,49.5,5.05,12.0,276.0,276.39,207.07
2017,12,17,9,30,799.0,52.0,5.0,12.0,313.0,333.0,259.99
2017,12,17,9,45,809.5,56.5,5.0,12.5,343.5,385.72,308.77
2017,12,17,10,0,820.0,61.0,5.0,13.0,374.0,437.99,355.81
2017,12,17,10,15,834.5,63.0,4.95,13.0,400.0,488.81,400.95
2017,12,17,10,30,849.0,65.0,4.9,13.0,426.0,536.38,442.38
2017,12,17,10,45,858.5,66.0,4.85,13.5,445.5,581.01,479.51
2017,12,17,11,0,868.0,67.0,4.8,14.0,465.0,624.02,514.33
2017,12,17,11,15,873.5,67.5,4.55,14.0,477.5,661.99,544.55
2017,12,17,11,30,879.0,68.0,4.3,14.0,490.0,697.62,571.17
2017,12,17,11,45,880.5,68.5,4.1,14.5,495.0,727.84,591.77
2017,12,17,12,0,882.0,69.0,3.9,15.0,500.0,755.17,610.19
2017,12,17,12,15,881.0,69.0,3.65,15.0,498.0,776.94,625.2
2017,12,17,12,30,880.0,69.0,3.4,15.0,496.0,795.49,637.72
2017,12,17,12,45,878.5,67.5,3.15,15.5,487.0,808.44,644.84
2017,12,17,13,0,877.0,66.0,2.9,16.0,478.0,818.0,649.41
2017,12,17,13,15,869.5,65.0,2.7,16.0,461.0,819.79,649.86
2017,12,17,13,30,862.0,64.0,2.5,16.0,444.0,818.13,647.88
2017,12,17,13,45,846.0,63.5,2.4,16.0,420.5,806.6,639.58
2017,12,17,14,0,830.0,63.0,2.3,16.0,397.0,799.99,634.93
2017,12,17,14,15,811.5,61.0,2.2,16.0,367.5,778.0,619.06
2017,12,17,14,30,793.0,59.0,2.1,16.0,338.0,753.13,601.01
2017,12,17,14,45,761.5,57.0,2.05,16.0,302.5,715.08,573.31
2017,12,17,15,0,730.0,55.0,2.0,16.0,267.0,675.05,543.51
2017,12,17,15,15,689.0,51.5,1.8,15.5,228.5,624.13,504.56
2017,12,17,15,30,648.0,48.0,1.6,15.0,190.0,572.4,463.56
2017,12,17,15,45,581.0,42.5,1.45,15.0,150.0,499.32,403.85
2017,12,17,16,0,514.0,37.0,1.3,15.0,110.0,436.05,349.01
2017,12,17,16,15,403.5,28.5,1.25,14.5,73.5,337.22,258.01
2017,12,17,16,30,293.0,20.0,1.2,14.0,37.0,232.37,65.64
2017,12,17,16,45,146.5,10.0,1.2,14.0,18.5,92.9,0.0
2017,12,17,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,18,7,15,57.0,4.5,2.9,9.0,6.0,0.0,0.0
2017,12,18,7,30,114.0,9.0,2.9,9.0,12.0,8.19,0.0
2017,12,18,7,45,249.5,20.5,2.95,9.5,42.0,16.71,2.3
2017,12,18,8,0,385.0,32.0,3.0,10.0,72.0,26.01,16.45
2017,12,18,8,15,467.5,39.5,3.0,10.0,110.5,61.03,31.25
2017,12,18,8,30,550.0,47.0,3.0,10.0,149.0,107.74,62.34
2017,12,18,8,45,600.0,52.5,3.05,10.5,188.0,156.25,101.89
2017,12,18,9,0,650.0,58.0,3.1,11.0,227.0,209.95,149.09
2017,12,18,9,15,685.0,62.0,3.0,11.0,263.5,263.52,198.29
2017,12,18,9,30,720.0,66.0,2.9,11.0,300.0,318.9,249.03
2017,12,18,9,45,746.0,68.0,2.85,11.5,332.0,371.24,296.27
2017,12,18,10,0,772.0,70.0,2.8,12.0,364.0,424.74,343.24
2017,12,18,10,15,789.0,72.0,2.7,12.5,390.5,474.69,385.94
2017,12,18,10,30,806.0,74.0,2.6,13.0,417.0,524.35,427.01
2017,12,18,10,45,819.5,75.0,2.55,13.5,437.0,570.29,464.08
2017,12,18,11,0,833.0,76.0,2.5,14.0,457.0,615.06,499.16
2017,12,18,11,15,840.0,76.5,2.3,14.0,470.0,653.55,528.74
2017,12,18,11,30,847.0,77.0,2.1,14.0,483.0,689.89,555.6
2017,12,18,11,45,850.5,77.0,1.95,14.5,489.0,720.76,575.77
2017,12,18,12,0,854.0,77.0,1.8,15.0,495.0,748.91,593.6
2017,12,18,12,15,853.5,77.0,1.75,15.0,493.0,771.09,608.87
2017,12,18,12,30,853.0,77.0,1.7,15.0,491.0,790.11,621.93
2017,12,18,12,45,851.0,76.0,1.65,15.0,482.0,803.45,630.99
2017,12,18,13,0,849.0,75.0,1.6,15.0,473.0,813.43,637.81
2017,12,18,13,15,840.5,74.0,1.5,15.0,456.5,814.61,637.95
2017,12,18,13,30,832.0,73.0,1.4,15.0,440.0,812.34,635.81
2017,12,18,13,45,817.0,71.5,1.35,15.5,416.5,800.57,626.49
2017,12,18,14,0,802.0,70.0,1.3,16.0,393.0,785.53,615.03
2017,12,18,14,15,782.5,68.0,1.25,16.0,363.5,763.01,599.37
2017,12,18,14,30,763.0,66.0,1.2,16.0,334.0,737.65,581.57
2017,12,18,14,45,732.5,63.0,1.15,16.0,299.0,699.53,554.21
2017,12,18,15,0,702.0,60.0,1.1,16.0,264.0,659.42,524.84
2017,12,18,15,15,659.5,55.5,1.05,15.5,225.5,606.62,486.0
2017,12,18,15,30,617.0,51.0,1.0,15.0,187.0,559.87,450.17
2017,12,18,15,45,550.0,45.0,1.0,15.0,147.5,487.73,392.66
2017,12,18,16,0,483.0,39.0,1.0,15.0,108.0,417.86,333.81
2017,12,18,16,15,374.0,29.5,1.0,14.5,72.0,319.68,244.91
2017,12,18,16,30,265.0,20.0,1.0,14.0,36.0,216.06,69.11
2017,12,18,16,45,132.5,10.0,1.0,14.0,18.0,85.04,0.0
2017,12,18,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,45,54.5,18.0,1.05,11.0,24.0,14.84,0.68
2017,12,19,8,0,109.0,36.0,1.1,11.0,48.0,28.84,18.72
2017,12,19,8,15,138.5,52.5,1.15,11.5,74.0,52.06,33.98
2017,12,19,8,30,168.0,69.0,1.2,12.0,100.0,80.35,55.39
2017,12,19,8,45,189.0,84.5,1.3,12.5,127.5,110.05,79.9
2017,12,19,9,0,210.0,100.0,1.4,13.0,155.0,142.33,107.49
2017,12,19,9,15,220.0,115.0,1.45,13.0,180.0,173.48,135.05
2017,12,19,9,30,230.0,130.0,1.5,13.0,205.0,205.77,163.45
2017,12,19,9,45,242.5,141.0,1.55,13.5,227.0,236.12,189.59
2017,12,19,10,0,255.0,152.0,1.6,14.0,249.0,267.52,216.17
2017,12,19,10,15,417.0,134.5,1.65,14.0,305.5,351.7,285.13
2017,12,19,10,30,579.0,117.0,1.7,14.0,362.0,447.51,362.64
2017,12,19,10,45,427.5,153.5,1.75,14.0,339.5,421.36,342.34
2017,12,19,11,0,276.0,190.0,1.8,14.0,317.0,376.85,306.79
2017,12,19,11,15,458.5,155.0,1.85,14.0,372.0,483.71,394.07
2017,12,19,11,30,641.0,120.0,1.9,14.0,427.0,597.14,483.7
2017,12,19,11,45,599.0,134.0,1.95,14.0,423.5,604.87,488.92
2017,12,19,12,0,557.0,148.0,2.0,14.0,420.0,602.42,487.25
2017,12,19,12,15,693.0,116.0,2.05,14.0,453.0,695.22,559.36
2017,12,19,12,30,829.0,84.0,2.1,14.0,486.0,778.76,620.34
2017,12,19,12,45,823.0,83.5,2.15,14.0,476.5,789.25,627.81
2017,12,19,13,0,817.0,83.0,2.2,14.0,467.0,796.36,633.67
2017,12,19,13,15,808.0,82.0,2.25,14.0,450.5,797.01,635.01
2017,12,19,13,30,799.0,81.0,2.3,14.0,434.0,794.28,634.05
2017,12,19,13,45,643.5,106.5,2.35,14.0,381.5,702.72,567.59
2017,12,19,14,0,488.0,132.0,2.4,14.0,329.0,596.43,487.99
2017,12,19,14,15,492.0,118.0,2.35,14.0,304.0,581.5,478.12
2017,12,19,14,30,496.0,104.0,2.3,14.0,279.0,564.07,465.2
2017,12,19,14,45,464.5,99.5,2.3,14.0,250.0,528.21,437.41
2017,12,19,15,0,433.0,95.0,2.3,14.0,221.0,491.68,408.27
2017,12,19,15,15,402.0,84.5,2.25,13.5,188.5,447.15,372.69
2017,12,19,15,30,371.0,74.0,2.2,13.0,156.0,402.62,335.88
2017,12,19,15,45,335.0,61.0,2.2,13.0,123.5,351.38,291.73
2017,12,19,16,0,299.0,48.0,2.2,13.0,91.0,301.24,246.73
2017,12,19,16,15,222.5,35.0,2.25,12.5,61.0,226.61,176.92
2017,12,19,16,30,146.0,22.0,2.3,12.0,31.0,144.54,51.12
2017,12,19,16,45,73.0,11.0,2.35,12.0,15.5,51.93,0.0
2017,12,19,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
