Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,20,7,45,198.0,16.0,5.75,9.5,36.5,12.67,0.0
2017,12,20,8,0,396.0,32.0,5.9,10.0,73.0,26.16,16.38
2017,12,20,8,15,484.0,39.5,6.05,10.0,112.5,59.83,30.37
2017,12,20,8,30,572.0,47.0,6.2,10.0,152.0,107.81,61.64
2017,12,20,8,45,622.0,52.5,6.4,10.5,191.5,157.43,102.04
2017,12,20,9,0,672.0,58.0,6.6,11.0,231.0,212.23,150.59
2017,12,20,9,15,708.0,61.5,6.55,11.0,268.0,266.75,201.37
2017,12,20,9,30,744.0,65.0,6.5,11.0,305.0,323.15,254.09
2017,12,20,9,45,768.0,67.5,6.5,11.5,337.5,376.45,303.47
2017,12,20,10,0,792.0,70.0,6.5,12.0,370.0,430.71,352.59
2017,12,20,10,15,808.5,72.0,6.4,12.0,397.0,481.44,398.26
2017,12,20,10,30,825.0,74.0,6.3,12.0,424.0,531.8,442.53
2017,12,20,10,45,835.5,75.5,6.2,12.0,444.0,577.49,482.0
2017,12,20,11,0,846.0,77.0,6.1,12.0,464.0,621.74,519.42
2017,12,20,11,15,852.5,78.0,6.0,12.0,477.5,661.12,552.19
2017,12,20,11,30,859.0,79.0,5.9,12.0,491.0,698.31,582.52
2017,12,20,11,45,857.5,80.5,5.85,12.0,495.5,727.92,605.22
2017,12,20,12,0,856.0,82.0,5.8,12.0,500.0,754.53,625.55
2017,12,20,12,15,855.0,82.0,5.8,12.0,498.5,776.65,642.62
2017,12,20,12,30,854.0,82.0,5.8,12.0,497.0,795.58,657.31
2017,12,20,12,45,846.0,82.5,5.8,12.5,487.0,806.17,664.43
2017,12,20,13,0,838.0,83.0,5.8,13.0,477.0,813.26,669.0
2017,12,20,13,15,829.0,82.0,5.85,13.0,460.5,814.21,670.48
2017,12,20,13,30,820.0,81.0,5.9,13.0,444.0,811.71,669.46
2017,12,20,13,45,798.5,81.0,5.95,13.0,419.0,796.51,658.71
2017,12,20,14,0,777.0,81.0,6.0,13.0,394.0,778.01,645.44
2017,12,20,14,15,756.0,78.5,6.0,12.5,364.5,753.91,628.66
2017,12,20,14,30,735.0,76.0,6.0,12.0,335.0,733.05,614.17
2017,12,20,14,45,703.0,72.5,6.05,12.0,300.5,693.99,583.83
2017,12,20,15,0,671.0,69.0,6.1,12.0,266.0,653.15,551.39
2017,12,20,15,15,625.0,64.5,5.9,12.0,227.5,598.81,506.38
2017,12,20,15,30,579.0,60.0,5.7,12.0,189.0,544.08,459.81
2017,12,20,15,45,515.0,52.5,5.55,12.0,149.5,472.93,398.31
2017,12,20,16,0,451.0,45.0,5.4,12.0,110.0,403.66,335.4
2017,12,20,16,15,334.5,34.5,5.25,11.5,74.0,300.04,238.56
2017,12,20,16,30,218.0,24.0,5.1,11.0,38.0,192.61,78.03
2017,12,20,16,45,109.0,12.0,5.0,10.5,19.0,73.65,0.0
2017,12,20,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,21,7,45,239.5,14.0,4.95,8.5,38.5,11.94,0.0
2017,12,21,8,0,479.0,28.0,5.0,9.0,77.0,24.77,15.21
2017,12,21,8,15,562.0,35.0,4.95,9.0,118.0,60.45,29.08
2017,12,21,8,30,645.0,42.0,4.9,9.0,159.0,111.48,61.89
2017,12,21,8,45,695.5,46.5,4.9,9.5,200.0,164.0,104.54
2017,12,21,9,0,746.0,51.0,4.9,10.0,241.0,221.69,155.78
2017,12,21,9,15,779.0,54.0,4.85,10.0,279.5,277.79,208.38
2017,12,21,9,30,812.0,57.0,4.8,10.0,318.0,336.37,263.27
2017,12,21,9,45,834.0,59.5,4.8,10.5,351.5,392.3,314.99
2017,12,21,10,0,856.0,62.0,4.8,11.0,385.0,448.89,365.94
2017,12,21,10,15,871.5,64.0,4.7,11.0,412.5,500.17,411.82
2017,12,21,10,30,887.0,66.0,4.6,11.0,440.0,552.18,456.95
2017,12,21,10,45,897.0,67.0,4.55,11.5,461.0,599.0,496.0
2017,12,21,11,0,907.0,68.0,4.5,12.0,482.0,644.17,532.6
2017,12,21,11,15,913.0,68.5,4.45,12.0,495.5,684.27,565.34
2017,12,21,11,30,919.0,69.0,4.4,12.0,509.0,721.96,594.71
2017,12,21,11,45,921.0,70.0,4.4,12.5,515.0,754.79,618.21
2017,12,21,12,0,923.0,71.0,4.4,13.0,521.0,784.65,639.31
2017,12,21,12,15,922.0,71.0,4.35,13.0,519.5,807.87,656.28
2017,12,21,12,30,921.0,71.0,4.3,13.0,518.0,827.73,670.79
2017,12,21,12,45,897.5,76.0,4.25,13.0,505.0,839.49,679.34
2017,12,21,13,0,874.0,81.0,4.2,13.0,492.0,840.13,679.8
2017,12,21,13,15,865.5,80.0,4.1,13.0,475.0,841.95,681.24
2017,12,21,13,30,857.0,79.0,4.0,13.0,458.0,840.19,680.12
2017,12,21,13,45,844.0,77.0,3.9,13.0,434.5,829.89,672.76
2017,12,21,14,0,831.0,75.0,3.8,13.0,411.0,816.17,662.94
2017,12,21,14,15,811.0,72.5,3.6,13.0,380.5,792.72,645.31
2017,12,21,14,30,791.0,70.0,3.4,13.0,350.0,766.29,625.31
2017,12,21,14,45,763.0,66.5,3.25,13.0,314.5,729.4,597.3
2017,12,21,15,0,735.0,63.0,3.1,13.0,279.0,690.28,567.02
2017,12,21,15,15,692.0,59.0,2.8,12.5,239.5,637.05,525.29
2017,12,21,15,30,649.0,55.0,2.5,12.0,200.0,590.55,487.4
2017,12,21,15,45,581.0,48.5,2.25,12.0,159.0,516.04,425.14
2017,12,21,16,0,513.0,42.0,2.0,12.0,118.0,443.57,361.94
2017,12,21,16,15,397.5,32.5,2.0,12.0,79.5,339.69,267.02
2017,12,21,16,30,282.0,23.0,2.0,12.0,41.0,232.42,102.59
2017,12,21,16,45,141.0,11.5,2.0,12.0,20.5,91.79,0.0
2017,12,21,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,7,45,104.0,17.0,2.75,9.0,27.5,13.32,0.0
2017,12,22,8,0,208.0,34.0,2.9,9.0,55.0,26.49,16.59
2017,12,22,8,15,256.5,48.0,3.1,9.0,86.5,52.77,31.75
2017,12,22,8,30,305.0,62.0,3.3,9.0,118.0,88.53,57.13
2017,12,22,8,45,339.0,74.0,3.5,9.5,149.5,125.83,87.64
2017,12,22,9,0,373.0,86.0,3.7,10.0,181.0,166.94,123.44
2017,12,22,9,15,392.5,97.5,3.55,10.0,211.0,207.16,160.11
2017,12,22,9,30,412.0,109.0,3.4,10.0,241.0,249.2,198.35
2017,12,22,9,45,439.0,114.5,3.25,10.5,268.0,289.94,234.62
2017,12,22,10,0,466.0,120.0,3.1,11.0,295.0,332.67,271.89
2017,12,22,10,15,516.5,119.5,2.85,11.0,326.5,382.42,314.52
2017,12,22,10,30,567.0,119.0,2.6,11.0,358.0,440.15,362.65
2017,12,22,10,45,639.5,106.0,2.4,11.5,388.0,496.64,408.49
2017,12,22,11,0,712.0,93.0,2.2,12.0,418.0,556.19,455.58
2017,12,22,11,15,677.5,106.0,1.85,12.0,422.0,577.91,471.18
2017,12,22,11,30,643.0,119.0,1.5,12.0,426.0,594.97,482.41
2017,12,22,11,45,633.5,123.5,1.15,12.5,429.0,616.39,495.44
2017,12,22,12,0,624.0,128.0,0.8,13.0,432.0,635.06,505.1
2017,12,22,12,15,586.5,138.5,0.8,13.0,424.0,635.68,505.24
2017,12,22,12,30,549.0,149.0,0.8,13.0,416.0,626.8,498.71
2017,12,22,12,45,528.0,151.0,0.85,13.0,403.5,624.49,497.88
2017,12,22,13,0,507.0,153.0,0.9,13.0,391.0,619.5,494.96
2017,12,22,13,15,617.0,119.5,0.9,13.0,399.5,686.6,545.98
2017,12,22,13,30,727.0,86.0,0.9,13.0,408.0,743.82,586.87
2017,12,22,13,45,659.0,96.5,0.95,13.0,377.0,703.42,558.39
2017,12,22,14,0,591.0,107.0,1.0,13.0,346.0,659.33,527.98
2017,12,22,14,15,446.5,121.0,1.15,13.0,294.0,547.48,445.77
2017,12,22,14,30,302.0,135.0,1.3,13.0,242.0,427.74,352.8
2017,12,22,14,45,282.0,124.5,1.5,13.0,216.5,397.09,330.09
2017,12,22,15,0,262.0,114.0,1.7,13.0,191.0,366.13,305.64
2017,12,22,15,15,245.0,99.5,1.7,12.5,164.0,331.53,277.7
2017,12,22,15,30,228.0,85.0,1.7,12.0,137.0,296.75,248.71
2017,12,22,15,45,202.5,69.5,1.75,12.0,108.5,254.28,211.86
2017,12,22,16,0,177.0,54.0,1.8,12.0,80.0,212.44,174.42
2017,12,22,16,15,127.0,38.5,1.85,11.5,54.0,155.35,121.69
2017,12,22,16,30,77.0,23.0,1.9,11.0,28.0,92.9,41.59
2017,12,22,16,45,38.5,11.5,1.95,11.0,14.0,32.72,0.0
2017,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,45,79.0,17.0,2.15,9.0,24.5,13.3,0.0
2017,12,23,8,0,158.0,34.0,2.2,9.0,49.0,26.41,16.45
2017,12,23,8,15,197.5,49.0,2.3,9.0,78.0,50.24,31.44
2017,12,23,8,30,237.0,64.0,2.4,9.0,107.0,82.4,54.87
2017,12,23,8,45,261.5,78.5,2.55,9.5,136.5,114.78,81.57
2017,12,23,9,0,286.0,93.0,2.7,10.0,166.0,150.76,112.88
2017,12,23,9,15,300.5,106.5,2.7,10.0,193.0,185.79,144.61
2017,12,23,9,30,315.0,120.0,2.7,10.0,220.0,222.28,177.59
2017,12,23,9,45,330.0,129.5,2.7,10.5,244.5,256.36,207.89
2017,12,23,10,0,345.0,139.0,2.7,11.0,269.0,291.54,238.59
2017,12,23,10,15,269.0,159.5,2.65,11.0,265.5,294.96,243.08
2017,12,23,10,30,193.0,180.0,2.6,11.0,262.0,283.41,234.24
2017,12,23,10,45,300.0,173.5,2.6,11.5,307.5,356.96,295.36
2017,12,23,11,0,407.0,167.0,2.6,12.0,353.0,440.96,363.6
2017,12,23,11,15,551.5,135.5,2.5,12.0,395.0,520.69,428.74
2017,12,23,11,30,696.0,104.0,2.4,12.0,437.0,614.08,503.09
2017,12,23,11,45,458.5,159.0,2.35,12.0,379.5,522.62,428.7
2017,12,23,12,0,221.0,214.0,2.3,12.0,322.0,396.88,326.07
2017,12,23,12,15,347.5,190.5,2.15,12.0,360.0,488.91,402.04
2017,12,23,12,30,474.0,167.0,2.0,12.0,398.0,587.53,479.82
2017,12,23,12,45,404.0,178.0,1.9,12.5,372.0,554.59,451.6
2017,12,23,13,0,334.0,189.0,1.8,13.0,346.0,503.28,410.41
2017,12,23,13,15,300.5,187.0,1.7,13.0,324.5,479.4,391.73
2017,12,23,13,30,267.0,185.0,1.6,13.0,303.0,453.95,371.49
2017,12,23,13,45,330.5,165.0,1.55,13.0,304.0,485.88,398.64
2017,12,23,14,0,394.0,145.0,1.5,13.0,305.0,533.31,436.62
2017,12,23,14,15,372.5,137.0,1.45,13.0,279.5,505.75,415.01
2017,12,23,14,30,351.0,129.0,1.4,13.0,254.0,476.89,392.75
2017,12,23,14,45,333.5,119.0,1.35,13.0,228.0,431.19,357.39
2017,12,23,15,0,316.0,109.0,1.3,13.0,202.0,401.79,333.98
2017,12,23,15,15,295.5,96.0,1.25,12.5,173.5,365.33,304.76
2017,12,23,15,30,275.0,83.0,1.2,12.0,145.0,328.79,274.53
2017,12,23,15,45,247.0,68.0,1.2,12.0,115.0,298.87,247.81
2017,12,23,16,0,219.0,53.0,1.2,12.0,85.0,254.42,208.29
2017,12,23,16,15,162.5,38.0,1.35,12.0,57.5,192.43,151.24
2017,12,23,16,30,106.0,23.0,1.5,12.0,30.0,123.93,61.07
2017,12,23,16,45,53.0,11.5,1.7,12.0,15.0,41.17,0.0
2017,12,23,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,16.0,3.25,10.0,16.0,14.1,0.0
2017,12,24,8,0,0.0,32.0,3.4,10.0,32.0,27.48,17.15
2017,12,24,8,15,12.0,48.5,3.15,10.0,50.5,42.15,29.62
2017,12,24,8,30,24.0,65.0,2.9,10.0,69.0,59.04,43.94
2017,12,24,8,45,31.5,81.0,2.65,10.5,88.0,76.75,59.08
2017,12,24,9,0,39.0,97.0,2.4,11.0,107.0,95.61,75.24
2017,12,24,9,15,44.0,112.0,2.1,11.0,125.0,114.0,91.18
2017,12,24,9,30,49.0,127.0,1.8,11.0,143.0,133.16,107.68
2017,12,24,9,45,52.0,140.0,1.55,11.5,158.0,150.37,122.18
2017,12,24,10,0,55.0,153.0,1.3,12.0,173.0,168.06,136.81
2017,12,24,10,15,27.5,117.0,1.25,12.0,127.0,122.45,98.87
2017,12,24,10,30,0.0,81.0,1.2,12.0,81.0,71.77,55.95
2017,12,24,10,45,72.5,141.0,1.15,12.5,174.0,175.71,143.92
2017,12,24,11,0,145.0,201.0,1.1,13.0,267.0,296.53,242.1
2017,12,24,11,15,72.5,128.0,1.1,13.0,161.0,178.1,145.12
2017,12,24,11,30,0.0,55.0,1.1,13.0,55.0,48.59,35.82
2017,12,24,11,45,0.0,74.0,1.15,13.0,74.0,65.46,50.25
2017,12,24,12,0,0.0,93.0,1.2,13.0,93.0,82.79,64.83
2017,12,24,12,15,0.0,94.5,1.2,13.0,94.5,84.25,66.02
2017,12,24,12,30,0.0,96.0,1.2,13.0,96.0,85.74,67.29
2017,12,24,12,45,0.0,79.0,1.3,13.0,79.0,69.91,53.98
2017,12,24,13,0,0.0,62.0,1.4,13.0,62.0,54.8,41.23
2017,12,24,13,15,65.0,128.5,1.55,13.0,157.5,182.45,150.76
2017,12,24,13,30,130.0,195.0,1.7,13.0,253.0,335.64,276.56
2017,12,24,13,45,225.5,176.5,1.9,13.0,270.5,412.15,340.14
2017,12,24,14,0,321.0,158.0,2.1,13.0,288.0,471.6,390.19
2017,12,24,14,15,167.0,145.0,2.25,12.5,212.0,311.41,259.81
2017,12,24,14,30,13.0,132.0,2.4,12.0,136.0,141.68,115.64
2017,12,24,14,45,8.5,119.0,2.6,12.0,122.0,125.33,102.11
2017,12,24,15,0,4.0,106.0,2.8,12.0,108.0,109.16,88.28
2017,12,24,15,15,2.0,91.5,2.8,12.0,92.5,93.21,74.56
2017,12,24,15,30,0.0,77.0,2.8,12.0,77.0,77.31,60.72
2017,12,24,15,45,0.0,61.0,2.85,12.0,61.0,60.78,46.26
2017,12,24,16,0,0.0,45.0,2.9,12.0,45.0,43.85,31.36
2017,12,24,16,15,0.0,30.5,2.9,11.5,30.5,28.41,17.57
2017,12,24,16,30,0.0,16.0,2.9,11.0,16.0,14.09,2.33
2017,12,24,16,45,0.0,8.0,2.95,11.0,8.0,7.28,0.0
2017,12,24,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,25,7,45,64.5,16.5,1.95,10.5,22.5,13.64,0.0
2017,12,25,8,0,129.0,33.0,1.9,11.0,45.0,26.59,16.27
2017,12,25,8,15,161.0,48.5,1.95,11.0,71.5,47.58,30.17
2017,12,25,8,30,193.0,64.0,2.0,11.0,98.0,76.13,51.07
2017,12,25,8,45,211.0,79.5,2.05,11.0,125.5,106.45,76.19
2017,12,25,9,0,229.0,95.0,2.1,11.0,153.0,139.02,104.55
2017,12,25,9,15,240.0,109.5,2.05,11.0,178.5,170.87,133.09
2017,12,25,9,30,251.0,124.0,2.0,11.0,204.0,203.93,162.6
2017,12,25,9,45,257.0,137.0,2.0,11.5,226.5,234.72,189.68
2017,12,25,10,0,263.0,150.0,2.0,12.0,249.0,265.95,216.57
2017,12,25,10,15,267.5,161.0,2.15,12.0,267.5,294.8,241.56
2017,12,25,10,30,272.0,172.0,2.3,12.0,286.0,323.72,266.23
2017,12,25,10,45,199.0,186.0,2.45,12.5,272.0,302.93,249.22
2017,12,25,11,0,126.0,200.0,2.6,13.0,258.0,283.55,232.63
2017,12,25,11,15,211.0,199.5,2.65,13.0,299.5,345.28,284.36
2017,12,25,11,30,296.0,199.0,2.7,13.0,341.0,424.01,348.69
2017,12,25,11,45,428.0,173.0,2.8,13.0,381.0,514.99,422.92
2017,12,25,12,0,560.0,147.0,2.9,13.0,421.0,600.24,491.77
2017,12,25,12,15,402.5,179.0,2.8,13.0,375.5,531.72,435.41
2017,12,25,12,30,245.0,211.0,2.7,13.0,330.0,441.77,362.09
2017,12,25,12,45,246.0,207.0,2.6,13.5,325.0,445.52,365.09
2017,12,25,13,0,247.0,203.0,2.5,14.0,320.0,448.34,366.86
2017,12,25,13,15,202.0,199.5,2.4,14.0,293.0,396.89,325.68
2017,12,25,13,30,157.0,196.0,2.3,14.0,266.0,359.46,295.2
2017,12,25,13,45,157.0,185.5,2.25,14.0,252.5,350.04,288.29
2017,12,25,14,0,157.0,175.0,2.2,14.0,239.0,340.03,280.75
2017,12,25,14,15,154.0,162.5,2.15,14.0,222.0,324.23,268.42
2017,12,25,14,30,151.0,150.0,2.1,14.0,205.0,307.91,255.57
2017,12,25,14,45,146.5,135.5,2.1,14.0,184.5,287.05,238.87
2017,12,25,15,0,142.0,121.0,2.1,14.0,164.0,265.77,221.54
2017,12,25,15,15,133.0,105.5,2.0,13.5,141.0,239.14,199.58
2017,12,25,15,30,124.0,90.0,1.9,13.0,118.0,212.39,176.97
2017,12,25,15,45,111.0,73.0,1.85,13.0,94.5,180.16,148.83
2017,12,25,16,0,98.0,56.0,1.8,13.0,71.0,147.84,120.0
2017,12,25,16,15,64.0,40.0,1.8,13.0,48.5,103.33,79.48
2017,12,25,16,30,30.0,24.0,1.8,13.0,26.0,55.94,27.86
2017,12,25,16,45,15.0,12.0,1.8,13.0,13.0,19.65,0.0
2017,12,25,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,45,201.5,13.5,1.5,11.5,33.0,10.64,0.0
2017,12,26,8,0,403.0,27.0,1.5,12.0,66.0,21.85,12.25
2017,12,26,8,15,489.5,34.0,1.6,12.0,104.5,50.82,24.68
2017,12,26,8,30,576.0,41.0,1.7,12.0,143.0,97.23,52.58
2017,12,26,8,45,628.0,46.0,1.85,12.5,182.5,146.1,90.59
2017,12,26,9,0,680.0,51.0,2.0,13.0,222.0,200.44,137.26
2017,12,26,9,15,715.0,54.5,2.05,13.0,259.0,253.81,185.82
2017,12,26,9,30,750.0,58.0,2.1,13.0,296.0,310.03,237.03
2017,12,26,9,45,765.0,62.0,2.2,13.5,327.5,361.72,283.92
2017,12,26,10,0,780.0,66.0,2.3,14.0,359.0,413.56,329.71
2017,12,26,10,15,797.5,68.0,2.25,14.0,386.0,464.35,373.67
2017,12,26,10,30,815.0,70.0,2.2,14.0,413.0,514.94,416.2
2017,12,26,10,45,824.5,72.0,2.2,14.0,433.5,560.49,453.86
2017,12,26,11,0,834.0,74.0,2.2,14.0,454.0,604.6,489.48
2017,12,26,11,15,841.5,74.5,2.2,14.0,468.0,644.05,520.8
2017,12,26,11,30,849.0,75.0,2.2,14.0,482.0,681.42,549.95
2017,12,26,11,45,806.0,84.5,2.2,14.5,475.0,690.82,555.42
2017,12,26,12,0,763.0,94.0,2.2,15.0,468.0,694.76,557.08
2017,12,26,12,15,771.0,90.0,2.25,15.0,467.0,717.72,574.3
2017,12,26,12,30,779.0,86.0,2.3,15.0,466.0,738.04,589.47
2017,12,26,12,45,774.0,86.5,2.35,15.0,459.0,750.42,598.94
2017,12,26,13,0,769.0,87.0,2.4,15.0,452.0,759.65,606.29
2017,12,26,13,15,805.0,78.5,2.45,15.0,449.0,789.03,628.5
2017,12,26,13,30,841.0,70.0,2.5,15.0,446.0,815.33,648.32
2017,12,26,13,45,612.5,109.5,2.6,15.0,376.0,680.26,549.76
2017,12,26,14,0,384.0,149.0,2.7,15.0,306.0,529.89,433.88
2017,12,26,14,15,373.5,140.5,2.8,14.5,284.0,511.16,421.78
2017,12,26,14,30,363.0,132.0,2.9,14.0,262.0,490.92,407.37
2017,12,26,14,45,533.5,97.0,3.05,14.0,268.0,588.17,487.53
2017,12,26,15,0,704.0,62.0,3.2,14.0,274.0,667.36,548.86
2017,12,26,15,15,663.5,58.0,3.25,13.5,236.0,623.1,514.7
2017,12,26,15,30,623.0,54.0,3.3,13.0,198.0,572.8,475.12
2017,12,26,15,45,556.5,48.5,3.4,13.0,158.5,501.44,416.22
2017,12,26,16,0,490.0,43.0,3.5,13.0,119.0,432.0,356.12
2017,12,26,16,15,386.5,34.0,3.45,12.5,82.0,336.76,270.12
2017,12,26,16,30,283.0,25.0,3.4,12.0,45.0,241.5,145.57
2017,12,26,16,45,141.5,12.5,3.35,12.0,22.5,93.99,0.0
2017,12,26,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,7,45,188.5,14.0,2.0,10.0,32.0,11.08,0.0
2017,12,27,8,0,377.0,28.0,2.0,10.0,64.0,22.74,13.04
2017,12,27,8,15,463.5,35.5,2.0,10.0,102.0,48.3,23.79
2017,12,27,8,30,550.0,43.0,2.0,10.0,140.0,93.82,51.33
2017,12,27,8,45,593.0,49.5,2.0,10.5,177.5,141.44,88.88
2017,12,27,9,0,636.0,56.0,2.0,11.0,215.0,193.57,134.15
2017,12,27,9,15,671.5,60.0,1.95,11.0,251.5,246.3,182.13
2017,12,27,9,30,707.0,64.0,1.9,11.0,288.0,300.91,231.92
2017,12,27,9,45,581.0,92.5,1.9,11.5,289.5,321.56,255.58
2017,12,27,10,0,455.0,121.0,1.9,12.0,291.0,324.92,262.67
2017,12,27,10,15,544.0,111.5,1.9,12.0,330.0,387.47,315.38
2017,12,27,10,30,633.0,102.0,1.9,12.0,369.0,453.33,369.95
2017,12,27,10,45,619.0,112.0,1.9,12.5,383.5,486.85,397.14
2017,12,27,11,0,605.0,122.0,1.9,13.0,398.0,517.58,421.45
2017,12,27,11,15,657.5,111.5,1.9,13.0,419.5,567.08,461.24
2017,12,27,11,30,710.0,101.0,1.9,13.0,441.0,617.52,501.03
2017,12,27,11,45,651.0,119.5,1.95,13.0,434.5,621.66,503.92
2017,12,27,12,0,592.0,138.0,2.0,13.0,428.0,619.36,502.05
2017,12,27,12,15,632.0,126.0,1.95,13.0,435.5,655.29,530.25
2017,12,27,12,30,672.0,114.0,1.9,13.0,443.0,689.89,555.96
2017,12,27,12,45,538.5,145.5,1.9,13.5,406.0,625.33,505.55
2017,12,27,13,0,405.0,177.0,1.9,14.0,369.0,562.28,455.09
2017,12,27,13,15,566.5,132.0,1.95,14.0,391.5,658.0,532.29
2017,12,27,13,30,728.0,87.0,2.0,14.0,414.0,746.07,597.61
2017,12,27,13,45,765.0,77.0,2.05,14.5,405.0,764.09,609.89
2017,12,27,14,0,802.0,67.0,2.1,15.0,396.0,783.02,623.5
2017,12,27,14,15,784.5,65.0,2.1,15.0,368.5,763.06,609.56
2017,12,27,14,30,767.0,63.0,2.1,15.0,341.0,740.22,593.69
2017,12,27,14,45,741.0,60.5,2.1,15.0,307.5,707.13,569.92
2017,12,27,15,0,715.0,58.0,2.1,15.0,274.0,671.88,543.99
2017,12,27,15,15,677.0,54.0,1.95,14.5,237.0,623.51,507.33
2017,12,27,15,30,639.0,50.0,1.8,14.0,200.0,574.18,468.68
2017,12,27,15,45,581.0,44.5,1.7,14.0,160.5,507.99,414.73
2017,12,27,16,0,523.0,39.0,1.6,14.0,121.0,450.38,365.29
2017,12,27,16,15,424.0,31.0,1.6,13.5,84.0,358.31,284.23
2017,12,27,16,30,325.0,23.0,1.6,13.0,47.0,267.15,166.2
2017,12,27,16,45,162.5,11.5,1.65,13.0,23.5,105.59,0.0
2017,12,27,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,7,45,184.0,15.0,2.1,10.0,32.0,11.97,0.0
2017,12,28,8,0,368.0,30.0,2.1,10.0,64.0,24.61,14.5
2017,12,28,8,15,459.0,38.0,2.2,10.0,103.0,49.49,25.27
2017,12,28,8,30,550.0,46.0,2.3,10.0,142.0,95.54,52.92
2017,12,28,8,45,618.0,49.5,2.4,10.5,183.5,144.22,90.11
2017,12,28,9,0,686.0,53.0,2.5,11.0,225.0,201.29,138.64
2017,12,28,9,15,722.0,56.5,2.5,11.0,263.0,255.29,188.12
2017,12,28,9,30,758.0,60.0,2.5,11.0,301.0,312.26,240.44
2017,12,28,9,45,783.5,62.5,2.5,11.5,334.5,366.88,289.99
2017,12,28,10,0,809.0,65.0,2.5,12.0,368.0,422.68,339.22
2017,12,28,10,15,826.0,67.0,2.45,12.5,395.5,474.73,384.0
2017,12,28,10,30,843.0,69.0,2.4,13.0,423.0,526.49,427.07
2017,12,28,10,45,852.5,70.5,2.4,13.5,444.0,572.85,464.79
2017,12,28,11,0,862.0,72.0,2.4,14.0,465.0,617.7,500.23
2017,12,28,11,15,869.0,73.0,2.4,14.0,479.5,658.61,532.72
2017,12,28,11,30,876.0,74.0,2.4,14.0,494.0,692.49,559.3
2017,12,28,11,45,876.5,75.5,2.45,14.5,500.5,729.7,585.64
2017,12,28,12,0,877.0,77.0,2.5,15.0,507.0,759.13,606.02
2017,12,28,12,15,877.0,77.0,2.55,15.0,506.5,783.33,623.74
2017,12,28,12,30,877.0,77.0,2.6,15.0,506.0,804.34,639.25
2017,12,28,12,45,751.5,100.0,2.65,15.0,463.5,752.09,601.42
2017,12,28,13,0,626.0,123.0,2.7,15.0,421.0,688.95,555.58
2017,12,28,13,15,651.0,112.0,2.7,15.0,413.0,706.0,569.27
2017,12,28,13,30,676.0,101.0,2.7,15.0,405.0,720.24,580.33
2017,12,28,13,45,706.5,88.5,2.7,15.5,392.0,734.09,590.08
2017,12,28,14,0,737.0,76.0,2.7,16.0,379.0,740.13,594.07
2017,12,28,14,15,731.5,71.0,2.6,15.5,354.0,726.9,585.48
2017,12,28,14,30,726.0,66.0,2.5,15.0,329.0,710.73,574.71
2017,12,28,14,45,670.0,72.0,2.45,15.0,296.5,670.04,544.48
2017,12,28,15,0,614.0,78.0,2.4,15.0,264.0,623.24,509.1
2017,12,28,15,15,575.5,72.0,2.25,14.5,228.0,574.18,471.51
2017,12,28,15,30,537.0,66.0,2.1,14.0,192.0,524.45,432.11
2017,12,28,15,45,473.0,58.5,1.95,14.0,154.0,454.2,374.02
2017,12,28,16,0,409.0,51.0,1.8,14.0,116.0,385.59,314.8
2017,12,28,16,15,316.0,39.5,1.8,13.5,80.5,296.67,236.7
2017,12,28,16,30,223.0,28.0,1.8,13.0,45.0,210.23,135.1
2017,12,28,16,45,111.5,14.0,1.85,13.0,22.5,78.19,0.0
2017,12,28,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,45,137.0,16.0,3.95,9.5,28.5,12.85,0.0
2017,12,29,8,0,274.0,32.0,4.0,10.0,57.0,26.37,15.85
2017,12,29,8,15,347.0,43.5,3.9,10.0,92.5,49.67,28.31
2017,12,29,8,30,420.0,55.0,3.8,10.0,128.0,90.51,54.2
2017,12,29,8,45,476.5,62.0,3.75,10.5,165.0,133.15,87.12
2017,12,29,9,0,533.0,69.0,3.7,11.0,202.0,182.05,128.71
2017,12,29,9,15,564.5,75.5,3.6,11.0,236.5,229.73,172.18
2017,12,29,9,30,596.0,82.0,3.5,11.0,271.0,280.23,218.4
2017,12,29,9,45,623.0,86.0,3.45,11.5,302.0,329.11,262.58
2017,12,29,10,0,650.0,90.0,3.4,12.0,333.0,379.68,307.23
2017,12,29,10,15,682.0,86.5,3.3,12.0,358.5,426.21,348.23
2017,12,29,10,30,714.0,83.0,3.2,12.0,384.0,473.86,389.25
2017,12,29,10,45,712.5,88.5,3.1,12.5,401.5,513.34,421.85
2017,12,29,11,0,711.0,94.0,3.0,13.0,419.0,550.87,451.9
2017,12,29,11,15,736.0,91.0,2.85,13.0,436.5,593.84,486.37
2017,12,29,11,30,761.0,88.0,2.7,13.0,454.0,634.2,518.1
2017,12,29,11,45,733.5,97.0,2.55,13.5,453.5,654.28,531.92
2017,12,29,12,0,706.0,106.0,2.4,14.0,453.0,668.26,540.69
2017,12,29,12,15,708.5,105.0,2.35,14.0,453.0,689.71,556.34
2017,12,29,12,30,711.0,104.0,2.3,14.0,453.0,708.62,570.03
2017,12,29,12,45,663.5,115.0,2.3,14.5,436.5,698.63,561.61
2017,12,29,13,0,616.0,126.0,2.3,15.0,420.0,684.09,550.17
2017,12,29,13,15,562.0,135.0,2.3,15.0,396.5,651.02,525.95
2017,12,29,13,30,508.0,144.0,2.3,15.0,373.0,622.87,504.65
2017,12,29,13,45,550.0,127.0,2.3,15.5,364.0,641.43,519.35
2017,12,29,14,0,592.0,110.0,2.3,16.0,355.0,665.24,536.78
2017,12,29,14,15,530.5,112.0,2.25,15.5,320.5,607.5,494.32
2017,12,29,14,30,469.0,114.0,2.2,15.0,286.0,556.78,456.65
2017,12,29,14,45,601.0,89.0,2.2,15.0,287.0,635.79,518.45
2017,12,29,15,0,733.0,64.0,2.2,15.0,288.0,695.22,562.73
2017,12,29,15,15,693.5,59.5,2.1,14.5,249.0,644.64,524.11
2017,12,29,15,30,654.0,55.0,2.0,14.0,210.0,599.83,489.4
2017,12,29,15,45,592.5,49.5,1.95,14.0,169.5,531.18,433.94
2017,12,29,16,0,531.0,44.0,1.9,14.0,129.0,463.99,377.38
2017,12,29,16,15,430.0,35.0,1.9,13.5,90.5,368.58,294.22
2017,12,29,16,30,329.0,26.0,1.9,13.0,52.0,276.16,183.89
2017,12,29,16,45,164.5,13.0,1.95,13.0,26.0,108.67,0.0
2017,12,29,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,7,45,159.5,15.0,2.5,10.0,30.0,11.98,0.0
2017,12,30,8,0,319.0,30.0,2.6,10.0,60.0,24.57,14.36
2017,12,30,8,15,396.5,40.5,2.65,10.0,97.0,47.88,26.04
2017,12,30,8,30,474.0,51.0,2.7,10.0,134.0,91.06,52.52
2017,12,30,8,45,532.5,56.5,2.8,10.5,171.5,135.66,86.65
2017,12,30,9,0,591.0,62.0,2.9,11.0,209.0,186.64,130.01
2017,12,30,9,15,622.5,67.5,2.85,11.0,244.5,236.5,175.58
2017,12,30,9,30,654.0,73.0,2.8,11.0,280.0,289.07,223.79
2017,12,30,9,45,700.0,69.0,2.75,11.5,312.0,340.09,269.67
2017,12,30,10,0,746.0,65.0,2.7,12.0,344.0,393.76,316.93
2017,12,30,10,15,716.0,77.5,2.65,12.0,361.5,431.59,351.27
2017,12,30,10,30,686.0,90.0,2.6,12.0,379.0,466.01,381.51
2017,12,30,10,45,716.0,88.0,2.55,12.5,403.0,514.04,420.95
2017,12,30,11,0,746.0,86.0,2.5,13.0,427.0,561.13,458.61
2017,12,30,11,15,734.5,92.0,2.4,13.0,436.5,593.43,484.17
2017,12,30,11,30,723.0,98.0,2.3,13.0,446.0,621.36,505.84
2017,12,30,11,45,677.0,113.0,2.2,13.5,442.5,631.79,512.26
2017,12,30,12,0,631.0,128.0,2.1,14.0,439.0,636.8,514.35
2017,12,30,12,15,587.0,141.0,2.05,14.0,430.0,636.03,513.24
2017,12,30,12,30,543.0,154.0,2.0,14.0,421.0,625.68,505.01
2017,12,30,12,45,627.5,127.0,1.95,14.5,431.0,683.09,548.55
2017,12,30,13,0,712.0,100.0,1.9,15.0,441.0,732.75,583.47
2017,12,30,13,15,693.0,104.0,1.85,15.0,427.0,731.74,582.31
2017,12,30,13,30,674.0,108.0,1.8,15.0,413.0,727.51,579.39
2017,12,30,13,45,648.0,106.0,1.75,15.0,387.5,707.13,564.76
2017,12,30,14,0,622.0,104.0,1.7,15.0,362.0,683.94,548.19
2017,12,30,14,15,560.0,107.0,1.65,15.0,327.5,633.78,511.42
2017,12,30,14,30,498.0,110.0,1.6,15.0,293.0,576.02,468.53
2017,12,30,14,45,468.5,105.5,1.55,15.0,264.5,542.19,443.04
2017,12,30,15,0,439.0,101.0,1.5,15.0,236.0,507.48,415.94
2017,12,30,15,15,414.0,90.0,1.45,14.5,204.5,467.1,384.74
2017,12,30,15,30,389.0,79.0,1.4,14.0,173.0,426.25,352.06
2017,12,30,15,45,348.0,67.5,1.35,14.0,139.5,372.95,307.38
2017,12,30,16,0,307.0,56.0,1.3,14.0,106.0,321.04,262.33
2017,12,30,16,15,245.0,42.0,1.3,13.5,74.5,253.31,202.5
2017,12,30,16,30,183.0,28.0,1.3,13.0,43.0,187.07,126.87
2017,12,30,16,45,91.5,14.0,1.35,13.0,21.5,66.76,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,7,45,112.5,15.5,1.9,11.5,26.0,12.19,0.0
2017,12,31,8,0,225.0,31.0,2.0,12.0,52.0,24.25,13.91
2017,12,31,8,15,289.0,43.5,2.2,12.0,85.0,44.88,25.87
2017,12,31,8,30,353.0,56.0,2.4,12.0,118.0,81.87,49.41
2017,12,31,8,45,394.5,67.0,2.65,12.5,152.5,121.66,80.31
2017,12,31,9,0,436.0,78.0,2.9,13.0,187.0,166.09,117.97
2017,12,31,9,15,462.0,87.0,3.05,13.0,219.0,209.0,156.59
2017,12,31,9,30,488.0,96.0,3.2,13.0,251.0,254.31,197.62
2017,12,31,9,45,511.5,101.5,3.35,13.0,279.0,297.45,236.74
2017,12,31,10,0,535.0,107.0,3.5,13.0,307.0,345.91,279.66
2017,12,31,10,15,415.0,138.0,3.4,13.0,300.5,345.95,282.71
2017,12,31,10,30,295.0,169.0,3.3,13.0,294.0,329.99,271.07
2017,12,31,10,45,179.0,181.5,3.2,13.5,258.5,284.98,234.06
2017,12,31,11,0,63.0,194.0,3.1,14.0,223.0,228.34,186.19
2017,12,31,11,15,81.5,203.5,2.75,14.0,242.0,254.31,207.74
2017,12,31,11,30,100.0,213.0,2.4,14.0,261.0,281.8,230.12
2017,12,31,11,45,192.0,211.0,2.1,14.0,305.5,361.76,295.75
2017,12,31,12,0,284.0,209.0,1.8,14.0,350.0,448.87,364.98
2017,12,31,12,15,142.0,151.0,1.6,14.0,221.5,269.98,221.13
2017,12,31,12,30,0.0,93.0,1.4,14.0,93.0,82.82,64.26
2017,12,31,12,45,37.5,150.5,1.2,14.0,168.5,180.53,146.84
2017,12,31,13,0,75.0,208.0,1.0,14.0,244.0,281.57,228.81
2017,12,31,13,15,74.0,201.5,0.95,14.0,236.0,276.35,224.21
2017,12,31,13,30,73.0,195.0,0.9,14.0,228.0,271.02,220.15
2017,12,31,13,45,284.0,163.5,0.85,14.5,283.0,444.42,361.67
2017,12,31,14,0,495.0,132.0,0.8,15.0,338.0,603.67,483.38
2017,12,31,14,15,614.5,101.0,0.8,15.0,339.5,673.1,533.38
2017,12,31,14,30,734.0,70.0,0.8,15.0,341.0,724.43,570.02
2017,12,31,14,45,709.0,67.0,0.8,15.0,308.0,692.14,546.74
2017,12,31,15,0,684.0,64.0,0.8,15.0,275.0,663.13,526.37
2017,12,31,15,15,645.0,59.5,0.8,15.0,238.5,614.45,490.74
2017,12,31,15,30,606.0,55.0,0.8,15.0,202.0,565.09,453.48
2017,12,31,15,45,564.5,49.5,1.6,13.0,166.5,512.35,420.0
2017,12,31,16,0,523.0,44.0,2.4,11.0,131.0,460.03,380.71
2017,12,31,16,15,426.0,35.5,2.6,10.5,92.5,367.9,299.69
2017,12,31,16,30,329.0,27.0,2.8,10.0,54.0,280.87,199.8
2017,12,31,16,45,164.5,13.5,3.0,10.0,27.0,109.7,0.0
2017,12,31,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
